Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,167.0,15.5,2.6,2.5,30.0,192.38,0.0
2016,1,1,8,0,334.0,31.0,2.7,3.0,60.0,382.06,294.26
2016,1,1,8,15,431.5,39.5,2.7,3.5,99.0,486.94,406.91
2016,1,1,8,30,529.0,48.0,2.7,4.0,138.0,595.59,501.19
2016,1,1,8,45,588.0,54.0,2.75,4.5,178.5,667.67,561.78
2016,1,1,9,0,647.0,60.0,2.8,5.0,219.0,739.38,619.33
2016,1,1,9,15,686.0,64.0,2.8,5.5,257.0,788.18,656.55
2016,1,1,9,30,725.0,68.0,2.8,6.0,295.0,834.9,690.76
2016,1,1,9,45,754.5,70.5,2.85,6.5,329.0,860.28,708.21
2016,1,1,10,0,784.0,73.0,2.9,7.0,363.0,890.88,729.17
2016,1,1,10,15,802.5,75.0,2.85,7.0,391.0,906.7,739.3
2016,1,1,10,30,821.0,77.0,2.8,7.0,419.0,918.88,746.76
2016,1,1,10,45,833.0,79.0,2.8,7.5,440.5,921.11,746.04
2016,1,1,11,0,845.0,81.0,2.8,8.0,462.0,919.59,742.77
2016,1,1,11,15,852.0,81.5,2.75,8.0,476.5,907.84,733.14
2016,1,1,11,30,859.0,82.0,2.7,8.0,491.0,892.47,721.11
2016,1,1,11,45,862.0,83.0,2.65,8.5,498.0,870.65,703.24
2016,1,1,12,0,865.0,84.0,2.6,9.0,505.0,845.49,683.15
2016,1,1,12,15,865.0,83.5,2.55,9.0,504.5,812.92,658.96
2016,1,1,12,30,865.0,83.0,2.5,9.0,504.0,777.47,632.67
2016,1,1,12,45,864.0,81.5,2.45,9.5,496.5,737.44,601.79
2016,1,1,13,0,863.0,80.0,2.4,10.0,489.0,694.95,567.73
2016,1,1,13,15,855.0,79.0,2.35,10.0,473.0,646.26,528.6
2016,1,1,13,30,847.0,78.0,2.3,10.0,457.0,596.11,487.44
2016,1,1,13,45,834.5,76.5,2.25,10.0,434.5,541.8,441.98
2016,1,1,14,0,822.0,75.0,2.2,10.0,412.0,486.99,394.86
2016,1,1,14,15,803.0,73.0,2.15,9.5,383.0,428.66,344.29
2016,1,1,14,30,784.0,71.0,2.1,9.0,354.0,371.1,292.84
2016,1,1,14,45,757.0,67.5,2.05,9.0,320.0,310.66,237.56
2016,1,1,15,0,730.0,64.0,2.0,9.0,286.0,252.54,183.83
2016,1,1,15,15,689.0,60.0,1.9,8.5,247.5,193.83,131.32
2016,1,1,15,30,648.0,56.0,1.8,8.0,209.0,137.6,83.97
2016,1,1,15,45,585.0,50.0,1.75,7.5,168.5,84.53,46.6
2016,1,1,16,0,522.0,44.0,1.7,7.0,128.0,39.18,29.62
2016,1,1,16,15,419.0,35.5,1.8,6.5,89.5,29.51,20.3
2016,1,1,16,30,316.0,27.0,1.9,6.0,51.0,22.43,10.65
2016,1,1,16,45,158.0,13.5,2.0,6.0,25.5,10.62,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,19.5,15.5,3.0,3.5,17.0,39.91,0.0
2016,1,2,8,0,39.0,31.0,3.1,4.0,34.0,89.2,65.26
2016,1,2,8,15,63.0,48.0,3.1,4.5,57.0,133.58,110.56
2016,1,2,8,30,87.0,65.0,3.1,5.0,80.0,176.88,150.58
2016,1,2,8,45,100.0,82.0,3.1,5.5,103.5,209.78,180.33
2016,1,2,9,0,113.0,99.0,3.1,6.0,127.0,242.28,208.96
2016,1,2,9,15,121.5,114.5,3.05,6.0,149.0,267.55,230.99
2016,1,2,9,30,130.0,130.0,3.0,6.0,171.0,292.48,252.22
2016,1,2,9,45,141.5,143.0,3.0,6.5,191.5,316.0,271.58
2016,1,2,10,0,153.0,156.0,3.0,7.0,212.0,339.15,290.24
2016,1,2,10,15,229.0,161.0,2.95,7.5,252.5,434.94,369.99
2016,1,2,10,30,305.0,166.0,2.9,8.0,293.0,507.73,428.89
2016,1,2,10,45,425.5,151.5,2.85,8.5,338.5,619.16,517.53
2016,1,2,11,0,546.0,137.0,2.8,9.0,384.0,704.06,582.0
2016,1,2,11,15,377.5,173.5,2.7,9.5,346.5,555.99,462.06
2016,1,2,11,30,209.0,210.0,2.6,10.0,309.0,416.53,346.42
2016,1,2,11,45,160.0,214.0,2.55,10.5,290.5,368.97,306.4
2016,1,2,12,0,111.0,218.0,2.5,11.0,272.0,305.49,253.04
2016,1,2,12,15,128.0,218.5,2.4,11.0,281.0,330.18,273.27
2016,1,2,12,30,145.0,219.0,2.3,11.0,290.0,335.2,277.25
2016,1,2,12,45,97.0,208.0,2.2,11.5,255.5,263.61,217.37
2016,1,2,13,0,49.0,197.0,2.1,12.0,221.0,212.82,174.32
2016,1,2,13,15,57.0,193.5,2.0,12.0,220.5,210.21,172.36
2016,1,2,13,30,65.0,190.0,1.9,12.0,220.0,206.88,169.58
2016,1,2,13,45,32.5,143.5,1.85,12.0,158.5,139.76,113.45
2016,1,2,14,0,0.0,97.0,1.8,12.0,97.0,75.4,59.08
2016,1,2,14,15,0.0,81.0,1.7,12.0,81.0,62.42,48.16
2016,1,2,14,30,0.0,65.0,1.6,12.0,65.0,49.83,37.44
2016,1,2,14,45,0.0,58.5,1.5,12.0,58.5,44.81,33.16
2016,1,2,15,0,0.0,52.0,1.4,12.0,52.0,39.79,28.85
2016,1,2,15,15,0.0,45.0,1.4,11.5,45.0,34.39,24.23
2016,1,2,15,30,0.0,38.0,1.4,11.0,38.0,29.01,19.54
2016,1,2,15,45,0.0,30.5,1.45,10.5,30.5,23.25,14.47
2016,1,2,16,0,0.0,23.0,1.5,10.0,23.0,17.51,10.02
2016,1,2,16,15,0.0,16.0,1.65,9.5,16.0,12.16,4.98
2016,1,2,16,30,0.0,9.0,1.8,9.0,9.0,6.82,0.0
2016,1,2,16,45,0.0,4.5,1.95,8.5,4.5,3.54,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,6.5,13.0,9.91,0.0
2016,1,3,8,0,0.0,26.0,2.4,7.0,26.0,22.44,11.69
2016,1,3,8,15,3.0,43.0,2.3,7.0,43.5,44.64,32.39
2016,1,3,8,30,6.0,60.0,2.2,7.0,61.0,65.12,50.94
2016,1,3,8,45,13.0,75.5,2.1,7.5,79.0,86.18,69.92
2016,1,3,9,0,20.0,91.0,2.0,8.0,97.0,107.22,88.62
2016,1,3,9,15,25.0,106.0,2.0,8.0,113.5,141.78,118.67
2016,1,3,9,30,30.0,121.0,2.0,8.0,130.0,161.65,135.81
2016,1,3,9,45,33.0,133.5,2.0,8.5,145.0,175.78,147.53
2016,1,3,10,0,36.0,146.0,2.0,9.0,160.0,190.0,159.14
2016,1,3,10,15,18.0,111.5,2.05,9.0,118.5,110.72,90.99
2016,1,3,10,30,0.0,77.0,2.1,9.0,77.0,59.13,45.78
2016,1,3,10,45,101.5,137.5,2.2,9.5,183.5,247.82,209.76
2016,1,3,11,0,203.0,198.0,2.3,10.0,290.0,414.26,346.59
2016,1,3,11,15,119.0,195.0,2.45,10.0,250.0,324.69,270.6
2016,1,3,11,30,35.0,192.0,2.6,10.0,210.0,219.24,181.23
2016,1,3,11,45,45.5,199.5,2.8,10.0,222.5,233.23,193.42
2016,1,3,12,0,56.0,207.0,3.0,10.0,235.0,246.47,204.61
2016,1,3,12,15,159.0,209.0,3.1,10.0,287.0,344.33,287.77
2016,1,3,12,30,262.0,211.0,3.2,10.0,339.0,433.14,361.07
2016,1,3,12,45,273.0,206.0,3.3,10.5,337.5,420.61,349.87
2016,1,3,13,0,284.0,201.0,3.4,11.0,336.0,406.61,337.8
2016,1,3,13,15,309.0,190.0,3.25,11.0,333.0,393.84,327.06
2016,1,3,13,30,334.0,179.0,3.1,11.0,330.0,378.42,313.75
2016,1,3,13,45,378.0,162.0,3.0,11.0,325.0,364.59,301.39
2016,1,3,14,0,422.0,145.0,2.9,11.0,320.0,356.73,292.84
2016,1,3,14,15,314.0,148.0,2.7,11.0,273.5,275.68,224.65
2016,1,3,14,30,206.0,151.0,2.5,11.0,227.0,209.44,169.2
2016,1,3,14,45,191.5,138.5,2.4,11.0,204.0,179.22,142.63
2016,1,3,15,0,177.0,126.0,2.3,11.0,181.0,150.79,117.5
2016,1,3,15,15,165.5,110.5,2.2,10.5,156.5,122.45,92.76
2016,1,3,15,30,154.0,95.0,2.1,10.0,132.0,95.82,70.11
2016,1,3,15,45,130.0,78.5,2.05,10.0,106.0,69.31,49.28
2016,1,3,16,0,106.0,62.0,2.0,10.0,80.0,46.25,35.6
2016,1,3,16,15,73.5,45.5,2.05,9.5,56.0,33.47,23.6
2016,1,3,16,30,41.0,29.0,2.1,9.0,32.0,21.73,10.89
2016,1,3,16,45,20.5,14.5,2.15,9.0,16.0,11.41,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,2.5,15.0,2.6,10.5,15.0,13.52,0.0
2016,1,4,8,0,5.0,30.0,2.6,11.0,30.0,34.7,20.95
2016,1,4,8,15,23.0,46.5,2.6,11.0,50.0,78.89,61.21
2016,1,4,8,30,41.0,63.0,2.6,11.0,70.0,114.17,93.07
2016,1,4,8,45,51.0,79.5,2.6,11.5,90.5,141.8,117.57
2016,1,4,9,0,61.0,96.0,2.6,12.0,111.0,169.19,141.39
2016,1,4,9,15,66.5,111.5,2.65,12.0,130.5,190.45,159.71
2016,1,4,9,30,72.0,127.0,2.7,12.0,150.0,211.58,177.58
2016,1,4,9,45,73.5,140.5,2.8,12.5,166.0,225.55,188.75
2016,1,4,10,0,75.0,154.0,2.9,13.0,182.0,239.43,199.65
2016,1,4,10,15,159.5,164.5,2.95,13.0,229.5,350.46,293.14
2016,1,4,10,30,244.0,175.0,3.0,13.0,277.0,461.38,383.3
2016,1,4,10,45,317.0,173.0,3.1,13.5,313.0,520.37,430.11
2016,1,4,11,0,390.0,171.0,3.2,14.0,349.0,599.0,490.8
2016,1,4,11,15,451.0,164.0,3.3,14.0,375.5,635.58,519.42
2016,1,4,11,30,512.0,157.0,3.4,14.0,402.0,667.8,544.68
2016,1,4,11,45,360.5,187.5,3.5,14.5,361.5,531.88,435.62
2016,1,4,12,0,209.0,218.0,3.6,15.0,321.0,406.07,332.63
2016,1,4,12,15,147.5,217.0,3.6,15.0,290.0,344.35,281.98
2016,1,4,12,30,86.0,216.0,3.6,15.0,259.0,270.33,220.75
2016,1,4,12,45,43.5,187.0,3.65,15.0,209.0,202.16,164.23
2016,1,4,13,0,1.0,158.0,3.7,15.0,159.0,129.59,103.35
2016,1,4,13,15,20.5,171.0,3.6,14.5,180.5,153.47,123.99
2016,1,4,13,30,40.0,184.0,3.5,14.0,202.0,186.1,151.53
2016,1,4,13,45,33.5,173.0,3.4,14.0,188.0,168.28,136.57
2016,1,4,14,0,27.0,162.0,3.3,14.0,174.0,151.52,122.57
2016,1,4,14,15,13.5,87.0,3.15,13.5,93.0,73.09,56.81
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,9.13,2.23
2016,1,4,14,45,0.0,11.0,2.9,13.0,11.0,8.36,1.58
2016,1,4,15,0,0.0,10.0,2.8,13.0,10.0,7.59,0.92
2016,1,4,15,15,0.0,8.5,2.65,12.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.5,12.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,2.45,12.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,2.4,12.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.0,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.38,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,2.15,10.5,10.0,7.6,0.0
2016,1,5,8,0,0.0,20.0,2.3,11.0,20.0,15.25,5.96
2016,1,5,8,15,0.0,33.5,2.4,11.0,33.5,26.81,16.82
2016,1,5,8,30,0.0,47.0,2.5,11.0,47.0,39.95,28.49
2016,1,5,8,45,0.0,60.5,2.65,11.5,60.5,52.61,39.61
2016,1,5,9,0,0.0,74.0,2.8,12.0,74.0,65.02,50.39
2016,1,5,9,15,0.0,87.0,2.85,12.0,87.0,76.68,60.5
2016,1,5,9,30,0.0,100.0,2.9,12.0,100.0,88.31,70.46
2016,1,5,9,45,0.0,111.5,3.0,12.0,111.5,98.17,78.82
2016,1,5,10,0,0.0,123.0,3.1,12.0,123.0,108.1,87.16
2016,1,5,10,15,0.0,114.0,3.2,12.0,114.0,95.78,76.57
2016,1,5,10,30,0.0,105.0,3.3,12.0,105.0,85.27,67.55
2016,1,5,10,45,0.0,108.5,3.4,12.5,108.5,87.76,69.44
2016,1,5,11,0,0.0,112.0,3.5,13.0,112.0,90.35,71.42
2016,1,5,11,15,0.0,60.5,3.55,12.5,60.5,46.38,34.12
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,6.86,0.25
2016,1,5,11,45,0.0,31.0,3.7,12.0,31.0,23.69,14.74
2016,1,5,12,0,0.0,53.0,3.8,12.0,53.0,40.61,29.22
2016,1,5,12,15,0.0,75.5,3.8,12.0,75.5,58.0,44.06
2016,1,5,12,30,0.0,98.0,3.8,12.0,98.0,76.29,59.61
2016,1,5,12,45,0.0,120.5,3.85,12.0,120.5,95.58,75.96
2016,1,5,13,0,0.0,143.0,3.9,12.0,143.0,115.26,92.6
2016,1,5,13,15,0.0,129.0,3.8,12.0,129.0,102.64,82.0
2016,1,5,13,30,0.0,115.0,3.7,12.0,115.0,90.47,71.78
2016,1,5,13,45,0.0,69.0,3.65,12.0,69.0,52.94,39.89
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,17.54,9.51
2016,1,5,14,15,221.0,72.5,3.55,12.0,154.5,174.1,141.86
2016,1,5,14,30,442.0,122.0,3.5,12.0,286.0,288.64,231.26
2016,1,5,14,45,416.5,116.0,3.45,12.0,259.0,244.92,191.55
2016,1,5,15,0,391.0,110.0,3.4,12.0,232.0,203.76,154.42
2016,1,5,15,15,483.5,86.5,3.15,11.5,218.5,174.99,123.61
2016,1,5,15,30,576.0,63.0,2.9,11.0,205.0,138.32,87.01
2016,1,5,15,45,511.5,57.0,2.7,11.0,166.0,88.87,51.42
2016,1,5,16,0,447.0,51.0,2.5,11.0,127.0,47.39,31.02
2016,1,5,16,15,348.0,41.5,2.35,10.5,90.5,33.99,24.08
2016,1,5,16,30,249.0,32.0,2.2,10.0,54.0,24.43,13.66
2016,1,5,16,45,124.5,16.0,2.1,10.0,27.0,12.24,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.5,3.65,11.0,7.5,5.69,0.0
2016,1,6,8,0,0.0,15.0,3.6,11.0,15.0,11.41,3.03
2016,1,6,8,15,0.0,26.5,3.55,11.0,26.5,20.22,11.29
2016,1,6,8,30,0.0,38.0,3.5,11.0,38.0,29.06,19.19
2016,1,6,8,45,0.0,49.0,3.45,11.5,49.0,38.43,27.45
2016,1,6,9,0,0.0,60.0,3.4,12.0,60.0,48.23,35.99
2016,1,6,9,15,0.0,71.5,3.35,12.0,71.5,58.51,44.93
2016,1,6,9,30,0.0,83.0,3.3,12.0,83.0,68.76,53.74
2016,1,6,9,45,0.0,92.5,3.25,12.0,92.5,76.83,60.62
2016,1,6,10,0,0.0,102.0,3.2,12.0,102.0,84.95,67.48
2016,1,6,10,15,0.0,56.0,3.2,12.0,56.0,42.88,31.37
2016,1,6,10,30,0.0,10.0,3.2,12.0,10.0,7.61,0.93
2016,1,6,10,45,11.0,92.5,3.25,12.0,97.5,83.21,66.34
2016,1,6,11,0,22.0,175.0,3.3,12.0,185.0,175.46,144.26
2016,1,6,11,15,134.0,192.0,3.35,12.0,256.5,334.79,279.16
2016,1,6,11,30,246.0,209.0,3.4,12.0,328.0,469.68,389.28
2016,1,6,11,45,149.0,208.5,3.45,12.0,281.0,353.13,292.61
2016,1,6,12,0,52.0,208.0,3.5,12.0,234.0,244.02,200.82
2016,1,6,12,15,102.5,215.5,3.4,12.0,266.5,288.9,239.25
2016,1,6,12,30,153.0,223.0,3.3,12.0,299.0,346.32,286.57
2016,1,6,12,45,173.5,219.0,3.25,12.0,303.5,347.05,287.1
2016,1,6,13,0,194.0,215.0,3.2,12.0,308.0,345.87,286.13
2016,1,6,13,15,125.5,204.0,3.1,12.0,263.5,278.0,229.33
2016,1,6,13,30,57.0,193.0,3.0,12.0,219.0,205.11,168.25
2016,1,6,13,45,35.5,174.0,2.95,12.0,190.0,170.25,139.11
2016,1,6,14,0,14.0,155.0,2.9,12.0,161.0,131.3,106.38
2016,1,6,14,15,154.5,150.5,2.85,11.5,208.5,201.71,165.04
2016,1,6,14,30,295.0,146.0,2.8,11.0,256.0,246.91,199.45
2016,1,6,14,45,276.0,136.5,2.8,11.0,232.0,211.51,167.77
2016,1,6,15,0,257.0,127.0,2.8,11.0,208.0,178.2,138.06
2016,1,6,15,15,239.0,112.5,2.75,10.5,180.5,143.26,107.5
2016,1,6,15,30,221.0,98.0,2.7,10.0,153.0,110.75,79.88
2016,1,6,15,45,191.0,82.5,2.65,10.0,124.0,79.02,55.18
2016,1,6,16,0,161.0,67.0,2.6,10.0,95.0,51.37,36.78
2016,1,6,16,15,117.5,50.0,2.55,9.5,67.5,36.56,26.5
2016,1,6,16,30,74.0,33.0,2.5,9.0,40.0,24.49,14.09
2016,1,6,16,45,37.0,16.5,2.5,9.0,20.0,12.7,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,88.0,18.0,0.6,8.5,26.0,126.91,0.0
2016,1,7,8,0,176.0,36.0,0.6,9.0,52.0,256.1,191.02
2016,1,7,8,15,269.5,48.5,0.65,9.0,88.0,354.49,289.48
2016,1,7,8,30,363.0,61.0,0.7,9.0,124.0,458.72,377.44
2016,1,7,8,45,452.5,66.0,0.8,9.5,164.5,554.83,454.53
2016,1,7,9,0,542.0,71.0,0.9,10.0,205.0,653.79,530.59
2016,1,7,9,15,584.0,76.0,0.9,10.0,242.0,706.73,569.66
2016,1,7,9,30,626.0,81.0,0.9,10.0,279.0,757.73,606.36
2016,1,7,9,45,691.0,76.5,0.95,10.5,316.5,816.46,646.98
2016,1,7,10,0,756.0,72.0,1.0,11.0,354.0,865.26,679.41
2016,1,7,10,15,774.5,74.0,1.0,11.0,382.5,881.78,689.34
2016,1,7,10,30,793.0,76.0,1.0,11.0,411.0,894.81,697.2
2016,1,7,10,45,805.5,77.5,1.05,11.5,432.5,897.82,697.82
2016,1,7,11,0,818.0,79.0,1.1,12.0,454.0,897.18,696.14
2016,1,7,11,15,826.0,80.0,1.15,12.0,469.0,888.06,690.02
2016,1,7,11,30,834.0,81.0,1.2,12.0,484.0,875.36,681.62
2016,1,7,11,45,838.0,81.5,1.25,12.0,491.5,854.97,667.97
2016,1,7,12,0,842.0,82.0,1.3,12.0,499.0,831.27,652.08
2016,1,7,12,15,842.0,82.0,1.35,12.0,499.5,800.49,631.15
2016,1,7,12,30,842.0,82.0,1.4,12.0,500.0,766.85,608.1
2016,1,7,12,45,842.5,80.0,1.45,12.0,493.0,728.59,581.5
2016,1,7,13,0,843.0,78.0,1.5,12.0,486.0,687.79,551.97
2016,1,7,13,15,835.5,77.0,1.5,12.0,471.5,640.55,515.34
2016,1,7,13,30,828.0,76.0,1.5,12.0,457.0,591.81,476.67
2016,1,7,13,45,817.5,74.5,1.55,12.0,435.5,539.64,434.54
2016,1,7,14,0,807.0,73.0,1.6,12.0,414.0,486.76,390.46
2016,1,7,14,15,790.0,71.0,1.55,12.0,386.5,430.06,341.6
2016,1,7,14,30,773.0,69.0,1.5,12.0,359.0,373.88,291.83
2016,1,7,14,45,752.5,65.0,1.45,12.0,326.5,315.47,239.22
2016,1,7,15,0,732.0,61.0,1.4,12.0,294.0,258.61,187.22
2016,1,7,15,15,695.5,57.5,1.3,11.5,256.5,200.7,135.72
2016,1,7,15,30,659.0,54.0,1.2,11.0,219.0,146.74,90.04
2016,1,7,15,45,608.5,48.5,1.1,10.5,179.5,91.66,49.73
2016,1,7,16,0,558.0,43.0,1.0,10.0,140.0,44.79,26.79
2016,1,7,16,15,468.0,35.5,1.0,10.0,101.5,29.65,20.49
2016,1,7,16,30,378.0,28.0,1.0,10.0,63.0,23.33,13.4
2016,1,7,16,45,189.0,14.0,1.05,10.0,31.5,11.37,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,1.65,6.5,15.0,11.45,0.0
2016,1,8,8,0,0.0,30.0,1.7,7.0,30.0,30.1,17.72
2016,1,8,8,15,17.5,46.5,1.7,7.0,49.5,73.48,57.43
2016,1,8,8,30,35.0,63.0,1.7,7.0,69.0,108.1,89.03
2016,1,8,8,45,44.0,80.0,1.75,7.5,89.5,135.56,113.61
2016,1,8,9,0,53.0,97.0,1.8,8.0,110.0,162.68,137.43
2016,1,8,9,15,58.5,112.5,1.75,8.0,129.5,183.74,155.72
2016,1,8,9,30,64.0,128.0,1.7,8.0,149.0,204.72,173.58
2016,1,8,9,45,66.0,141.5,1.65,8.5,164.5,219.1,185.13
2016,1,8,10,0,68.0,155.0,1.6,9.0,180.0,233.42,196.41
2016,1,8,10,15,64.5,165.5,1.55,9.0,191.0,238.0,199.61
2016,1,8,10,30,61.0,176.0,1.5,9.0,202.0,242.65,202.86
2016,1,8,10,45,157.0,186.0,1.45,9.5,257.0,363.0,303.37
2016,1,8,11,0,253.0,196.0,1.4,10.0,312.0,480.8,396.75
2016,1,8,11,15,126.5,174.0,1.45,10.5,232.0,305.7,253.25
2016,1,8,11,30,0.0,152.0,1.5,11.0,152.0,127.12,102.21
2016,1,8,11,45,58.0,187.5,1.55,11.5,216.5,229.69,189.49
2016,1,8,12,0,116.0,223.0,1.6,12.0,281.0,333.93,274.18
2016,1,8,12,15,104.0,222.0,1.6,12.0,274.0,297.46,243.99
2016,1,8,12,30,92.0,221.0,1.6,12.0,267.0,280.36,229.85
2016,1,8,12,45,122.0,219.5,1.65,12.0,279.5,309.96,254.28
2016,1,8,13,0,152.0,218.0,1.7,12.0,292.0,320.31,262.88
2016,1,8,13,15,229.0,203.5,1.65,12.0,311.5,344.69,283.22
2016,1,8,13,30,306.0,189.0,1.6,12.0,331.0,374.37,306.62
2016,1,8,13,45,223.5,187.0,1.6,12.0,288.0,296.37,242.5
2016,1,8,14,0,141.0,185.0,1.6,12.0,245.0,238.7,194.81
2016,1,8,14,15,70.5,153.0,1.5,12.0,183.0,159.49,129.27
2016,1,8,14,30,0.0,121.0,1.4,12.0,121.0,94.76,75.57
2016,1,8,14,45,0.0,109.5,1.35,12.0,109.5,85.09,67.56
2016,1,8,15,0,0.0,98.0,1.3,12.0,98.0,75.59,59.53
2016,1,8,15,15,0.0,85.0,1.3,11.5,85.0,65.1,50.66
2016,1,8,15,30,0.0,72.0,1.3,11.0,72.0,54.81,41.83
2016,1,8,15,45,0.0,59.0,1.3,11.0,59.0,44.72,32.98
2016,1,8,16,0,0.0,46.0,1.3,11.0,46.0,34.84,24.22
2016,1,8,16,15,0.0,33.0,1.35,10.5,33.0,25.22,16.59
2016,1,8,16,30,0.0,20.0,1.4,10.0,20.0,15.24,6.95
2016,1,8,16,45,0.0,10.0,1.5,10.0,10.0,7.6,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,40.5,16.0,3.05,9.0,19.5,68.69,0.0
2016,1,9,8,0,81.0,32.0,3.1,9.0,39.0,144.68,107.95
2016,1,9,8,15,114.5,48.5,3.1,9.0,64.5,197.12,163.0
2016,1,9,8,30,148.0,65.0,3.1,9.0,90.0,249.74,211.23
2016,1,9,8,45,166.0,81.5,3.1,9.5,117.0,288.38,245.48
2016,1,9,9,0,184.0,98.0,3.1,10.0,144.0,326.69,278.34
2016,1,9,9,15,196.0,113.5,3.05,10.0,169.5,357.15,304.06
2016,1,9,9,30,208.0,129.0,3.0,10.0,195.0,386.91,328.53
2016,1,9,9,45,205.0,142.5,2.95,10.0,213.5,398.19,337.01
2016,1,9,10,0,202.0,156.0,2.9,10.0,232.0,386.54,327.04
2016,1,9,10,15,101.0,143.5,2.75,10.0,181.5,264.35,222.79
2016,1,9,10,30,0.0,131.0,2.6,10.0,131.0,111.47,90.14
2016,1,9,10,45,43.5,166.0,2.5,10.5,186.0,207.26,172.56
2016,1,9,11,0,87.0,201.0,2.4,11.0,241.0,288.08,239.74
2016,1,9,11,15,48.0,187.0,2.25,11.0,209.0,228.58,188.83
2016,1,9,11,30,9.0,173.0,2.1,11.0,177.0,156.28,127.28
2016,1,9,11,45,9.0,175.0,2.0,11.0,179.0,156.62,127.61
2016,1,9,12,0,9.0,177.0,1.9,11.0,181.0,157.11,127.91
2016,1,9,12,15,8.0,176.0,1.8,11.0,179.5,153.96,125.18
2016,1,9,12,30,7.0,175.0,1.7,11.0,178.0,151.04,122.69
2016,1,9,12,45,4.0,168.0,1.6,11.0,170.0,141.23,114.41
2016,1,9,13,0,1.0,161.0,1.5,11.0,162.0,131.95,106.62
2016,1,9,13,15,0.5,114.0,1.35,11.0,114.5,89.92,71.33
2016,1,9,13,30,0.0,67.0,1.2,11.0,67.0,51.4,38.67
2016,1,9,13,45,0.0,83.0,1.1,11.0,83.0,63.87,49.44
2016,1,9,14,0,0.0,99.0,1.0,11.0,99.0,76.92,60.63
2016,1,9,14,15,58.5,130.5,0.95,11.0,152.5,134.12,108.88
2016,1,9,14,30,117.0,162.0,0.9,11.0,206.0,186.74,151.31
2016,1,9,14,45,110.5,149.0,0.85,11.0,188.0,163.48,130.94
2016,1,9,15,0,104.0,136.0,0.8,11.0,170.0,141.2,111.63
2016,1,9,15,15,95.5,120.0,0.8,11.0,148.0,117.13,90.93
2016,1,9,15,30,87.0,104.0,0.8,11.0,126.0,94.49,71.7
2016,1,9,15,45,74.5,86.5,0.85,11.0,103.0,71.9,53.28
2016,1,9,16,0,62.0,69.0,0.9,11.0,80.0,51.44,37.56
2016,1,9,16,15,41.0,51.5,0.9,10.5,58.0,37.61,27.53
2016,1,9,16,30,20.0,34.0,0.9,10.0,36.0,25.31,15.48
2016,1,9,16,45,10.0,17.0,0.95,10.0,18.0,13.14,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,16.0,2.75,8.5,29.5,178.76,0.0
2016,1,10,8,0,301.0,32.0,2.9,9.0,59.0,353.08,268.76
2016,1,10,8,15,395.0,41.0,2.85,9.0,97.0,455.07,374.93
2016,1,10,8,30,489.0,50.0,2.8,9.0,135.0,560.88,466.14
2016,1,10,8,45,554.0,55.5,2.8,9.5,175.5,637.94,529.63
2016,1,10,9,0,619.0,61.0,2.8,10.0,216.0,714.92,590.14
2016,1,10,9,15,658.0,65.5,2.75,10.0,254.0,764.92,628.49
2016,1,10,9,30,697.0,70.0,2.7,10.0,292.0,813.04,664.09
2016,1,10,9,45,730.5,71.5,2.7,10.5,326.5,841.77,683.35
2016,1,10,10,0,764.0,73.0,2.7,11.0,361.0,876.01,706.19
2016,1,10,10,15,664.0,97.5,2.6,11.0,361.5,813.22,658.11
2016,1,10,10,30,564.0,122.0,2.5,11.0,362.0,737.78,600.98
2016,1,10,10,45,565.5,130.5,2.45,11.5,382.0,730.96,594.35
2016,1,10,11,0,567.0,139.0,2.4,12.0,402.0,731.03,592.38
2016,1,10,11,15,522.5,153.5,2.3,12.0,402.0,692.9,562.55
2016,1,10,11,30,478.0,168.0,2.2,12.0,402.0,653.59,530.86
2016,1,10,11,45,245.5,175.5,2.1,12.5,296.0,419.3,344.51
2016,1,10,12,0,13.0,183.0,2.0,13.0,190.0,166.34,134.09
2016,1,10,12,15,28.0,195.5,1.95,13.0,210.0,205.52,167.34
2016,1,10,12,30,43.0,208.0,1.9,13.0,230.0,227.6,185.57
2016,1,10,12,45,47.0,207.0,1.85,13.5,231.0,225.48,183.44
2016,1,10,13,0,51.0,206.0,1.8,14.0,232.0,223.07,181.15
2016,1,10,13,15,49.0,199.5,1.75,14.0,223.5,210.75,171.01
2016,1,10,13,30,47.0,193.0,1.7,14.0,215.0,198.82,161.2
2016,1,10,13,45,239.5,172.0,1.7,14.0,276.0,302.23,246.57
2016,1,10,14,0,432.0,151.0,1.7,14.0,337.0,372.74,300.98
2016,1,10,14,15,362.5,151.0,1.65,13.5,300.0,303.75,243.98
2016,1,10,14,30,293.0,151.0,1.6,13.0,263.0,252.53,201.52
2016,1,10,14,45,281.5,139.0,1.55,13.0,239.0,217.31,170.7
2016,1,10,15,0,270.0,127.0,1.5,13.0,215.0,183.45,140.71
2016,1,10,15,15,258.5,112.5,1.4,12.5,188.5,149.02,110.6
2016,1,10,15,30,247.0,98.0,1.3,12.0,162.0,116.23,82.65
2016,1,10,15,45,227.0,82.5,1.25,12.0,133.5,83.69,57.08
2016,1,10,16,0,207.0,67.0,1.2,12.0,105.0,54.03,37.56
2016,1,10,16,15,174.0,51.0,1.3,11.5,77.0,37.75,27.58
2016,1,10,16,30,141.0,35.0,1.4,11.0,49.0,26.28,16.39
2016,1,10,16,45,70.5,17.5,1.5,10.5,24.5,13.44,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,2.15,9.5,12.0,9.14,0.0
2016,1,11,8,0,0.0,24.0,2.2,10.0,24.0,18.49,8.68
2016,1,11,8,15,0.0,40.0,2.2,10.0,40.0,36.12,24.8
2016,1,11,8,30,0.0,56.0,2.2,10.0,56.0,52.34,39.24
2016,1,11,8,45,0.0,72.0,2.25,10.0,72.0,67.81,52.96
2016,1,11,9,0,0.0,88.0,2.3,10.0,88.0,82.89,66.19
2016,1,11,9,15,4.5,102.5,2.25,10.0,104.0,100.08,81.3
2016,1,11,9,30,9.0,117.0,2.2,10.0,120.0,117.37,96.3
2016,1,11,9,45,12.5,129.0,2.2,10.5,134.0,130.63,107.45
2016,1,11,10,0,16.0,141.0,2.2,11.0,148.0,144.05,118.59
2016,1,11,10,15,79.5,163.5,2.2,11.0,197.5,249.16,208.85
2016,1,11,10,30,143.0,186.0,2.2,11.0,247.0,356.53,297.75
2016,1,11,10,45,74.5,174.5,2.25,11.5,206.5,247.4,205.4
2016,1,11,11,0,6.0,163.0,2.3,12.0,166.0,146.72,118.96
2016,1,11,11,15,3.0,151.5,2.25,12.0,153.0,130.29,105.16
2016,1,11,11,30,0.0,140.0,2.2,12.0,140.0,115.17,92.29
2016,1,11,11,45,3.0,156.5,2.15,12.5,158.0,132.84,106.96
2016,1,11,12,0,6.0,173.0,2.1,13.0,176.0,150.38,121.34
2016,1,11,12,15,10.5,179.5,2.05,13.0,185.0,159.17,128.69
2016,1,11,12,30,15.0,186.0,2.0,13.0,194.0,167.62,135.75
2016,1,11,12,45,71.0,203.5,2.0,13.5,239.0,239.37,195.73
2016,1,11,13,0,127.0,221.0,2.0,14.0,284.0,306.25,249.86
2016,1,11,13,15,216.0,207.0,1.95,14.0,310.5,340.5,278.14
2016,1,11,13,30,305.0,193.0,1.9,14.0,337.0,379.06,308.68
2016,1,11,13,45,235.5,191.0,1.9,14.0,299.0,318.8,259.03
2016,1,11,14,0,166.0,189.0,1.9,14.0,261.0,255.39,207.12
2016,1,11,14,15,162.0,177.5,1.8,14.0,244.0,230.67,186.28
2016,1,11,14,30,158.0,166.0,1.7,14.0,227.0,206.49,165.47
2016,1,11,14,45,440.5,114.0,1.6,14.0,264.0,255.64,197.99
2016,1,11,15,0,723.0,62.0,1.5,14.0,301.0,262.07,189.96
2016,1,11,15,15,688.5,58.5,1.4,13.5,264.0,204.77,138.9
2016,1,11,15,30,654.0,55.0,1.3,13.0,227.0,151.18,93.38
2016,1,11,15,45,602.5,50.0,1.2,13.0,187.5,96.24,52.63
2016,1,11,16,0,551.0,45.0,1.1,13.0,148.0,49.67,28.54
2016,1,11,16,15,468.0,37.5,1.1,12.5,109.0,31.2,21.78
