Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,385.0,30.0,1.1,12.0,70.0,24.93,15.35
2016,1,11,16,45,192.5,15.0,1.15,12.0,35.0,12.14,0.0
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,178.0,14.0,2.35,8.5,30.5,198.56,0.0
2016,1,12,8,0,356.0,28.0,2.4,9.0,61.0,396.78,302.76
2016,1,12,8,15,446.5,36.0,2.3,9.0,99.5,494.7,405.0
2016,1,12,8,30,537.0,44.0,2.2,9.0,138.0,596.95,492.01
2016,1,12,8,45,594.0,49.0,2.1,9.5,178.5,666.21,547.82
2016,1,12,9,0,651.0,54.0,2.0,10.0,219.0,727.46,594.56
2016,1,12,9,15,552.5,78.0,1.95,10.0,233.5,680.0,558.9
2016,1,12,9,30,454.0,102.0,1.9,10.0,248.0,610.45,505.85
2016,1,12,9,45,475.0,109.0,1.9,10.5,276.5,639.45,527.53
2016,1,12,10,0,496.0,116.0,1.9,11.0,305.0,666.63,546.39
2016,1,12,10,15,342.0,150.5,1.9,11.5,285.5,531.54,438.94
2016,1,12,10,30,188.0,185.0,1.9,12.0,266.0,398.69,329.7
2016,1,12,10,45,309.5,176.5,1.95,12.5,318.0,519.24,427.24
2016,1,12,11,0,431.0,168.0,2.0,13.0,370.0,637.9,517.91
2016,1,12,11,15,361.5,188.0,2.0,13.0,361.0,562.58,457.77
2016,1,12,11,30,292.0,208.0,2.0,13.0,352.0,511.23,416.31
2016,1,12,11,45,343.5,202.0,2.0,13.5,374.0,537.16,436.57
2016,1,12,12,0,395.0,196.0,2.0,14.0,396.0,559.45,453.16
2016,1,12,12,15,317.0,210.0,1.95,14.0,370.5,494.04,400.43
2016,1,12,12,30,239.0,224.0,1.9,14.0,345.0,414.97,337.38
2016,1,12,12,45,214.5,223.0,1.9,14.0,331.0,382.44,311.42
2016,1,12,13,0,190.0,222.0,1.9,14.0,317.0,351.4,286.18
2016,1,12,13,15,124.0,211.0,1.8,14.0,272.0,284.57,231.46
2016,1,12,13,30,58.0,200.0,1.7,14.0,227.0,212.23,171.98
2016,1,12,13,45,256.5,174.5,1.65,14.5,287.5,314.74,256.05
2016,1,12,14,0,455.0,149.0,1.6,15.0,348.0,383.95,308.41
2016,1,12,14,15,230.5,144.0,1.55,14.5,245.0,239.21,191.94
2016,1,12,14,30,6.0,139.0,1.5,14.0,142.0,111.77,88.97
2016,1,12,14,45,3.0,127.5,1.45,14.0,129.0,100.46,79.86
2016,1,12,15,0,0.0,116.0,1.4,14.0,116.0,89.66,70.91
2016,1,12,15,15,0.0,101.5,1.5,13.5,101.5,77.69,60.95
2016,1,12,15,30,0.0,87.0,1.6,13.0,87.0,65.97,51.04
2016,1,12,15,45,0.0,72.0,1.7,13.0,72.0,54.14,40.78
2016,1,12,16,0,0.0,57.0,1.8,13.0,57.0,42.59,30.66
2016,1,12,16,15,0.0,42.0,1.85,13.0,42.0,31.58,22.1
2016,1,12,16,30,0.0,27.0,1.9,13.0,27.0,20.63,11.78
2016,1,12,16,45,0.0,15.5,1.95,13.0,15.5,11.81,0.2
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.5,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,130.5,17.0,3.5,12.5,29.0,160.0,0.0
2016,1,13,8,0,261.0,34.0,3.6,13.0,58.0,322.83,245.98
2016,1,13,8,15,359.0,44.0,3.65,13.0,96.0,425.89,348.58
2016,1,13,8,30,457.0,54.0,3.7,13.0,134.0,536.09,442.85
2016,1,13,8,45,517.5,61.0,3.8,13.5,174.0,610.9,504.75
2016,1,13,9,0,578.0,68.0,3.9,14.0,214.0,685.52,563.99
2016,1,13,9,15,620.0,72.5,4.05,14.0,252.5,738.51,605.75
2016,1,13,9,30,662.0,77.0,4.2,14.0,291.0,789.62,644.93
2016,1,13,9,45,340.0,110.0,4.35,14.0,220.5,508.94,425.51
2016,1,13,10,0,18.0,143.0,4.5,14.0,150.0,147.98,120.46
2016,1,13,10,15,181.0,155.0,4.6,14.0,232.5,357.62,300.54
2016,1,13,10,30,344.0,167.0,4.7,14.0,315.0,548.59,456.92
2016,1,13,10,45,202.0,182.5,4.85,14.0,271.0,401.27,334.27
2016,1,13,11,0,60.0,198.0,5.0,14.0,227.0,257.71,212.32
2016,1,13,11,15,36.5,189.5,5.0,14.0,207.5,220.15,180.48
2016,1,13,11,30,13.0,181.0,5.0,14.0,188.0,167.55,135.88
2016,1,13,11,45,103.0,205.0,5.05,14.0,257.5,308.45,254.94
2016,1,13,12,0,193.0,229.0,5.1,14.0,327.0,406.27,335.97
2016,1,13,12,15,300.5,212.0,5.1,14.0,365.0,483.08,399.35
2016,1,13,12,30,408.0,195.0,5.1,14.0,403.0,550.74,454.17
2016,1,13,12,45,317.0,207.5,5.1,14.0,368.0,458.46,378.54
2016,1,13,13,0,226.0,220.0,5.1,14.0,333.0,374.63,309.24
2016,1,13,13,15,318.5,198.5,5.0,13.5,352.5,413.26,341.98
2016,1,13,13,30,411.0,177.0,4.9,13.0,372.0,441.52,365.06
2016,1,13,13,45,585.5,134.5,4.85,13.0,399.0,478.74,394.2
2016,1,13,14,0,760.0,92.0,4.8,13.0,426.0,491.01,400.99
2016,1,13,14,15,742.0,89.5,4.55,13.0,398.5,434.8,350.96
2016,1,13,14,30,724.0,87.0,4.3,13.0,371.0,379.3,300.79
2016,1,13,14,45,707.5,81.5,4.05,13.0,339.5,322.52,248.75
2016,1,13,15,0,691.0,76.0,3.8,13.0,308.0,266.92,197.29
2016,1,13,15,15,653.5,72.0,3.5,12.5,270.5,209.53,145.87
2016,1,13,15,30,616.0,68.0,3.2,12.0,233.0,156.25,100.14
2016,1,13,15,45,579.0,60.0,2.95,12.0,194.5,104.08,60.26
2016,1,13,16,0,542.0,52.0,2.7,12.0,156.0,56.54,33.84
2016,1,13,16,15,454.0,44.0,2.55,11.5,116.0,36.33,26.45
2016,1,13,16,30,366.0,36.0,2.4,11.0,76.0,29.79,19.8
2016,1,13,16,45,223.5,24.0,2.3,10.5,45.0,19.71,5.6
2016,1,13,17,0,81.0,12.0,2.2,10.0,14.0,9.44,0.0
2016,1,13,17,15,40.5,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,10.67,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,24.82,13.91
2016,1,14,8,15,2.0,45.0,1.95,9.5,45.5,45.5,32.91
2016,1,14,8,30,4.0,62.0,2.0,10.0,63.0,64.6,49.93
2016,1,14,8,45,11.0,78.0,2.1,10.5,81.0,86.12,69.07
2016,1,14,9,0,18.0,94.0,2.2,11.0,99.0,107.61,87.93
2016,1,14,9,15,22.0,109.0,2.25,11.0,116.0,124.89,102.96
2016,1,14,9,30,26.0,124.0,2.3,11.0,133.0,159.79,132.65
2016,1,14,9,45,29.0,137.0,2.4,11.5,148.0,174.53,144.73
2016,1,14,10,0,32.0,150.0,2.5,12.0,163.0,189.33,156.72
2016,1,14,10,15,100.0,169.0,2.65,12.0,212.0,276.01,231.05
2016,1,14,10,30,168.0,188.0,2.8,12.0,261.0,383.02,319.46
2016,1,14,10,45,104.5,190.0,2.95,12.0,236.5,317.11,263.17
2016,1,14,11,0,41.0,192.0,3.1,12.0,212.0,231.78,190.93
2016,1,14,11,15,71.0,206.5,3.15,12.0,242.0,272.89,225.8
2016,1,14,11,30,101.0,221.0,3.2,12.0,272.0,312.39,258.58
2016,1,14,11,45,98.5,225.5,3.3,12.0,275.5,309.08,255.41
2016,1,14,12,0,96.0,230.0,3.4,12.0,279.0,305.75,252.41
2016,1,14,12,15,64.5,218.0,3.4,12.0,251.0,259.74,213.77
2016,1,14,12,30,33.0,206.0,3.4,12.0,223.0,216.86,177.59
2016,1,14,12,45,44.5,209.5,3.45,12.0,232.5,225.62,185.21
2016,1,14,13,0,56.0,213.0,3.5,12.0,242.0,233.3,191.74
2016,1,14,13,15,28.0,149.0,3.45,12.0,163.5,146.89,119.52
2016,1,14,13,30,0.0,85.0,3.4,12.0,85.0,65.4,50.35
2016,1,14,13,45,0.0,62.5,3.4,12.0,62.5,47.92,35.55
2016,1,14,14,0,0.0,40.0,3.4,12.0,40.0,30.58,20.72
2016,1,14,14,15,0.0,53.0,3.45,12.0,53.0,40.57,29.36
2016,1,14,14,30,0.0,66.0,3.5,12.0,66.0,50.61,38.03
2016,1,14,14,45,0.0,60.0,3.55,12.0,60.0,45.96,34.09
2016,1,14,15,0,0.0,54.0,3.6,12.0,54.0,41.33,30.14
2016,1,14,15,15,0.0,47.0,3.7,11.5,47.0,35.93,25.54
2016,1,14,15,30,0.0,40.0,3.8,11.0,40.0,30.54,20.9
2016,1,14,15,45,0.0,33.0,3.95,11.0,33.0,25.16,16.17
2016,1,14,16,0,0.0,26.0,4.1,11.0,26.0,19.8,11.4
2016,1,14,16,15,0.0,19.0,4.1,11.0,19.0,14.44,7.17
2016,1,14,16,30,0.0,12.0,4.1,11.0,12.0,9.1,2.17
2016,1,14,16,45,0.0,7.0,4.2,11.5,7.0,5.3,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,160.0,15.5,1.15,10.0,31.0,187.41,0.0
2016,1,15,8,0,320.0,31.0,1.2,10.0,62.0,368.68,282.66
2016,1,15,8,15,412.5,40.0,1.3,10.0,100.5,469.49,381.51
2016,1,15,8,30,505.0,49.0,1.4,10.0,139.0,574.52,469.52
2016,1,15,8,45,561.5,55.0,1.5,10.5,179.0,644.77,526.14
2016,1,15,9,0,618.0,61.0,1.6,11.0,219.0,714.89,580.23
2016,1,15,9,15,656.0,65.0,1.65,11.0,257.0,763.63,617.01
2016,1,15,9,30,694.0,69.0,1.7,11.0,295.0,810.53,651.33
2016,1,15,9,45,711.0,74.5,1.8,11.5,328.0,836.7,669.08
2016,1,15,10,0,728.0,80.0,1.9,12.0,361.0,859.95,684.49
2016,1,15,10,15,642.0,103.5,1.9,12.0,365.0,802.02,641.52
2016,1,15,10,30,556.0,127.0,1.9,12.0,369.0,729.31,587.95
2016,1,15,10,45,493.5,149.5,1.95,12.0,372.5,687.73,557.31
2016,1,15,11,0,431.0,172.0,2.0,12.0,376.0,643.89,522.55
2016,1,15,11,15,444.5,175.5,1.9,12.0,392.0,648.55,525.24
2016,1,15,11,30,458.0,179.0,1.8,12.0,408.0,650.7,525.61
2016,1,15,11,45,467.5,180.0,1.75,12.5,417.0,643.95,518.74
2016,1,15,12,0,477.0,181.0,1.7,13.0,426.0,634.78,510.18
2016,1,15,12,15,397.0,198.5,1.6,13.0,403.0,547.91,442.51
2016,1,15,12,30,317.0,216.0,1.5,13.0,380.0,485.45,392.71
2016,1,15,12,45,355.5,205.5,1.45,13.0,387.0,485.77,393.51
2016,1,15,13,0,394.0,195.0,1.4,13.0,394.0,482.35,390.66
2016,1,15,13,15,601.5,139.5,1.3,13.0,434.0,563.93,453.73
2016,1,15,13,30,809.0,84.0,1.2,13.0,474.0,599.79,479.36
2016,1,15,13,45,802.0,81.0,1.15,13.0,453.5,548.73,437.48
2016,1,15,14,0,795.0,78.0,1.1,13.0,433.0,496.63,394.51
2016,1,15,14,15,777.0,76.0,1.05,13.0,405.0,439.74,346.6
2016,1,15,14,30,759.0,74.0,1.0,13.0,377.0,383.46,297.85
2016,1,15,14,45,739.0,70.0,0.95,13.5,344.5,325.52,246.16
2016,1,15,15,0,719.0,66.0,0.9,14.0,312.0,269.04,195.03
2016,1,15,15,15,684.0,62.5,0.85,13.5,274.5,211.46,144.44
2016,1,15,15,30,649.0,59.0,0.8,13.0,237.0,155.44,97.0
2016,1,15,15,45,598.0,54.0,0.8,13.0,197.5,102.43,57.44
2016,1,15,16,0,547.0,49.0,0.8,13.0,158.0,55.64,32.14
2016,1,15,16,15,466.5,41.5,0.85,12.5,118.5,34.31,24.7
2016,1,15,16,30,386.0,34.0,0.9,12.0,79.0,28.12,18.57
2016,1,15,16,45,250.0,23.5,1.0,12.0,47.5,19.28,7.3
2016,1,15,17,0,114.0,13.0,1.1,12.0,16.0,10.23,0.0
2016,1,15,17,15,57.0,6.5,1.1,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,126.5,17.5,2.4,12.5,29.5,158.46,0.0
2016,1,16,8,0,253.0,35.0,2.4,13.0,59.0,316.65,243.95
2016,1,16,8,15,346.0,45.0,2.4,13.0,96.5,415.53,339.32
2016,1,16,8,30,439.0,55.0,2.4,13.0,134.0,521.12,428.43
2016,1,16,8,45,511.0,60.5,2.4,13.0,175.0,604.78,496.68
2016,1,16,9,0,583.0,66.0,2.4,13.0,216.0,688.5,562.24
2016,1,16,9,15,412.5,99.0,2.35,13.0,213.5,566.1,468.18
2016,1,16,9,30,242.0,132.0,2.3,13.0,211.0,423.41,352.84
2016,1,16,9,45,247.0,144.5,2.3,13.5,233.0,441.39,366.89
2016,1,16,10,0,252.0,157.0,2.3,14.0,255.0,458.39,378.91
2016,1,16,10,15,126.0,139.0,2.3,14.0,188.0,282.0,234.15
2016,1,16,10,30,0.0,121.0,2.3,14.0,121.0,100.34,79.32
2016,1,16,10,45,10.0,151.0,2.35,14.5,155.5,139.19,112.18
2016,1,16,11,0,20.0,181.0,2.4,15.0,190.0,178.37,144.44
2016,1,16,11,15,14.0,178.5,2.4,15.0,185.0,167.47,134.96
2016,1,16,11,30,8.0,176.0,2.4,15.0,180.0,157.35,126.27
2016,1,16,11,45,4.0,150.0,2.4,15.5,152.0,126.95,100.8
2016,1,16,12,0,0.0,124.0,2.4,16.0,124.0,98.93,77.29
2016,1,16,12,15,0.0,124.0,2.35,16.0,124.0,98.63,77.06
2016,1,16,12,30,0.0,124.0,2.3,16.0,124.0,98.39,76.86
2016,1,16,12,45,0.0,137.5,2.25,16.0,137.5,109.99,86.48
2016,1,16,13,0,0.0,151.0,2.2,16.0,151.0,121.61,96.1
2016,1,16,13,15,0.0,80.5,2.1,16.0,80.5,61.88,46.52
2016,1,16,13,30,0.0,10.0,2.0,16.0,10.0,7.62,0.82
2016,1,16,13,45,0.0,8.0,1.9,16.0,8.0,6.09,0.0
2016,1,16,14,0,0.0,6.0,1.8,16.0,6.0,4.57,0.0
2016,1,16,14,15,0.0,6.0,1.7,16.0,6.0,4.57,0.0
2016,1,16,14,30,0.0,6.0,1.6,16.0,6.0,4.56,0.0
2016,1,16,14,45,0.0,5.5,1.55,16.0,5.5,4.18,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,3.8,0.0
2016,1,16,15,15,0.0,4.0,1.45,15.5,4.0,3.03,0.0
2016,1,16,15,30,0.0,3.0,1.4,15.0,3.0,2.27,0.0
2016,1,16,15,45,0.0,2.5,1.35,15.0,2.5,1.89,0.0
2016,1,16,16,0,0.0,2.0,1.3,15.0,2.0,1.51,0.0
2016,1,16,16,15,0.0,1.5,1.3,14.5,1.5,1.13,0.0
2016,1,16,16,30,0.0,1.0,1.3,14.0,1.0,0.75,0.0
2016,1,16,16,45,0.0,0.5,1.35,14.0,0.5,0.38,0.0
2016,1,16,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,3.05,13.5,3.5,2.64,0.0
2016,1,17,8,0,0.0,7.0,3.1,14.0,7.0,5.3,0.0
2016,1,17,8,15,0.0,11.0,3.05,14.0,11.0,8.34,1.31
2016,1,17,8,30,0.0,15.0,3.0,14.0,15.0,11.39,4.02
2016,1,17,8,45,0.0,19.5,3.0,14.0,19.5,14.82,7.05
2016,1,17,9,0,0.0,24.0,3.0,14.0,24.0,18.26,10.07
2016,1,17,9,15,0.0,28.0,3.0,14.0,28.0,21.33,12.73
2016,1,17,9,30,0.0,32.0,3.0,14.0,32.0,24.4,15.37
2016,1,17,9,45,0.0,36.0,3.05,14.5,36.0,27.48,17.95
2016,1,17,10,0,0.0,40.0,3.1,15.0,40.0,30.56,20.51
2016,1,17,10,15,0.0,49.0,3.1,15.0,49.0,37.49,26.37
2016,1,17,10,30,0.0,58.0,3.1,15.0,58.0,44.44,32.22
2016,1,17,10,45,0.0,56.5,3.15,15.0,56.5,43.29,31.2
2016,1,17,11,0,0.0,55.0,3.2,15.0,55.0,42.14,30.18
2016,1,17,11,15,0.0,102.5,3.25,15.0,102.5,80.64,62.56
2016,1,17,11,30,0.0,150.0,3.3,15.0,150.0,124.15,98.75
2016,1,17,11,45,0.0,156.0,3.35,15.0,156.0,129.0,102.64
2016,1,17,12,0,0.0,162.0,3.4,15.0,162.0,133.86,106.61
2016,1,17,12,15,0.0,122.5,3.4,15.0,122.5,97.26,76.21
2016,1,17,12,30,0.0,83.0,3.4,15.0,83.0,63.83,48.29
2016,1,17,12,45,0.0,99.0,3.4,15.0,99.0,76.87,59.27
2016,1,17,13,0,0.0,115.0,3.4,15.0,115.0,90.27,70.5
2016,1,17,13,15,2.5,141.0,3.35,15.0,142.0,114.06,90.44
2016,1,17,13,30,5.0,167.0,3.3,15.0,169.0,137.91,110.32
2016,1,17,13,45,2.5,95.5,3.3,15.0,96.5,75.33,58.16
2016,1,17,14,0,0.0,24.0,3.3,15.0,24.0,18.31,9.97
2016,1,17,14,15,0.0,40.5,3.3,14.5,40.5,30.96,20.84
2016,1,17,14,30,0.0,57.0,3.3,14.0,57.0,43.65,31.77
2016,1,17,14,45,0.0,52.0,3.3,14.0,52.0,39.79,28.52
2016,1,17,15,0,0.0,47.0,3.3,14.0,47.0,35.93,25.25
2016,1,17,15,15,0.0,41.5,3.3,14.0,41.5,31.69,21.64
2016,1,17,15,30,0.0,36.0,3.3,14.0,36.0,27.46,17.99
2016,1,17,15,45,0.0,30.0,3.3,14.0,30.0,22.86,13.99
2016,1,17,16,0,0.0,24.0,3.3,14.0,24.0,18.26,9.95
2016,1,17,16,15,0.0,18.0,3.25,14.0,18.0,13.68,6.42
2016,1,17,16,30,0.0,12.0,3.2,14.0,12.0,9.1,2.18
2016,1,17,16,45,0.0,7.5,3.2,14.0,7.5,5.68,0.0
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,3.2,14.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.0,1.45,11.5,34.5,221.98,27.48
2016,1,18,8,0,408.0,28.0,1.5,12.0,69.0,440.32,338.45
2016,1,18,8,15,496.0,35.5,1.5,12.5,109.5,537.25,430.96
2016,1,18,8,30,584.0,43.0,1.5,13.0,150.0,628.91,505.9
2016,1,18,8,45,641.0,47.5,1.5,13.5,192.0,700.5,561.54
2016,1,18,9,0,698.0,52.0,1.5,14.0,234.0,771.39,613.72
2016,1,18,9,15,458.0,92.0,1.55,14.0,219.5,600.37,487.76
2016,1,18,9,30,218.0,132.0,1.6,14.0,205.0,399.55,329.78
2016,1,18,9,45,134.0,145.5,1.65,14.5,192.0,309.33,255.82
2016,1,18,10,0,50.0,159.0,1.7,15.0,179.0,218.12,178.44
2016,1,18,10,15,136.0,174.0,1.75,15.0,233.0,338.56,278.7
2016,1,18,10,30,222.0,189.0,1.8,15.0,287.0,436.26,357.11
2016,1,18,10,45,365.0,173.5,1.9,15.5,344.5,569.82,461.59
2016,1,18,11,0,508.0,158.0,2.0,16.0,402.0,702.46,560.67
2016,1,18,11,15,408.0,185.5,2.05,16.0,386.0,627.04,500.79
2016,1,18,11,30,308.0,213.0,2.1,16.0,370.0,532.84,427.96
2016,1,18,11,45,158.5,198.5,2.15,16.0,279.5,349.61,283.51
2016,1,18,12,0,9.0,184.0,2.2,16.0,189.0,162.67,129.49
2016,1,18,12,15,39.0,206.5,2.15,16.0,227.0,225.01,181.42
2016,1,18,12,30,69.0,229.0,2.1,16.0,265.0,269.44,217.53
2016,1,18,12,45,43.5,211.0,2.1,16.0,233.5,225.62,181.5
2016,1,18,13,0,18.0,193.0,2.1,16.0,202.0,172.38,137.85
2016,1,18,13,15,45.0,203.0,2.1,15.5,225.0,210.43,169.82
2016,1,18,13,30,72.0,213.0,2.1,15.0,248.0,232.86,188.56
2016,1,18,13,45,36.0,162.0,2.1,15.0,179.5,158.27,127.2
2016,1,18,14,0,0.0,111.0,2.1,15.0,111.0,86.52,67.51
2016,1,18,14,15,0.0,99.0,2.0,15.0,99.0,76.68,59.45
2016,1,18,14,30,0.0,87.0,1.9,15.0,87.0,67.05,51.43
2016,1,18,14,45,1.0,105.0,1.8,15.0,105.5,81.56,63.75
2016,1,18,15,0,2.0,123.0,1.7,15.0,124.0,95.52,75.51
2016,1,18,15,15,1.0,109.0,1.65,14.5,109.5,83.57,65.63
2016,1,18,15,30,0.0,95.0,1.6,14.0,95.0,71.95,55.95
2016,1,18,15,45,0.0,79.5,1.55,14.0,79.5,59.69,45.44
2016,1,18,16,0,0.0,64.0,1.5,14.0,64.0,47.73,35.05
2016,1,18,16,15,0.0,49.0,1.5,13.5,49.0,36.66,26.75
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,25.76,16.68
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,16.03,6.55
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,6.29,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.0,5.4,13.5,10.0,7.59,0.0
2016,1,19,8,0,0.0,20.0,5.5,14.0,20.0,15.24,6.4
2016,1,19,8,15,0.0,33.0,5.55,14.0,33.0,25.22,15.41
2016,1,19,8,30,0.0,46.0,5.6,14.0,46.0,36.94,25.68
2016,1,19,8,45,0.0,58.5,5.65,14.0,58.5,48.27,35.6
2016,1,19,9,0,0.0,71.0,5.7,14.0,71.0,59.45,45.31
2016,1,19,9,15,0.0,84.0,5.6,14.0,84.0,71.12,55.34
2016,1,19,9,30,0.0,97.0,5.5,14.0,97.0,82.74,65.21
2016,1,19,9,45,81.0,132.5,5.4,14.5,164.5,217.38,182.03
2016,1,19,10,0,162.0,168.0,5.3,15.0,232.0,362.36,303.04
2016,1,19,10,15,81.0,129.5,5.25,15.0,161.5,225.03,186.97
2016,1,19,10,30,0.0,91.0,5.2,15.0,91.0,71.31,54.85
2016,1,19,10,45,0.0,97.5,5.2,15.5,97.5,76.77,59.32
2016,1,19,11,0,0.0,104.0,5.2,16.0,104.0,82.25,63.7
2016,1,19,11,15,21.0,157.5,5.1,16.0,168.0,152.04,122.62
2016,1,19,11,30,42.0,211.0,5.0,16.0,232.0,244.88,199.2
2016,1,19,11,45,134.0,223.0,4.9,16.0,293.0,356.33,291.85
2016,1,19,12,0,226.0,235.0,4.8,16.0,354.0,441.39,361.27
2016,1,19,12,15,148.0,233.0,4.7,16.0,311.0,362.75,295.92
2016,1,19,12,30,70.0,231.0,4.6,16.0,268.0,272.16,220.9
2016,1,19,12,45,35.0,187.5,4.5,16.0,206.0,194.65,157.11
2016,1,19,13,0,0.0,144.0,4.4,16.0,144.0,115.17,90.79
2016,1,19,13,15,0.0,123.5,4.45,15.5,123.5,97.26,76.21
2016,1,19,13,30,0.0,103.0,4.5,15.0,103.0,80.04,62.02
2016,1,19,13,45,257.5,124.5,4.55,15.0,243.0,268.68,221.38
2016,1,19,14,0,515.0,146.0,4.6,15.0,383.0,416.64,339.16
2016,1,19,14,15,529.0,133.5,4.4,15.0,364.0,378.46,304.78
2016,1,19,14,30,543.0,121.0,4.2,15.0,345.0,338.16,268.29
2016,1,19,14,45,522.0,113.0,4.05,15.0,314.0,287.72,223.33
2016,1,19,15,0,501.0,105.0,3.9,15.0,283.0,239.3,179.75
2016,1,19,15,15,452.0,103.5,3.7,14.5,250.5,192.1,138.82
2016,1,19,15,30,403.0,102.0,3.5,14.0,218.0,150.24,104.0
2016,1,19,15,45,371.0,89.5,3.3,14.0,183.5,107.47,70.6
2016,1,19,16,0,339.0,77.0,3.1,14.0,149.0,68.87,46.19
2016,1,19,16,15,283.0,63.0,2.85,13.5,113.5,46.7,35.59
2016,1,19,16,30,227.0,49.0,2.6,13.0,78.0,36.56,26.06
2016,1,19,16,45,113.5,34.5,2.35,13.0,49.0,25.58,14.31
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,14.72,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,7.87,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,6.0,0.95,10.5,6.0,4.54,0.0
2016,1,20,8,0,0.0,12.0,1.0,11.0,12.0,9.11,1.69
2016,1,20,8,15,0.0,18.5,1.05,11.0,18.5,14.06,6.29
2016,1,20,8,30,0.0,25.0,1.1,11.0,25.0,19.03,10.76
2016,1,20,8,45,0.0,32.5,1.15,11.5,32.5,24.78,15.83
2016,1,20,9,0,0.0,40.0,1.2,12.0,40.0,30.54,20.85
2016,1,20,9,15,0.0,46.5,1.2,12.0,46.5,35.54,25.21
2016,1,20,9,30,0.0,53.0,1.2,12.0,53.0,40.56,29.52
2016,1,20,9,45,0.0,76.0,1.3,12.5,76.0,59.18,45.39
2016,1,20,10,0,0.0,99.0,1.4,13.0,99.0,80.56,63.38
2016,1,20,10,15,101.0,146.0,1.4,13.0,191.5,265.86,221.32
2016,1,20,10,30,202.0,193.0,1.4,13.0,284.0,421.63,346.78
2016,1,20,10,45,171.0,205.0,1.45,13.5,285.0,399.66,326.3
2016,1,20,11,0,140.0,217.0,1.5,14.0,286.0,377.62,307.06
2016,1,20,11,15,147.0,225.0,1.45,14.0,299.0,386.5,313.69
2016,1,20,11,30,154.0,233.0,1.4,14.0,312.0,394.54,319.44
2016,1,20,11,45,196.0,234.0,1.35,14.5,336.5,424.48,342.6
2016,1,20,12,0,238.0,235.0,1.3,15.0,361.0,451.68,363.05
2016,1,20,12,15,369.5,209.0,1.25,15.0,404.5,538.67,430.82
2016,1,20,12,30,501.0,183.0,1.2,15.0,448.0,616.38,488.84
2016,1,20,12,45,688.0,128.5,1.15,15.5,489.0,685.37,539.17
2016,1,20,13,0,875.0,74.0,1.1,16.0,530.0,716.92,560.74
2016,1,20,13,15,657.5,127.5,1.05,16.0,465.0,594.32,467.37
2016,1,20,13,30,440.0,181.0,1.0,16.0,400.0,467.33,370.01
2016,1,20,13,45,455.5,169.0,1.0,16.0,387.5,437.17,346.94
2016,1,20,14,0,471.0,157.0,1.0,16.0,375.0,404.69,320.45
2016,1,20,14,15,466.5,147.5,1.0,16.0,352.5,362.93,285.93
2016,1,20,14,30,462.0,138.0,1.0,16.0,330.0,321.12,250.49
2016,1,20,14,45,426.0,131.5,1.0,16.0,297.5,271.04,208.25
2016,1,20,15,0,390.0,125.0,1.0,16.0,265.0,224.78,168.84
2016,1,20,15,15,374.5,113.0,0.95,15.5,235.5,182.78,132.59
2016,1,20,15,30,359.0,101.0,0.9,15.0,206.0,142.72,98.74
2016,1,20,15,45,334.0,88.0,0.9,14.5,174.0,103.01,67.98
2016,1,20,16,0,309.0,75.0,0.9,14.0,142.0,66.66,44.78
2016,1,20,16,15,275.0,60.0,0.85,13.5,109.5,44.57,33.79
2016,1,20,16,30,241.0,45.0,0.8,13.0,77.0,33.83,23.83
2016,1,20,16,45,120.5,33.0,0.8,13.0,49.0,24.68,14.05
2016,1,20,17,0,0.0,21.0,0.8,13.0,21.0,15.44,0.0
2016,1,20,17,15,0.0,10.5,0.7,13.0,10.5,8.26,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,169.0,16.5,2.9,10.5,34.0,200.06,64.48
2016,1,21,8,0,338.0,33.0,2.9,11.0,68.0,385.92,305.96
2016,1,21,8,15,425.0,41.5,2.85,11.0,107.5,482.5,397.13
2016,1,21,8,30,512.0,50.0,2.8,11.0,147.0,582.77,481.83
2016,1,21,8,45,573.5,55.0,2.75,11.5,188.0,656.88,541.41
2016,1,21,9,0,635.0,60.0,2.7,12.0,229.0,731.08,598.17
2016,1,21,9,15,671.0,64.0,2.55,12.5,268.0,778.6,631.8
2016,1,21,9,30,707.0,68.0,2.4,13.0,307.0,817.13,657.34
2016,1,21,9,45,734.5,70.0,2.3,14.0,341.5,850.07,676.91
2016,1,21,10,0,762.0,72.0,2.2,15.0,376.0,879.97,693.52
2016,1,21,10,15,625.0,110.0,2.1,15.0,371.5,796.75,631.73
2016,1,21,10,30,488.0,148.0,2.0,15.0,367.0,691.72,554.1
2016,1,21,10,45,514.5,150.5,1.95,15.5,392.5,712.11,567.89
2016,1,21,11,0,541.0,153.0,1.9,16.0,418.0,729.67,578.34
2016,1,21,11,15,536.0,160.5,1.9,16.0,430.0,720.31,570.74
2016,1,21,11,30,531.0,168.0,1.9,16.0,442.0,708.63,561.29
2016,1,21,11,45,522.5,174.5,1.95,16.5,448.0,690.47,546.47
2016,1,21,12,0,514.0,181.0,2.0,17.0,454.0,670.4,530.31
2016,1,21,12,15,385.0,208.5,2.0,17.0,413.5,551.28,439.34
2016,1,21,12,30,256.0,236.0,2.0,17.0,373.0,460.06,367.56
2016,1,21,12,45,343.5,216.5,2.0,17.0,398.0,490.33,392.71
2016,1,21,13,0,431.0,197.0,2.0,17.0,423.0,529.16,422.53
2016,1,21,13,15,317.0,210.0,1.95,16.5,374.5,426.35,342.1
2016,1,21,13,30,203.0,223.0,1.9,16.0,326.0,335.71,270.28
2016,1,21,13,45,179.5,215.0,1.85,16.0,302.5,300.57,242.0
2016,1,21,14,0,156.0,207.0,1.8,16.0,279.0,267.73,215.12
2016,1,21,14,15,108.0,191.0,1.8,15.5,239.5,218.8,175.62
2016,1,21,14,30,60.0,175.0,1.8,15.0,200.0,168.78,135.15
2016,1,21,14,45,54.0,160.0,1.8,15.0,181.5,148.39,118.22
2016,1,21,15,0,48.0,145.0,1.8,15.0,163.0,129.08,102.05
2016,1,21,15,15,43.0,130.0,1.8,15.0,145.0,111.08,86.92
2016,1,21,15,30,38.0,115.0,1.8,15.0,127.0,93.99,72.61
2016,1,21,15,45,31.5,98.5,1.8,15.0,107.0,76.64,58.29
2016,1,21,16,0,25.0,82.0,1.8,15.0,87.0,60.5,45.22
2016,1,21,16,15,14.5,64.5,1.8,14.5,67.0,47.05,35.86
2016,1,21,16,30,4.0,47.0,1.8,14.0,47.0,34.62,24.44
2016,1,21,16,45,2.0,30.0,1.85,14.0,30.0,22.45,12.49
2016,1,21,17,0,0.0,13.0,1.9,14.0,13.0,9.9,0.0
2016,1,21,17,15,0.0,6.5,1.95,14.0,6.5,5.11,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
