Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,14.0,5.0,3.78,0.0
2016,1,22,8,0,0.0,10.0,2.9,14.0,10.0,7.58,0.43
2016,1,22,8,15,0.0,16.0,2.85,14.0,16.0,12.15,4.55
2016,1,22,8,30,0.0,22.0,2.8,14.0,22.0,16.73,8.61
2016,1,22,8,45,0.0,28.5,2.75,14.0,28.5,21.71,12.98
2016,1,22,9,0,0.0,35.0,2.7,14.0,35.0,26.7,17.33
2016,1,22,9,15,0.0,41.0,2.75,14.0,41.0,31.31,21.31
2016,1,22,9,30,0.0,47.0,2.8,14.0,47.0,35.93,25.27
2016,1,22,9,45,29.0,106.5,2.9,14.0,118.0,131.24,107.56
2016,1,22,10,0,58.0,166.0,3.0,14.0,189.0,233.92,193.59
2016,1,22,10,15,29.0,125.5,3.05,14.0,137.0,148.27,121.08
2016,1,22,10,30,0.0,85.0,3.1,14.0,85.0,65.77,50.36
2016,1,22,10,45,2.0,126.0,3.2,14.5,127.5,105.26,83.52
2016,1,22,11,0,4.0,167.0,3.3,15.0,170.0,146.82,117.78
2016,1,22,11,15,8.5,177.5,3.35,15.0,182.5,159.95,128.61
2016,1,22,11,30,13.0,188.0,3.4,15.0,195.0,172.87,139.28
2016,1,22,11,45,6.5,139.5,3.5,15.0,143.0,118.78,94.3
2016,1,22,12,0,0.0,91.0,3.6,15.0,91.0,70.2,53.57
2016,1,22,12,15,0.5,130.5,3.55,15.0,131.0,104.43,82.18
2016,1,22,12,30,1.0,170.0,3.5,15.0,171.0,139.96,111.57
2016,1,22,12,45,0.5,124.5,3.5,15.0,125.0,98.69,77.34
2016,1,22,13,0,0.0,79.0,3.5,15.0,79.0,60.73,45.67
2016,1,22,13,15,0.5,121.0,3.35,14.5,121.5,95.35,74.88
2016,1,22,13,30,1.0,163.0,3.2,14.0,164.0,131.36,105.1
2016,1,22,13,45,0.5,146.5,3.1,14.0,147.0,116.43,92.72
2016,1,22,14,0,0.0,130.0,3.0,14.0,130.0,102.02,80.8
2016,1,22,14,15,0.0,97.0,3.0,14.0,97.0,75.0,58.2
2016,1,22,14,30,0.0,64.0,3.0,14.0,64.0,49.07,36.32
2016,1,22,14,45,0.0,59.0,3.0,14.0,59.0,45.2,33.1
2016,1,22,15,0,0.0,54.0,3.0,14.0,54.0,41.33,29.85
2016,1,22,15,15,0.0,48.0,3.0,14.0,48.0,36.7,25.92
2016,1,22,15,30,0.0,42.0,3.0,14.0,42.0,32.08,21.97
2016,1,22,15,45,0.0,35.5,3.0,14.0,35.5,27.08,17.64
2016,1,22,16,0,0.0,29.0,3.0,14.0,29.0,22.09,13.28
2016,1,22,16,15,0.0,22.0,3.0,13.5,22.0,16.73,9.23
2016,1,22,16,30,0.0,15.0,3.0,13.0,15.0,11.39,4.32
2016,1,22,16,45,0.0,9.5,3.0,13.0,9.5,7.2,0.26
2016,1,22,17,0,0.0,4.0,3.0,13.0,4.0,3.02,0.0
2016,1,22,17,15,0.0,2.0,3.0,13.0,2.0,1.57,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,47.0,24.5,3.9,11.5,29.5,82.15,32.26
2016,1,23,8,0,94.0,49.0,4.0,12.0,59.0,173.96,137.48
2016,1,23,8,15,171.0,66.5,4.05,12.0,95.5,277.55,230.67
2016,1,23,8,30,248.0,84.0,4.1,12.0,132.0,370.41,312.14
2016,1,23,8,45,293.5,99.5,4.15,12.5,169.5,433.46,366.0
2016,1,23,9,0,339.0,115.0,4.2,13.0,207.0,497.75,419.11
2016,1,23,9,15,384.5,124.5,4.25,13.0,244.5,572.81,479.62
2016,1,23,9,30,430.0,134.0,4.3,13.0,282.0,630.38,525.27
2016,1,23,9,45,528.5,123.5,4.35,13.0,324.0,714.05,590.17
2016,1,23,10,0,627.0,113.0,4.4,13.0,366.0,806.02,659.27
2016,1,23,10,15,649.5,116.5,4.4,13.0,396.0,829.71,675.42
2016,1,23,10,30,672.0,120.0,4.4,13.0,426.0,850.11,689.44
2016,1,23,10,45,703.0,117.5,4.4,13.0,452.0,868.39,701.88
2016,1,23,11,0,734.0,115.0,4.4,13.0,478.0,882.64,711.38
2016,1,23,11,15,744.0,116.5,4.45,13.0,495.0,877.69,707.21
2016,1,23,11,30,754.0,118.0,4.5,13.0,512.0,869.2,700.72
2016,1,23,11,45,524.5,175.0,4.55,13.0,452.0,693.98,567.32
2016,1,23,12,0,295.0,232.0,4.6,13.0,392.0,517.43,425.19
2016,1,23,12,15,356.5,220.0,4.6,13.0,413.5,540.77,445.35
2016,1,23,12,30,418.0,208.0,4.6,13.0,435.0,577.18,474.2
2016,1,23,12,45,606.5,157.5,4.7,13.0,482.0,654.9,537.69
2016,1,23,13,0,795.0,107.0,4.8,13.0,529.0,704.97,578.29
2016,1,23,13,15,788.5,106.0,4.8,13.0,515.5,659.9,541.47
2016,1,23,13,30,782.0,105.0,4.8,13.0,502.0,615.49,504.84
2016,1,23,13,45,773.5,102.0,4.8,13.0,482.0,563.72,461.67
2016,1,23,14,0,765.0,99.0,4.8,13.0,462.0,511.11,416.76
2016,1,23,14,15,545.5,133.0,4.7,13.0,384.5,388.03,314.87
2016,1,23,14,30,326.0,167.0,4.6,13.0,307.0,284.19,229.14
2016,1,23,14,45,303.0,156.0,4.55,13.0,278.0,243.3,193.46
2016,1,23,15,0,280.0,145.0,4.5,13.0,249.0,205.03,159.76
2016,1,23,15,15,447.0,112.0,4.35,12.5,257.0,199.47,146.61
2016,1,23,15,30,614.0,79.0,4.2,12.0,265.0,171.91,113.85
2016,1,23,15,45,568.0,72.5,4.05,12.0,225.0,119.14,72.73
2016,1,23,16,0,522.0,66.0,3.9,12.0,185.0,72.16,44.99
2016,1,23,16,15,444.5,57.5,3.7,11.5,143.5,46.69,36.06
2016,1,23,16,30,367.0,49.0,3.5,11.0,102.0,40.06,29.66
2016,1,23,16,45,256.0,36.0,3.3,11.0,66.5,27.4,17.25
2016,1,23,17,0,145.0,23.0,3.1,11.0,31.0,17.44,0.0
2016,1,23,17,15,72.5,11.5,3.05,10.5,15.5,9.05,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,9.0,8.0,6.29,0.0
2016,1,24,7,45,59.0,24.0,1.95,9.5,30.5,103.91,47.78
2016,1,24,8,0,118.0,40.0,1.9,10.0,53.0,186.06,149.18
2016,1,24,8,15,154.5,57.5,1.85,10.0,82.5,243.14,202.9
2016,1,24,8,30,191.0,75.0,1.8,10.0,112.0,300.81,253.98
2016,1,24,8,45,215.0,91.0,1.8,10.0,142.5,344.81,292.11
2016,1,24,9,0,239.0,107.0,1.8,10.0,173.0,388.91,329.11
2016,1,24,9,15,262.5,119.5,1.75,10.0,202.0,426.89,360.05
2016,1,24,9,30,286.0,132.0,1.7,10.0,231.0,464.62,389.92
2016,1,24,9,45,325.5,141.5,1.7,10.5,265.5,513.23,427.5
2016,1,24,10,0,365.0,151.0,1.7,11.0,300.0,561.06,463.42
2016,1,24,10,15,293.0,174.5,1.7,11.0,299.5,515.73,424.83
2016,1,24,10,30,221.0,198.0,1.7,11.0,299.0,445.85,367.86
2016,1,24,10,45,267.5,202.5,1.7,11.5,331.0,512.25,419.5
2016,1,24,11,0,314.0,207.0,1.7,12.0,363.0,553.8,450.45
2016,1,24,11,15,405.5,194.0,1.65,12.0,403.0,636.54,513.37
2016,1,24,11,30,497.0,181.0,1.6,12.0,443.0,693.55,555.74
2016,1,24,11,45,534.5,173.0,1.6,12.5,458.5,701.3,559.95
2016,1,24,12,0,572.0,165.0,1.6,13.0,474.0,705.04,561.67
2016,1,24,12,15,717.0,125.0,1.7,13.0,514.0,770.02,610.16
2016,1,24,12,30,862.0,85.0,1.8,13.0,554.0,807.39,637.25
2016,1,24,12,45,868.5,81.5,1.9,13.5,550.0,764.09,605.63
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,725.93,578.28
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,679.6,544.29
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,631.43,507.14
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,580.78,466.68
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,524.96,420.93
2016,1,24,14,15,818.0,75.5,2.6,13.5,447.5,467.43,372.65
2016,1,24,14,30,803.0,74.0,2.6,13.0,420.0,410.05,322.86
2016,1,24,14,45,779.5,72.0,2.65,13.0,386.0,349.64,268.86
2016,1,24,15,0,756.0,70.0,2.7,13.0,352.0,290.94,215.37
2016,1,24,15,15,725.5,66.5,2.55,12.5,314.0,231.3,161.62
2016,1,24,15,30,695.0,63.0,2.4,12.0,276.0,174.84,112.36
2016,1,24,15,45,655.0,57.5,2.25,12.0,235.0,116.32,66.52
2016,1,24,16,0,615.0,52.0,2.1,12.0,194.0,65.12,36.77
2016,1,24,16,15,546.0,46.0,2.0,11.5,152.0,38.26,28.61
2016,1,24,16,30,477.0,40.0,1.9,11.0,110.0,33.26,23.77
2016,1,24,16,45,364.0,30.0,1.85,10.5,72.5,24.83,15.37
2016,1,24,17,0,251.0,20.0,1.8,10.0,35.0,16.48,0.32
2016,1,24,17,15,125.5,10.0,1.75,9.5,17.5,7.87,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,40.5,5.5,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,81.0,11.0,0.8,10.0,12.0,72.33,0.0
2016,1,25,7,45,219.5,23.0,0.8,10.5,43.5,254.7,134.59
2016,1,25,8,0,358.0,35.0,0.8,11.0,75.0,405.22,320.71
2016,1,25,8,15,443.0,43.5,0.75,11.0,116.0,501.17,404.61
2016,1,25,8,30,528.0,52.0,0.7,11.0,157.0,600.54,483.72
2016,1,25,8,45,585.0,57.5,0.7,11.5,199.0,671.91,537.57
2016,1,25,9,0,642.0,63.0,0.7,12.0,241.0,743.18,588.73
2016,1,25,9,15,362.5,103.0,0.65,12.0,206.5,523.61,425.4
2016,1,25,9,30,83.0,143.0,0.6,12.0,172.0,238.52,196.05
2016,1,25,9,45,396.0,117.0,0.55,12.5,277.0,574.98,467.97
2016,1,25,10,0,709.0,91.0,0.5,13.0,382.0,862.03,665.85
2016,1,25,10,15,727.5,94.0,0.45,13.0,411.5,880.88,671.67
2016,1,25,10,30,746.0,97.0,0.4,13.0,441.0,896.4,679.59
2016,1,25,10,45,539.5,151.0,0.4,13.5,406.5,738.92,570.04
2016,1,25,11,0,333.0,205.0,0.4,14.0,372.0,569.62,446.27
2016,1,25,11,15,309.0,217.0,0.35,14.0,376.0,550.73,432.67
2016,1,25,11,30,285.0,229.0,0.3,14.0,380.0,531.12,416.7
2016,1,25,11,45,262.5,236.5,0.3,14.0,377.5,507.19,398.27
2016,1,25,12,0,240.0,244.0,0.3,14.0,375.0,463.3,365.42
2016,1,25,12,15,232.0,246.0,0.3,14.0,373.0,446.58,352.86
2016,1,25,12,30,224.0,248.0,0.3,14.0,371.0,429.65,339.79
2016,1,25,12,45,294.5,233.0,0.3,14.5,393.0,471.14,371.17
2016,1,25,13,0,365.0,218.0,0.3,15.0,415.0,488.85,383.82
2016,1,25,13,15,583.0,156.0,0.3,15.0,461.0,568.34,443.82
2016,1,25,13,30,801.0,94.0,0.3,15.0,507.0,616.14,477.68
2016,1,25,13,45,630.0,131.0,0.35,15.0,448.0,511.11,397.95
2016,1,25,14,0,459.0,168.0,0.4,15.0,389.0,410.79,321.91
2016,1,25,14,15,499.5,149.0,0.45,15.0,376.5,382.0,298.81
2016,1,25,14,30,540.0,130.0,0.5,15.0,364.0,348.26,269.7
2016,1,25,14,45,631.0,103.0,0.55,15.0,356.5,325.34,246.37
2016,1,25,15,0,722.0,76.0,0.6,15.0,349.0,285.53,207.41
2016,1,25,15,15,691.0,72.5,0.6,14.5,311.0,227.19,156.6
2016,1,25,15,30,660.0,69.0,0.6,14.0,273.0,172.12,109.91
2016,1,25,15,45,617.5,63.5,0.6,14.0,233.0,117.7,68.36
2016,1,25,16,0,575.0,58.0,0.6,14.0,193.0,68.52,40.03
2016,1,25,16,15,506.5,51.0,0.65,13.5,151.5,41.85,31.6
2016,1,25,16,30,438.0,44.0,0.7,13.0,110.0,36.23,26.25
2016,1,25,16,45,329.0,33.0,0.8,12.5,73.0,27.13,17.35
2016,1,25,17,0,220.0,22.0,0.9,12.0,36.0,18.06,2.83
2016,1,25,17,15,110.0,11.0,0.9,12.0,18.0,8.65,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,10.23,0.0
2016,1,26,7,45,193.5,24.0,1.4,9.5,46.0,233.17,133.58
2016,1,26,8,0,387.0,35.0,1.5,10.0,79.0,430.17,344.86
2016,1,26,8,15,471.0,43.0,1.5,10.0,121.0,525.49,429.49
2016,1,26,8,30,555.0,51.0,1.5,10.0,163.0,624.08,510.12
2016,1,26,8,45,611.0,56.5,1.55,10.5,205.5,695.09,565.5
2016,1,26,9,0,667.0,62.0,1.6,11.0,248.0,765.97,618.23
2016,1,26,9,15,333.5,77.0,1.6,11.5,170.0,457.94,381.59
2016,1,26,9,30,0.0,92.0,1.6,12.0,92.0,75.93,59.29
2016,1,26,9,45,10.0,124.0,1.6,12.5,128.0,118.1,95.83
2016,1,26,10,0,20.0,156.0,1.6,13.0,164.0,161.09,131.73
2016,1,26,10,15,21.0,167.5,1.55,13.0,177.0,171.29,139.82
2016,1,26,10,30,22.0,179.0,1.5,13.0,190.0,181.54,147.98
2016,1,26,10,45,23.5,188.0,1.5,13.5,200.0,189.53,154.01
2016,1,26,11,0,25.0,197.0,1.5,14.0,210.0,197.56,160.04
2016,1,26,11,15,152.5,216.0,1.45,14.0,297.0,378.9,308.91
2016,1,26,11,30,280.0,235.0,1.4,14.0,384.0,533.55,428.56
2016,1,26,11,45,285.0,236.5,1.4,14.0,391.0,527.41,422.18
2016,1,26,12,0,290.0,238.0,1.4,14.0,398.0,519.96,416.24
2016,1,26,12,15,368.5,222.0,1.4,14.0,425.5,553.54,443.0
2016,1,26,12,30,447.0,206.0,1.4,14.0,453.0,599.78,477.81
2016,1,26,12,45,425.0,209.0,1.4,14.5,441.5,562.63,447.87
2016,1,26,13,0,403.0,212.0,1.4,15.0,430.0,510.27,407.38
2016,1,26,13,15,422.0,201.5,1.4,15.0,425.0,504.19,402.44
2016,1,26,13,30,441.0,191.0,1.4,15.0,420.0,480.03,383.37
2016,1,26,13,45,465.0,177.0,1.4,15.0,410.0,452.81,361.58
2016,1,26,14,0,489.0,163.0,1.4,15.0,400.0,422.38,336.51
2016,1,26,14,15,514.0,147.0,1.4,15.0,384.0,387.41,306.92
2016,1,26,14,30,539.0,131.0,1.4,15.0,368.0,349.16,273.52
2016,1,26,14,45,533.5,120.5,1.4,15.0,340.0,301.68,232.03
2016,1,26,15,0,528.0,110.0,1.4,15.0,312.0,254.48,189.96
2016,1,26,15,15,495.5,105.0,1.3,14.5,279.0,205.94,147.79
2016,1,26,15,30,463.0,100.0,1.2,14.0,246.0,160.97,109.83
2016,1,26,15,45,430.0,89.5,1.1,13.5,210.0,115.6,74.68
2016,1,26,16,0,397.0,79.0,1.0,13.0,174.0,74.45,49.12
2016,1,26,16,15,353.0,65.5,1.05,12.5,137.0,48.99,38.08
2016,1,26,16,30,309.0,52.0,1.1,12.0,100.0,39.22,29.02
2016,1,26,16,45,229.0,38.0,1.2,11.5,67.0,28.75,18.94
2016,1,26,17,0,149.0,24.0,1.3,11.0,34.0,18.22,4.5
2016,1,26,17,15,74.5,12.0,1.3,11.0,17.0,9.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,9.0,14.0,11.02,0.0
2016,1,27,7,45,171.5,26.5,2.35,9.5,46.5,221.36,134.68
2016,1,27,8,0,343.0,39.0,2.4,10.0,79.0,396.01,321.46
2016,1,27,8,15,427.5,48.0,2.3,10.0,120.0,492.71,407.69
2016,1,27,8,30,512.0,57.0,2.2,10.0,161.0,592.39,490.3
2016,1,27,8,45,568.0,63.5,2.15,10.5,203.5,664.36,546.96
2016,1,27,9,0,624.0,70.0,2.1,11.0,246.0,736.11,600.7
2016,1,27,9,15,661.0,74.5,2.1,11.0,286.0,785.92,637.34
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,833.78,671.47
2016,1,27,9,45,742.5,77.5,2.15,11.5,365.0,871.14,696.33
2016,1,27,10,0,787.0,76.0,2.2,12.0,404.0,914.17,724.74
2016,1,27,10,15,804.5,78.5,2.05,12.5,434.5,931.91,732.59
2016,1,27,10,30,822.0,81.0,1.9,13.0,465.0,946.03,737.89
2016,1,27,10,45,836.0,82.0,1.8,13.5,490.0,951.02,737.42
2016,1,27,11,0,850.0,83.0,1.7,14.0,515.0,952.15,734.46
2016,1,27,11,15,858.0,84.0,1.55,14.0,532.0,943.63,725.7
2016,1,27,11,30,866.0,85.0,1.4,14.0,549.0,931.31,714.55
2016,1,27,11,45,871.5,85.0,1.3,14.5,559.0,911.7,698.09
2016,1,27,12,0,877.0,85.0,1.2,15.0,569.0,888.48,679.44
2016,1,27,12,15,587.0,163.0,1.15,15.0,487.5,702.52,548.28
2016,1,27,12,30,297.0,241.0,1.1,15.0,406.0,498.51,394.43
2016,1,27,12,45,590.0,161.0,1.05,15.5,484.5,648.66,510.54
2016,1,27,13,0,883.0,81.0,1.0,16.0,563.0,738.06,573.96
2016,1,27,13,15,878.0,80.0,1.0,16.0,549.5,691.36,538.71
2016,1,27,13,30,873.0,79.0,1.0,16.0,536.0,642.7,502.08
2016,1,27,13,45,866.0,77.0,1.0,16.0,515.5,593.91,464.19
2016,1,27,14,0,859.0,75.0,1.0,16.0,495.0,539.11,420.69
2016,1,27,14,15,845.5,73.5,0.95,16.0,467.5,480.74,372.74
2016,1,27,14,30,832.0,72.0,0.9,16.0,440.0,422.28,323.25
2016,1,27,14,45,814.0,69.5,0.9,16.0,406.5,361.47,270.78
2016,1,27,15,0,796.0,67.0,0.9,16.0,373.0,301.7,217.93
2016,1,27,15,15,768.0,63.5,0.8,15.5,334.5,240.02,163.77
2016,1,27,15,30,740.0,60.0,0.7,15.0,296.0,181.17,113.5
2016,1,27,15,45,701.0,56.0,0.65,15.0,254.0,123.82,69.64
2016,1,27,16,0,662.0,52.0,0.6,15.0,212.0,71.21,39.95
2016,1,27,16,15,598.5,46.0,0.65,14.5,168.5,41.92,31.58
2016,1,27,16,30,535.0,40.0,0.7,14.0,125.0,33.58,23.91
2016,1,27,16,45,429.5,31.0,0.75,14.0,85.0,25.88,16.44
2016,1,27,17,0,324.0,22.0,0.8,14.0,45.0,18.28,5.64
2016,1,27,17,15,162.0,11.0,0.8,13.5,22.5,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,11.0,1.05,10.5,11.0,8.35,0.0
2016,1,28,8,0,0.0,19.0,1.1,11.0,19.0,14.46,6.37
2016,1,28,8,15,0.0,29.0,1.1,11.0,29.0,22.12,13.26
2016,1,28,8,30,0.0,39.0,1.1,11.0,39.0,29.8,20.11
2016,1,28,8,45,0.0,49.0,1.15,11.5,49.0,37.5,26.86
2016,1,28,9,0,0.0,59.0,1.2,12.0,59.0,45.21,33.53
2016,1,28,9,15,0.0,69.0,1.15,12.0,69.0,53.8,40.92
2016,1,28,9,30,0.0,79.0,1.1,12.0,79.0,62.4,48.25
2016,1,28,9,45,108.0,128.0,1.1,12.5,173.5,255.49,214.0
2016,1,28,10,0,216.0,177.0,1.1,13.0,268.0,424.94,349.84
2016,1,28,10,15,501.5,129.5,1.2,13.0,360.5,690.53,554.82
2016,1,28,10,30,787.0,82.0,1.3,13.0,453.0,913.5,710.22
2016,1,28,10,45,531.5,151.0,1.45,13.5,407.0,732.38,579.4
2016,1,28,11,0,276.0,220.0,1.6,14.0,361.0,532.94,427.43
2016,1,28,11,15,153.0,217.5,1.55,14.0,296.0,380.6,308.24
2016,1,28,11,30,30.0,215.0,1.5,14.0,231.0,234.91,189.08
2016,1,28,11,45,30.5,219.0,1.5,14.5,235.5,235.94,189.97
2016,1,28,12,0,31.0,223.0,1.5,15.0,240.0,236.95,190.28
2016,1,28,12,15,15.5,151.0,1.5,15.0,159.5,134.79,107.15
2016,1,28,12,30,0.0,79.0,1.5,15.0,79.0,60.76,45.52
2016,1,28,12,45,3.0,132.0,1.55,15.5,133.5,106.71,83.78
2016,1,28,13,0,6.0,185.0,1.6,16.0,188.0,154.86,123.05
2016,1,28,13,15,113.0,210.5,1.55,16.0,270.0,275.35,222.12
2016,1,28,13,30,220.0,236.0,1.5,16.0,352.0,358.67,287.97
2016,1,28,13,45,133.0,220.0,1.5,16.0,289.5,277.89,222.63
2016,1,28,14,0,46.0,204.0,1.5,16.0,227.0,196.98,157.35
2016,1,28,14,15,23.0,172.5,1.45,16.0,184.0,147.2,117.05
2016,1,28,14,30,0.0,141.0,1.4,16.0,141.0,109.94,86.69
2016,1,28,14,45,16.0,146.5,1.35,16.0,153.0,119.37,94.43
2016,1,28,15,0,32.0,152.0,1.3,16.0,165.0,129.55,102.37
2016,1,28,15,15,28.5,137.0,1.2,15.5,147.5,112.89,88.67
2016,1,28,15,30,25.0,122.0,1.1,15.0,130.0,96.98,75.63
2016,1,28,15,45,19.5,106.0,1.05,15.0,111.5,80.68,62.22
2016,1,28,16,0,14.0,90.0,1.0,15.0,93.0,66.35,50.52
2016,1,28,16,15,7.0,72.5,1.0,14.5,74.0,52.83,41.23
2016,1,28,16,30,0.0,55.0,1.0,14.0,55.0,40.43,29.93
2016,1,28,16,45,0.0,37.5,1.0,14.0,37.5,27.96,18.3
2016,1,28,17,0,0.0,20.0,1.0,14.0,20.0,15.27,4.57
2016,1,28,17,15,0.0,10.0,1.0,13.5,10.0,7.87,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.5,2.4,14.0,3.5,0.0,0.0
2016,1,29,7,30,0.0,7.0,2.5,14.0,7.0,5.51,0.0
2016,1,29,7,45,0.0,21.0,2.65,14.0,21.0,16.05,5.12
2016,1,29,8,0,0.0,35.0,2.8,14.0,35.0,30.4,19.35
2016,1,29,8,15,0.0,53.0,2.8,14.0,53.0,49.39,36.0
2016,1,29,8,30,0.0,71.0,2.8,14.0,71.0,67.24,51.59
2016,1,29,8,45,5.0,88.0,2.85,14.5,89.5,87.76,69.4
2016,1,29,9,0,10.0,105.0,2.9,15.0,108.0,108.21,86.89
2016,1,29,9,15,14.5,120.0,2.9,15.0,125.0,125.6,101.69
2016,1,29,9,30,19.0,135.0,2.9,15.0,142.0,143.12,116.42
2016,1,29,9,45,9.5,125.0,2.95,15.0,128.5,117.8,94.61
2016,1,29,10,0,0.0,115.0,3.0,15.0,115.0,95.36,75.19
2016,1,29,10,15,0.0,132.5,3.0,15.0,132.5,111.47,88.54
2016,1,29,10,30,0.0,150.0,3.0,15.0,150.0,127.57,101.75
2016,1,29,10,45,0.0,105.5,3.0,15.0,105.5,83.43,64.8
2016,1,29,11,0,0.0,61.0,3.0,15.0,61.0,46.8,33.99
2016,1,29,11,15,0.0,104.0,3.0,15.0,104.0,81.45,63.05
2016,1,29,11,30,0.0,147.0,3.0,15.0,147.0,119.74,94.78
2016,1,29,11,45,0.0,150.0,3.0,15.0,150.0,121.83,96.38
2016,1,29,12,0,0.0,153.0,3.0,15.0,153.0,123.96,98.09
2016,1,29,12,15,0.0,124.0,3.0,15.0,124.0,97.93,76.51
2016,1,29,12,30,0.0,95.0,3.0,15.0,95.0,73.39,56.12
2016,1,29,12,45,0.0,58.5,3.0,15.0,58.5,44.9,32.27
2016,1,29,13,0,0.0,22.0,3.0,15.0,22.0,16.82,8.6
2016,1,29,13,15,0.0,69.0,3.0,15.0,69.0,53.0,39.17
2016,1,29,13,30,0.0,116.0,3.0,15.0,116.0,90.46,70.56
2016,1,29,13,45,0.0,94.0,3.0,15.0,94.0,72.54,55.62
2016,1,29,14,0,0.0,72.0,3.0,15.0,72.0,55.29,41.21
2016,1,29,14,15,6.0,118.0,3.0,15.0,120.5,94.51,74.26
2016,1,29,14,30,12.0,164.0,3.0,15.0,169.0,133.44,106.7
2016,1,29,14,45,6.0,88.5,3.0,15.0,91.0,70.21,53.9
2016,1,29,15,0,0.0,13.0,3.0,15.0,13.0,9.89,2.82
2016,1,29,15,15,0.0,11.5,3.0,14.5,11.5,8.74,1.87
2016,1,29,15,30,0.0,10.0,3.0,14.0,10.0,7.6,0.9
2016,1,29,15,45,0.0,8.5,3.0,14.0,8.5,6.45,0.0
2016,1,29,16,0,0.0,7.0,3.0,14.0,7.0,5.31,0.0
2016,1,29,16,15,0.0,5.5,2.95,14.0,5.5,4.16,0.0
2016,1,29,16,30,0.0,4.0,2.9,14.0,4.0,3.03,0.0
2016,1,29,16,45,0.0,2.5,2.9,14.0,2.5,1.89,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.75,0.0
2016,1,29,17,15,0.0,0.5,2.8,14.0,0.5,0.39,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,6.5,2.4,9.0,9.0,0.0,0.0
2016,1,30,7,30,163.0,13.0,2.5,9.0,18.0,138.42,0.0
2016,1,30,7,45,306.5,23.0,2.65,9.5,53.5,334.17,231.78
2016,1,30,8,0,450.0,33.0,2.8,10.0,89.0,481.76,391.9
2016,1,30,8,15,528.5,40.0,2.85,10.0,132.0,572.54,472.8
2016,1,30,8,30,607.0,47.0,2.9,10.0,175.0,658.11,544.49
2016,1,30,8,45,461.0,76.0,2.95,10.5,186.0,578.92,484.08
2016,1,30,9,0,315.0,105.0,3.0,11.0,197.0,478.74,403.49
2016,1,30,9,15,329.0,119.0,3.0,11.0,227.5,488.94,412.88
2016,1,30,9,30,343.0,133.0,3.0,11.0,258.0,520.77,437.81
2016,1,30,9,45,588.0,98.5,3.05,11.5,338.5,754.17,618.82
2016,1,30,10,0,833.0,64.0,3.1,12.0,419.0,945.93,756.18
2016,1,30,10,15,849.5,65.5,3.1,12.0,450.0,949.73,755.76
2016,1,30,10,30,866.0,67.0,3.1,12.0,481.0,961.66,762.97
2016,1,30,10,45,876.5,68.5,3.1,12.5,505.5,963.92,761.88
2016,1,30,11,0,887.0,70.0,3.1,13.0,530.0,962.37,758.33
2016,1,30,11,15,894.0,71.0,3.1,13.0,547.5,952.94,750.8
2016,1,30,11,30,901.0,72.0,3.1,13.0,565.0,939.7,740.81
2016,1,30,11,45,681.0,140.5,3.15,13.5,517.0,811.63,647.2
2016,1,30,12,0,461.0,209.0,3.2,14.0,469.0,658.18,529.55
2016,1,30,12,15,683.5,142.0,3.2,14.0,529.0,764.87,613.68
2016,1,30,12,30,906.0,75.0,3.2,14.0,589.0,829.03,659.94
2016,1,30,12,45,687.5,139.5,3.2,14.0,527.0,704.45,566.46
2016,1,30,13,0,469.0,204.0,3.2,14.0,465.0,567.16,458.55
2016,1,30,13,15,339.5,223.0,3.2,14.0,409.5,455.69,370.33
2016,1,30,13,30,210.0,242.0,3.2,14.0,354.0,357.9,291.03
2016,1,30,13,45,131.5,226.5,3.2,14.0,296.0,282.75,229.77
2016,1,30,14,0,53.0,211.0,3.2,14.0,238.0,206.57,167.14
2016,1,30,14,15,51.5,200.0,3.2,13.5,225.0,190.8,154.54
2016,1,30,14,30,50.0,189.0,3.2,13.0,212.0,175.42,141.96
2016,1,30,14,45,40.5,172.0,3.25,13.0,190.0,152.6,122.97
2016,1,30,15,0,31.0,155.0,3.3,13.0,168.0,131.43,105.36
2016,1,30,15,15,27.5,140.5,3.15,12.5,151.0,115.19,91.88
2016,1,30,15,30,24.0,126.0,3.0,12.0,134.0,98.65,78.11
2016,1,30,15,45,19.0,109.5,2.95,12.0,115.5,83.14,65.16
2016,1,30,16,0,14.0,93.0,2.9,12.0,97.0,68.5,53.03
2016,1,30,16,15,7.0,75.5,2.75,11.5,77.5,54.95,43.69
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,42.55,32.27
2016,1,30,16,45,0.0,40.0,2.5,10.5,40.0,29.77,20.34
2016,1,30,17,0,0.0,22.0,2.4,10.0,22.0,16.8,6.98
2016,1,30,17,15,0.0,11.0,2.4,9.5,11.0,8.65,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,8.0,10.0,7.87,0.0
2016,1,31,7,30,0.0,20.0,2.3,8.0,20.0,15.74,0.0
2016,1,31,7,45,211.0,28.5,2.4,8.5,55.5,261.96,188.25
2016,1,31,8,0,422.0,37.0,2.5,9.0,91.0,462.83,379.26
2016,1,31,8,15,495.5,44.5,2.6,9.0,132.5,549.69,456.38
2016,1,31,8,30,569.0,52.0,2.7,9.0,174.0,639.13,531.35
2016,1,31,8,45,621.0,57.0,2.8,9.0,217.0,706.35,585.97
2016,1,31,9,0,673.0,62.0,2.9,9.0,260.0,773.29,638.25
2016,1,31,9,15,717.5,61.0,3.0,9.0,300.0,817.15,671.39
2016,1,31,9,30,762.0,60.0,3.1,9.0,340.0,866.18,707.58
2016,1,31,9,45,806.5,64.0,3.25,9.5,386.5,919.71,745.24
2016,1,31,10,0,851.0,68.0,3.4,10.0,433.0,970.25,779.92
2016,1,31,10,15,867.5,70.0,3.5,10.0,465.5,974.69,782.03
2016,1,31,10,30,884.0,72.0,3.6,10.0,498.0,987.14,790.38
2016,1,31,10,45,899.5,72.0,3.7,10.5,524.0,992.08,791.88
2016,1,31,11,0,915.0,72.0,3.8,11.0,550.0,993.06,790.73
2016,1,31,11,15,922.5,73.0,3.95,11.0,568.0,983.59,784.04
2016,1,31,11,30,930.0,74.0,4.1,11.0,586.0,970.18,774.69
2016,1,31,11,45,935.5,73.5,4.3,11.5,596.5,949.16,759.17
2016,1,31,12,0,941.0,73.0,4.5,12.0,607.0,924.36,741.21
2016,1,31,12,15,941.5,73.5,4.65,12.0,609.5,892.81,719.19
2016,1,31,12,30,942.0,74.0,4.8,12.0,612.0,857.92,694.53
2016,1,31,12,45,933.5,76.0,4.95,12.0,605.0,814.6,663.27
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,768.89,629.85
2016,1,31,13,15,919.5,77.5,5.1,12.0,584.0,720.4,592.1
2016,1,31,13,30,914.0,77.0,5.1,12.0,570.0,669.85,550.63
2016,1,31,13,45,899.5,77.5,5.2,12.0,547.5,613.25,503.64
2016,1,31,14,0,885.0,78.0,5.3,12.0,525.0,555.92,454.77
2016,1,31,14,15,871.5,76.5,5.3,11.5,496.5,498.66,405.07
2016,1,31,14,30,858.0,75.0,5.3,11.0,468.0,438.37,351.36
2016,1,31,14,45,832.5,74.0,5.3,11.0,432.5,374.41,292.81
2016,1,31,15,0,807.0,73.0,5.3,11.0,397.0,312.27,234.97
2016,1,31,15,15,778.5,70.0,5.2,10.5,357.0,249.79,177.46
2016,1,31,15,30,750.0,67.0,5.1,10.0,317.0,190.19,124.32
2016,1,31,15,45,705.5,63.0,5.05,10.0,273.5,131.17,77.54
2016,1,31,16,0,661.0,59.0,5.0,10.0,230.0,74.01,43.03
2016,1,31,16,15,597.0,53.0,4.95,9.5,185.0,44.01,34.2
2016,1,31,16,30,533.0,47.0,4.9,9.0,140.0,39.07,29.45
2016,1,31,16,45,428.5,38.0,4.85,9.0,98.0,31.51,22.06
2016,1,31,17,0,324.0,29.0,4.8,9.0,56.0,24.06,13.09
2016,1,31,17,15,162.0,14.5,4.95,9.0,28.0,11.41,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.0,3.35,6.5,12.5,5.51,0.0
2016,2,1,7,30,286.0,14.0,3.4,7.0,25.0,236.04,0.0
2016,2,1,7,45,424.5,23.0,3.5,7.5,65.0,424.16,312.04
2016,2,1,8,0,563.0,32.0,3.6,8.0,105.0,567.56,465.29
2016,2,1,8,15,636.0,37.5,3.7,8.5,151.0,656.75,544.37
2016,2,1,8,30,709.0,43.0,3.8,9.0,197.0,747.48,619.22
2016,2,1,8,45,754.5,46.5,3.95,9.5,242.5,810.37,669.28
2016,2,1,9,0,800.0,50.0,4.1,10.0,288.0,872.1,716.13
2016,2,1,9,15,772.5,56.5,4.1,10.0,313.5,865.18,710.35
2016,2,1,9,30,745.0,63.0,4.1,10.0,339.0,854.13,701.29
2016,2,1,9,45,810.0,65.0,4.15,10.5,392.5,925.25,752.18
2016,2,1,10,0,875.0,67.0,4.2,11.0,446.0,981.85,790.71
2016,2,1,10,15,889.5,69.0,4.1,11.0,478.0,996.04,798.45
2016,2,1,10,30,904.0,71.0,4.0,11.0,510.0,1006.48,803.82
2016,2,1,10,45,909.5,73.5,3.95,11.5,534.0,1004.76,799.43
2016,2,1,11,0,915.0,76.0,3.9,12.0,558.0,999.14,792.53
2016,2,1,11,15,921.0,77.0,3.85,12.0,575.5,988.16,783.49
2016,2,1,11,30,927.0,78.0,3.8,12.0,593.0,973.3,771.9
2016,2,1,11,45,928.0,79.5,3.75,12.0,602.0,950.62,754.89
2016,2,1,12,0,929.0,81.0,3.7,12.0,611.0,924.33,735.48
