Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,929.0,81.0,3.6,12.0,613.0,891.96,711.46
2016,2,1,12,30,929.0,81.0,3.5,12.0,615.0,856.34,685.16
2016,2,1,12,45,926.0,81.0,3.45,12.0,608.5,815.3,655.16
2016,2,1,13,0,923.0,81.0,3.4,12.0,602.0,771.55,623.06
2016,2,1,13,15,917.0,80.0,3.35,12.0,588.0,722.17,585.38
2016,2,1,13,30,911.0,79.0,3.3,12.0,574.0,670.79,544.19
2016,2,1,13,45,903.5,77.0,3.3,12.0,552.5,615.76,499.33
2016,2,1,14,0,896.0,75.0,3.3,12.0,531.0,559.39,452.13
2016,2,1,14,15,882.5,73.5,3.25,12.0,502.5,499.57,400.65
2016,2,1,14,30,869.0,72.0,3.2,12.0,474.0,440.52,348.28
2016,2,1,14,45,743.5,86.0,3.15,12.0,412.5,354.03,274.64
2016,2,1,15,0,618.0,100.0,3.1,12.0,351.0,278.56,210.48
2016,2,1,15,15,698.0,81.0,2.9,11.5,338.0,238.45,169.56
2016,2,1,15,30,778.0,62.0,2.7,11.0,325.0,190.85,122.64
2016,2,1,15,45,741.0,57.5,2.55,11.0,281.0,130.46,74.89
2016,2,1,16,0,704.0,53.0,2.4,11.0,237.0,74.57,42.29
2016,2,1,16,15,645.0,48.0,2.4,10.5,192.0,43.97,34.07
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,39.35,29.65
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.0,29.38,20.25
2016,2,1,17,0,394.0,27.0,2.4,9.0,61.0,22.59,12.43
2016,2,1,17,15,197.0,13.5,2.45,8.5,30.5,11.01,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,8.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,2.0,8.0,11.0,8.37,0.0
2016,2,2,7,45,9.5,29.0,1.95,8.5,30.0,43.23,27.74
2016,2,2,8,0,19.0,47.0,1.9,9.0,49.0,73.99,57.53
2016,2,2,8,15,33.5,66.0,1.85,9.0,72.5,109.27,89.43
2016,2,2,8,30,48.0,85.0,1.8,9.0,96.0,143.96,120.43
2016,2,2,8,45,59.5,104.0,1.75,9.5,120.0,175.71,148.03
2016,2,2,9,0,71.0,123.0,1.7,10.0,144.0,207.36,174.86
2016,2,2,9,15,80.0,139.5,1.6,10.0,166.5,232.57,195.94
2016,2,2,9,30,89.0,156.0,1.5,10.0,189.0,257.8,216.63
2016,2,2,9,45,106.5,173.0,1.4,10.0,216.5,313.94,262.18
2016,2,2,10,0,124.0,190.0,1.3,10.0,244.0,348.38,289.33
2016,2,2,10,15,68.5,183.5,1.3,10.0,214.0,255.32,211.54
2016,2,2,10,30,13.0,177.0,1.3,10.0,184.0,167.73,137.09
2016,2,2,10,45,14.0,186.0,1.3,10.5,193.5,175.5,143.35
2016,2,2,11,0,15.0,195.0,1.3,11.0,203.0,183.3,149.29
2016,2,2,11,15,157.0,218.5,1.35,11.0,306.5,383.99,315.82
2016,2,2,11,30,299.0,242.0,1.4,11.0,410.0,558.65,451.89
2016,2,2,11,45,591.0,165.5,1.45,11.0,503.5,757.68,603.81
2016,2,2,12,0,883.0,89.0,1.5,11.0,597.0,904.05,705.5
2016,2,2,12,15,884.0,89.0,1.55,11.0,599.5,863.83,676.07
2016,2,2,12,30,885.0,89.0,1.6,11.0,602.0,830.44,653.6
2016,2,2,12,45,892.0,85.5,1.65,11.5,598.0,794.82,628.11
2016,2,2,13,0,899.0,82.0,1.7,12.0,594.0,755.9,600.12
2016,2,2,13,15,893.5,81.0,1.7,12.0,580.5,707.9,564.74
2016,2,2,13,30,888.0,80.0,1.7,12.0,567.0,657.91,526.01
2016,2,2,13,45,879.0,79.0,1.75,12.0,545.5,604.12,483.61
2016,2,2,14,0,870.0,78.0,1.8,12.0,524.0,549.17,438.9
2016,2,2,14,15,856.5,76.5,1.8,12.0,496.0,492.58,391.14
2016,2,2,14,30,843.0,75.0,1.8,12.0,468.0,433.02,339.55
2016,2,2,14,45,822.5,73.0,1.8,12.0,433.5,370.65,284.35
2016,2,2,15,0,802.0,71.0,1.8,12.0,399.0,309.57,229.05
2016,2,2,15,15,775.0,68.0,1.75,11.5,360.0,247.65,173.4
2016,2,2,15,30,748.0,65.0,1.7,11.0,321.0,188.42,121.56
2016,2,2,15,45,701.0,62.0,1.7,11.0,277.0,129.99,76.07
2016,2,2,16,0,654.0,59.0,1.7,11.0,233.0,73.69,42.68
2016,2,2,16,15,594.0,53.0,1.7,10.5,188.5,43.94,34.07
2016,2,2,16,30,534.0,47.0,1.7,10.0,144.0,39.01,29.41
2016,2,2,16,45,431.0,38.5,1.75,9.5,102.0,31.85,22.51
2016,2,2,17,0,328.0,30.0,1.8,9.0,60.0,24.82,14.62
2016,2,2,17,15,164.0,15.0,1.85,8.5,30.0,12.18,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,88.5,8.5,1.85,5.5,12.5,73.11,0.0
2016,2,3,7,30,177.0,17.0,1.9,6.0,25.0,192.57,0.0
2016,2,3,7,45,296.5,29.0,1.95,6.5,61.5,336.41,258.2
2016,2,3,8,0,416.0,41.0,2.0,7.0,98.0,462.44,382.62
2016,2,3,8,15,492.0,49.0,2.0,7.0,141.0,552.76,461.19
2016,2,3,8,30,568.0,57.0,2.0,7.0,184.0,645.57,537.47
2016,2,3,8,45,423.5,87.0,2.05,7.5,193.0,553.51,466.05
2016,2,3,9,0,279.0,117.0,2.1,8.0,202.0,438.15,372.17
2016,2,3,9,15,299.5,130.0,2.1,8.5,232.5,474.94,402.01
2016,2,3,9,30,320.0,143.0,2.1,9.0,263.0,511.15,429.57
2016,2,3,9,45,293.5,162.5,2.1,9.5,281.5,508.37,424.43
2016,2,3,10,0,267.0,182.0,2.1,10.0,300.0,503.45,417.81
2016,2,3,10,15,299.0,191.0,2.05,10.0,331.5,541.58,447.27
2016,2,3,10,30,331.0,200.0,2.0,10.0,363.0,578.28,474.83
2016,2,3,10,45,576.0,148.5,2.0,10.5,449.0,785.51,632.38
2016,2,3,11,0,821.0,97.0,2.0,11.0,535.0,947.1,743.54
2016,2,3,11,15,670.0,143.5,2.0,11.0,509.0,846.33,669.66
2016,2,3,11,30,519.0,190.0,2.0,11.0,483.0,728.15,583.03
2016,2,3,11,45,407.5,222.0,2.0,11.5,454.5,642.76,516.34
2016,2,3,12,0,296.0,254.0,2.0,12.0,426.0,542.43,437.34
2016,2,3,12,15,165.5,245.5,1.95,12.0,342.0,387.86,315.26
2016,2,3,12,30,35.0,237.0,1.9,12.0,258.0,245.07,198.33
2016,2,3,12,45,17.5,201.0,1.9,12.5,211.5,178.19,143.69
2016,2,3,13,0,0.0,165.0,1.9,13.0,165.0,132.04,105.18
2016,2,3,13,15,0.0,161.0,1.85,13.0,161.0,128.15,102.12
2016,2,3,13,30,0.0,157.0,1.8,13.0,157.0,124.35,99.07
2016,2,3,13,45,110.5,193.5,1.75,13.0,250.5,239.03,194.72
2016,2,3,14,0,221.0,230.0,1.7,13.0,344.0,321.52,260.32
2016,2,3,14,15,186.0,219.0,1.6,12.5,312.0,278.64,224.89
2016,2,3,14,30,151.0,208.0,1.5,12.0,280.0,239.69,193.09
2016,2,3,14,45,272.0,178.5,1.45,12.0,295.5,251.49,199.5
2016,2,3,15,0,393.0,149.0,1.4,12.0,311.0,247.51,190.42
2016,2,3,15,15,367.0,139.5,1.35,11.5,279.5,203.85,152.63
2016,2,3,15,30,341.0,130.0,1.3,11.0,248.0,160.76,116.31
2016,2,3,15,45,318.5,115.0,1.3,11.0,214.0,121.16,84.8
2016,2,3,16,0,296.0,100.0,1.3,11.0,180.0,84.71,60.49
2016,2,3,16,15,265.0,84.0,1.35,10.5,145.5,61.03,49.43
2016,2,3,16,30,234.0,68.0,1.4,10.0,111.0,49.9,39.17
2016,2,3,16,45,182.5,51.0,1.45,10.0,79.0,37.77,27.74
2016,2,3,17,0,131.0,34.0,1.5,10.0,47.0,25.48,15.43
2016,2,3,17,15,65.5,17.0,1.45,10.0,23.5,12.99,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,7.0,13.5,80.62,0.0
2016,2,4,7,30,196.0,18.0,2.5,7.0,27.0,210.2,0.0
2016,2,4,7,45,321.0,29.0,2.55,7.5,64.5,356.64,277.2
2016,2,4,8,0,446.0,40.0,2.6,8.0,102.0,487.38,403.21
2016,2,4,8,15,521.0,47.5,2.55,8.0,146.0,576.89,480.92
2016,2,4,8,30,596.0,55.0,2.5,8.0,190.0,668.87,556.34
2016,2,4,8,45,641.0,60.5,2.5,8.5,233.5,731.24,604.72
2016,2,4,9,0,686.0,66.0,2.5,9.0,277.0,792.95,650.37
2016,2,4,9,15,719.0,69.5,2.5,9.0,318.5,831.61,678.27
2016,2,4,9,30,752.0,73.0,2.5,9.0,360.0,875.95,709.63
2016,2,4,9,45,771.0,77.0,2.55,9.5,396.0,904.16,727.6
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,929.13,743.06
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.5,946.22,753.16
2016,2,4,10,30,823.0,86.0,2.5,10.0,495.0,959.64,760.7
2016,2,4,10,45,835.0,87.5,2.5,10.5,519.5,963.52,760.7
2016,2,4,11,0,847.0,89.0,2.5,11.0,544.0,963.52,758.23
2016,2,4,11,15,854.5,90.0,2.4,11.5,562.0,954.64,748.72
2016,2,4,11,30,862.0,91.0,2.3,12.0,580.0,941.94,736.82
2016,2,4,11,45,867.0,91.0,2.25,12.5,590.0,921.92,720.58
2016,2,4,12,0,872.0,91.0,2.2,13.0,600.0,898.27,702.05
2016,2,4,12,15,873.0,91.0,2.05,13.0,602.5,867.64,679.08
2016,2,4,12,30,874.0,91.0,1.9,13.0,605.0,833.8,653.98
2016,2,4,12,45,872.5,90.5,1.8,13.5,599.5,794.38,624.29
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,752.25,592.75
2016,2,4,13,15,704.0,135.5,1.6,14.0,537.0,643.8,510.0
2016,2,4,13,30,537.0,181.0,1.5,14.0,480.0,533.98,425.11
2016,2,4,13,45,687.5,134.5,1.45,14.0,502.0,552.73,439.18
2016,2,4,14,0,838.0,88.0,1.4,14.0,524.0,545.94,431.21
2016,2,4,14,15,676.0,120.0,1.3,14.0,460.0,448.5,352.91
2016,2,4,14,30,514.0,152.0,1.2,14.0,396.0,358.98,281.16
2016,2,4,14,45,500.0,142.5,1.2,14.0,366.0,310.05,239.47
2016,2,4,15,0,486.0,133.0,1.2,14.0,336.0,262.38,197.79
2016,2,4,15,15,461.5,125.5,1.1,13.5,303.5,215.24,156.93
2016,2,4,15,30,437.0,118.0,1.0,13.0,271.0,170.88,119.39
2016,2,4,15,45,419.0,104.0,0.95,13.0,235.5,125.45,83.39
2016,2,4,16,0,401.0,90.0,0.9,13.0,200.0,82.6,55.79
2016,2,4,16,15,364.0,77.0,0.95,12.5,163.0,56.9,45.39
2016,2,4,16,30,327.0,64.0,1.0,12.0,126.0,47.73,36.98
2016,2,4,16,45,272.0,49.0,1.05,11.5,90.5,36.85,26.84
2016,2,4,17,0,217.0,34.0,1.1,11.0,55.0,25.79,15.89
2016,2,4,17,15,108.5,17.0,1.15,10.5,27.5,12.96,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.0,76.14,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,28.0,202.66,0.0
2016,2,5,7,45,305.5,31.5,2.45,7.5,66.5,346.22,272.64
2016,2,5,8,0,428.0,44.0,2.5,8.0,105.0,476.27,395.01
2016,2,5,8,15,504.5,52.0,2.5,8.5,149.5,567.95,473.37
2016,2,5,8,30,581.0,60.0,2.5,9.0,194.0,661.89,549.29
2016,2,5,8,45,630.0,66.0,2.5,9.5,238.5,728.72,600.8
2016,2,5,9,0,679.0,72.0,2.5,10.0,283.0,794.95,649.54
2016,2,5,9,15,713.0,76.0,2.5,10.5,325.0,842.53,682.54
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,887.94,712.94
2016,2,5,9,45,775.5,82.0,2.5,11.5,405.5,915.48,729.7
2016,2,5,10,0,804.0,84.0,2.5,12.0,444.0,947.59,749.51
2016,2,5,10,15,821.0,86.0,2.4,12.5,476.0,964.59,757.31
2016,2,5,10,30,838.0,88.0,2.3,13.0,508.0,977.83,762.53
2016,2,5,10,45,848.0,90.5,2.25,13.5,533.0,980.84,761.28
2016,2,5,11,0,858.0,93.0,2.2,14.0,558.0,979.92,757.59
2016,2,5,11,15,711.5,135.5,2.05,14.0,529.0,878.43,684.69
2016,2,5,11,30,565.0,178.0,1.9,14.0,500.0,758.52,598.26
2016,2,5,11,45,517.0,198.0,1.75,14.5,497.0,717.8,565.69
2016,2,5,12,0,469.0,218.0,1.6,15.0,494.0,676.22,531.82
2016,2,5,12,15,474.0,218.0,1.45,15.0,497.5,659.61,518.47
2016,2,5,12,30,479.0,218.0,1.3,15.0,501.0,640.76,503.19
2016,2,5,12,45,672.5,158.5,1.15,15.0,552.5,714.98,558.13
2016,2,5,13,0,866.0,99.0,1.0,15.0,604.0,758.85,588.34
2016,2,5,13,15,747.0,125.5,1.0,15.0,554.0,663.63,517.42
2016,2,5,13,30,628.0,152.0,1.0,15.0,504.0,571.89,448.91
2016,2,5,13,45,740.5,120.0,1.0,15.5,520.0,570.23,446.57
2016,2,5,14,0,853.0,88.0,1.0,16.0,536.0,554.29,431.25
2016,2,5,14,15,688.5,119.5,1.05,15.5,469.5,454.16,353.81
2016,2,5,14,30,524.0,151.0,1.1,15.0,403.0,362.33,282.18
2016,2,5,14,45,662.0,113.5,1.15,15.0,408.5,348.67,265.63
2016,2,5,15,0,800.0,76.0,1.2,15.0,414.0,313.97,229.0
2016,2,5,15,15,774.5,73.0,1.2,14.5,375.0,252.19,174.46
2016,2,5,15,30,749.0,70.0,1.2,14.0,336.0,192.95,123.51
2016,2,5,15,45,707.0,66.5,1.2,14.0,292.0,134.28,78.4
2016,2,5,16,0,665.0,63.0,1.2,14.0,248.0,76.9,44.74
2016,2,5,16,15,607.0,57.0,1.2,13.0,202.5,47.06,36.57
2016,2,5,16,30,549.0,51.0,1.2,12.0,157.0,42.21,32.12
2016,2,5,16,45,446.5,42.5,1.2,11.5,113.5,35.09,25.36
2016,2,5,17,0,344.0,34.0,1.2,11.0,70.0,28.1,18.05
2016,2,5,17,15,172.0,17.0,1.2,11.0,35.0,13.77,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,2.25,7.5,15.5,91.16,0.0
2016,2,6,7,30,223.0,19.0,2.3,8.0,31.0,236.22,15.34
2016,2,6,7,45,341.5,30.0,2.35,8.5,69.5,374.57,296.21
2016,2,6,8,0,460.0,41.0,2.4,9.0,108.0,500.9,413.31
2016,2,6,8,15,532.0,48.0,2.3,9.5,152.5,587.65,486.51
2016,2,6,8,30,604.0,55.0,2.2,10.0,197.0,676.64,557.07
2016,2,6,8,45,656.0,59.0,2.1,10.5,241.5,743.72,607.21
2016,2,6,9,0,708.0,63.0,2.0,11.0,286.0,803.5,649.37
2016,2,6,9,15,739.0,66.5,1.9,11.5,327.5,848.54,678.83
2016,2,6,9,30,770.0,70.0,1.8,12.0,369.0,891.13,705.35
2016,2,6,9,45,791.5,72.5,1.75,12.5,406.0,920.07,721.97
2016,2,6,10,0,813.0,75.0,1.7,13.0,443.0,945.76,736.04
2016,2,6,10,15,828.0,77.0,1.6,13.5,474.0,960.74,741.82
2016,2,6,10,30,843.0,79.0,1.5,14.0,505.0,972.01,745.09
2016,2,6,10,45,855.5,80.0,1.4,14.5,530.0,975.64,743.23
2016,2,6,11,0,868.0,81.0,1.3,15.0,555.0,963.6,731.08
2016,2,6,11,15,874.5,81.5,1.35,15.0,572.5,953.23,724.28
2016,2,6,11,30,881.0,82.0,1.4,15.0,590.0,939.14,715.06
2016,2,6,11,45,523.5,179.0,1.45,15.5,482.5,703.25,549.23
2016,2,6,12,0,166.0,276.0,1.5,16.0,375.0,430.77,340.66
2016,2,6,12,15,304.5,252.5,1.5,16.0,434.0,532.33,422.11
2016,2,6,12,30,443.0,229.0,1.5,16.0,493.0,622.34,489.75
2016,2,6,12,45,660.5,157.0,1.55,16.0,546.5,704.61,552.41
2016,2,6,13,0,878.0,85.0,1.6,16.0,600.0,746.27,583.77
2016,2,6,13,15,645.0,152.5,1.6,16.0,526.5,620.36,488.09
2016,2,6,13,30,412.0,220.0,1.6,16.0,453.0,490.08,387.87
2016,2,6,13,45,632.5,150.0,1.6,16.5,492.5,535.13,422.52
2016,2,6,14,0,853.0,80.0,1.6,17.0,532.0,546.61,428.08
2016,2,6,14,15,570.5,141.0,1.55,16.5,436.5,417.03,326.83
2016,2,6,14,30,288.0,202.0,1.5,16.0,341.0,298.56,234.82
2016,2,6,14,45,365.0,173.5,1.45,16.0,337.5,280.36,217.38
2016,2,6,15,0,442.0,145.0,1.4,16.0,334.0,258.69,194.9
2016,2,6,15,15,377.5,139.5,1.25,15.5,290.5,205.97,151.47
2016,2,6,15,30,313.0,134.0,1.1,15.0,247.0,158.57,113.81
2016,2,6,15,45,298.0,119.0,1.0,15.0,215.5,121.47,84.54
2016,2,6,16,0,283.0,104.0,0.9,15.0,184.0,86.57,61.47
2016,2,6,16,15,424.0,75.5,0.95,14.5,171.0,56.49,44.7
2016,2,6,16,30,565.0,47.0,1.0,14.0,158.0,39.16,29.19
2016,2,6,16,45,477.0,39.0,1.05,13.5,115.0,32.42,22.86
2016,2,6,17,0,389.0,31.0,1.1,13.0,72.0,25.75,16.1
2016,2,6,17,15,194.5,15.5,1.1,12.5,36.0,12.56,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.0,2.35,9.5,18.0,123.8,0.0
2016,2,7,7,30,311.0,18.0,2.4,10.0,36.0,298.23,67.09
2016,2,7,7,45,432.0,26.5,2.5,10.5,77.0,434.59,342.63
2016,2,7,8,0,553.0,35.0,2.6,11.0,118.0,564.04,460.29
2016,2,7,8,15,620.0,40.5,2.65,11.5,163.5,648.05,530.88
2016,2,7,8,30,687.0,46.0,2.7,12.0,209.0,733.41,598.47
2016,2,7,8,45,731.0,49.5,2.8,12.5,254.5,794.87,645.13
2016,2,7,9,0,775.0,53.0,2.9,13.0,300.0,855.2,688.93
2016,2,7,9,15,804.0,55.5,2.8,13.5,342.5,897.68,716.62
2016,2,7,9,30,833.0,58.0,2.7,14.0,385.0,926.04,733.22
2016,2,7,9,45,846.0,62.5,2.65,14.5,421.5,949.65,746.44
2016,2,7,10,0,859.0,67.0,2.6,15.0,458.0,969.77,756.93
2016,2,7,10,15,873.5,68.5,2.5,15.0,490.0,983.58,763.85
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,993.69,768.24
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,995.92,766.45
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,994.2,762.2
2016,2,7,11,15,915.5,73.5,2.3,16.5,591.0,983.32,752.52
2016,2,7,11,30,922.0,74.0,2.3,17.0,609.0,968.54,740.47
2016,2,7,11,45,926.0,74.5,2.3,17.5,619.5,947.56,724.43
2016,2,7,12,0,930.0,75.0,2.3,18.0,630.0,922.84,706.05
2016,2,7,12,15,930.5,75.0,2.25,18.0,632.0,890.87,683.66
2016,2,7,12,30,931.0,75.0,2.2,18.0,634.0,855.58,659.04
2016,2,7,12,45,930.5,74.0,2.2,18.0,628.5,815.2,631.27
2016,2,7,13,0,930.0,73.0,2.2,18.0,623.0,771.92,601.28
2016,2,7,13,15,925.0,72.5,2.2,18.0,609.0,723.33,566.59
2016,2,7,13,30,920.0,72.0,2.2,18.0,595.0,672.6,527.84
2016,2,7,13,45,912.0,71.0,2.2,18.5,574.0,617.65,483.96
2016,2,7,14,0,904.0,70.0,2.2,19.0,553.0,561.36,437.91
2016,2,7,14,15,892.0,68.5,2.1,19.0,524.5,501.54,388.32
2016,2,7,14,30,880.0,67.0,2.0,19.0,496.0,441.35,336.97
2016,2,7,14,45,863.5,65.0,1.95,19.0,461.5,378.95,282.67
2016,2,7,15,0,847.0,63.0,1.9,19.0,427.0,317.25,227.79
2016,2,7,15,15,823.5,60.5,1.75,18.5,387.5,252.6,170.86
2016,2,7,15,30,800.0,58.0,1.6,18.0,348.0,191.21,118.21
2016,2,7,15,45,766.0,55.0,1.45,17.5,304.5,130.7,72.01
2016,2,7,16,0,732.0,52.0,1.3,17.0,261.0,74.25,40.67
2016,2,7,16,15,680.5,47.5,1.3,16.5,215.0,43.89,33.27
2016,2,7,16,30,629.0,43.0,1.3,16.0,169.0,39.63,29.38
2016,2,7,16,45,544.0,36.0,1.3,15.5,124.5,33.04,23.23
2016,2,7,17,0,459.0,29.0,1.3,15.0,80.0,26.53,16.75
2016,2,7,17,15,229.5,14.5,1.3,14.5,40.0,11.83,0.2
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,10.5,2.95,10.5,18.0,101.72,0.0
2016,2,8,7,30,249.0,21.0,3.0,11.0,36.0,262.78,91.69
2016,2,8,7,45,368.0,31.5,3.15,12.0,76.0,398.14,316.59
2016,2,8,8,0,487.0,42.0,3.3,13.0,116.0,525.68,430.13
2016,2,8,8,15,559.5,48.5,3.2,13.5,162.0,613.19,503.06
2016,2,8,8,30,632.0,55.0,3.1,14.0,208.0,702.85,573.54
2016,2,8,8,45,676.0,60.5,3.05,14.5,253.0,765.36,620.26
2016,2,8,9,0,720.0,66.0,3.0,15.0,298.0,819.81,658.86
2016,2,8,9,15,751.5,69.5,2.9,15.5,340.5,865.72,689.29
2016,2,8,9,30,783.0,73.0,2.8,16.0,383.0,909.09,716.75
2016,2,8,9,45,813.0,73.5,2.75,16.5,422.5,944.15,737.91
2016,2,8,10,0,843.0,74.0,2.7,17.0,462.0,975.87,756.31
2016,2,8,10,15,858.0,75.5,2.65,17.0,494.0,990.21,763.92
2016,2,8,10,30,873.0,77.0,2.6,17.0,526.0,988.62,760.83
2016,2,8,10,45,884.0,78.5,2.55,17.5,551.0,991.32,759.54
2016,2,8,11,0,895.0,80.0,2.5,18.0,576.0,990.11,755.68
2016,2,8,11,15,901.5,81.0,2.45,18.0,594.0,979.93,747.39
2016,2,8,11,30,908.0,82.0,2.4,18.0,612.0,965.86,736.73
2016,2,8,11,45,911.5,82.0,2.35,18.5,622.0,943.98,719.58
2016,2,8,12,0,915.0,82.0,2.3,19.0,632.0,918.45,700.2
2016,2,8,12,15,915.5,82.0,2.25,19.0,634.5,886.78,678.1
2016,2,8,12,30,916.0,82.0,2.2,19.0,637.0,851.84,653.8
2016,2,8,12,45,919.5,80.0,2.15,19.5,632.5,813.88,626.2
2016,2,8,13,0,923.0,78.0,2.1,20.0,628.0,772.75,596.4
2016,2,8,13,15,918.5,77.0,2.0,20.0,614.0,724.13,561.19
2016,2,8,13,30,914.0,76.0,1.9,20.0,600.0,673.35,522.28
2016,2,8,13,45,905.0,75.5,1.85,20.0,579.0,618.48,479.72
2016,2,8,14,0,896.0,75.0,1.8,20.0,558.0,562.35,435.01
2016,2,8,14,15,884.0,73.5,1.75,20.0,529.5,502.8,386.36
2016,2,8,14,30,872.0,72.0,1.7,20.0,501.0,442.88,335.9
2016,2,8,14,45,854.5,70.0,1.65,20.0,466.5,380.4,282.09
2016,2,8,15,0,837.0,68.0,1.6,20.0,432.0,317.75,227.04
2016,2,8,15,15,813.0,65.5,1.5,19.5,392.0,254.46,171.75
2016,2,8,15,30,789.0,63.0,1.4,19.0,352.0,193.45,119.87
2016,2,8,15,45,753.5,59.5,1.3,19.0,308.0,132.88,73.86
2016,2,8,16,0,718.0,56.0,1.2,19.0,264.0,76.6,42.73
2016,2,8,16,15,665.5,51.0,1.2,18.0,218.0,46.61,35.46
2016,2,8,16,30,613.0,46.0,1.2,17.0,172.0,42.03,31.38
2016,2,8,16,45,526.5,39.0,1.3,16.5,127.0,32.71,22.88
2016,2,8,17,0,440.0,32.0,1.4,16.0,82.0,26.76,16.99
2016,2,8,17,15,282.5,21.0,1.4,15.5,47.0,17.33,4.29
2016,2,8,17,30,125.0,10.0,1.4,15.0,12.0,7.87,0.0
2016,2,8,17,45,62.5,5.0,1.45,15.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,2.6,10.5,19.5,113.4,0.0
2016,2,9,7,30,279.0,22.0,2.7,11.0,39.0,289.7,130.34
2016,2,9,7,45,397.0,31.5,2.8,11.5,80.5,422.13,337.32
2016,2,9,8,0,515.0,41.0,2.9,12.0,122.0,548.7,449.25
2016,2,9,8,15,585.5,47.5,2.9,12.5,168.5,635.17,521.09
2016,2,9,8,30,656.0,54.0,2.9,13.0,215.0,715.52,584.41
2016,2,9,8,45,701.5,58.5,2.95,13.5,261.0,779.73,632.72
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,842.73,678.01
2016,2,9,9,15,566.5,103.0,2.9,14.5,302.5,733.55,594.14
2016,2,9,9,30,386.0,143.0,2.8,15.0,298.0,599.66,489.65
2016,2,9,9,45,513.0,128.5,2.7,15.5,354.5,708.71,572.11
2016,2,9,10,0,640.0,114.0,2.6,16.0,411.0,829.82,657.08
2016,2,9,10,15,763.0,95.5,2.4,16.5,473.5,920.31,715.81
2016,2,9,10,30,886.0,77.0,2.2,17.0,536.0,1002.28,766.34
2016,2,9,10,45,774.5,108.5,2.05,17.5,523.5,939.06,718.15
2016,2,9,11,0,663.0,140.0,1.9,18.0,511.0,853.85,656.41
2016,2,9,11,15,662.0,146.0,1.8,18.0,526.5,844.52,649.06
2016,2,9,11,30,661.0,152.0,1.7,18.0,542.0,832.08,638.9
2016,2,9,11,45,791.0,118.0,1.6,18.5,592.0,886.1,673.22
2016,2,9,12,0,921.0,84.0,1.5,19.0,642.0,926.69,696.96
2016,2,9,12,15,921.0,84.5,1.35,19.0,644.0,894.89,672.95
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,859.8,647.66
2016,2,9,12,45,920.5,84.0,1.1,19.5,640.5,819.53,618.47
2016,2,9,13,0,920.0,83.0,1.0,20.0,635.0,776.37,587.41
2016,2,9,13,15,914.5,82.0,0.85,20.0,621.0,727.04,551.59
2016,2,9,13,30,909.0,81.0,0.7,20.0,607.0,675.64,512.48
2016,2,9,13,45,688.0,138.5,0.55,20.5,528.0,557.58,423.11
2016,2,9,14,0,467.0,196.0,0.4,21.0,449.0,441.74,335.59
2016,2,9,14,15,347.0,206.5,0.3,20.5,389.5,351.81,268.45
2016,2,9,14,30,227.0,217.0,0.2,20.0,330.0,277.7,212.31
2016,2,9,14,45,227.0,201.5,0.15,20.0,307.5,247.14,187.72
2016,2,9,15,0,227.0,186.0,0.1,20.0,285.0,216.73,162.49
2016,2,9,15,15,122.0,162.0,0.15,19.5,214.5,155.45,116.92
2016,2,9,15,30,17.0,138.0,0.2,19.0,144.0,106.06,81.65
2016,2,9,15,45,12.5,122.0,0.25,18.5,126.0,91.43,70.36
2016,2,9,16,0,8.0,106.0,0.3,18.0,108.0,77.56,59.45
2016,2,9,16,15,4.0,88.5,0.35,17.5,89.5,64.3,51.02
2016,2,9,16,30,0.0,71.0,0.4,17.0,71.0,51.94,40.07
2016,2,9,16,45,0.0,52.5,0.5,17.0,52.5,38.86,28.23
2016,2,9,17,0,0.0,34.0,0.6,17.0,34.0,25.62,16.07
2016,2,9,17,15,0.0,19.5,0.65,16.5,19.5,14.89,3.79
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,3.93,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,40.0,12.0,1.15,11.5,14.5,39.48,0.0
2016,2,10,7,30,80.0,24.0,1.1,12.0,29.0,117.31,59.13
2016,2,10,7,45,133.5,41.0,1.1,12.5,59.0,194.44,155.4
2016,2,10,8,0,187.0,58.0,1.1,13.0,89.0,264.84,218.75
2016,2,10,8,15,215.0,76.5,1.15,13.0,122.0,317.51,264.51
2016,2,10,8,30,243.0,95.0,1.2,13.0,155.0,370.43,308.93
2016,2,10,8,45,258.5,112.5,1.25,13.5,188.0,410.0,340.4
2016,2,10,9,0,274.0,130.0,1.3,14.0,221.0,448.99,370.34
2016,2,10,9,15,292.0,143.5,1.2,14.0,252.0,483.89,396.38
2016,2,10,9,30,310.0,157.0,1.1,14.0,283.0,518.14,421.13
2016,2,10,9,45,512.5,126.0,1.0,14.5,356.5,705.06,559.49
2016,2,10,10,0,715.0,95.0,0.9,15.0,430.0,881.77,676.99
2016,2,10,10,15,778.0,91.5,0.85,15.0,478.5,931.22,705.3
2016,2,10,10,30,841.0,88.0,0.8,15.0,527.0,984.13,737.04
2016,2,10,10,45,715.0,127.0,0.8,15.5,512.5,903.07,680.4
2016,2,10,11,0,589.0,166.0,0.8,16.0,498.0,809.26,616.32
2016,2,10,11,15,508.5,198.5,0.85,16.0,491.5,744.61,571.71
2016,2,10,11,30,428.0,231.0,0.9,16.0,485.0,687.79,530.44
2016,2,10,11,45,354.5,252.5,0.95,16.5,465.5,606.83,471.06
2016,2,10,12,0,281.0,274.0,1.0,17.0,446.0,549.28,427.33
2016,2,10,12,15,583.5,184.0,1.0,17.0,542.0,718.68,555.43
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,841.45,639.29
2016,2,10,12,45,886.0,92.5,1.05,17.5,632.5,802.21,610.64
2016,2,10,13,0,886.0,91.0,1.1,18.0,627.0,760.15,581.99
2016,2,10,13,15,881.0,90.5,1.1,18.0,613.5,713.02,548.7
2016,2,10,13,30,876.0,90.0,1.1,18.0,600.0,668.83,515.69
2016,2,10,13,45,644.5,150.5,1.15,18.5,518.5,542.95,420.55
2016,2,10,14,0,413.0,211.0,1.2,19.0,437.0,425.49,330.71
2016,2,10,14,15,459.5,188.5,1.15,19.0,428.0,398.99,309.22
2016,2,10,14,30,506.0,166.0,1.1,19.0,419.0,366.87,281.48
2016,2,10,14,45,426.0,168.5,1.1,19.0,371.5,303.78,230.77
2016,2,10,15,0,346.0,171.0,1.1,19.0,324.0,244.66,183.5
2016,2,10,15,15,405.0,144.5,1.05,18.5,308.0,215.34,155.87
2016,2,10,15,30,464.0,118.0,1.0,18.0,292.0,174.33,118.59
2016,2,10,15,45,430.0,109.5,1.0,17.5,255.5,129.32,84.71
2016,2,10,16,0,396.0,101.0,1.0,17.0,219.0,88.62,60.48
2016,2,10,16,15,363.0,87.0,1.05,16.5,181.5,63.53,50.58
2016,2,10,16,30,330.0,73.0,1.1,16.0,144.0,53.9,41.99
2016,2,10,16,45,281.0,57.5,1.15,15.5,107.5,42.88,31.94
2016,2,10,17,0,232.0,42.0,1.2,15.0,71.0,31.63,21.44
2016,2,10,17,15,116.0,27.0,1.2,15.0,41.5,20.31,8.26
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,54.5,12.5,1.8,11.5,16.5,50.78,0.0
2016,2,11,7,30,109.0,25.0,1.8,12.0,33.0,160.76,92.86
2016,2,11,7,45,159.0,42.0,1.8,12.5,63.5,216.35,174.63
2016,2,11,8,0,209.0,59.0,1.8,13.0,94.0,284.69,236.48
2016,2,11,8,15,238.5,76.5,1.7,13.0,128.0,337.67,282.6
2016,2,11,8,30,268.0,94.0,1.6,13.0,162.0,391.15,327.29
2016,2,11,8,45,291.0,108.5,1.5,13.5,195.0,434.04,361.13
2016,2,11,9,0,314.0,123.0,1.4,14.0,228.0,476.9,393.54
2016,2,11,9,15,399.5,126.0,1.25,14.0,277.5,589.96,479.51
2016,2,11,9,30,485.0,129.0,1.1,14.0,327.0,680.83,544.07
2016,2,11,9,45,531.5,131.5,1.0,14.5,367.0,731.4,576.23
2016,2,11,10,0,578.0,134.0,0.9,15.0,407.0,790.75,613.78
2016,2,11,10,15,577.0,144.5,0.85,15.5,432.5,798.91,615.51
2016,2,11,10,30,576.0,155.0,0.8,16.0,458.0,794.34,609.21
2016,2,11,10,45,446.5,199.0,0.8,16.5,440.5,707.63,544.87
2016,2,11,11,0,317.0,243.0,0.8,17.0,423.0,597.45,462.86
2016,2,11,11,15,236.0,261.5,0.8,17.0,398.0,507.01,395.93
2016,2,11,11,30,155.0,280.0,0.8,17.0,373.0,441.77,345.53
2016,2,11,11,45,153.0,286.0,0.8,17.5,379.0,437.45,341.73
2016,2,11,12,0,151.0,292.0,0.8,18.0,385.0,432.55,337.02
2016,2,11,12,15,257.5,276.5,0.8,18.0,436.0,516.31,400.93
2016,2,11,12,30,364.0,261.0,0.8,18.0,487.0,572.21,442.41
2016,2,11,12,45,339.0,264.0,0.8,18.0,473.0,535.57,414.39
2016,2,11,13,0,314.0,267.0,0.8,18.0,459.0,499.68,387.63
2016,2,11,13,15,370.0,247.5,0.7,18.0,469.0,499.09,387.21
2016,2,11,13,30,426.0,228.0,0.6,18.0,479.0,505.69,390.86
2016,2,11,13,45,579.5,179.0,0.55,18.5,507.0,523.94,402.88
2016,2,11,14,0,733.0,130.0,0.5,19.0,535.0,531.34,404.86
2016,2,11,14,15,651.0,139.5,0.4,19.0,486.0,453.94,344.31
2016,2,11,14,30,569.0,149.0,0.3,19.0,437.0,378.78,285.57
2016,2,11,14,45,540.5,144.5,0.2,19.0,403.0,325.29,241.74
2016,2,11,15,0,512.0,140.0,0.1,19.0,369.0,274.54,199.36
2016,2,11,15,15,565.5,115.5,0.25,18.5,347.0,234.57,163.52
2016,2,11,15,30,619.0,91.0,0.4,18.0,325.0,183.3,118.45
2016,2,11,15,45,552.5,94.0,0.55,18.0,284.5,134.06,83.19
2016,2,11,16,0,486.0,97.0,0.7,18.0,244.0,89.49,59.1
2016,2,11,16,15,434.5,86.0,0.85,17.5,201.0,63.64,50.48
2016,2,11,16,30,383.0,75.0,1.0,17.0,158.0,55.75,43.46
2016,2,11,16,45,311.0,61.0,1.15,16.5,117.5,45.52,34.15
2016,2,11,17,0,239.0,47.0,1.3,16.0,77.0,35.21,24.48
2016,2,11,17,15,119.5,30.0,1.35,15.5,45.0,22.47,10.53
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,10.23,0.0
2016,2,11,17,45,0.0,6.5,1.45,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
