Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,122.5,13.5,1.15,11.5,22.5,102.68,0.0
2016,2,12,7,30,245.0,27.0,1.1,12.0,45.0,274.2,174.42
2016,2,12,7,45,354.0,38.0,1.1,12.5,86.0,393.65,315.27
2016,2,12,8,0,463.0,49.0,1.1,13.0,127.0,513.77,415.7
2016,2,12,8,15,357.5,73.5,1.05,13.0,145.0,460.19,377.72
2016,2,12,8,30,252.0,98.0,1.0,13.0,163.0,382.03,316.72
2016,2,12,8,45,279.5,112.0,0.95,13.5,196.5,427.83,353.65
2016,2,12,9,0,307.0,126.0,0.9,14.0,230.0,473.98,388.39
2016,2,12,9,15,350.0,137.0,0.85,14.0,270.0,531.0,431.26
2016,2,12,9,30,393.0,148.0,0.8,14.0,310.0,612.73,490.21
2016,2,12,9,45,450.5,151.0,0.8,14.5,353.0,674.37,533.11
2016,2,12,10,0,508.0,154.0,0.8,15.0,396.0,734.59,573.53
2016,2,12,10,15,515.0,164.0,0.85,15.0,423.5,750.06,583.17
2016,2,12,10,30,522.0,174.0,0.9,15.0,451.0,762.89,591.47
2016,2,12,10,45,676.0,137.0,0.95,15.5,513.0,876.63,668.2
2016,2,12,11,0,830.0,100.0,1.0,16.0,575.0,965.22,724.18
2016,2,12,11,15,836.5,101.5,1.05,16.0,592.5,956.06,716.94
2016,2,12,11,30,843.0,103.0,1.1,16.0,610.0,943.09,708.75
2016,2,12,11,45,708.5,148.5,1.15,16.5,579.5,852.03,647.0
2016,2,12,12,0,574.0,194.0,1.2,17.0,549.0,745.23,572.61
2016,2,12,12,15,523.0,214.0,1.2,17.0,539.0,698.1,538.84
2016,2,12,12,30,472.0,234.0,1.2,17.0,529.0,651.11,504.12
2016,2,12,12,45,524.5,212.0,1.3,17.0,537.0,645.74,502.16
2016,2,12,13,0,577.0,190.0,1.4,17.0,545.0,634.51,495.14
2016,2,12,13,15,570.0,188.0,1.45,17.0,532.0,595.44,466.03
2016,2,12,13,30,563.0,186.0,1.5,17.0,519.0,555.35,435.76
2016,2,12,13,45,349.5,220.5,1.55,17.0,425.0,413.38,326.49
2016,2,12,14,0,136.0,255.0,1.6,17.0,331.0,295.54,233.9
2016,2,12,14,15,167.0,241.0,1.6,16.5,329.5,285.89,226.72
2016,2,12,14,30,198.0,227.0,1.6,16.0,328.0,272.82,215.62
2016,2,12,14,45,339.0,188.0,1.6,16.0,347.0,281.33,218.48
2016,2,12,15,0,480.0,149.0,1.6,16.0,366.0,271.75,204.05
2016,2,12,15,15,484.5,133.0,1.55,15.5,335.5,224.7,162.51
2016,2,12,15,30,489.0,117.0,1.5,15.0,305.0,177.2,121.42
2016,2,12,15,45,449.0,110.5,1.45,15.0,267.0,131.38,86.62
2016,2,12,16,0,409.0,104.0,1.4,15.0,229.0,90.52,62.57
2016,2,12,16,15,371.5,90.5,1.45,14.5,190.0,65.92,53.14
2016,2,12,16,30,334.0,77.0,1.5,14.0,151.0,56.64,44.81
2016,2,12,16,45,276.0,62.0,1.55,14.0,113.0,45.95,34.94
2016,2,12,17,0,218.0,47.0,1.6,14.0,75.0,35.1,24.7
2016,2,12,17,15,109.0,31.0,1.6,14.0,45.0,23.17,11.8
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.5,12.5,2.0,10.5,25.5,136.51,0.0
2016,2,13,7,30,337.0,25.0,2.0,11.0,51.0,348.56,236.43
2016,2,13,7,45,449.5,33.5,2.0,11.5,95.0,468.0,377.46
2016,2,13,8,0,562.0,42.0,2.0,12.0,139.0,590.98,480.91
2016,2,13,8,15,626.5,48.0,1.85,12.0,186.5,665.07,540.75
2016,2,13,8,30,691.0,54.0,1.7,12.0,234.0,749.75,604.74
2016,2,13,8,45,383.5,97.0,1.6,12.5,200.0,528.15,435.42
2016,2,13,9,0,76.0,140.0,1.5,13.0,166.0,227.23,187.8
2016,2,13,9,15,82.0,158.5,1.5,13.5,189.5,252.22,208.93
2016,2,13,9,30,88.0,177.0,1.5,14.0,213.0,276.97,228.13
2016,2,13,9,45,489.0,121.5,1.5,15.0,354.0,675.65,543.71
2016,2,13,10,0,890.0,66.0,1.5,16.0,495.0,1003.1,765.48
2016,2,13,10,15,904.0,68.0,1.45,16.0,527.5,1017.28,768.07
2016,2,13,10,30,918.0,70.0,1.4,16.0,560.0,1027.54,772.36
2016,2,13,10,45,930.0,70.0,1.4,16.5,586.5,1029.09,770.55
2016,2,13,11,0,942.0,70.0,1.4,17.0,613.0,1026.56,766.36
2016,2,13,11,15,948.0,70.5,1.45,17.0,631.5,1014.64,758.58
2016,2,13,11,30,954.0,71.0,1.5,17.0,650.0,998.67,748.38
2016,2,13,11,45,959.0,70.5,1.6,17.5,661.0,976.52,733.57
2016,2,13,12,0,964.0,70.0,1.7,18.0,672.0,950.45,716.2
2016,2,13,12,15,964.5,70.5,1.7,18.0,674.0,917.84,694.46
2016,2,13,12,30,965.0,71.0,1.7,18.0,676.0,881.73,670.37
2016,2,13,12,45,955.5,74.5,1.75,18.0,669.0,837.8,641.36
2016,2,13,13,0,946.0,78.0,1.8,18.0,662.0,791.36,610.31
2016,2,13,13,15,940.5,77.0,2.0,18.0,647.5,740.7,576.35
2016,2,13,13,30,935.0,76.0,2.2,18.0,633.0,687.89,537.78
2016,2,13,13,45,924.0,76.0,2.45,18.0,611.0,630.93,494.73
2016,2,13,14,0,913.0,76.0,2.7,18.0,589.0,572.85,448.97
2016,2,13,14,15,901.0,75.0,2.75,17.5,559.5,512.46,399.77
2016,2,13,14,30,889.0,74.0,2.8,17.0,530.0,451.65,348.36
2016,2,13,14,45,870.0,72.5,2.85,17.0,494.5,387.68,292.26
2016,2,13,15,0,851.0,71.0,2.9,17.0,459.0,323.5,234.84
2016,2,13,15,15,827.5,68.0,2.75,16.5,418.0,258.62,177.07
2016,2,13,15,30,804.0,65.0,2.6,16.0,377.0,195.98,122.95
2016,2,13,15,45,765.5,63.0,2.5,16.0,331.5,135.05,76.43
2016,2,13,16,0,727.0,61.0,2.4,16.0,286.0,78.78,46.03
2016,2,13,16,15,676.5,56.0,2.4,15.0,239.0,50.78,39.67
2016,2,13,16,30,626.0,51.0,2.4,14.0,192.0,42.7,32.49
2016,2,13,16,45,539.0,44.5,2.45,13.5,145.0,37.08,27.23
2016,2,13,17,0,452.0,38.0,2.5,13.0,98.0,31.61,21.86
2016,2,13,17,15,311.0,27.0,2.5,12.5,60.0,22.29,11.74
2016,2,13,17,30,170.0,16.0,2.5,12.0,22.0,12.59,0.0
2016,2,13,17,45,85.0,8.0,2.5,12.0,11.0,6.29,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,177.0,12.5,2.35,11.5,27.0,142.96,0.0
2016,2,14,7,30,354.0,25.0,2.4,12.0,54.0,364.66,257.79
2016,2,14,7,45,454.5,33.0,2.45,12.5,96.5,471.29,381.01
2016,2,14,8,0,555.0,41.0,2.5,13.0,139.0,574.72,469.39
2016,2,14,8,15,549.0,54.0,2.35,13.5,175.0,612.07,500.87
2016,2,14,8,30,543.0,67.0,2.2,14.0,211.0,637.87,520.96
2016,2,14,8,45,577.0,74.0,2.05,14.5,252.5,691.37,559.93
2016,2,14,9,0,611.0,81.0,1.9,15.0,294.0,743.84,595.8
2016,2,14,9,15,405.5,129.5,1.9,15.5,278.5,600.14,485.97
2016,2,14,9,30,200.0,178.0,1.9,16.0,263.0,411.72,335.51
2016,2,14,9,45,293.0,181.5,1.95,16.5,317.5,529.03,427.96
2016,2,14,10,0,386.0,185.0,2.0,17.0,372.0,623.69,498.73
2016,2,14,10,15,418.0,191.0,2.1,17.5,406.0,683.56,540.41
2016,2,14,10,30,450.0,197.0,2.2,18.0,440.0,716.97,563.14
2016,2,14,10,45,662.0,139.0,2.3,18.5,514.5,865.6,669.19
2016,2,14,11,0,874.0,81.0,2.4,19.0,589.0,973.99,740.79
2016,2,14,11,15,629.5,166.0,2.4,19.0,538.0,836.11,644.03
2016,2,14,11,30,385.0,251.0,2.4,19.0,487.0,647.13,504.98
2016,2,14,11,45,456.0,233.0,2.4,19.5,516.5,699.45,543.94
2016,2,14,12,0,527.0,215.0,2.4,20.0,546.0,725.4,562.05
2016,2,14,12,15,713.0,149.5,2.4,20.0,599.0,804.1,619.95
2016,2,14,12,30,899.0,84.0,2.4,20.0,652.0,842.4,645.99
2016,2,14,12,45,898.5,84.0,2.45,20.0,647.5,803.88,619.23
2016,2,14,13,0,898.0,84.0,2.5,20.0,643.0,762.47,590.89
2016,2,14,13,15,894.5,83.0,2.5,20.0,630.0,715.23,556.83
2016,2,14,13,30,891.0,82.0,2.5,20.0,617.0,665.79,519.14
2016,2,14,13,45,879.5,82.5,2.5,20.0,595.5,611.09,476.51
2016,2,14,14,0,868.0,83.0,2.5,20.0,574.0,555.4,431.89
2016,2,14,14,15,856.5,81.5,2.5,20.0,546.5,498.76,385.15
2016,2,14,14,30,845.0,80.0,2.5,20.0,519.0,439.1,334.66
2016,2,14,14,45,662.0,116.5,2.5,20.0,446.0,349.45,262.62
2016,2,14,15,0,479.0,153.0,2.5,20.0,373.0,273.77,203.0
2016,2,14,15,15,440.0,144.5,2.45,19.5,333.0,222.1,160.01
2016,2,14,15,30,401.0,136.0,2.4,19.0,293.0,175.17,121.94
2016,2,14,15,45,377.5,124.0,2.35,18.5,258.0,132.36,89.38
2016,2,14,16,0,354.0,112.0,2.3,18.0,223.0,92.73,65.16
2016,2,14,16,15,328.0,96.5,2.25,17.5,186.5,69.34,55.53
2016,2,14,16,30,302.0,81.0,2.2,17.0,150.0,59.0,46.38
2016,2,14,16,45,262.5,64.5,2.2,16.5,114.0,47.56,36.06
2016,2,14,17,0,223.0,48.0,2.2,16.0,78.0,35.84,25.27
2016,2,14,17,15,111.5,33.0,2.25,15.5,48.0,24.64,13.8
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,13.42,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,7.08,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,1.7,14.5,30.0,165.96,0.0
2016,2,15,7,30,415.0,25.0,1.7,15.0,60.0,402.82,289.16
2016,2,15,7,45,515.5,32.0,1.75,15.5,105.5,511.66,406.24
2016,2,15,8,0,616.0,39.0,1.8,16.0,151.0,625.86,499.75
2016,2,15,8,15,674.0,44.0,1.85,16.0,199.0,703.58,561.61
2016,2,15,8,30,732.0,49.0,1.9,16.0,247.0,782.0,620.86
2016,2,15,8,45,770.5,52.5,2.0,16.5,293.5,839.74,661.84
2016,2,15,9,0,809.0,56.0,2.1,17.0,340.0,896.0,700.2
2016,2,15,9,15,834.0,58.5,2.15,17.0,383.0,923.99,718.5
2016,2,15,9,30,859.0,61.0,2.2,17.0,426.0,960.29,742.35
2016,2,15,9,45,877.5,62.5,2.25,17.5,464.5,985.56,756.78
2016,2,15,10,0,896.0,64.0,2.3,18.0,503.0,1007.41,768.82
2016,2,15,10,15,908.0,65.5,2.3,18.0,535.0,1018.95,774.8
2016,2,15,10,30,920.0,67.0,2.3,18.0,567.0,1026.59,778.37
2016,2,15,10,45,928.5,67.5,2.3,18.5,592.5,1025.35,774.73
2016,2,15,11,0,937.0,68.0,2.3,19.0,618.0,1020.07,768.68
2016,2,15,11,15,942.5,69.0,2.3,19.0,636.0,1008.4,760.07
2016,2,15,11,30,948.0,70.0,2.3,19.0,654.0,992.67,748.98
2016,2,15,11,45,950.5,70.5,2.3,19.5,664.0,969.53,731.7
2016,2,15,12,0,953.0,71.0,2.3,20.0,674.0,942.6,712.09
2016,2,15,12,15,953.5,71.0,2.3,20.0,676.0,909.64,689.86
2016,2,15,12,30,954.0,71.0,2.3,20.0,678.0,873.25,665.27
2016,2,15,12,45,945.0,74.0,2.3,20.5,671.0,829.45,634.27
2016,2,15,13,0,936.0,77.0,2.3,21.0,664.0,783.17,601.46
2016,2,15,13,15,931.0,76.5,2.25,21.0,650.0,733.74,566.36
2016,2,15,13,30,926.0,76.0,2.2,21.0,636.0,682.12,527.26
2016,2,15,13,45,917.0,76.0,2.2,21.0,614.5,626.68,484.57
2016,2,15,14,0,908.0,76.0,2.2,21.0,593.0,569.91,439.58
2016,2,15,14,15,896.5,74.5,2.1,20.5,564.5,509.43,390.78
2016,2,15,14,30,885.0,73.0,2.0,20.0,536.0,448.51,339.95
2016,2,15,14,45,868.0,71.5,1.95,20.0,500.5,385.41,285.46
2016,2,15,15,0,851.0,70.0,1.9,20.0,465.0,321.72,229.39
2016,2,15,15,15,828.5,67.5,1.75,19.5,424.5,257.41,173.12
2016,2,15,15,30,806.0,65.0,1.6,19.0,384.0,195.21,120.32
2016,2,15,15,45,774.0,62.0,1.45,19.0,339.5,133.93,74.22
2016,2,15,16,0,742.0,59.0,1.3,19.0,295.0,76.52,43.84
2016,2,15,16,15,695.0,54.5,1.3,18.5,248.0,49.75,38.21
2016,2,15,16,30,648.0,50.0,1.3,18.0,201.0,45.64,34.56
2016,2,15,16,45,575.5,43.5,1.3,17.5,154.5,39.65,29.08
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,31.04,21.13
2016,2,15,17,15,370.5,27.0,1.3,17.0,67.5,22.46,12.32
2016,2,15,17,30,238.0,17.0,1.3,17.0,27.0,14.03,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,13.5,6.69,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,1.9,12.5,31.0,194.22,0.0
2016,2,16,7,30,394.0,27.0,1.9,13.0,62.0,400.37,297.5
2016,2,16,7,45,492.5,35.0,1.9,13.5,107.0,505.61,406.41
2016,2,16,8,0,591.0,43.0,1.9,14.0,152.0,608.96,491.99
2016,2,16,8,15,649.5,48.5,1.75,14.5,200.0,687.57,552.68
2016,2,16,8,30,708.0,54.0,1.6,15.0,248.0,766.74,609.7
2016,2,16,8,45,746.5,57.5,1.5,15.5,294.5,824.2,648.19
2016,2,16,9,0,785.0,61.0,1.4,16.0,341.0,880.1,683.58
2016,2,16,9,15,811.0,64.0,1.4,16.5,384.0,920.94,708.44
2016,2,16,9,30,837.0,67.0,1.4,17.0,427.0,959.01,730.81
2016,2,16,9,45,856.5,68.5,1.45,17.5,465.5,973.2,737.6
2016,2,16,10,0,876.0,70.0,1.5,18.0,504.0,995.85,750.23
2016,2,16,10,15,889.0,71.5,1.55,18.5,536.0,1008.26,755.97
2016,2,16,10,30,902.0,73.0,1.6,19.0,568.0,1016.84,759.39
2016,2,16,10,45,910.5,74.5,1.65,19.5,593.5,1016.9,757.42
2016,2,16,11,0,919.0,76.0,1.7,20.0,619.0,1012.93,753.09
2016,2,16,11,15,924.5,77.0,1.7,20.0,637.0,1001.34,744.69
2016,2,16,11,30,930.0,78.0,1.7,20.0,655.0,985.77,733.94
2016,2,16,11,45,932.0,79.0,1.75,20.0,665.0,962.99,719.29
2016,2,16,12,0,934.0,80.0,1.8,20.0,675.0,936.47,702.26
2016,2,16,12,15,935.0,80.0,1.8,20.0,677.5,904.32,680.86
2016,2,16,12,30,936.0,80.0,1.8,20.0,680.0,868.75,657.17
2016,2,16,12,45,696.0,162.5,1.85,20.5,607.0,739.04,565.93
2016,2,16,13,0,456.0,245.0,1.9,21.0,534.0,596.43,459.65
2016,2,16,13,15,691.0,160.5,1.95,21.0,587.5,659.97,509.54
2016,2,16,13,30,926.0,76.0,2.0,21.0,641.0,682.04,526.42
2016,2,16,13,45,918.5,75.0,2.05,21.0,619.5,626.41,483.46
2016,2,16,14,0,911.0,74.0,2.1,21.0,598.0,569.34,438.61
2016,2,16,14,15,900.0,73.0,2.1,21.0,569.0,509.39,389.85
2016,2,16,14,30,889.0,72.0,2.1,21.0,540.0,448.91,339.03
2016,2,16,14,45,873.5,70.0,2.1,21.0,505.0,385.63,284.57
2016,2,16,15,0,858.0,68.0,2.1,21.0,470.0,322.92,229.37
2016,2,16,15,15,770.0,75.5,1.95,20.5,413.0,250.01,168.81
2016,2,16,15,30,682.0,83.0,1.8,20.0,356.0,185.04,117.03
2016,2,16,15,45,644.5,80.5,1.7,20.0,314.5,130.6,76.56
2016,2,16,16,0,607.0,78.0,1.6,20.0,273.0,80.77,50.15
2016,2,16,16,15,569.5,69.5,1.5,19.5,230.0,55.68,43.22
2016,2,16,16,30,532.0,61.0,1.4,19.0,187.0,49.39,37.7
2016,2,16,16,45,464.5,52.0,1.35,18.5,143.5,42.33,31.31
2016,2,16,17,0,397.0,43.0,1.3,18.0,100.0,35.24,24.69
2016,2,16,17,15,198.5,35.0,1.25,17.5,63.5,26.42,15.74
2016,2,16,17,30,0.0,27.0,1.2,17.0,27.0,19.25,0.0
2016,2,16,17,45,0.0,13.5,1.2,17.0,13.5,10.62,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,3.75,15.0,8.0,6.07,0.0
2016,2,17,7,30,0.0,16.0,3.6,15.0,16.0,12.17,3.74
2016,2,17,7,45,0.0,27.5,3.5,15.5,27.5,20.98,11.78
2016,2,17,8,0,0.0,39.0,3.4,16.0,39.0,29.81,19.51
2016,2,17,8,15,0.0,51.5,3.5,16.0,51.5,39.67,28.09
2016,2,17,8,30,0.0,64.0,3.6,16.0,64.0,50.57,37.47
2016,2,17,8,45,0.0,76.5,3.7,16.5,76.5,61.41,46.58
2016,2,17,9,0,0.0,89.0,3.8,17.0,89.0,72.21,55.52
2016,2,17,9,15,83.0,138.5,4.0,17.0,175.0,222.21,183.68
2016,2,17,9,30,166.0,188.0,4.2,17.0,261.0,388.99,320.11
2016,2,17,9,45,278.0,190.0,4.45,17.0,324.0,523.5,428.32
2016,2,17,10,0,390.0,192.0,4.7,17.0,387.0,635.67,516.91
2016,2,17,10,15,227.0,216.5,4.75,17.0,331.5,495.74,402.63
2016,2,17,10,30,64.0,241.0,4.8,17.0,276.0,306.87,247.78
2016,2,17,10,45,129.5,259.0,4.9,17.5,335.0,411.94,332.72
2016,2,17,11,0,195.0,277.0,5.0,18.0,394.0,490.88,394.77
2016,2,17,11,15,159.0,286.0,4.95,17.5,383.0,457.42,367.35
2016,2,17,11,30,123.0,295.0,4.9,17.0,372.0,424.58,340.7
2016,2,17,11,45,299.5,268.5,4.9,17.0,460.0,571.32,459.13
2016,2,17,12,0,476.0,242.0,4.9,17.0,548.0,706.95,564.44
2016,2,17,12,15,349.5,273.5,4.9,17.0,499.0,589.57,471.85
2016,2,17,12,30,223.0,305.0,4.9,17.0,450.0,480.81,385.27
2016,2,17,12,45,173.0,303.0,4.9,17.0,415.0,425.32,340.98
2016,2,17,13,0,123.0,301.0,4.9,17.0,380.0,373.52,299.14
2016,2,17,13,15,120.0,296.0,4.9,17.0,371.5,355.61,284.92
2016,2,17,13,30,117.0,291.0,4.9,17.0,363.0,325.8,261.18
2016,2,17,13,45,61.5,240.5,4.95,17.0,278.5,237.87,190.23
2016,2,17,14,0,6.0,190.0,5.0,17.0,194.0,152.3,120.47
2016,2,17,14,15,14.5,197.0,4.9,16.5,205.0,160.76,127.87
2016,2,17,14,30,23.0,204.0,4.8,16.0,216.0,167.83,133.92
2016,2,17,14,45,11.5,149.5,4.75,16.0,155.5,119.0,93.89
2016,2,17,15,0,0.0,95.0,4.7,16.0,95.0,72.93,55.91
2016,2,17,15,15,0.0,92.5,4.65,15.5,92.5,70.84,54.43
2016,2,17,15,30,0.0,90.0,4.6,15.0,90.0,68.68,52.84
2016,2,17,15,45,0.0,79.5,4.55,15.0,79.5,60.65,46.14
2016,2,17,16,0,0.0,69.0,4.5,15.0,69.0,52.71,39.45
2016,2,17,16,15,0.0,57.5,4.45,15.0,57.5,44.05,33.72
2016,2,17,16,30,0.0,46.0,4.4,15.0,46.0,35.18,25.72
2016,2,17,16,45,0.0,35.0,4.4,15.0,35.0,26.72,18.01
2016,2,17,17,0,0.0,24.0,4.4,15.0,24.0,18.28,10.29
2016,2,17,17,15,0.0,15.0,4.4,14.5,15.0,11.4,3.78
2016,2,17,17,30,0.0,6.0,4.4,14.0,6.0,4.54,0.0
2016,2,17,17,45,0.0,3.0,4.4,14.0,3.0,2.36,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,75.0,21.0,3.95,11.0,28.0,102.03,0.0
2016,2,18,7,30,150.0,42.0,4.0,11.0,56.0,211.88,165.35
2016,2,18,7,45,255.0,56.5,4.1,11.5,98.5,334.12,278.23
2016,2,18,8,0,360.0,71.0,4.2,12.0,141.0,450.07,378.77
2016,2,18,8,15,430.0,81.0,4.25,12.0,186.5,534.38,449.94
2016,2,18,8,30,500.0,91.0,4.3,12.0,232.0,621.72,520.97
2016,2,18,8,45,550.0,98.0,4.35,12.5,278.0,694.49,577.03
2016,2,18,9,0,600.0,105.0,4.4,13.0,324.0,762.9,627.83
2016,2,18,9,15,300.0,109.5,4.4,13.0,219.0,468.47,393.23
2016,2,18,9,30,0.0,114.0,4.4,13.0,114.0,93.51,73.9
2016,2,18,9,45,87.0,169.5,4.45,13.5,213.5,256.4,213.57
2016,2,18,10,0,174.0,225.0,4.5,14.0,313.0,433.75,358.07
2016,2,18,10,15,460.0,178.5,4.45,14.0,430.5,711.53,580.56
2016,2,18,10,30,746.0,132.0,4.4,14.0,548.0,952.48,757.39
2016,2,18,10,45,758.0,134.5,4.4,14.0,573.5,957.44,757.9
2016,2,18,11,0,770.0,137.0,4.4,14.0,599.0,958.61,757.65
2016,2,18,11,15,778.0,138.5,4.35,14.0,616.5,950.86,750.77
2016,2,18,11,30,786.0,140.0,4.3,14.0,634.0,939.35,741.45
2016,2,18,11,45,790.5,140.5,4.3,14.0,644.5,919.72,726.92
2016,2,18,12,0,795.0,141.0,4.3,14.0,655.0,896.58,710.03
2016,2,18,12,15,647.0,188.5,4.25,14.0,608.0,786.29,627.99
2016,2,18,12,30,499.0,236.0,4.2,14.0,561.0,674.17,540.94
2016,2,18,12,45,344.5,270.0,4.2,14.0,493.5,543.0,438.1
2016,2,18,13,0,190.0,304.0,4.2,14.0,426.0,425.39,343.44
2016,2,18,13,15,267.0,285.0,4.1,14.0,452.0,460.38,372.04
2016,2,18,13,30,344.0,266.0,4.0,14.0,478.0,472.71,381.82
2016,2,18,13,45,345.0,255.5,3.95,14.0,462.5,439.74,354.86
2016,2,18,14,0,346.0,245.0,3.9,14.0,447.0,406.18,327.12
2016,2,18,14,15,354.5,230.5,3.8,14.0,428.5,372.33,298.52
2016,2,18,14,30,363.0,216.0,3.7,14.0,410.0,337.32,268.26
2016,2,18,14,45,393.5,194.5,3.6,14.0,392.5,303.56,237.83
2016,2,18,15,0,424.0,173.0,3.5,14.0,375.0,270.69,207.06
2016,2,18,15,15,522.0,136.0,3.35,13.5,364.0,232.79,169.36
2016,2,18,15,30,620.0,99.0,3.2,13.0,353.0,185.82,123.95
2016,2,18,15,45,574.0,98.5,3.05,13.0,312.5,135.64,86.17
2016,2,18,16,0,528.0,98.0,2.9,13.0,272.0,91.34,62.77
2016,2,18,16,15,537.5,82.5,2.7,12.5,236.5,65.05,52.87
2016,2,18,16,30,547.0,67.0,2.5,12.0,201.0,54.09,43.05
2016,2,18,16,45,473.0,57.5,2.3,12.0,155.0,46.68,36.12
2016,2,18,17,0,399.0,48.0,2.1,12.0,109.0,39.25,28.98
2016,2,18,17,15,276.0,35.0,2.05,11.5,70.0,28.62,18.51
2016,2,18,17,30,153.0,22.0,2.0,11.0,31.0,16.74,0.0
2016,2,18,17,45,76.5,11.0,1.95,11.0,15.5,8.65,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,165.0,16.5,3.7,11.0,33.5,179.9,15.25
2016,2,19,7,30,330.0,33.0,3.9,11.0,67.0,355.45,282.45
2016,2,19,7,45,417.0,43.5,4.1,11.5,110.0,453.35,376.22
2016,2,19,8,0,504.0,54.0,4.3,12.0,153.0,556.83,464.86
2016,2,19,8,15,564.0,60.5,4.45,12.5,199.5,634.95,529.49
2016,2,19,8,30,624.0,67.0,4.6,13.0,246.0,714.2,592.21
2016,2,19,8,45,444.5,106.0,4.75,13.5,244.5,597.53,499.79
2016,2,19,9,0,265.0,145.0,4.9,14.0,243.0,456.11,382.47
2016,2,19,9,15,228.5,168.0,4.9,14.0,259.5,449.81,375.63
2016,2,19,9,30,192.0,191.0,4.9,14.0,276.0,417.46,347.61
2016,2,19,9,45,179.0,209.5,4.9,14.0,294.0,423.66,351.17
2016,2,19,10,0,166.0,228.0,4.9,14.0,312.0,428.67,353.63
2016,2,19,10,15,219.0,237.5,4.75,14.0,356.5,488.26,401.53
2016,2,19,10,30,272.0,247.0,4.6,14.0,401.0,571.17,465.94
2016,2,19,10,45,157.5,250.5,4.5,14.0,340.5,428.28,349.57
2016,2,19,11,0,43.0,254.0,4.4,14.0,280.0,288.83,233.95
2016,2,19,11,15,26.0,232.5,4.25,14.0,248.5,223.18,180.25
2016,2,19,11,30,9.0,211.0,4.1,14.0,217.0,184.12,147.61
2016,2,19,11,45,22.0,239.5,4.0,14.0,254.0,221.41,178.35
2016,2,19,12,0,35.0,268.0,3.9,14.0,291.0,278.13,224.18
2016,2,19,12,15,88.0,290.5,3.8,13.5,348.0,342.61,277.46
2016,2,19,12,30,141.0,313.0,3.7,13.0,405.0,420.17,339.91
2016,2,19,12,45,86.5,287.5,3.65,13.0,344.0,324.42,262.53
2016,2,19,13,0,32.0,262.0,3.6,13.0,283.0,252.37,203.52
2016,2,19,13,15,30.0,254.0,3.45,13.0,273.5,239.16,192.95
2016,2,19,13,30,28.0,246.0,3.3,13.0,264.0,215.51,173.76
2016,2,19,13,45,43.0,250.5,3.2,13.0,276.5,235.02,189.87
2016,2,19,14,0,58.0,255.0,3.1,13.0,289.0,241.59,195.17
2016,2,19,14,15,31.5,216.5,2.95,13.0,235.0,190.25,153.22
2016,2,19,14,30,5.0,178.0,2.8,13.0,181.0,139.7,111.87
2016,2,19,14,45,31.0,190.0,2.65,13.0,205.0,160.03,128.48
2016,2,19,15,0,57.0,202.0,2.5,13.0,229.0,171.92,137.44
2016,2,19,15,15,74.0,188.0,2.4,12.5,220.5,158.5,125.64
2016,2,19,15,30,91.0,174.0,2.3,12.0,212.0,143.0,112.03
2016,2,19,15,45,82.0,156.5,2.2,12.0,187.5,120.43,93.98
2016,2,19,16,0,73.0,139.0,2.1,12.0,163.0,99.3,78.32
2016,2,19,16,15,64.5,118.5,2.0,11.5,137.5,82.81,68.94
2016,2,19,16,30,56.0,98.0,1.9,11.0,112.0,69.28,56.84
2016,2,19,16,45,41.5,77.5,1.8,11.0,86.5,55.47,44.15
2016,2,19,17,0,27.0,57.0,1.7,11.0,61.0,41.43,31.09
2016,2,19,17,15,13.5,37.0,1.65,10.5,39.0,27.48,17.82
2016,2,19,17,30,0.0,17.0,1.6,10.0,17.0,12.97,0.0
2016,2,19,17,45,0.0,8.5,1.6,10.0,8.5,6.69,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,108.0,19.0,2.15,7.0,30.5,137.51,37.46
2016,2,20,7,30,216.0,38.0,2.1,7.0,61.0,269.89,218.75
2016,2,20,7,45,274.0,54.0,2.1,7.5,99.0,344.6,290.42
2016,2,20,8,0,332.0,70.0,2.1,8.0,137.0,423.21,359.16
2016,2,20,8,15,371.5,84.0,2.05,8.5,177.5,485.02,410.73
2016,2,20,8,30,411.0,98.0,2.0,9.0,218.0,547.87,460.63
2016,2,20,8,45,451.0,105.0,2.0,9.5,257.0,602.21,501.96
2016,2,20,9,0,491.0,112.0,2.0,10.0,296.0,656.62,541.87
2016,2,20,9,15,466.5,133.0,1.9,10.5,324.5,664.48,544.65
2016,2,20,9,30,442.0,154.0,1.8,11.0,353.0,668.6,544.12
2016,2,20,9,45,517.5,148.5,1.75,11.5,400.5,738.82,594.27
2016,2,20,10,0,593.0,143.0,1.7,12.0,448.0,818.73,648.5
2016,2,20,10,15,719.5,122.0,1.6,12.0,514.5,920.53,716.62
2016,2,20,10,30,846.0,101.0,1.5,12.0,581.0,1009.43,773.01
2016,2,20,10,45,495.0,193.0,1.4,12.5,477.0,749.05,586.69
2016,2,20,11,0,144.0,285.0,1.3,13.0,373.0,447.63,355.39
2016,2,20,11,15,342.0,249.5,1.15,13.0,466.0,614.83,486.92
2016,2,20,11,30,540.0,214.0,1.0,13.0,559.0,775.31,601.6
2016,2,20,11,45,471.0,242.5,0.9,13.5,547.0,721.99,557.24
2016,2,20,12,0,402.0,271.0,0.8,14.0,535.0,649.78,502.69
2016,2,20,12,15,441.5,259.0,0.75,14.0,550.0,671.04,518.02
2016,2,20,12,30,481.0,247.0,0.7,14.0,565.0,669.24,516.16
2016,2,20,12,45,522.0,228.5,0.7,14.0,571.0,657.79,508.37
2016,2,20,13,0,563.0,210.0,0.7,14.0,577.0,641.42,496.9
2016,2,20,13,15,729.5,152.0,0.7,14.0,616.5,677.27,523.76
2016,2,20,13,30,896.0,94.0,0.7,14.0,656.0,679.69,525.29
2016,2,20,13,45,888.5,92.5,0.75,14.5,634.5,624.48,482.67
2016,2,20,14,0,881.0,91.0,0.8,15.0,613.0,567.92,438.32
2016,2,20,14,15,870.0,89.5,0.85,15.0,584.5,510.24,392.24
2016,2,20,14,30,859.0,88.0,0.9,15.0,556.0,449.4,341.96
2016,2,20,14,45,847.0,84.5,0.95,15.0,521.5,386.26,288.1
2016,2,20,15,0,835.0,81.0,1.0,15.0,487.0,323.45,232.97
2016,2,20,15,15,813.5,78.0,1.0,14.5,446.0,259.44,177.01
2016,2,20,15,30,792.0,75.0,1.0,14.0,405.0,197.47,124.39
2016,2,20,15,45,766.0,70.5,1.05,14.0,360.5,136.12,78.2
2016,2,20,16,0,740.0,66.0,1.1,14.0,316.0,77.96,48.1
2016,2,20,16,15,695.0,61.0,1.15,13.5,268.0,54.94,43.67
2016,2,20,16,30,650.0,56.0,1.2,13.0,220.0,46.66,36.3
2016,2,20,16,45,583.0,49.0,1.3,12.5,172.0,40.83,30.93
2016,2,20,17,0,516.0,42.0,1.4,12.0,124.0,35.04,25.41
2016,2,20,17,15,396.0,31.5,1.45,11.5,81.5,26.15,16.76
2016,2,20,17,30,276.0,21.0,1.5,11.0,39.0,17.35,2.88
2016,2,20,17,45,138.0,10.5,1.6,11.0,19.5,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.5,1.85,8.5,40.0,219.03,93.24
2016,2,21,7,30,424.0,33.0,1.9,9.0,80.0,430.78,346.16
2016,2,21,7,45,517.5,41.0,1.95,10.0,127.5,534.61,438.81
2016,2,21,8,0,611.0,49.0,2.0,11.0,175.0,644.01,527.12
2016,2,21,8,15,667.0,54.5,2.0,11.0,224.5,712.41,581.33
2016,2,21,8,30,723.0,60.0,2.0,11.0,274.0,790.14,639.79
2016,2,21,8,45,763.5,63.5,2.0,11.5,322.5,850.2,681.46
2016,2,21,9,0,804.0,67.0,2.0,12.0,371.0,908.63,720.34
2016,2,21,9,15,829.5,70.0,1.95,12.5,415.5,949.4,744.91
2016,2,21,9,30,855.0,73.0,1.9,13.0,460.0,987.23,766.83
2016,2,21,9,45,874.5,74.5,1.9,13.5,499.5,1001.38,772.84
2016,2,21,10,0,894.0,76.0,1.9,14.0,539.0,1023.99,784.82
2016,2,21,10,15,907.0,77.5,1.85,14.0,572.5,1036.22,790.42
2016,2,21,10,30,920.0,79.0,1.8,14.0,606.0,1044.5,793.58
2016,2,21,10,45,929.0,80.0,1.75,14.5,632.0,1044.01,789.64
2016,2,21,11,0,938.0,81.0,1.7,15.0,658.0,1039.38,783.27
2016,2,21,11,15,943.5,82.0,1.65,15.0,676.5,1027.15,773.58
2016,2,21,11,30,949.0,83.0,1.6,15.0,695.0,1010.82,761.47
2016,2,21,11,45,951.5,83.5,1.6,15.5,705.0,987.07,744.03
2016,2,21,12,0,954.0,84.0,1.6,16.0,715.0,959.47,724.26
2016,2,21,12,15,954.5,84.0,1.65,16.0,717.0,925.85,702.55
2016,2,21,12,30,955.0,84.0,1.7,16.0,719.0,888.75,678.4
2016,2,21,12,45,952.0,84.5,1.8,16.0,712.5,846.12,650.75
2016,2,21,13,0,949.0,85.0,1.9,16.0,706.0,800.59,620.67
2016,2,21,13,15,944.0,84.5,1.95,16.0,691.5,749.97,585.07
2016,2,21,13,30,939.0,84.0,2.0,16.0,677.0,697.11,545.43
2016,2,21,13,45,927.5,84.0,2.15,16.0,654.0,638.89,501.1
2016,2,21,14,0,916.0,84.0,2.3,16.0,631.0,579.58,454.22
2016,2,21,14,15,904.5,82.5,2.4,16.0,601.5,518.09,403.67
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,456.12,350.89
2016,2,21,14,45,734.5,110.5,2.6,16.0,497.0,366.03,277.21
2016,2,21,15,0,576.0,140.0,2.7,16.0,422.0,292.47,217.51
2016,2,21,15,15,624.5,115.0,2.7,15.5,397.5,241.94,170.95
2016,2,21,15,30,673.0,90.0,2.7,15.0,373.0,185.21,119.87
2016,2,21,15,45,710.0,78.0,2.7,14.5,347.5,131.45,76.85
2016,2,21,16,0,747.0,66.0,2.7,14.0,322.0,77.26,47.97
2016,2,21,16,15,701.0,61.5,2.7,13.5,273.5,55.39,44.08
2016,2,21,16,30,655.0,57.0,2.7,13.0,225.0,47.45,37.0
2016,2,21,16,45,584.5,50.0,2.7,12.5,176.0,41.6,31.62
2016,2,21,17,0,514.0,43.0,2.7,12.0,127.0,35.81,26.1
2016,2,21,17,15,394.0,33.0,2.65,11.5,84.0,27.35,17.88
2016,2,21,17,30,274.0,23.0,2.6,11.0,41.0,19.01,5.23
2016,2,21,17,45,137.0,11.5,2.6,11.0,20.5,9.05,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
