Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.5,16.0,1.85,9.5,42.5,234.4,123.85
2016,2,22,7,30,463.0,32.0,1.9,10.0,85.0,460.69,370.2
2016,2,22,7,45,548.5,39.5,1.95,10.5,133.0,549.44,450.04
2016,2,22,8,0,634.0,47.0,2.0,11.0,181.0,653.35,534.56
2016,2,22,8,15,687.5,52.0,2.0,11.5,230.5,728.34,592.32
2016,2,22,8,30,741.0,57.0,2.0,12.0,280.0,803.49,647.11
2016,2,22,8,45,775.0,61.0,2.05,12.5,327.5,858.23,685.02
2016,2,22,9,0,809.0,65.0,2.1,13.0,375.0,911.15,720.31
2016,2,22,9,15,621.5,112.5,2.1,13.5,367.0,803.47,639.95
2016,2,22,9,30,434.0,160.0,2.1,14.0,359.0,667.51,537.42
2016,2,22,9,45,663.5,117.5,2.15,14.5,450.5,861.37,678.93
2016,2,22,10,0,893.0,75.0,2.2,15.0,542.0,1021.9,785.82
2016,2,22,10,15,744.0,121.0,2.2,15.0,526.5,944.49,729.51
2016,2,22,10,30,595.0,167.0,2.2,15.0,511.0,838.69,655.14
2016,2,22,10,45,642.5,160.0,2.2,15.5,545.5,870.57,676.35
2016,2,22,11,0,690.0,153.0,2.2,16.0,580.0,897.8,692.77
2016,2,22,11,15,818.0,118.5,2.15,16.0,639.0,959.96,733.82
2016,2,22,11,30,946.0,84.0,2.1,16.0,698.0,1009.2,765.08
2016,2,22,11,45,948.5,84.5,2.1,16.5,708.5,985.44,746.65
2016,2,22,12,0,951.0,85.0,2.1,17.0,719.0,957.86,726.62
2016,2,22,12,15,952.0,85.5,2.1,17.0,721.5,925.23,704.64
2016,2,22,12,30,953.0,86.0,2.1,17.0,724.0,889.08,680.26
2016,2,22,12,45,947.5,87.5,2.15,17.5,717.0,845.51,649.87
2016,2,22,13,0,942.0,89.0,2.2,18.0,710.0,799.21,617.42
2016,2,22,13,15,938.5,88.0,2.2,18.0,696.5,749.3,581.76
2016,2,22,13,30,935.0,87.0,2.2,18.0,683.0,697.04,542.3
2016,2,22,13,45,790.5,123.5,2.2,18.0,616.0,598.73,466.96
2016,2,22,14,0,646.0,160.0,2.2,18.0,549.0,506.89,395.55
2016,2,22,14,15,608.0,163.0,2.1,17.5,515.5,448.29,348.84
2016,2,22,14,30,570.0,166.0,2.0,17.0,482.0,387.98,299.66
2016,2,22,14,45,590.0,148.5,1.95,17.0,457.5,345.07,261.68
2016,2,22,15,0,610.0,131.0,1.9,17.0,433.0,294.51,216.46
2016,2,22,15,15,670.0,104.5,1.75,16.5,410.5,243.2,168.84
2016,2,22,15,30,730.0,78.0,1.6,16.0,388.0,187.76,118.56
2016,2,22,15,45,686.5,79.5,1.45,16.0,345.5,129.25,75.45
2016,2,22,16,0,643.0,81.0,1.3,16.0,303.0,79.34,51.46
2016,2,22,16,15,605.0,73.5,1.3,15.5,258.5,58.76,46.7
2016,2,22,16,30,567.0,66.0,1.3,15.0,214.0,53.29,41.89
2016,2,22,16,45,498.0,58.5,1.3,14.5,168.5,47.44,36.56
2016,2,22,17,0,429.0,51.0,1.3,14.0,123.0,41.64,31.06
2016,2,22,17,15,333.0,38.0,1.35,13.5,82.0,31.15,21.09
2016,2,22,17,30,237.0,25.0,1.4,13.0,41.0,20.55,7.33
2016,2,22,17,45,118.5,12.5,1.45,13.0,20.5,9.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,1.5,10.0,10.0,7.87,0.0
2016,2,23,7,15,107.5,26.0,1.55,10.0,39.0,138.83,81.87
2016,2,23,7,30,215.0,42.0,1.6,10.0,68.0,272.79,222.67
2016,2,23,7,45,261.0,58.5,1.65,10.5,105.0,338.57,282.83
2016,2,23,8,0,307.0,75.0,1.7,11.0,142.0,407.09,341.67
2016,2,23,8,15,335.5,91.0,1.8,11.5,180.0,460.95,386.19
2016,2,23,8,30,364.0,107.0,1.9,12.0,218.0,515.08,429.11
2016,2,23,8,45,389.5,119.5,2.0,12.5,255.5,561.64,464.66
2016,2,23,9,0,415.0,132.0,2.1,13.0,293.0,607.6,498.71
2016,2,23,9,15,440.5,144.0,2.1,13.0,332.5,651.91,531.05
2016,2,23,9,30,466.0,156.0,2.1,13.0,372.0,694.78,561.64
2016,2,23,9,45,685.0,118.0,2.1,13.5,464.5,883.96,696.52
2016,2,23,10,0,904.0,80.0,2.1,14.0,557.0,1039.92,799.19
2016,2,23,10,15,916.5,81.5,1.95,14.5,590.0,1051.51,799.86
2016,2,23,10,30,929.0,83.0,1.8,15.0,623.0,1059.09,799.55
2016,2,23,10,45,937.5,84.5,1.7,15.5,649.5,1058.47,794.7
2016,2,23,11,0,946.0,86.0,1.6,16.0,676.0,1053.65,787.36
2016,2,23,11,15,951.0,87.0,1.55,16.0,694.5,1040.58,777.17
2016,2,23,11,30,956.0,88.0,1.5,16.0,713.0,1023.39,764.6
2016,2,23,11,45,956.5,89.0,1.45,16.5,722.5,997.94,745.43
2016,2,23,12,0,957.0,90.0,1.4,17.0,732.0,968.71,724.06
2016,2,23,12,15,957.0,90.5,1.3,17.0,734.0,934.84,700.34
2016,2,23,12,30,957.0,91.0,1.2,17.0,736.0,897.49,674.41
2016,2,23,12,45,952.0,92.0,1.2,17.5,728.5,853.42,644.24
2016,2,23,13,0,947.0,93.0,1.2,18.0,721.0,806.59,612.11
2016,2,23,13,15,942.0,92.0,1.1,18.0,706.5,755.25,575.3
2016,2,23,13,30,937.0,91.0,1.0,18.0,692.0,701.69,535.14
2016,2,23,13,45,927.0,90.5,0.95,18.5,669.0,643.68,490.41
2016,2,23,14,0,917.0,90.0,0.9,19.0,646.0,584.44,443.64
2016,2,23,14,15,906.0,88.5,0.85,19.0,616.0,522.86,394.6
2016,2,23,14,30,895.0,87.0,0.8,19.0,586.0,460.75,343.49
2016,2,23,14,45,707.0,123.5,0.75,19.0,502.5,365.48,269.24
2016,2,23,15,0,519.0,160.0,0.7,19.0,419.0,285.39,207.86
2016,2,23,15,15,583.0,129.5,0.65,18.5,397.5,242.0,168.35
2016,2,23,15,30,647.0,99.0,0.6,18.0,376.0,186.06,119.05
2016,2,23,15,45,600.5,99.0,0.55,18.0,334.5,134.42,82.28
2016,2,23,16,0,554.0,99.0,0.5,18.0,293.0,88.67,60.49
2016,2,23,16,15,520.0,88.5,0.55,17.5,250.0,68.87,55.12
2016,2,23,16,30,486.0,78.0,0.6,17.0,207.0,61.59,48.83
2016,2,23,16,45,420.5,67.5,0.7,16.5,162.5,51.0,39.41
2016,2,23,17,0,355.0,57.0,0.8,16.0,118.0,43.08,32.1
2016,2,23,17,15,269.0,42.0,0.9,15.5,79.0,31.83,21.6
2016,2,23,17,30,183.0,27.0,1.0,15.0,40.0,20.53,8.22
2016,2,23,17,45,91.5,13.5,1.1,15.0,20.0,10.62,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.5,5.5,1.1,10.5,6.5,0.0,0.0
2016,2,24,7,0,83.0,11.0,1.1,11.0,13.0,67.9,0.0
2016,2,24,7,15,219.5,25.0,1.2,11.0,48.0,243.48,159.29
2016,2,24,7,30,356.0,39.0,1.3,11.0,83.0,382.81,310.41
2016,2,24,7,45,447.0,48.0,1.4,11.5,129.5,484.36,397.65
2016,2,24,8,0,538.0,57.0,1.5,12.0,176.0,591.02,483.62
2016,2,24,8,15,594.0,64.0,1.45,12.0,224.0,667.35,542.4
2016,2,24,8,30,650.0,71.0,1.4,12.0,272.0,744.58,599.0
2016,2,24,8,45,693.0,74.5,1.4,12.5,320.0,804.7,640.06
2016,2,24,9,0,736.0,78.0,1.4,13.0,368.0,856.82,673.99
2016,2,24,9,15,547.0,129.0,1.3,13.5,358.0,739.01,585.62
2016,2,24,9,30,358.0,180.0,1.2,14.0,348.0,590.28,472.3
2016,2,24,9,45,595.5,134.0,1.2,14.5,440.0,811.62,634.21
2016,2,24,10,0,833.0,88.0,1.2,15.0,532.0,990.61,750.39
2016,2,24,10,15,846.0,90.0,1.15,15.5,564.5,1003.38,752.33
2016,2,24,10,30,859.0,92.0,1.1,16.0,597.0,1012.25,754.17
2016,2,24,10,45,868.5,93.5,1.1,16.5,622.0,1012.94,751.88
2016,2,24,11,0,878.0,95.0,1.1,17.0,647.0,996.99,739.14
2016,2,24,11,15,883.5,96.0,1.05,17.0,665.0,985.36,730.05
2016,2,24,11,30,889.0,97.0,1.0,17.0,683.0,969.87,718.57
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.5,947.27,702.3
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,921.07,683.9
2016,2,24,12,15,893.5,99.0,0.95,18.0,704.0,888.98,662.15
2016,2,24,12,30,894.0,99.0,0.9,18.0,706.0,853.62,638.33
2016,2,24,12,45,891.5,99.0,0.85,18.5,699.5,812.79,609.68
2016,2,24,13,0,889.0,99.0,0.8,19.0,693.0,769.24,579.23
2016,2,24,13,15,884.0,98.0,0.75,19.0,679.0,720.44,544.58
2016,2,24,13,30,879.0,97.0,0.7,19.0,665.0,669.6,507.19
2016,2,24,13,45,871.0,96.0,0.7,19.0,643.0,615.15,466.8
2016,2,24,14,0,863.0,95.0,0.7,19.0,621.0,562.13,426.02
2016,2,24,14,15,851.5,93.0,0.7,19.0,592.0,501.71,378.45
2016,2,24,14,30,840.0,91.0,0.7,19.0,563.0,440.99,328.97
2016,2,24,14,45,823.5,89.0,0.7,19.0,528.0,378.46,276.56
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,316.79,223.56
2016,2,24,15,15,698.0,101.0,0.7,18.5,431.5,244.91,166.14
2016,2,24,15,30,589.0,115.0,0.7,18.0,370.0,187.9,123.07
2016,2,24,15,45,644.5,94.0,0.7,18.0,345.5,134.0,80.42
2016,2,24,16,0,700.0,73.0,0.7,18.0,321.0,73.38,46.23
2016,2,24,16,15,655.5,67.5,0.8,17.5,273.5,54.91,42.95
2016,2,24,16,30,611.0,62.0,0.9,17.0,226.0,50.65,39.26
2016,2,24,16,45,544.0,54.5,1.0,16.5,178.5,44.64,33.85
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,38.64,28.27
2016,2,24,17,15,369.5,36.0,1.2,15.5,88.5,29.57,19.75
2016,2,24,17,30,262.0,25.0,1.3,15.0,46.0,20.53,8.99
2016,2,24,17,45,131.0,12.5,1.4,14.5,23.0,9.83,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,12.0,14.0,60.85,0.0
2016,2,25,7,15,197.0,27.5,0.85,12.0,49.0,229.7,158.74
2016,2,25,7,30,322.0,43.0,0.9,12.0,84.0,359.17,290.94
2016,2,25,7,45,400.5,54.5,0.95,12.5,129.0,452.31,369.91
2016,2,25,8,0,479.0,66.0,1.0,13.0,174.0,549.77,447.73
2016,2,25,8,15,535.0,74.0,0.95,13.5,221.0,626.2,504.93
2016,2,25,8,30,591.0,82.0,0.9,14.0,268.0,703.41,559.65
2016,2,25,8,45,629.0,88.0,0.9,14.5,314.0,761.07,598.38
2016,2,25,9,0,667.0,94.0,0.9,15.0,360.0,817.48,634.89
2016,2,25,9,15,695.0,98.5,0.9,15.5,402.0,860.28,660.88
2016,2,25,9,30,723.0,103.0,0.9,16.0,444.0,900.64,684.7
2016,2,25,9,45,748.5,104.5,0.9,16.5,483.0,931.75,701.91
2016,2,25,10,0,774.0,106.0,0.9,17.0,522.0,952.24,712.04
2016,2,25,10,15,788.5,108.0,0.9,17.5,553.5,966.58,718.28
2016,2,25,10,30,803.0,110.0,0.9,18.0,585.0,977.13,722.23
2016,2,25,10,45,601.5,184.5,0.95,18.5,548.5,854.58,640.23
2016,2,25,11,0,400.0,259.0,1.0,19.0,512.0,691.75,525.36
2016,2,25,11,15,476.0,239.5,0.95,19.0,549.0,755.39,571.12
2016,2,25,11,30,552.0,220.0,0.9,19.0,586.0,791.63,595.26
2016,2,25,11,45,555.5,222.0,0.85,19.5,595.0,777.35,582.64
2016,2,25,12,0,559.0,224.0,0.8,20.0,604.0,760.39,568.92
2016,2,25,12,15,708.5,168.0,0.75,20.0,651.0,817.35,608.64
2016,2,25,12,30,858.0,112.0,0.7,20.0,698.0,846.47,626.23
2016,2,25,12,45,865.5,107.5,0.65,20.5,694.5,808.96,599.2
2016,2,25,13,0,873.0,103.0,0.6,21.0,691.0,760.83,566.03
2016,2,25,13,15,868.5,102.5,0.55,21.0,677.5,713.47,532.64
2016,2,25,13,30,864.0,102.0,0.5,21.0,664.0,669.13,500.05
2016,2,25,13,45,854.0,102.0,0.45,21.0,642.0,613.98,459.16
2016,2,25,14,0,844.0,102.0,0.4,21.0,620.0,557.76,416.43
2016,2,25,14,15,832.5,100.0,0.4,21.0,591.5,498.21,370.43
2016,2,25,14,30,821.0,98.0,0.4,21.0,563.0,438.4,322.56
2016,2,25,14,45,800.5,97.0,0.4,21.0,527.5,376.27,271.51
2016,2,25,15,0,780.0,96.0,0.4,21.0,492.0,315.5,220.33
2016,2,25,15,15,758.0,93.0,0.5,20.5,451.5,254.39,169.38
2016,2,25,15,30,736.0,90.0,0.6,20.0,411.0,191.61,118.55
2016,2,25,15,45,703.0,85.5,0.75,19.5,366.5,132.28,76.43
2016,2,25,16,0,670.0,81.0,0.9,19.0,322.0,77.11,50.2
2016,2,25,16,15,626.0,75.0,0.95,18.5,274.5,59.98,47.19
2016,2,25,16,30,582.0,69.0,1.0,18.0,227.0,55.58,43.41
2016,2,25,16,45,524.5,59.5,1.1,17.5,180.5,48.3,36.93
2016,2,25,17,0,467.0,50.0,1.2,17.0,134.0,40.93,30.17
2016,2,25,17,15,362.0,38.5,1.2,16.5,91.0,31.54,21.42
2016,2,25,17,30,257.0,27.0,1.2,16.0,48.0,22.16,10.75
2016,2,25,17,45,128.5,13.5,1.25,15.5,24.0,10.62,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,45.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,90.0,14.0,0.9,12.0,17.0,75.31,0.0
2016,2,26,7,15,217.0,29.0,1.0,12.5,53.5,249.5,179.99
2016,2,26,7,30,344.0,44.0,1.1,13.0,90.0,378.11,306.21
2016,2,26,7,45,424.5,54.5,1.2,13.5,135.5,472.86,386.1
2016,2,26,8,0,505.0,65.0,1.3,14.0,181.0,571.81,465.0
2016,2,26,8,15,324.5,99.0,1.35,14.0,180.0,460.51,379.13
2016,2,26,8,30,144.0,133.0,1.4,14.0,179.0,301.94,250.06
2016,2,26,8,45,157.5,151.5,1.5,14.5,209.0,336.48,278.38
2016,2,26,9,0,171.0,170.0,1.6,15.0,239.0,370.96,304.93
2016,2,26,9,15,223.0,184.5,1.6,15.0,284.5,438.11,358.0
2016,2,26,9,30,275.0,199.0,1.6,15.0,330.0,529.88,427.72
2016,2,26,9,45,291.0,214.0,1.65,15.5,363.0,562.03,449.68
2016,2,26,10,0,307.0,229.0,1.7,16.0,396.0,592.81,470.77
2016,2,26,10,15,387.5,224.5,1.7,16.0,447.5,664.14,523.85
2016,2,26,10,30,468.0,220.0,1.7,16.0,499.0,759.09,591.42
2016,2,26,10,45,511.0,213.5,1.7,16.5,530.0,786.67,608.71
2016,2,26,11,0,554.0,207.0,1.7,17.0,561.0,810.79,624.06
2016,2,26,11,15,464.0,246.0,1.7,17.0,548.0,750.08,577.88
2016,2,26,11,30,374.0,285.0,1.7,17.0,535.0,668.48,517.66
2016,2,26,11,45,423.5,273.0,1.75,17.5,560.0,706.12,544.83
2016,2,26,12,0,473.0,261.0,1.8,18.0,585.0,719.79,554.06
2016,2,26,12,15,669.0,187.0,1.85,18.0,646.5,801.6,615.51
2016,2,26,12,30,865.0,113.0,1.9,18.0,708.0,852.81,651.28
2016,2,26,12,45,719.5,165.5,2.0,18.0,658.0,756.67,583.37
2016,2,26,13,0,574.0,218.0,2.1,18.0,608.0,653.67,507.8
2016,2,26,13,15,712.5,163.0,2.15,17.5,636.5,672.29,524.26
2016,2,26,13,30,851.0,108.0,2.2,17.0,665.0,665.91,520.69
2016,2,26,13,45,566.0,192.5,2.3,17.0,558.0,520.8,408.96
2016,2,26,14,0,281.0,277.0,2.4,17.0,451.0,393.3,309.54
2016,2,26,14,15,546.0,188.0,2.45,17.0,506.5,431.29,337.4
2016,2,26,14,30,811.0,99.0,2.5,17.0,562.0,434.15,332.99
2016,2,26,14,45,799.0,94.5,2.6,17.0,527.5,372.56,279.08
2016,2,26,15,0,787.0,90.0,2.7,17.0,493.0,311.42,224.67
2016,2,26,15,15,764.5,87.0,2.7,16.5,452.0,249.84,170.53
2016,2,26,15,30,742.0,84.0,2.7,16.0,411.0,190.52,120.42
2016,2,26,15,45,714.0,79.0,2.7,15.5,367.0,127.35,73.7
2016,2,26,16,0,686.0,74.0,2.7,15.0,323.0,71.43,46.81
2016,2,26,16,15,642.0,69.0,2.55,14.5,276.0,55.76,44.23
2016,2,26,16,30,598.0,64.0,2.4,14.0,229.0,51.93,40.89
2016,2,26,16,45,533.0,57.0,2.3,14.0,182.0,46.39,35.79
2016,2,26,17,0,468.0,50.0,2.2,14.0,135.0,40.89,30.55
2016,2,26,17,15,362.0,39.0,2.05,13.5,92.5,31.9,22.08
2016,2,26,17,30,256.0,28.0,1.9,13.0,50.0,22.95,12.05
2016,2,26,17,45,128.0,14.0,1.8,13.0,25.0,11.02,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,26.58,0.0
2016,2,27,7,15,220.0,30.5,1.5,11.0,61.0,253.22,190.33
2016,2,27,7,30,440.0,39.0,1.5,11.0,100.0,450.65,367.58
2016,2,27,7,45,521.5,46.5,1.55,11.5,148.0,545.26,446.74
2016,2,27,8,0,603.0,54.0,1.6,12.0,196.0,644.17,525.06
2016,2,27,8,15,653.5,59.5,1.55,12.5,245.0,715.3,577.74
2016,2,27,8,30,704.0,65.0,1.5,13.0,294.0,780.32,623.22
2016,2,27,8,45,739.0,68.5,1.5,13.5,341.0,834.71,659.5
2016,2,27,9,0,774.0,72.0,1.5,14.0,388.0,887.3,693.21
2016,2,27,9,15,798.0,75.0,1.4,14.5,431.5,926.05,714.91
2016,2,27,9,30,822.0,78.0,1.3,15.0,475.0,961.89,733.97
2016,2,27,9,45,838.5,81.0,1.2,15.5,513.5,986.87,745.23
2016,2,27,10,0,855.0,84.0,1.1,16.0,552.0,1008.23,753.93
2016,2,27,10,15,867.5,85.5,1.05,16.0,584.5,1006.92,750.23
2016,2,27,10,30,880.0,87.0,1.0,16.0,617.0,1014.53,752.79
2016,2,27,10,45,888.5,88.5,0.95,16.5,642.0,1014.11,748.77
2016,2,27,11,0,897.0,90.0,0.9,17.0,667.0,1009.68,742.48
2016,2,27,11,15,750.5,147.5,0.9,17.0,639.5,933.49,692.57
2016,2,27,11,30,604.0,205.0,0.9,17.0,612.0,832.43,625.48
2016,2,27,11,45,589.5,214.0,0.95,17.0,616.0,799.51,604.43
2016,2,27,12,0,575.0,223.0,1.0,17.0,620.0,772.66,586.13
2016,2,27,12,15,600.5,215.0,1.0,17.0,630.5,768.12,583.06
2016,2,27,12,30,626.0,207.0,1.0,17.0,641.0,753.35,572.75
2016,2,27,12,45,523.5,243.5,1.0,17.0,604.0,669.22,511.73
2016,2,27,13,0,421.0,280.0,1.0,17.0,567.0,596.08,458.02
2016,2,27,13,15,431.0,270.5,1.0,17.0,559.5,567.03,437.31
2016,2,27,13,30,441.0,261.0,1.0,17.0,552.0,535.91,414.17
2016,2,27,13,45,440.5,252.5,1.05,17.0,535.0,497.44,385.28
2016,2,27,14,0,440.0,244.0,1.1,17.0,518.0,458.16,355.01
2016,2,27,14,15,643.0,169.0,1.1,17.0,549.5,465.62,358.0
2016,2,27,14,30,846.0,94.0,1.1,17.0,581.0,443.21,334.76
2016,2,27,14,45,836.0,90.0,1.1,17.0,546.5,380.66,280.97
2016,2,27,15,0,826.0,86.0,1.1,17.0,512.0,318.25,226.28
2016,2,27,15,15,651.0,115.5,1.1,16.5,435.0,242.5,167.48
2016,2,27,15,30,476.0,145.0,1.1,16.0,358.0,185.19,126.95
2016,2,27,15,45,606.0,107.5,1.1,16.0,349.0,137.16,85.76
2016,2,27,16,0,736.0,70.0,1.1,16.0,340.0,73.4,48.39
2016,2,27,16,15,694.0,65.5,1.15,15.5,291.5,58.35,46.34
2016,2,27,16,30,652.0,61.0,1.2,15.0,243.0,50.3,39.3
2016,2,27,16,45,594.0,53.5,1.25,14.5,194.5,44.27,33.87
2016,2,27,17,0,536.0,46.0,1.3,14.0,146.0,38.2,28.24
2016,2,27,17,15,429.5,37.0,1.35,13.5,101.0,30.62,21.05
2016,2,27,17,30,323.0,28.0,1.4,13.0,56.0,23.15,12.66
2016,2,27,17,45,161.5,14.0,1.5,13.0,28.0,11.02,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,10.5,6.5,5.11,0.0
2016,2,28,7,0,0.0,13.0,2.0,11.0,13.0,9.91,0.0
2016,2,28,7,15,14.5,32.0,2.0,11.0,34.0,49.51,33.64
2016,2,28,7,30,29.0,51.0,2.0,11.0,55.0,83.5,65.73
2016,2,28,7,45,42.5,72.0,2.05,11.5,81.0,119.34,97.66
2016,2,28,8,0,56.0,93.0,2.1,12.0,107.0,154.72,128.65
2016,2,28,8,15,65.0,114.5,2.1,12.5,133.5,186.82,155.99
2016,2,28,8,30,74.0,136.0,2.1,13.0,160.0,218.75,182.48
2016,2,28,8,45,81.5,155.0,2.1,13.5,185.5,245.46,203.99
2016,2,28,9,0,89.0,174.0,2.1,14.0,211.0,272.18,225.04
2016,2,28,9,15,58.5,181.5,2.05,14.0,207.0,245.35,201.29
2016,2,28,9,30,28.0,189.0,2.0,14.0,203.0,218.48,177.61
2016,2,28,9,45,73.0,219.5,1.95,14.5,259.5,297.11,241.93
2016,2,28,10,0,118.0,250.0,1.9,15.0,316.0,399.49,322.11
2016,2,28,10,15,136.0,266.0,1.85,15.0,346.0,431.43,345.78
2016,2,28,10,30,154.0,282.0,1.8,15.0,376.0,462.38,368.8
2016,2,28,10,45,224.0,287.0,1.8,15.5,429.5,531.46,421.39
2016,2,28,11,0,294.0,292.0,1.8,16.0,483.0,622.04,487.54
2016,2,28,11,15,357.5,284.0,1.8,16.0,522.5,663.89,518.14
2016,2,28,11,30,421.0,276.0,1.8,16.0,562.0,722.78,560.34
2016,2,28,11,45,423.5,281.0,1.85,16.5,572.0,712.86,551.36
2016,2,28,12,0,426.0,286.0,1.9,17.0,582.0,700.59,541.41
2016,2,28,12,15,272.5,310.0,1.95,17.0,499.5,553.74,431.8
2016,2,28,12,30,119.0,334.0,2.0,17.0,417.0,416.46,326.31
2016,2,28,12,45,183.5,329.0,2.05,17.0,455.5,451.37,355.0
2016,2,28,13,0,248.0,324.0,2.1,17.0,494.0,480.34,377.69
2016,2,28,13,15,424.0,263.0,2.1,17.0,547.5,554.92,435.49
2016,2,28,13,30,600.0,202.0,2.1,17.0,601.0,590.93,462.64
2016,2,28,13,45,400.0,247.5,2.1,17.0,510.0,468.66,367.73
2016,2,28,14,0,200.0,293.0,2.1,17.0,419.0,353.36,277.95
2016,2,28,14,15,335.5,251.5,2.05,16.5,451.0,373.7,293.37
2016,2,28,14,30,471.0,210.0,2.0,16.0,483.0,376.86,292.45
2016,2,28,14,45,247.0,203.5,2.0,16.0,346.0,252.19,195.51
2016,2,28,15,0,23.0,197.0,2.0,16.0,209.0,155.14,122.42
2016,2,28,15,15,124.0,193.5,1.95,16.0,250.0,173.14,133.45
2016,2,28,15,30,225.0,190.0,1.9,16.0,291.0,173.48,128.97
2016,2,28,15,45,162.0,171.5,1.9,16.0,240.5,135.32,101.66
2016,2,28,16,0,99.0,153.0,1.9,16.0,190.0,105.85,82.74
2016,2,28,16,15,86.5,134.0,1.85,15.5,163.0,93.23,77.0
2016,2,28,16,30,74.0,115.0,1.8,15.0,136.0,80.56,66.0
2016,2,28,16,45,63.0,93.5,1.75,14.5,109.0,66.31,53.36
2016,2,28,17,0,52.0,72.0,1.7,14.0,82.0,51.8,40.24
2016,2,28,17,15,30.0,51.5,1.8,13.5,57.0,37.59,27.15
2016,2,28,17,30,8.0,31.0,1.9,13.0,32.0,23.11,12.96
2016,2,28,17,45,4.0,15.5,2.0,13.0,16.0,11.76,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.5,68.18,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,27.0,185.79,17.29
2016,2,29,7,15,313.5,30.0,1.45,10.5,67.5,325.26,257.76
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,458.27,375.88
2016,2,29,7,45,532.5,48.5,1.55,11.5,157.5,557.07,457.37
2016,2,29,8,0,620.0,55.0,1.6,12.0,207.0,660.4,538.02
2016,2,29,8,15,669.0,60.5,1.55,12.5,256.5,724.06,584.27
2016,2,29,8,30,718.0,66.0,1.5,13.0,306.0,795.34,633.79
2016,2,29,8,45,374.0,114.0,1.5,13.5,240.0,537.31,438.74
2016,2,29,9,0,30.0,162.0,1.5,14.0,174.0,195.58,158.51
2016,2,29,9,15,49.0,185.5,1.5,14.5,208.5,239.13,195.1
2016,2,29,9,30,68.0,209.0,1.5,15.0,243.0,282.65,229.56
2016,2,29,9,45,111.0,231.5,1.5,16.0,291.5,372.9,299.94
2016,2,29,10,0,154.0,254.0,1.5,17.0,340.0,439.39,349.64
2016,2,29,10,15,257.0,255.0,1.45,17.0,408.0,564.83,444.59
2016,2,29,10,30,360.0,256.0,1.4,17.0,476.0,664.12,516.8
2016,2,29,10,45,627.0,175.0,1.35,17.0,577.5,869.88,663.03
2016,2,29,11,0,894.0,94.0,1.3,17.0,679.0,1010.73,752.24
2016,2,29,11,15,899.5,95.0,1.3,17.0,696.5,998.51,741.51
2016,2,29,11,30,905.0,96.0,1.3,17.0,714.0,982.32,730.5
2016,2,29,11,45,914.5,93.5,1.3,17.5,725.5,962.04,715.64
2016,2,29,12,0,924.0,91.0,1.3,18.0,737.0,937.74,698.34
2016,2,29,12,15,925.0,91.0,1.25,18.0,739.0,904.81,676.0
2016,2,29,12,30,926.0,91.0,1.2,18.0,741.0,868.46,651.49
2016,2,29,12,45,926.5,89.5,1.2,18.5,735.5,826.89,622.95
2016,2,29,13,0,927.0,88.0,1.2,19.0,730.0,782.3,592.27
2016,2,29,13,15,922.5,87.5,1.15,19.0,715.5,732.39,556.83
2016,2,29,13,30,918.0,87.0,1.1,19.0,701.0,680.26,518.11
2016,2,29,13,45,684.5,165.0,1.05,19.5,614.5,568.57,433.22
2016,2,29,14,0,451.0,243.0,1.0,20.0,528.0,460.43,351.12
2016,2,29,14,15,663.5,164.0,0.9,20.0,562.0,468.01,353.95
2016,2,29,14,30,876.0,85.0,0.8,20.0,596.0,444.16,329.11
2016,2,29,14,45,853.5,85.5,0.75,20.0,559.0,379.31,274.33
2016,2,29,15,0,831.0,86.0,0.7,20.0,522.0,316.01,220.07
2016,2,29,15,15,810.0,83.5,0.6,20.0,480.5,252.35,165.53
2016,2,29,15,30,789.0,81.0,0.5,20.0,439.0,190.7,115.18
2016,2,29,15,45,757.0,78.0,0.4,20.0,392.5,129.93,73.14
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,73.17,49.83
2016,2,29,16,15,683.0,70.0,0.25,19.5,297.5,56.92,44.31
2016,2,29,16,30,641.0,65.0,0.2,19.0,249.0,53.06,41.09
2016,2,29,16,45,569.5,59.0,0.2,18.5,199.5,48.14,36.77
2016,2,29,17,0,498.0,53.0,0.2,18.0,150.0,43.33,32.36
2016,2,29,17,15,397.0,42.5,0.2,18.0,105.0,34.78,24.41
2016,2,29,17,30,296.0,32.0,0.2,18.0,60.0,26.27,15.76
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.0,12.95,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,83.5,10.0,1.6,11.5,14.5,63.94,0.0
2016,3,1,7,0,167.0,20.0,1.6,12.0,29.0,179.66,53.54
2016,3,1,7,15,275.5,33.5,1.65,12.5,67.5,299.95,238.75
2016,3,1,7,30,384.0,47.0,1.7,13.0,106.0,414.74,340.63
2016,3,1,7,45,454.0,57.0,1.8,13.5,151.5,501.45,412.99
2016,3,1,8,0,524.0,67.0,1.9,14.0,197.0,591.63,484.6
2016,3,1,8,15,579.0,70.5,1.9,14.5,243.0,662.47,537.69
2016,3,1,8,30,634.0,74.0,1.9,15.0,289.0,733.74,588.72
2016,3,1,8,45,593.0,96.5,1.95,15.5,320.5,737.2,588.85
2016,3,1,9,0,552.0,119.0,2.0,16.0,352.0,734.13,584.51
2016,3,1,9,15,481.0,151.5,2.1,16.0,370.0,699.59,558.45
2016,3,1,9,30,410.0,184.0,2.2,16.0,388.0,669.16,533.32
2016,3,1,9,45,648.5,131.5,2.3,16.5,483.0,862.69,673.94
2016,3,1,10,0,887.0,79.0,2.4,17.0,578.0,1021.65,779.57
2016,3,1,10,15,898.5,80.5,2.45,17.0,610.5,1031.99,783.76
2016,3,1,10,30,910.0,82.0,2.5,17.0,643.0,1038.35,787.07
2016,3,1,10,45,920.0,82.5,2.55,17.5,669.0,1037.84,784.51
2016,3,1,11,0,930.0,83.0,2.6,18.0,695.0,1033.18,779.43
2016,3,1,11,15,935.5,83.5,2.6,18.0,713.0,1019.9,769.75
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,1002.53,757.58
2016,3,1,11,45,946.0,83.5,2.6,18.0,742.0,979.51,741.77
2016,3,1,12,0,951.0,83.0,2.6,18.0,753.0,952.54,723.42
2016,3,1,12,15,951.5,83.0,2.55,18.0,754.5,918.36,699.76
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,880.7,673.76
2016,3,1,12,45,950.0,83.0,2.5,18.0,749.5,837.75,644.42
2016,3,1,13,0,948.0,83.0,2.5,18.0,743.0,791.86,612.81
2016,3,1,13,15,943.0,82.5,2.5,18.0,728.0,740.64,575.82
2016,3,1,13,30,938.0,82.0,2.5,18.0,713.0,687.2,535.14
2016,3,1,13,45,931.5,80.5,2.5,18.0,690.5,629.94,490.47
2016,3,1,14,0,925.0,79.0,2.5,18.0,668.0,571.14,443.2
2016,3,1,14,15,914.0,78.0,2.45,17.5,637.5,509.37,392.7
2016,3,1,14,30,903.0,77.0,2.4,17.0,607.0,447.08,339.96
2016,3,1,14,45,888.5,75.0,2.4,17.0,570.5,382.44,283.3
2016,3,1,15,0,874.0,73.0,2.4,17.0,534.0,318.3,225.96
2016,3,1,15,15,853.5,70.5,2.35,16.5,491.5,253.16,168.59
2016,3,1,15,30,833.0,68.0,2.3,16.0,449.0,189.82,115.47
2016,3,1,15,45,805.0,65.5,2.3,16.0,402.5,123.17,67.71
2016,3,1,16,0,777.0,63.0,2.3,16.0,356.0,63.92,51.01
2016,3,1,16,15,737.0,59.0,2.1,15.5,307.0,53.81,42.32
2016,3,1,16,30,697.0,55.0,1.9,15.0,258.0,50.16,39.18
2016,3,1,16,45,634.0,50.0,1.75,14.5,208.0,45.45,34.98
2016,3,1,17,0,571.0,45.0,1.6,14.0,158.0,37.65,27.86
2016,3,1,17,15,473.0,37.0,1.5,13.5,112.0,30.79,21.41
2016,3,1,17,30,375.0,29.0,1.4,13.0,66.0,24.07,14.47
2016,3,1,17,45,187.5,14.5,1.35,13.0,33.0,11.76,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.15,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,6.06,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.5,18.0,13.69,5.55
2016,3,2,7,30,0.0,28.0,1.1,14.0,28.0,21.35,12.41
2016,3,2,7,45,0.0,40.0,1.15,14.5,40.0,30.56,20.47
2016,3,2,8,0,0.0,52.0,1.2,15.0,52.0,39.81,28.46
2016,3,2,8,15,0.0,64.0,1.2,15.0,64.0,49.43,36.71
2016,3,2,8,30,0.0,76.0,1.2,15.0,76.0,59.64,45.35
2016,3,2,8,45,40.0,128.0,1.2,15.5,145.0,164.97,134.88
2016,3,2,9,0,80.0,180.0,1.2,16.0,214.0,266.96,217.83
2016,3,2,9,15,58.5,190.5,1.2,16.5,217.0,253.18,204.44
2016,3,2,9,30,37.0,201.0,1.2,17.0,220.0,239.17,191.48
2016,3,2,9,45,156.0,224.5,1.3,17.5,312.0,408.18,326.6
2016,3,2,10,0,275.0,248.0,1.4,18.0,404.0,578.89,460.07
2016,3,2,10,15,468.0,205.0,1.45,18.0,488.5,746.45,577.11
2016,3,2,10,30,661.0,162.0,1.5,18.0,573.0,899.47,682.03
2016,3,2,10,45,775.5,127.5,1.6,18.0,628.5,957.56,719.28
2016,3,2,11,0,890.0,93.0,1.7,18.0,684.0,1004.9,750.25
2016,3,2,11,15,725.0,161.0,1.8,18.0,650.5,921.46,694.81
2016,3,2,11,30,560.0,229.0,1.9,18.0,617.0,805.01,614.85
2016,3,2,11,45,579.5,226.5,2.0,18.5,633.0,800.2,612.04
2016,3,2,12,0,599.0,224.0,2.1,19.0,649.0,791.83,605.59
2016,3,2,12,15,514.0,258.5,2.15,18.5,624.0,726.08,558.23
2016,3,2,12,30,429.0,293.0,2.2,18.0,599.0,661.72,511.48
2016,3,2,12,45,351.5,310.0,2.3,18.0,559.5,577.25,449.2
2016,3,2,13,0,274.0,327.0,2.4,18.0,520.0,513.37,400.76
2016,3,2,13,15,262.5,328.0,2.4,18.0,509.5,485.81,379.8
2016,3,2,13,30,251.0,329.0,2.4,18.0,499.0,447.16,350.17
2016,3,2,13,45,293.5,303.5,2.45,18.0,496.0,440.39,344.98
2016,3,2,14,0,336.0,278.0,2.5,18.0,493.0,418.08,327.18
2016,3,2,14,15,343.0,262.5,2.5,17.5,474.0,382.57,298.86
2016,3,2,14,30,350.0,247.0,2.5,17.0,455.0,346.13,268.98
2016,3,2,14,45,286.0,241.0,2.5,17.0,404.5,291.17,224.7
2016,3,2,15,0,222.0,235.0,2.5,17.0,354.0,241.34,185.01
2016,3,2,15,15,208.0,217.0,2.45,16.5,321.0,205.82,156.01
2016,3,2,15,30,194.0,199.0,2.4,16.0,288.0,172.41,129.37
2016,3,2,15,45,185.0,178.5,2.35,16.0,257.0,140.12,104.98
2016,3,2,16,0,176.0,158.0,2.3,16.0,226.0,109.56,90.88
2016,3,2,16,15,156.0,140.0,2.15,15.5,194.0,96.48,79.83
2016,3,2,16,30,136.0,122.0,2.0,15.0,162.0,84.72,69.69
2016,3,2,16,45,125.0,100.0,1.9,14.5,131.5,70.55,57.2
2016,3,2,17,0,114.0,78.0,1.8,14.0,101.0,56.02,44.11
2016,3,2,17,15,84.0,57.5,1.8,13.5,71.5,41.9,31.16
2016,3,2,17,30,54.0,37.0,1.8,13.0,42.0,27.53,17.54
2016,3,2,17,45,27.0,18.5,1.8,13.0,21.0,14.2,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,13.0,8.5,6.69,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,12.96,1.71
2016,3,3,7,15,5.5,36.5,1.55,13.0,37.5,37.07,25.06
2016,3,3,7,30,11.0,56.0,1.5,13.0,58.0,61.25,46.62
2016,3,3,7,45,22.5,76.5,1.5,13.5,82.0,102.67,82.61
2016,3,3,8,0,34.0,97.0,1.5,14.0,106.0,134.77,110.28
2016,3,3,8,15,41.5,117.5,1.4,14.0,130.5,163.34,134.46
2016,3,3,8,30,49.0,138.0,1.3,14.0,155.0,191.86,158.06
2016,3,3,8,45,24.5,137.5,1.2,14.5,146.0,161.38,131.18
