Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,0.0,137.0,1.1,15.0,137.0,116.96,92.83
2016,3,3,9,15,0.0,143.0,1.1,15.0,143.0,120.46,95.57
2016,3,3,9,30,0.0,149.0,1.1,15.0,149.0,124.33,98.48
2016,3,3,9,45,5.5,174.5,1.1,15.0,178.0,153.27,122.16
2016,3,3,10,0,11.0,200.0,1.1,15.0,207.0,182.23,151.43
2016,3,3,10,15,17.0,219.5,1.1,15.0,230.5,205.52,163.97
2016,3,3,10,30,23.0,239.0,1.1,15.0,254.0,228.58,182.13
2016,3,3,10,45,12.0,208.0,1.15,15.5,216.0,185.2,146.52
2016,3,3,11,0,1.0,177.0,1.2,16.0,178.0,144.56,113.16
2016,3,3,11,15,25.0,239.5,1.3,16.0,257.5,243.27,192.78
2016,3,3,11,30,49.0,302.0,1.4,16.0,337.0,327.59,258.5
2016,3,3,11,45,50.0,305.5,1.5,16.0,341.0,326.94,257.53
2016,3,3,12,0,51.0,309.0,1.6,16.0,345.0,326.06,256.87
2016,3,3,12,15,42.5,302.0,1.5,16.0,332.0,306.33,241.08
2016,3,3,12,30,34.0,295.0,1.4,16.0,319.0,287.47,226.08
2016,3,3,12,45,41.0,300.5,1.35,16.0,330.0,293.34,230.78
2016,3,3,13,0,48.0,306.0,1.3,16.0,341.0,298.22,234.56
2016,3,3,13,15,48.5,299.5,1.2,16.0,334.0,286.76,225.49
2016,3,3,13,30,49.0,293.0,1.1,16.0,327.0,275.3,216.49
2016,3,3,13,45,26.0,240.5,1.05,16.0,258.5,211.39,166.26
2016,3,3,14,0,3.0,188.0,1.0,16.0,190.0,147.54,115.53
2016,3,3,14,15,20.5,216.0,1.0,16.0,228.0,176.48,139.1
2016,3,3,14,30,38.0,244.0,1.0,16.0,266.0,205.71,162.17
2016,3,3,14,45,56.5,238.5,1.0,16.0,270.0,201.99,158.66
2016,3,3,15,0,75.0,233.0,1.0,16.0,274.0,195.62,152.8
2016,3,3,15,15,37.5,180.0,0.9,15.5,200.5,142.12,111.04
2016,3,3,15,30,0.0,127.0,0.8,15.0,127.0,95.56,74.84
2016,3,3,15,45,7.5,134.0,0.7,15.0,137.0,99.72,78.32
2016,3,3,16,0,15.0,141.0,0.6,15.0,147.0,101.55,84.07
2016,3,3,16,15,9.5,123.0,0.6,15.0,126.5,88.81,73.12
2016,3,3,16,30,4.0,105.0,0.6,15.0,106.0,76.15,62.09
2016,3,3,16,45,2.0,85.0,0.6,15.0,85.5,62.17,49.7
2016,3,3,17,0,0.0,65.0,0.6,15.0,65.0,48.06,36.99
2016,3,3,17,15,0.0,46.5,0.6,14.5,46.5,34.79,24.92
2016,3,3,17,30,0.0,28.0,0.6,14.0,28.0,21.37,12.45
2016,3,3,17,45,0.0,14.0,0.65,14.0,14.0,10.66,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,12.5,8.0,6.29,0.0
2016,3,4,7,0,0.0,16.0,1.3,13.0,16.0,12.19,2.15
2016,3,4,7,15,0.0,34.0,1.3,13.0,34.0,28.2,17.71
2016,3,4,7,30,0.0,52.0,1.3,13.0,52.0,45.72,33.18
2016,3,4,7,45,0.5,72.0,1.3,13.5,72.5,65.37,50.26
2016,3,4,8,0,1.0,92.0,1.3,14.0,93.0,84.39,66.54
2016,3,4,8,15,7.5,110.5,1.35,14.5,113.5,106.7,85.54
2016,3,4,8,30,14.0,129.0,1.4,15.0,134.0,129.23,104.35
2016,3,4,8,45,7.0,94.0,1.5,15.5,96.5,82.04,64.24
2016,3,4,9,0,0.0,59.0,1.6,16.0,59.0,45.21,32.72
2016,3,4,9,15,13.0,128.0,1.75,16.0,135.0,118.24,94.27
2016,3,4,9,30,26.0,197.0,1.9,16.0,211.0,200.01,161.22
2016,3,4,9,45,13.0,155.5,2.05,16.5,162.5,141.97,112.73
2016,3,4,10,0,0.0,114.0,2.2,17.0,114.0,89.77,69.03
2016,3,4,10,15,0.0,88.5,2.2,17.0,88.5,68.18,51.15
2016,3,4,10,30,0.0,63.0,2.2,17.0,63.0,48.45,34.75
2016,3,4,10,45,0.0,89.0,2.25,17.0,89.0,68.63,51.37
2016,3,4,11,0,0.0,115.0,2.3,17.0,115.0,89.87,68.71
2016,3,4,11,15,0.0,124.0,2.25,17.0,124.0,97.27,74.65
2016,3,4,11,30,0.0,133.0,2.2,17.0,133.0,104.64,80.57
2016,3,4,11,45,0.0,117.5,2.2,17.0,117.5,91.68,69.95
2016,3,4,12,0,0.0,102.0,2.2,17.0,102.0,79.04,59.62
2016,3,4,12,15,0.0,61.0,2.3,16.5,61.0,47.0,33.38
2016,3,4,12,30,0.0,20.0,2.4,16.0,20.0,15.36,7.17
2016,3,4,12,45,0.0,77.5,2.5,16.0,77.5,59.79,44.08
2016,3,4,13,0,0.0,135.0,2.6,16.0,135.0,105.26,81.42
2016,3,4,13,15,0.0,132.5,2.6,16.0,132.5,103.07,79.63
2016,3,4,13,30,0.0,130.0,2.6,16.0,130.0,100.9,77.93
2016,3,4,13,45,0.0,99.5,2.65,16.0,99.5,76.82,58.24
2016,3,4,14,0,0.0,69.0,2.7,16.0,69.0,53.11,38.71
2016,3,4,14,15,23.5,161.0,2.6,15.5,175.0,138.54,109.34
2016,3,4,14,30,47.0,253.0,2.5,15.0,281.0,215.91,171.84
2016,3,4,14,45,63.5,245.0,2.4,15.0,280.5,208.84,165.43
2016,3,4,15,0,80.0,237.0,2.3,15.0,280.0,199.49,157.06
2016,3,4,15,15,40.0,140.5,2.25,15.0,162.0,114.89,89.11
2016,3,4,15,30,0.0,44.0,2.2,15.0,44.0,33.67,22.98
2016,3,4,15,45,12.0,95.5,2.15,15.0,100.0,73.58,56.45
2016,3,4,16,0,24.0,147.0,2.1,15.0,156.0,105.44,87.69
2016,3,4,16,15,18.0,128.0,2.15,15.0,134.5,92.13,76.16
2016,3,4,16,30,12.0,109.0,2.2,15.0,113.0,78.85,64.55
2016,3,4,16,45,6.0,89.0,2.3,15.0,91.0,64.85,52.09
2016,3,4,17,0,0.0,69.0,2.4,15.0,69.0,50.73,39.34
2016,3,4,17,15,0.0,49.0,2.45,15.0,49.0,36.53,26.37
2016,3,4,17,30,0.0,29.0,2.5,15.0,29.0,22.11,13.07
2016,3,4,17,45,0.0,14.5,2.6,15.0,14.5,11.04,0.0
2016,3,4,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,14.5,1.5,1.18,0.0
2016,3,5,7,0,0.0,3.0,3.3,15.0,3.0,2.27,0.0
2016,3,5,7,15,0.0,6.5,3.35,15.0,6.5,4.92,0.0
2016,3,5,7,30,0.0,10.0,3.4,15.0,10.0,7.58,0.75
2016,3,5,7,45,0.0,14.0,3.5,15.0,14.0,10.63,3.43
2016,3,5,8,0,0.0,18.0,3.6,15.0,18.0,13.68,6.09
2016,3,5,8,15,0.0,22.0,3.75,15.0,22.0,16.74,8.73
2016,3,5,8,30,0.0,26.0,3.9,15.0,26.0,19.81,11.34
2016,3,5,8,45,1.5,88.0,4.05,15.5,89.0,70.84,54.66
2016,3,5,9,0,3.0,150.0,4.2,16.0,152.0,132.87,106.25
2016,3,5,9,15,1.5,126.5,4.25,16.0,127.5,105.02,82.7
2016,3,5,9,30,0.0,103.0,4.3,16.0,103.0,80.84,62.3
2016,3,5,9,45,0.0,91.5,4.35,16.0,91.5,70.58,53.6
2016,3,5,10,0,0.0,80.0,4.4,16.0,80.0,61.56,45.97
2016,3,5,10,15,3.0,138.0,4.45,16.0,140.0,113.49,89.02
2016,3,5,10,30,6.0,196.0,4.5,16.0,200.0,168.78,134.14
2016,3,5,10,45,3.0,153.5,4.6,16.5,155.5,126.11,98.76
2016,3,5,11,0,0.0,111.0,4.7,17.0,111.0,86.52,65.95
2016,3,5,11,15,0.0,110.0,4.75,17.0,110.0,85.64,65.18
2016,3,5,11,30,0.0,109.0,4.8,17.0,109.0,84.78,64.42
2016,3,5,11,45,0.5,137.5,4.85,17.5,138.0,108.65,83.75
2016,3,5,12,0,1.0,166.0,4.9,18.0,167.0,132.67,103.02
2016,3,5,12,15,1.0,166.0,4.9,18.0,167.0,132.27,102.65
2016,3,5,12,30,1.0,166.0,4.9,18.0,167.0,131.86,102.32
2016,3,5,12,45,10.0,214.0,4.9,18.0,221.5,178.34,140.06
2016,3,5,13,0,19.0,262.0,4.9,18.0,276.0,223.98,176.7
2016,3,5,13,15,19.5,256.5,5.05,17.5,270.5,217.48,171.88
2016,3,5,13,30,20.0,251.0,5.2,17.0,265.0,210.95,167.1
2016,3,5,13,45,12.0,221.5,5.35,17.0,230.0,180.19,142.35
2016,3,5,14,0,4.0,192.0,5.5,17.0,195.0,151.05,118.85
2016,3,5,14,15,2.0,114.0,6.0,16.5,115.5,88.84,68.25
2016,3,5,14,30,0.0,36.0,6.5,16.0,36.0,27.6,17.51
2016,3,5,14,45,0.0,25.5,7.05,16.0,25.5,19.52,10.77
2016,3,5,15,0,0.0,15.0,7.6,16.0,15.0,11.46,4.01
2016,3,5,15,15,0.0,23.0,7.85,16.0,23.0,17.57,9.2
2016,3,5,15,30,0.0,31.0,8.1,16.0,31.0,23.69,14.42
2016,3,5,15,45,0.0,18.5,8.4,16.0,18.5,14.1,6.33
2016,3,5,16,0,0.0,6.0,8.7,16.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.5,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,2.5,11.5,21.5,54.0,0.0
2016,3,6,7,0,122.0,33.0,2.5,12.0,43.0,160.36,113.47
2016,3,6,7,15,235.0,49.0,2.65,12.0,85.0,285.87,234.94
2016,3,6,7,30,348.0,65.0,2.8,12.0,127.0,404.89,338.97
2016,3,6,7,45,426.0,75.5,3.0,12.5,175.5,495.0,414.72
2016,3,6,8,0,504.0,86.0,3.2,13.0,224.0,595.16,495.05
2016,3,6,8,15,556.0,93.5,3.3,13.0,273.5,668.78,552.32
2016,3,6,8,30,608.0,101.0,3.4,13.0,323.0,742.54,607.9
2016,3,6,8,45,642.5,107.5,3.5,13.5,370.0,797.91,646.95
2016,3,6,9,0,677.0,114.0,3.6,14.0,417.0,851.65,683.9
2016,3,6,9,15,420.0,174.0,3.65,14.0,368.0,663.39,539.28
2016,3,6,9,30,163.0,234.0,3.7,14.0,319.0,428.38,349.87
2016,3,6,9,45,147.0,252.0,3.75,14.0,333.0,429.51,350.13
2016,3,6,10,0,131.0,270.0,3.8,14.0,347.0,429.57,348.64
2016,3,6,10,15,463.0,202.5,3.8,14.0,496.0,736.45,592.51
2016,3,6,10,30,795.0,135.0,3.8,14.0,645.0,994.42,778.35
2016,3,6,10,45,587.5,212.5,3.8,14.5,597.5,857.7,675.87
2016,3,6,11,0,380.0,290.0,3.8,15.0,550.0,698.58,553.07
2016,3,6,11,15,285.0,317.5,3.85,15.0,515.0,623.19,494.46
2016,3,6,11,30,190.0,345.0,3.9,15.0,480.0,527.18,419.2
2016,3,6,11,45,138.5,344.0,3.95,15.0,443.0,467.51,372.16
2016,3,6,12,0,87.0,343.0,4.0,15.0,406.0,390.61,311.24
2016,3,6,12,15,156.5,348.0,4.1,15.0,462.0,466.19,371.78
2016,3,6,12,30,226.0,353.0,4.2,15.0,518.0,516.06,411.28
2016,3,6,12,45,179.0,351.0,4.3,15.0,481.0,461.96,368.35
2016,3,6,13,0,132.0,349.0,4.4,15.0,444.0,411.33,328.18
2016,3,6,13,15,130.0,342.5,4.45,15.0,434.5,391.47,312.68
2016,3,6,13,30,128.0,336.0,4.5,15.0,425.0,371.58,296.93
2016,3,6,13,45,143.5,324.5,4.6,15.0,421.5,357.68,286.02
2016,3,6,14,0,159.0,313.0,4.7,15.0,418.0,342.07,273.38
2016,3,6,14,15,156.0,298.5,4.75,14.5,397.5,313.7,250.67
2016,3,6,14,30,153.0,284.0,4.8,14.0,377.0,285.82,227.99
2016,3,6,14,45,86.0,244.0,4.85,14.0,295.5,215.12,171.25
2016,3,6,15,0,19.0,204.0,4.9,14.0,214.0,158.3,126.38
2016,3,6,15,15,9.5,170.0,4.9,13.5,175.0,129.15,103.0
2016,3,6,15,30,0.0,136.0,4.9,13.0,136.0,101.92,81.02
2016,3,6,15,45,0.0,130.0,4.9,13.0,130.0,96.47,76.67
2016,3,6,16,0,0.0,124.0,4.9,13.0,124.0,90.79,75.48
2016,3,6,16,15,0.0,107.0,4.9,12.5,107.0,78.83,65.15
2016,3,6,16,30,0.0,90.0,4.9,12.0,90.0,66.77,54.55
2016,3,6,16,45,0.0,72.0,4.9,12.0,72.0,53.91,42.96
2016,3,6,17,0,0.0,54.0,4.9,12.0,54.0,40.91,31.09
2016,3,6,17,15,0.0,38.5,4.95,12.0,38.5,29.44,20.5
2016,3,6,17,30,0.0,23.0,5.0,12.0,23.0,17.53,9.47
2016,3,6,17,45,0.0,11.5,5.1,12.0,11.5,8.73,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.5,2.9,9.5,9.5,7.47,0.0
2016,3,7,7,0,0.0,19.0,3.0,10.0,19.0,14.48,5.42
2016,3,7,7,15,0.0,36.0,3.1,10.0,36.0,28.91,18.81
2016,3,7,7,30,0.0,53.0,3.2,10.0,53.0,44.88,33.02
2016,3,7,7,45,0.0,71.5,3.3,10.0,71.5,62.07,48.2
2016,3,7,8,0,0.0,90.0,3.4,10.0,90.0,78.83,62.84
2016,3,7,8,15,0.5,108.0,3.45,10.0,108.5,95.2,76.95
2016,3,7,8,30,1.0,126.0,3.5,10.0,127.0,111.47,90.76
2016,3,7,8,45,23.0,154.5,3.55,10.5,165.5,160.32,132.83
2016,3,7,9,0,45.0,183.0,3.6,11.0,204.0,231.04,192.11
2016,3,7,9,15,141.0,207.0,3.6,11.0,280.0,375.16,312.96
2016,3,7,9,30,237.0,231.0,3.6,11.0,356.0,498.65,413.0
2016,3,7,9,45,118.5,122.5,3.65,11.0,185.0,247.75,207.36
2016,3,7,10,0,0.0,14.0,3.7,11.0,14.0,10.71,3.5
2016,3,7,10,15,19.5,141.0,3.75,11.0,154.0,145.13,118.02
2016,3,7,10,30,39.0,268.0,3.8,11.0,294.0,296.93,242.47
2016,3,7,10,45,76.5,297.5,3.85,11.5,349.5,362.97,295.46
2016,3,7,11,0,114.0,327.0,3.9,12.0,405.0,427.19,346.12
2016,3,7,11,15,115.0,336.0,3.95,12.0,416.5,430.85,348.29
2016,3,7,11,30,116.0,345.0,4.0,12.0,428.0,433.9,350.27
2016,3,7,11,45,123.5,351.0,4.1,12.0,440.5,460.01,370.43
2016,3,7,12,0,131.0,357.0,4.2,12.0,453.0,463.0,372.73
2016,3,7,12,15,237.0,344.0,4.25,12.0,518.5,530.38,427.85
2016,3,7,12,30,343.0,331.0,4.3,12.0,584.0,606.84,488.12
2016,3,7,12,45,299.5,337.5,4.35,12.0,557.0,557.58,448.7
2016,3,7,13,0,256.0,344.0,4.4,12.0,530.0,510.61,411.35
2016,3,7,13,15,319.5,321.5,4.4,12.0,549.0,513.98,414.8
2016,3,7,13,30,383.0,299.0,4.4,12.0,568.0,511.02,412.46
2016,3,7,13,45,392.0,286.0,4.4,12.5,553.5,477.72,384.51
2016,3,7,14,0,401.0,273.0,4.4,13.0,539.0,442.94,354.96
2016,3,7,14,15,201.5,226.0,4.35,13.0,360.0,282.91,226.79
2016,3,7,14,30,2.0,179.0,4.3,13.0,181.0,137.97,109.89
2016,3,7,14,45,19.0,201.0,4.25,13.0,212.0,158.95,127.24
2016,3,7,15,0,36.0,223.0,4.2,13.0,243.0,176.53,141.26
2016,3,7,15,15,376.5,166.5,4.05,13.0,349.0,205.67,151.25
2016,3,7,15,30,717.0,110.0,3.9,13.0,455.0,187.61,120.37
2016,3,7,15,45,695.5,102.5,3.8,13.0,410.0,128.08,78.69
2016,3,7,16,0,674.0,95.0,3.7,13.0,365.0,73.55,60.13
2016,3,7,16,15,631.5,89.0,3.55,12.5,316.0,69.5,56.81
2016,3,7,16,30,589.0,83.0,3.4,12.0,267.0,65.42,53.35
2016,3,7,16,45,534.5,74.0,3.3,12.0,218.5,58.89,47.44
2016,3,7,17,0,480.0,65.0,3.2,12.0,170.0,52.28,41.3
2016,3,7,17,15,384.0,53.5,3.25,11.5,123.5,43.25,32.85
2016,3,7,17,30,288.0,42.0,3.3,11.0,77.0,31.94,22.09
2016,3,7,17,45,158.0,26.0,3.35,10.5,43.5,19.72,7.53
2016,3,7,18,0,28.0,10.0,3.4,10.0,10.0,7.87,0.0
2016,3,7,18,15,14.0,5.0,3.45,10.0,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.5,15.0,2.05,8.5,28.0,143.36,0.0
2016,3,8,7,0,293.0,30.0,2.0,9.0,56.0,295.19,227.96
2016,3,8,7,15,402.0,41.0,1.95,9.5,102.0,404.79,335.34
2016,3,8,7,30,511.0,52.0,1.9,10.0,148.0,523.56,434.97
2016,3,8,7,45,562.5,61.5,1.85,10.5,197.0,598.93,495.5
2016,3,8,8,0,614.0,71.0,1.8,11.0,246.0,676.0,554.05
2016,3,8,8,15,657.5,77.0,1.75,11.0,296.0,742.21,602.5
2016,3,8,8,30,701.0,83.0,1.7,11.0,346.0,808.18,648.74
2016,3,8,8,45,718.5,91.0,1.7,11.5,391.0,850.82,675.93
2016,3,8,9,0,736.0,99.0,1.7,12.0,436.0,890.99,700.82
2016,3,8,9,15,681.0,118.5,1.75,12.0,453.5,869.84,684.18
2016,3,8,9,30,626.0,138.0,1.8,12.0,471.0,842.85,664.12
2016,3,8,9,45,603.0,158.0,1.85,12.5,498.0,844.06,662.98
2016,3,8,10,0,580.0,178.0,1.9,13.0,525.0,831.19,651.7
2016,3,8,10,15,518.5,213.5,1.9,13.0,536.0,804.37,630.12
2016,3,8,10,30,457.0,249.0,1.9,13.0,547.0,773.24,604.96
2016,3,8,10,45,381.0,281.5,1.95,13.0,536.5,699.24,549.65
2016,3,8,11,0,305.0,314.0,2.0,13.0,526.0,648.71,510.5
2016,3,8,11,15,312.5,321.0,1.95,13.0,542.5,651.78,512.26
2016,3,8,11,30,320.0,328.0,1.9,13.0,559.0,652.86,512.16
2016,3,8,11,45,169.0,296.5,1.9,13.0,419.0,444.99,353.88
2016,3,8,12,0,18.0,265.0,1.9,13.0,279.0,233.32,185.34
2016,3,8,12,15,70.0,312.0,1.9,13.0,364.0,336.63,269.05
2016,3,8,12,30,122.0,359.0,1.9,13.0,449.0,434.73,345.0
2016,3,8,12,45,61.0,249.5,1.95,13.0,294.5,259.66,207.55
2016,3,8,13,0,0.0,140.0,2.0,13.0,140.0,109.19,85.15
2016,3,8,13,15,10.5,202.0,2.05,12.5,209.5,166.03,132.43
2016,3,8,13,30,21.0,264.0,2.1,12.0,279.0,221.57,177.75
2016,3,8,13,45,16.5,246.0,2.2,12.0,258.0,201.92,161.8
2016,3,8,14,0,12.0,228.0,2.3,12.0,237.0,183.13,146.73
2016,3,8,14,15,13.0,223.0,2.15,12.0,231.5,177.73,142.46
2016,3,8,14,30,14.0,218.0,2.0,12.0,226.0,172.14,137.98
2016,3,8,14,45,7.0,130.5,1.85,12.0,134.5,102.35,80.62
2016,3,8,15,0,0.0,43.0,1.7,12.0,43.0,32.95,22.52
2016,3,8,15,15,0.0,66.0,1.55,11.5,66.0,50.67,37.82
2016,3,8,15,30,0.0,89.0,1.4,11.0,89.0,68.29,53.04
2016,3,8,15,45,0.0,73.5,1.3,11.0,73.5,56.43,43.04
2016,3,8,16,0,0.0,58.0,1.2,11.0,58.0,44.43,34.55
2016,3,8,16,15,0.0,50.5,1.2,10.5,50.5,38.63,29.48
2016,3,8,16,30,0.0,43.0,1.2,10.0,43.0,32.85,24.34
2016,3,8,16,45,0.0,35.0,1.3,10.0,35.0,26.7,18.72
2016,3,8,17,0,0.0,27.0,1.4,10.0,27.0,20.56,13.05
2016,3,8,17,15,0.0,19.5,1.45,9.5,19.5,14.82,7.71
2016,3,8,17,30,0.0,12.0,1.5,9.0,12.0,9.1,2.36
2016,3,8,17,45,0.0,6.5,1.6,9.0,6.5,4.92,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.79,0.0
2016,3,8,18,15,0.0,0.5,1.7,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.4,11.0,4.0,3.02,0.0
2016,3,9,7,0,0.0,8.0,2.4,11.0,8.0,6.06,0.0
2016,3,9,7,15,0.0,15.0,2.4,11.0,15.0,11.39,4.02
2016,3,9,7,30,0.0,22.0,2.4,11.0,22.0,16.73,8.79
2016,3,9,7,45,0.0,29.0,2.4,11.5,29.0,22.09,13.52
2016,3,9,8,0,0.0,36.0,2.4,12.0,36.0,27.46,18.19
2016,3,9,8,15,0.0,43.5,2.35,12.0,43.5,33.23,23.17
2016,3,9,8,30,0.0,51.0,2.3,12.0,51.0,39.02,28.11
2016,3,9,8,45,2.5,104.5,2.3,12.5,105.5,86.87,68.91
2016,3,9,9,0,5.0,158.0,2.3,13.0,160.0,141.4,114.35
2016,3,9,9,15,28.0,191.5,2.25,13.0,206.0,217.54,177.69
2016,3,9,9,30,51.0,225.0,2.2,13.0,252.0,276.69,225.75
2016,3,9,9,45,51.5,240.5,2.15,13.5,270.0,290.72,235.64
2016,3,9,10,0,52.0,256.0,2.1,14.0,288.0,304.5,245.41
2016,3,9,10,15,86.5,282.0,2.1,14.0,338.0,364.96,293.56
2016,3,9,10,30,121.0,308.0,2.1,14.0,388.0,448.69,358.13
2016,3,9,10,45,104.5,316.5,2.15,14.5,387.0,410.76,327.06
2016,3,9,11,0,88.0,325.0,2.2,15.0,386.0,397.26,315.24
2016,3,9,11,15,62.5,314.0,2.25,15.0,358.0,354.23,280.99
2016,3,9,11,30,37.0,303.0,2.3,15.0,330.0,313.07,248.06
2016,3,9,11,45,25.0,276.5,2.35,15.5,295.5,251.92,199.39
2016,3,9,12,0,13.0,250.0,2.4,16.0,261.0,215.3,169.77
2016,3,9,12,15,11.5,242.0,2.4,16.0,251.5,205.46,161.94
2016,3,9,12,30,10.0,234.0,2.4,16.0,242.0,195.92,154.31
2016,3,9,12,45,22.5,268.0,2.45,16.5,285.0,233.04,183.83
2016,3,9,13,0,35.0,302.0,2.5,17.0,328.0,281.78,221.87
2016,3,9,13,15,45.5,307.5,2.5,17.0,340.5,288.55,227.21
2016,3,9,13,30,56.0,313.0,2.5,17.0,353.0,293.78,231.39
2016,3,9,13,45,41.5,287.5,2.55,17.0,316.5,257.17,202.6
2016,3,9,14,0,27.0,262.0,2.6,17.0,280.0,217.39,171.25
2016,3,9,14,15,35.5,261.0,2.6,17.0,284.0,221.33,174.52
2016,3,9,14,30,44.0,260.0,2.6,17.0,288.0,218.15,171.86
2016,3,9,14,45,68.0,255.0,2.6,17.0,295.0,215.79,169.37
2016,3,9,15,0,92.0,250.0,2.6,17.0,302.0,209.96,163.64
2016,3,9,15,15,78.5,228.0,2.5,16.5,270.0,181.6,141.25
2016,3,9,15,30,65.0,206.0,2.4,16.0,238.0,155.58,121.1
2016,3,9,15,45,32.5,170.0,2.3,16.0,186.0,122.23,95.8
2016,3,9,16,0,0.0,134.0,2.2,16.0,134.0,97.43,80.22
2016,3,9,16,15,0.0,116.0,2.05,15.5,116.0,84.89,69.61
2016,3,9,16,30,0.0,98.0,1.9,15.0,98.0,72.23,58.7
2016,3,9,16,45,0.0,81.0,1.75,15.0,81.0,60.1,47.95
2016,3,9,17,0,0.0,64.0,1.6,15.0,64.0,47.86,36.94
2016,3,9,17,15,0.0,47.0,1.6,14.5,47.0,35.52,25.75
2016,3,9,17,30,0.0,30.0,1.6,14.0,30.0,22.92,14.2
2016,3,9,17,45,0.0,17.5,1.6,13.5,17.5,13.33,4.12
2016,3,9,18,0,0.0,5.0,1.6,13.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,1.65,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,3.35,13.5,8.5,6.45,0.0
2016,3,10,7,0,0.0,17.0,3.4,14.0,17.0,12.93,4.69
2016,3,10,7,15,0.0,30.5,3.45,14.0,30.5,23.28,13.92
2016,3,10,7,30,0.0,44.0,3.5,14.0,44.0,33.66,23.06
2016,3,10,7,45,0.0,59.0,3.55,14.5,59.0,46.54,34.2
2016,3,10,8,0,0.0,74.0,3.6,15.0,74.0,59.65,45.37
2016,3,10,8,15,0.0,88.5,3.75,15.0,88.5,72.15,55.95
2016,3,10,8,30,0.0,103.0,3.9,15.0,103.0,84.59,66.34
2016,3,10,8,45,1.0,128.5,4.05,15.5,129.0,109.16,86.66
2016,3,10,9,0,2.0,154.0,4.2,16.0,155.0,133.76,106.69
2016,3,10,9,15,1.0,117.5,4.15,16.0,118.0,95.14,74.3
2016,3,10,9,30,0.0,81.0,4.1,16.0,81.0,62.3,46.72
2016,3,10,9,45,0.0,82.0,4.1,16.0,82.0,63.1,47.28
2016,3,10,10,0,0.0,83.0,4.1,16.0,83.0,63.91,47.84
2016,3,10,10,15,0.0,92.5,4.0,16.0,92.5,71.32,53.87
2016,3,10,10,30,0.0,102.0,3.9,16.0,102.0,79.11,60.21
2016,3,10,10,45,0.0,132.5,3.8,16.5,132.5,104.6,80.9
2016,3,10,11,0,0.0,163.0,3.7,17.0,163.0,130.46,101.64
2016,3,10,11,15,0.0,153.5,3.6,17.0,153.5,121.93,94.57
2016,3,10,11,30,0.0,144.0,3.5,17.0,144.0,113.65,87.77
2016,3,10,11,45,0.0,145.5,3.45,17.0,145.5,114.68,88.56
2016,3,10,12,0,0.0,147.0,3.4,17.0,147.0,115.7,89.35
2016,3,10,12,15,0.0,98.0,3.3,17.0,98.0,75.87,56.9
2016,3,10,12,30,0.0,49.0,3.2,17.0,49.0,37.75,25.62
2016,3,10,12,45,0.0,46.0,3.15,17.0,46.0,35.43,23.72
2016,3,10,13,0,0.0,43.0,3.1,17.0,43.0,33.1,21.81
2016,3,10,13,15,0.0,55.0,3.0,16.5,55.0,42.37,29.56
2016,3,10,13,30,0.0,67.0,2.9,16.0,67.0,51.64,37.33
2016,3,10,13,45,0.0,85.0,2.8,16.0,85.0,65.58,48.9
2016,3,10,14,0,0.0,103.0,2.7,16.0,103.0,79.51,60.46
2016,3,10,14,15,0.0,68.0,2.55,16.0,68.0,52.34,38.06
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,25.3,15.59
2016,3,10,14,45,0.0,55.5,2.3,16.0,55.5,42.62,30.16
2016,3,10,15,0,0.0,78.0,2.2,16.0,78.0,59.99,44.75
2016,3,10,15,15,0.0,70.0,2.1,16.0,70.0,53.77,39.66
2016,3,10,15,30,0.0,62.0,2.0,16.0,62.0,47.56,34.57
2016,3,10,15,45,0.0,71.0,1.9,16.0,71.0,54.49,40.53
2016,3,10,16,0,0.0,80.0,1.8,16.0,80.0,61.27,48.64
2016,3,10,16,15,0.0,69.5,1.75,15.5,69.5,53.32,41.83
2016,3,10,16,30,0.0,59.0,1.7,15.0,59.0,45.19,34.78
2016,3,10,16,45,0.0,48.0,1.7,15.0,48.0,36.71,27.21
2016,3,10,17,0,0.0,37.0,1.7,15.0,37.0,28.24,19.56
2016,3,10,17,15,0.0,27.5,1.8,14.5,27.5,20.95,12.92
2016,3,10,17,30,0.0,18.0,1.9,14.0,18.0,13.68,6.24
2016,3,10,17,45,0.0,10.0,2.05,14.0,10.0,7.58,0.08
2016,3,10,18,0,0.0,2.0,2.2,14.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,2.3,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,5.15,13.0,10.5,7.98,0.0
2016,3,11,7,0,0.0,21.0,5.2,13.0,21.0,16.0,7.31
2016,3,11,7,15,0.0,36.5,5.15,13.0,36.5,27.91,17.92
2016,3,11,7,30,0.0,52.0,5.1,13.0,52.0,41.67,30.02
2016,3,11,7,45,0.0,68.0,5.05,13.0,68.0,55.9,42.44
2016,3,11,8,0,0.0,84.0,5.0,13.0,84.0,69.93,54.54
2016,3,11,8,15,0.0,100.5,4.85,12.5,100.5,84.36,66.94
2016,3,11,8,30,0.0,117.0,4.7,12.0,117.0,98.71,79.14
2016,3,11,8,45,0.0,92.0,4.55,12.0,92.0,72.34,56.46
2016,3,11,9,0,0.0,67.0,4.4,12.0,67.0,51.41,38.47
2016,3,11,9,15,0.0,90.5,4.45,12.0,90.5,69.94,54.12
2016,3,11,9,30,0.0,114.0,4.5,12.0,114.0,90.15,71.03
2016,3,11,9,45,0.0,64.5,4.6,12.5,64.5,49.56,36.47
2016,3,11,10,0,0.0,15.0,4.7,13.0,15.0,11.48,4.09
2016,3,11,10,15,0.0,45.0,4.45,13.0,45.0,34.56,23.61
2016,3,11,10,30,0.0,75.0,4.2,13.0,75.0,57.78,43.08
2016,3,11,10,45,7.0,159.5,4.0,13.0,164.5,134.84,107.36
2016,3,11,11,0,14.0,244.0,3.8,13.0,254.0,216.95,174.33
2016,3,11,11,15,90.0,302.0,3.6,13.0,368.5,366.79,296.26
2016,3,11,11,30,166.0,360.0,3.4,13.0,483.0,515.22,411.84
2016,3,11,11,45,114.0,351.0,3.25,13.5,436.0,447.47,356.31
2016,3,11,12,0,62.0,342.0,3.1,14.0,389.0,363.33,288.92
2016,3,11,12,15,274.5,314.5,3.15,14.0,521.0,547.98,436.8
2016,3,11,12,30,487.0,287.0,3.2,14.0,653.0,694.62,548.86
2016,3,11,12,45,258.0,291.5,3.25,14.0,485.5,478.33,381.39
2016,3,11,13,0,29.0,296.0,3.3,14.0,318.0,271.04,215.44
2016,3,11,13,15,113.0,321.5,3.6,14.0,403.0,357.38,286.0
2016,3,11,13,30,197.0,347.0,3.9,14.0,488.0,420.07,335.65
2016,3,11,13,45,101.0,272.5,4.2,14.0,345.0,286.65,229.58
2016,3,11,14,0,5.0,198.0,4.5,14.0,202.0,155.77,123.6
2016,3,11,14,15,11.0,213.0,4.65,13.5,220.5,168.8,134.85
2016,3,11,14,30,17.0,228.0,4.8,13.0,239.0,180.46,144.76
2016,3,11,14,45,16.5,217.0,4.95,13.0,227.5,169.41,135.82
2016,3,11,15,0,16.0,206.0,5.1,13.0,216.0,158.46,126.96
2016,3,11,15,15,8.0,164.5,5.0,12.5,169.5,124.82,99.68
2016,3,11,15,30,0.0,123.0,4.9,12.0,123.0,92.83,73.55
2016,3,11,15,45,0.0,88.0,4.85,12.0,88.0,67.35,52.12
2016,3,11,16,0,0.0,53.0,4.8,12.0,53.0,40.57,30.88
2016,3,11,16,15,0.0,46.0,4.65,11.5,46.0,35.17,26.16
2016,3,11,16,30,0.0,39.0,4.5,11.0,39.0,29.77,21.39
2016,3,11,16,45,0.0,32.0,4.4,11.0,32.0,24.39,16.51
2016,3,11,17,0,0.0,25.0,4.3,11.0,25.0,19.03,11.58
2016,3,11,17,15,0.0,18.5,4.2,10.5,18.5,14.06,6.99
2016,3,11,17,30,0.0,12.0,4.1,10.0,12.0,9.1,2.38
2016,3,11,17,45,0.0,7.0,4.05,10.0,7.0,5.3,0.0
2016,3,11,18,0,0.0,2.0,4.0,10.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,3.95,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,3.45,10.5,11.0,8.36,0.0
2016,3,12,7,0,0.0,22.0,3.6,11.0,22.0,16.77,8.16
2016,3,12,7,15,0.0,37.5,3.7,11.0,37.5,28.68,18.81
2016,3,12,7,30,0.0,53.0,3.8,11.0,53.0,42.4,30.95
2016,3,12,7,45,0.0,71.0,3.95,11.0,71.0,58.81,45.32
2016,3,12,8,0,0.0,89.0,4.1,11.0,89.0,74.97,59.3
2016,3,12,8,15,0.0,106.5,4.2,11.0,106.5,90.39,72.47
2016,3,12,8,30,0.0,124.0,4.3,11.0,124.0,105.7,85.37
2016,3,12,8,45,53.0,166.0,4.4,11.5,191.5,217.86,181.8
2016,3,12,9,0,106.0,208.0,4.5,12.0,259.0,318.5,265.7
2016,3,12,9,15,60.0,203.0,4.55,12.0,232.5,261.19,216.01
2016,3,12,9,30,14.0,198.0,4.6,12.0,206.0,184.59,150.36
2016,3,12,9,45,7.0,181.0,4.65,12.5,185.0,158.29,127.75
2016,3,12,10,0,0.0,164.0,4.7,13.0,164.0,133.78,106.62
2016,3,12,10,15,1.5,175.5,4.75,13.0,177.0,144.87,115.68
2016,3,12,10,30,3.0,187.0,4.8,13.0,190.0,155.91,124.62
2016,3,12,10,45,1.5,156.5,4.85,13.0,158.0,126.61,100.22
2016,3,12,11,0,0.0,126.0,4.9,13.0,126.0,98.9,77.12
2016,3,12,11,15,1.5,153.0,5.0,13.0,154.5,122.85,96.94
2016,3,12,11,30,3.0,180.0,5.1,13.0,183.0,146.85,116.66
2016,3,12,11,45,1.5,137.0,5.2,13.0,138.5,108.98,85.32
2016,3,12,12,0,0.0,94.0,5.3,13.0,94.0,72.71,55.19
2016,3,12,12,15,0.0,64.0,5.2,13.0,64.0,49.38,35.76
2016,3,12,12,30,0.0,34.0,5.1,13.0,34.0,26.17,16.35
2016,3,12,12,45,0.0,26.5,5.1,13.5,26.5,20.39,11.46
2016,3,12,13,0,0.0,19.0,5.1,14.0,19.0,14.6,6.6
2016,3,12,13,15,0.0,65.0,5.05,14.0,65.0,50.12,36.31
2016,3,12,13,30,0.0,111.0,5.0,14.0,111.0,85.9,66.08
2016,3,12,13,45,0.0,67.0,4.95,14.0,67.0,51.63,37.63
2016,3,12,14,0,0.0,23.0,4.9,14.0,23.0,17.65,9.21
2016,3,12,14,15,0.0,50.0,4.75,14.0,50.0,38.43,26.72
2016,3,12,14,30,0.0,77.0,4.6,14.0,77.0,59.29,44.27
2016,3,12,14,45,0.0,122.0,4.5,14.0,122.0,93.56,73.02
2016,3,12,15,0,0.0,167.0,4.4,14.0,167.0,126.15,100.28
2016,3,12,15,15,0.0,111.5,4.3,13.5,111.5,85.11,66.4
2016,3,12,15,30,0.0,56.0,4.2,13.0,56.0,42.93,31.02
2016,3,12,15,45,6.5,103.5,4.1,13.0,106.5,78.86,61.48
2016,3,12,16,0,13.0,151.0,4.0,13.0,157.0,108.55,91.04
2016,3,12,16,15,7.5,132.5,3.9,13.0,136.0,95.69,79.87
2016,3,12,16,30,2.0,114.0,3.8,13.0,115.0,82.72,68.51
2016,3,12,16,45,1.0,93.5,3.75,13.0,94.0,68.45,55.8
2016,3,12,17,0,0.0,73.0,3.7,13.0,73.0,54.02,42.77
2016,3,12,17,15,0.0,54.0,3.6,13.0,54.0,40.42,30.33
2016,3,12,17,30,0.0,35.0,3.5,13.0,35.0,26.66,17.65
2016,3,12,17,45,0.0,20.0,3.4,13.0,20.0,15.25,6.47
2016,3,12,18,0,0.0,5.0,3.3,13.0,5.0,3.93,0.0
2016,3,12,18,15,0.0,2.5,3.2,13.0,2.5,1.97,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.6,13.0,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,3.7,13.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,1.5,3.75,13.0,1.5,1.13,0.0
2016,3,13,7,30,0.0,2.0,3.8,13.0,2.0,1.51,0.0
2016,3,13,7,45,0.0,3.0,3.9,13.5,3.0,2.27,0.0
2016,3,13,8,0,0.0,4.0,4.0,14.0,4.0,3.03,0.0
2016,3,13,8,15,0.0,5.0,4.05,14.0,5.0,3.8,0.0
2016,3,13,8,30,0.0,6.0,4.1,14.0,6.0,4.56,0.0
2016,3,13,8,45,0.0,56.0,4.2,14.0,56.0,42.9,31.03
2016,3,13,9,0,0.0,106.0,4.3,14.0,106.0,84.08,65.74
2016,3,13,9,15,0.0,100.0,4.3,14.0,100.0,78.12,60.5
2016,3,13,9,30,0.0,94.0,4.3,14.0,94.0,72.67,55.76
2016,3,13,9,45,0.0,68.5,4.3,14.0,68.5,52.66,38.83
2016,3,13,10,0,0.0,43.0,4.3,14.0,43.0,33.0,22.22
2016,3,13,10,15,0.0,97.0,4.35,14.0,97.0,74.99,57.33
2016,3,13,10,30,0.0,151.0,4.4,14.0,151.0,120.67,95.04
2016,3,13,10,45,0.0,121.0,4.45,14.0,121.0,94.82,73.52
2016,3,13,11,0,0.0,91.0,4.5,14.0,91.0,70.27,53.1
2016,3,13,11,15,0.0,114.0,4.55,14.0,114.0,88.89,68.48
2016,3,13,11,30,0.0,137.0,4.6,14.0,137.0,107.74,83.95
2016,3,13,11,45,3.0,170.5,4.65,14.0,173.0,138.2,109.0
2016,3,13,12,0,6.0,204.0,4.7,14.0,209.0,168.59,133.82
2016,3,13,12,15,3.0,165.5,4.65,14.0,168.0,133.13,104.72
2016,3,13,12,30,0.0,127.0,4.6,14.0,127.0,99.02,76.65
2016,3,13,12,45,2.0,158.0,4.6,14.0,160.0,125.36,98.4
2016,3,13,13,0,4.0,189.0,4.6,14.0,193.0,151.42,119.78
2016,3,13,13,15,3.5,185.0,4.5,14.0,188.5,147.12,116.28
2016,3,13,13,30,3.0,181.0,4.4,14.0,184.0,142.91,112.91
2016,3,13,13,45,1.5,141.0,4.35,14.0,142.5,110.04,86.02
2016,3,13,14,0,0.0,101.0,4.3,14.0,101.0,77.97,59.6
2016,3,13,14,15,0.0,61.5,4.2,14.0,61.5,47.32,34.15
2016,3,13,14,30,0.0,22.0,4.1,14.0,22.0,16.86,8.59
2016,3,13,14,45,0.0,63.5,4.05,14.0,63.5,48.81,35.58
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,80.58,62.34
2016,3,13,15,15,0.0,113.0,3.9,14.0,113.0,86.22,67.2
2016,3,13,15,30,0.0,121.0,3.8,14.0,121.0,91.44,71.77
2016,3,13,15,45,0.0,103.0,3.75,14.0,103.0,78.06,60.72
2016,3,13,16,0,0.0,85.0,3.7,14.0,85.0,64.89,52.19
2016,3,13,16,15,0.0,74.0,3.65,14.0,74.0,56.74,45.1
2016,3,13,16,30,0.0,63.0,3.6,14.0,63.0,48.29,37.65
2016,3,13,16,45,0.0,52.0,3.55,14.0,52.0,39.79,30.07
2016,3,13,17,0,0.0,41.0,3.5,14.0,41.0,31.32,22.41
2016,3,13,17,15,0.0,30.5,3.45,13.5,30.5,23.25,15.06
2016,3,13,17,30,0.0,20.0,3.4,13.0,20.0,15.21,7.68
2016,3,13,17,45,0.0,12.0,3.35,13.0,12.0,9.11,1.71
2016,3,13,18,0,0.0,4.0,3.3,13.0,4.0,3.02,0.0
2016,3,13,18,15,0.0,2.0,3.15,13.0,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
