Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.5,23.5,2.5,10.5,32.0,93.86,56.23
2016,3,14,7,0,137.0,47.0,2.5,11.0,64.0,184.31,149.81
2016,3,14,7,15,201.0,66.0,2.5,11.0,104.0,260.78,218.91
2016,3,14,7,30,265.0,85.0,2.5,11.0,144.0,341.94,289.75
2016,3,14,7,45,310.5,102.0,2.55,11.5,187.5,408.47,345.61
2016,3,14,8,0,356.0,119.0,2.6,12.0,231.0,497.79,417.05
2016,3,14,8,15,413.5,123.0,2.6,12.0,274.5,564.6,469.98
2016,3,14,8,30,471.0,127.0,2.6,12.0,318.0,633.05,522.28
2016,3,14,8,45,491.0,140.5,2.65,12.0,361.0,677.94,554.95
2016,3,14,9,0,511.0,154.0,2.7,12.0,404.0,721.33,586.05
2016,3,14,9,15,454.5,186.0,2.65,12.0,423.0,707.62,571.96
2016,3,14,9,30,398.0,218.0,2.6,12.0,442.0,664.31,536.56
2016,3,14,9,45,314.5,252.5,2.6,12.5,437.0,618.35,497.31
2016,3,14,10,0,231.0,287.0,2.6,13.0,432.0,544.1,437.01
2016,3,14,10,15,118.5,247.0,2.6,13.0,322.0,377.9,305.47
2016,3,14,10,30,6.0,207.0,2.6,13.0,212.0,176.88,140.94
2016,3,14,10,45,130.5,273.5,2.6,13.5,368.0,409.12,330.02
2016,3,14,11,0,255.0,340.0,2.6,14.0,524.0,621.12,490.68
2016,3,14,11,15,268.0,346.5,2.6,14.0,543.5,629.27,494.82
2016,3,14,11,30,281.0,353.0,2.6,14.0,563.0,635.33,498.89
2016,3,14,11,45,216.0,364.5,2.6,14.5,527.5,552.04,434.31
2016,3,14,12,0,151.0,376.0,2.6,15.0,492.0,492.91,387.43
2016,3,14,12,15,222.5,368.0,2.65,15.0,539.0,534.31,420.63
2016,3,14,12,30,294.0,360.0,2.7,15.0,586.0,586.2,460.18
2016,3,14,12,45,318.0,350.0,2.75,15.0,592.5,575.26,451.99
2016,3,14,13,0,342.0,340.0,2.8,15.0,599.0,561.46,441.83
2016,3,14,13,15,184.5,313.0,2.85,15.0,452.5,396.05,313.96
2016,3,14,13,30,27.0,286.0,2.9,15.0,306.0,250.29,198.08
2016,3,14,13,45,424.5,210.0,3.0,15.0,504.0,434.38,346.15
2016,3,14,14,0,822.0,134.0,3.1,15.0,702.0,549.21,430.65
2016,3,14,14,15,588.0,202.5,3.15,14.5,600.0,444.29,346.96
2016,3,14,14,30,354.0,271.0,3.2,14.0,498.0,353.09,275.9
2016,3,14,14,45,558.0,198.0,3.3,14.0,532.0,341.66,259.57
2016,3,14,15,0,762.0,125.0,3.4,14.0,566.0,303.01,217.24
2016,3,14,15,15,649.0,140.0,3.4,14.0,496.5,236.7,163.29
2016,3,14,15,30,536.0,155.0,3.4,14.0,427.0,181.0,122.36
2016,3,14,15,45,477.5,150.5,3.45,14.0,375.5,132.3,91.49
2016,3,14,16,0,419.0,146.0,3.5,14.0,324.0,99.89,82.97
2016,3,14,16,15,494.5,120.5,3.45,13.5,306.0,86.07,71.18
2016,3,14,16,30,570.0,95.0,3.4,13.0,288.0,73.5,60.3
2016,3,14,16,45,510.0,86.5,3.35,12.5,237.5,67.62,55.19
2016,3,14,17,0,450.0,78.0,3.3,12.0,187.0,58.45,46.95
2016,3,14,17,15,363.0,65.5,3.2,11.5,140.0,49.07,38.29
2016,3,14,17,30,276.0,53.0,3.1,11.0,93.0,39.68,29.37
2016,3,14,17,45,138.0,36.0,3.05,10.5,56.0,26.85,16.52
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,14.15,0.0
2016,3,14,18,15,0.0,9.5,2.95,10.0,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,8.0,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,8.0,11.0,36.07,0.0
2016,3,15,6,45,189.5,25.5,1.8,8.5,46.5,197.57,135.61
2016,3,15,7,0,334.0,41.0,1.8,9.0,82.0,335.36,276.81
2016,3,15,7,15,425.5,51.0,1.75,9.5,129.5,433.78,362.95
2016,3,15,7,30,517.0,61.0,1.7,10.0,177.0,538.63,448.69
2016,3,15,7,45,583.5,66.5,1.65,10.5,229.0,622.03,513.27
2016,3,15,8,0,650.0,72.0,1.6,11.0,281.0,707.75,576.24
2016,3,15,8,15,689.0,77.0,1.6,11.5,331.5,769.25,618.83
2016,3,15,8,30,728.0,82.0,1.6,12.0,382.0,830.15,659.53
2016,3,15,8,45,758.5,85.0,1.6,13.0,430.0,873.23,685.05
2016,3,15,9,0,789.0,88.0,1.6,14.0,478.0,920.44,712.8
2016,3,15,9,15,809.0,91.0,1.55,14.0,521.5,954.53,732.82
2016,3,15,9,30,829.0,94.0,1.5,14.0,565.0,985.42,750.54
2016,3,15,9,45,845.5,95.5,1.45,14.5,603.5,1007.41,760.76
2016,3,15,10,0,862.0,97.0,1.4,15.0,642.0,1025.64,768.55
2016,3,15,10,15,872.5,98.5,1.4,15.0,673.5,1020.36,763.39
2016,3,15,10,30,883.0,100.0,1.4,15.0,705.0,1024.53,764.91
2016,3,15,10,45,892.0,100.5,1.4,15.5,730.0,1021.99,760.7
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,1015.36,754.11
2016,3,15,11,15,905.5,102.0,1.4,16.0,772.0,1000.79,743.99
2016,3,15,11,30,910.0,103.0,1.4,16.0,789.0,982.24,731.51
2016,3,15,11,45,913.5,103.0,1.45,16.5,798.5,957.8,714.74
2016,3,15,12,0,917.0,103.0,1.5,17.0,808.0,929.59,695.56
2016,3,15,12,15,917.5,103.0,1.55,17.0,809.0,895.15,673.5
2016,3,15,12,30,918.0,103.0,1.6,17.0,810.0,857.37,649.04
2016,3,15,12,45,920.5,100.5,1.65,17.0,804.0,815.54,621.57
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,770.6,591.31
2016,3,15,13,15,919.0,97.5,1.75,17.0,783.0,720.14,554.56
2016,3,15,13,30,915.0,97.0,1.8,17.0,768.0,667.47,515.07
2016,3,15,13,45,908.5,96.0,1.85,17.0,745.0,610.96,471.42
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,552.98,425.09
2016,3,15,14,15,893.0,93.5,1.95,17.0,691.5,492.23,374.97
2016,3,15,14,30,884.0,92.0,2.0,17.0,661.0,430.83,322.57
2016,3,15,14,45,871.0,90.0,2.05,17.0,624.5,367.32,267.07
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,301.13,208.7
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,236.33,152.77
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,173.2,102.47
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,110.88,63.88
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,66.92,53.49
2016,3,15,16,15,740.5,72.0,2.2,15.5,358.5,63.64,50.9
2016,3,15,16,30,706.0,68.0,2.2,15.0,308.0,60.34,48.19
2016,3,15,16,45,656.0,62.0,2.2,14.5,257.0,50.99,40.0
2016,3,15,17,0,606.0,56.0,2.2,14.0,206.0,46.2,35.72
2016,3,15,17,15,526.5,48.5,2.3,13.5,156.0,39.99,29.98
2016,3,15,17,30,447.0,41.0,2.4,13.0,106.0,33.86,24.1
2016,3,15,17,45,309.5,29.0,2.55,12.5,65.5,23.81,14.09
2016,3,15,18,0,172.0,17.0,2.7,12.0,25.0,13.85,0.0
2016,3,15,18,15,86.0,8.5,2.7,11.5,12.5,6.69,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,47.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,95.0,12.0,1.0,10.0,14.0,68.99,0.0
2016,3,16,6,45,243.5,25.0,0.9,10.5,51.5,240.09,172.55
2016,3,16,7,0,392.0,38.0,0.8,11.0,89.0,374.47,304.69
2016,3,16,7,15,480.5,47.0,0.8,11.5,138.0,471.33,385.85
2016,3,16,7,30,569.0,56.0,0.8,12.0,187.0,574.52,466.91
2016,3,16,7,45,625.5,62.0,0.85,12.5,238.5,651.55,524.54
2016,3,16,8,0,682.0,68.0,0.9,13.0,290.0,730.34,580.77
2016,3,16,8,15,719.5,72.5,1.0,13.5,341.0,784.95,618.1
2016,3,16,8,30,757.0,77.0,1.1,14.0,392.0,844.92,658.22
2016,3,16,8,45,784.5,80.5,1.25,14.5,440.5,892.49,689.42
2016,3,16,9,0,812.0,84.0,1.4,15.0,489.0,937.72,718.6
2016,3,16,9,15,831.0,86.5,1.4,15.5,532.5,970.42,736.65
2016,3,16,9,30,850.0,89.0,1.4,16.0,576.0,999.83,752.43
2016,3,16,9,45,864.5,91.0,1.45,16.5,614.5,1007.42,754.67
2016,3,16,10,0,879.0,93.0,1.5,17.0,653.0,1024.1,763.26
2016,3,16,10,15,889.0,94.5,1.5,17.0,684.5,1031.68,766.53
2016,3,16,10,30,899.0,96.0,1.5,17.0,716.0,1035.23,767.46
2016,3,16,10,45,906.5,97.0,1.55,17.5,741.0,1031.57,763.35
2016,3,16,11,0,914.0,98.0,1.6,18.0,766.0,1023.79,756.83
2016,3,16,11,15,918.5,98.5,1.6,18.0,782.5,1008.41,746.23
2016,3,16,11,30,923.0,99.0,1.6,18.0,799.0,989.02,733.24
2016,3,16,11,45,925.5,99.0,1.6,18.5,808.0,963.31,714.9
2016,3,16,12,0,928.0,99.0,1.6,19.0,817.0,933.85,694.27
2016,3,16,12,15,927.5,99.0,1.6,19.0,817.5,898.19,670.88
2016,3,16,12,30,927.0,99.0,1.6,19.0,818.0,859.23,645.23
2016,3,16,12,45,929.5,96.5,1.65,19.0,811.5,817.03,617.75
2016,3,16,13,0,932.0,94.0,1.7,19.0,805.0,771.68,587.54
2016,3,16,13,15,927.5,93.0,1.7,19.0,789.0,720.02,549.81
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,666.21,509.49
2016,3,16,13,45,917.0,91.0,1.7,19.0,749.5,609.61,465.88
2016,3,16,14,0,911.0,90.0,1.7,19.0,726.0,551.49,419.63
2016,3,16,14,15,901.5,88.5,1.7,19.0,695.5,490.08,369.32
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,428.07,316.83
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,364.18,261.5
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,300.66,205.73
2016,3,16,15,15,848.5,81.0,1.65,18.5,548.5,236.89,151.21
2016,3,16,15,30,831.0,79.0,1.6,18.0,506.0,169.53,98.26
2016,3,16,15,45,807.5,76.0,1.6,18.0,459.0,107.12,60.58
2016,3,16,16,0,784.0,73.0,1.6,18.0,412.0,64.87,51.25
2016,3,16,16,15,750.5,69.0,1.55,17.5,362.0,61.52,48.62
2016,3,16,16,30,717.0,65.0,1.5,17.0,312.0,58.15,45.86
2016,3,16,16,45,668.5,59.5,1.45,16.5,260.5,53.37,41.78
2016,3,16,17,0,620.0,54.0,1.4,16.0,209.0,44.83,34.22
2016,3,16,17,15,543.0,47.0,1.45,15.5,159.5,38.94,28.84
2016,3,16,17,30,466.0,40.0,1.5,15.0,110.0,33.15,23.33
2016,3,16,17,45,333.5,28.5,1.6,14.5,68.5,23.47,13.86
2016,3,16,18,0,201.0,17.0,1.7,14.0,27.0,13.89,0.0
2016,3,16,18,15,100.5,8.5,1.7,13.5,13.5,6.69,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,152.0,13.0,2.2,12.0,18.0,105.52,0.0
2016,3,17,6,45,300.0,25.0,2.35,12.5,57.5,278.27,207.44
2016,3,17,7,0,448.0,37.0,2.5,13.0,97.0,413.7,338.55
2016,3,17,7,15,532.5,45.0,2.45,13.5,147.5,508.51,419.16
2016,3,17,7,30,617.0,53.0,2.4,14.0,198.0,609.19,499.7
2016,3,17,7,45,670.0,58.5,2.4,14.5,250.5,678.37,552.32
2016,3,17,8,0,723.0,64.0,2.4,15.0,303.0,755.39,608.2
2016,3,17,8,15,758.5,68.0,2.3,15.0,354.5,814.9,649.27
2016,3,17,8,30,794.0,72.0,2.2,15.0,406.0,873.22,688.0
2016,3,17,8,45,819.5,75.0,2.1,15.5,455.0,918.91,715.23
2016,3,17,9,0,845.0,78.0,2.0,16.0,504.0,962.08,739.93
2016,3,17,9,15,863.0,80.5,1.9,16.5,548.0,981.92,748.21
2016,3,17,9,30,881.0,83.0,1.8,17.0,592.0,1010.33,762.27
2016,3,17,9,45,894.0,85.0,1.75,17.5,630.5,1029.45,770.56
2016,3,17,10,0,907.0,87.0,1.7,18.0,669.0,1044.7,776.42
2016,3,17,10,15,916.5,88.5,1.65,18.5,701.0,1051.75,777.08
2016,3,17,10,30,926.0,90.0,1.6,19.0,733.0,1054.66,775.31
2016,3,17,10,45,932.5,91.0,1.55,19.5,758.0,1049.75,768.76
2016,3,17,11,0,939.0,92.0,1.5,20.0,783.0,1040.63,759.83
2016,3,17,11,15,943.0,92.5,1.4,20.0,799.5,1024.33,747.16
2016,3,17,11,30,947.0,93.0,1.3,20.0,816.0,1003.93,732.11
2016,3,17,11,45,949.0,93.5,1.25,20.5,825.0,977.68,713.0
2016,3,17,12,0,951.0,94.0,1.2,21.0,834.0,947.59,691.65
2016,3,17,12,15,951.0,94.0,1.1,21.0,834.5,911.58,667.1
2016,3,17,12,30,951.0,94.0,1.0,21.0,835.0,872.15,640.39
2016,3,17,12,45,948.0,94.0,0.95,21.5,827.0,827.16,609.62
2016,3,17,13,0,945.0,94.0,0.9,22.0,819.0,779.36,576.68
2016,3,17,13,15,941.0,93.5,0.8,22.0,803.5,727.83,539.24
2016,3,17,13,30,937.0,93.0,0.7,22.0,788.0,674.03,499.39
2016,3,17,13,45,930.0,92.0,0.6,22.0,764.0,616.05,455.6
2016,3,17,14,0,923.0,91.0,0.5,22.0,740.0,556.63,409.5
2016,3,17,14,15,913.5,89.5,0.5,22.0,709.0,494.48,360.89
2016,3,17,14,30,904.0,88.0,0.5,22.0,678.0,431.71,309.99
2016,3,17,14,45,891.0,86.5,0.5,22.0,640.5,367.45,256.43
2016,3,17,15,0,878.0,85.0,0.5,22.0,603.0,303.53,202.25
2016,3,17,15,15,860.5,82.5,0.55,21.5,560.0,238.58,148.72
2016,3,17,15,30,843.0,80.0,0.6,21.0,517.0,170.0,96.49
2016,3,17,15,45,819.5,77.0,0.7,21.0,469.0,106.81,59.76
2016,3,17,16,0,796.0,74.0,0.8,21.0,421.0,65.81,51.37
2016,3,17,16,15,762.5,70.0,0.85,20.5,370.0,62.46,48.81
2016,3,17,16,30,729.0,66.0,0.9,20.0,319.0,59.09,46.1
2016,3,17,16,45,680.5,60.5,0.95,19.5,267.0,54.31,42.07
2016,3,17,17,0,632.0,55.0,1.0,19.0,215.0,45.7,34.56
2016,3,17,17,15,555.5,47.5,1.1,18.5,164.5,39.42,28.91
2016,3,17,17,30,479.0,40.0,1.2,18.0,114.0,33.21,23.11
2016,3,17,17,45,346.5,29.0,1.35,17.5,71.5,23.91,14.16
2016,3,17,18,0,214.0,18.0,1.5,17.0,29.0,14.73,0.0
2016,3,17,18,15,107.0,9.0,1.5,16.5,14.5,7.08,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,48.99,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,136.08,0.0
2016,3,18,6,45,289.5,28.0,2.45,11.5,61.0,274.35,210.58
2016,3,18,7,0,430.0,41.0,2.5,12.0,101.0,405.2,334.07
2016,3,18,7,15,514.5,49.0,2.45,12.0,151.0,499.63,415.07
2016,3,18,7,30,599.0,57.0,2.4,12.0,201.0,599.69,496.37
2016,3,18,7,45,299.5,66.5,2.4,12.5,138.5,366.91,309.91
2016,3,18,8,0,0.0,76.0,2.4,13.0,76.0,59.81,45.6
2016,3,18,8,15,0.0,99.0,2.4,13.0,99.0,80.55,63.43
2016,3,18,8,30,0.0,122.0,2.4,13.0,122.0,101.36,80.81
2016,3,18,8,45,14.0,159.0,2.4,13.5,166.5,150.14,121.77
2016,3,18,9,0,28.0,196.0,2.4,14.0,211.0,220.43,179.29
2016,3,18,9,15,104.0,231.0,2.4,14.0,291.0,333.93,272.78
2016,3,18,9,30,180.0,266.0,2.4,14.0,371.0,472.48,381.84
2016,3,18,9,45,128.0,278.5,2.4,14.5,355.5,429.77,344.67
2016,3,18,10,0,76.0,291.0,2.4,15.0,340.0,361.52,288.85
2016,3,18,10,15,189.0,304.0,2.35,15.0,434.5,510.69,406.49
2016,3,18,10,30,302.0,317.0,2.3,15.0,529.0,657.77,516.27
2016,3,18,10,45,301.0,329.5,2.3,15.5,546.5,661.35,515.68
2016,3,18,11,0,300.0,342.0,2.3,16.0,564.0,663.07,514.96
2016,3,18,11,15,255.0,358.5,2.25,16.0,550.5,624.57,484.74
2016,3,18,11,30,210.0,375.0,2.2,16.0,537.0,564.78,439.48
2016,3,18,11,45,565.0,243.5,2.2,16.0,684.5,787.58,609.18
2016,3,18,12,0,920.0,112.0,2.2,16.0,832.0,936.9,712.86
2016,3,18,12,15,920.0,112.5,2.15,16.0,833.0,902.02,686.91
2016,3,18,12,30,920.0,113.0,2.1,16.0,834.0,863.82,660.6
2016,3,18,12,45,911.5,115.5,2.1,16.5,824.5,817.77,628.02
2016,3,18,13,0,903.0,118.0,2.1,17.0,815.0,769.41,592.51
2016,3,18,13,15,898.5,117.5,2.15,17.0,799.0,719.04,555.41
2016,3,18,13,30,894.0,117.0,2.2,17.0,783.0,666.59,515.67
2016,3,18,13,45,888.0,115.0,2.3,17.0,759.5,610.17,471.95
2016,3,18,14,0,882.0,113.0,2.4,17.0,736.0,552.32,425.54
2016,3,18,14,15,871.5,111.5,2.45,16.5,705.0,492.51,376.47
2016,3,18,14,30,861.0,110.0,2.5,16.0,674.0,430.27,323.72
2016,3,18,14,45,851.0,106.0,2.55,16.0,637.5,366.08,267.33
2016,3,18,15,0,841.0,102.0,2.6,16.0,601.0,302.11,210.41
2016,3,18,15,15,822.5,99.0,2.65,15.5,558.0,237.72,154.96
2016,3,18,15,30,804.0,96.0,2.7,15.0,515.0,175.15,105.68
2016,3,18,15,45,579.5,130.0,2.75,15.0,417.5,122.07,81.34
2016,3,18,16,0,355.0,164.0,2.8,15.0,320.0,112.27,93.34
2016,3,18,16,15,331.0,149.5,2.65,14.5,281.5,103.35,85.98
2016,3,18,16,30,307.0,135.0,2.5,14.0,243.0,94.17,78.26
2016,3,18,16,45,284.0,115.5,2.45,14.0,203.0,81.74,67.36
2016,3,18,17,0,261.0,96.0,2.4,14.0,163.0,68.93,55.92
2016,3,18,17,15,224.5,76.5,2.3,13.5,124.5,55.64,43.92
2016,3,18,17,30,188.0,57.0,2.2,13.0,86.0,42.04,31.4
2016,3,18,17,45,117.0,38.5,2.15,12.5,54.5,28.64,18.64
2016,3,18,18,0,46.0,20.0,2.1,12.0,23.0,15.13,0.0
2016,3,18,18,15,23.0,10.0,2.05,11.5,11.5,7.87,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,11.0,3.0,2.36,0.0
2016,3,19,6,30,0.0,6.0,1.6,11.0,6.0,4.54,0.0
2016,3,19,6,45,0.0,17.0,1.7,11.5,17.0,12.93,4.68
2016,3,19,7,0,0.0,28.0,1.8,12.0,28.0,21.35,12.43
2016,3,19,7,15,0.0,42.0,1.85,12.0,42.0,32.12,21.96
2016,3,19,7,30,0.0,56.0,1.9,12.0,56.0,43.49,31.95
2016,3,19,7,45,0.0,70.5,1.95,12.5,70.5,55.99,42.71
2016,3,19,8,0,0.0,85.0,2.0,13.0,85.0,68.42,53.21
2016,3,19,8,15,134.0,129.0,2.0,13.5,187.0,267.84,224.63
2016,3,19,8,30,268.0,173.0,2.0,14.0,289.0,471.71,388.36
2016,3,19,8,45,144.0,182.0,2.05,14.5,245.5,341.52,279.85
2016,3,19,9,0,20.0,191.0,2.1,15.0,202.0,185.95,149.55
2016,3,19,9,15,58.5,227.5,2.05,15.0,261.5,283.1,229.22
2016,3,19,9,30,97.0,264.0,2.0,15.0,321.0,360.81,290.61
2016,3,19,9,45,470.0,181.5,2.0,15.5,484.5,716.76,567.49
2016,3,19,10,0,843.0,99.0,2.0,16.0,648.0,1005.28,763.72
2016,3,19,10,15,853.0,100.5,2.0,16.0,679.0,999.12,754.77
2016,3,19,10,30,863.0,102.0,2.0,16.0,710.0,1002.55,755.9
2016,3,19,10,45,867.5,104.5,2.0,16.0,733.5,997.59,751.52
2016,3,19,11,0,872.0,107.0,2.0,16.0,757.0,988.67,744.77
2016,3,19,11,15,877.0,108.0,2.0,16.0,773.5,974.71,734.85
2016,3,19,11,30,882.0,109.0,2.0,16.0,790.0,956.86,722.52
2016,3,19,11,45,620.0,232.0,2.05,16.0,713.0,832.29,636.09
2016,3,19,12,0,358.0,355.0,2.1,16.0,636.0,668.45,514.99
2016,3,19,12,15,363.5,353.5,2.1,16.0,639.0,651.61,503.86
2016,3,19,12,30,369.0,352.0,2.1,16.0,642.0,632.92,490.07
2016,3,19,12,45,420.5,326.5,2.1,16.0,654.5,638.55,494.65
2016,3,19,13,0,472.0,301.0,2.1,16.0,667.0,626.22,485.9
2016,3,19,13,15,436.0,310.0,2.05,16.0,643.0,577.86,448.84
2016,3,19,13,30,400.0,319.0,2.0,16.0,619.0,523.23,407.11
2016,3,19,13,45,358.0,319.5,2.0,16.5,582.0,470.74,365.9
2016,3,19,14,0,316.0,320.0,2.0,17.0,545.0,421.84,327.08
2016,3,19,14,15,220.0,314.5,2.0,16.5,468.0,344.15,267.58
2016,3,19,14,30,124.0,309.0,2.0,16.0,391.0,283.11,221.05
2016,3,19,14,45,125.5,291.5,2.05,16.0,370.5,256.85,199.89
2016,3,19,15,0,127.0,274.0,2.1,16.0,350.0,230.72,178.49
2016,3,19,15,15,109.0,251.5,2.15,16.0,314.0,199.14,153.64
2016,3,19,15,30,91.0,229.0,2.2,16.0,278.0,170.34,131.66
2016,3,19,15,45,90.0,209.0,2.3,16.0,253.0,146.86,114.51
2016,3,19,16,0,89.0,189.0,2.4,16.0,228.0,128.09,106.55
2016,3,19,16,15,85.5,167.0,2.35,15.5,201.0,114.47,95.27
2016,3,19,16,30,82.0,145.0,2.3,15.0,174.0,100.54,83.5
2016,3,19,16,45,77.0,122.5,2.3,14.5,146.5,86.02,70.99
2016,3,19,17,0,72.0,100.0,2.3,14.0,119.0,71.2,57.94
2016,3,19,17,15,59.5,78.5,2.15,13.5,91.5,56.62,44.82
2016,3,19,17,30,47.0,57.0,2.0,13.0,64.0,41.81,31.25
2016,3,19,17,45,23.5,37.5,1.9,12.5,41.0,27.95,18.19
2016,3,19,18,0,0.0,18.0,1.8,12.0,18.0,13.75,0.16
2016,3,19,18,15,0.0,9.0,1.75,11.5,9.0,7.08,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,12.0,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,2.5,12.0,22.0,21.63,0.0
2016,3,20,6,45,128.0,36.0,2.6,12.5,55.5,154.19,120.5
2016,3,20,7,0,256.0,50.0,2.7,13.0,89.0,285.07,236.3
2016,3,20,7,15,305.0,66.0,2.75,13.5,130.0,352.91,295.66
2016,3,20,7,30,354.0,82.0,2.8,14.0,171.0,424.02,355.45
2016,3,20,7,45,387.0,96.0,2.85,14.5,213.5,481.45,401.76
2016,3,20,8,0,420.0,110.0,2.9,15.0,256.0,539.81,447.03
2016,3,20,8,15,385.0,136.5,2.9,15.0,286.0,551.44,453.66
2016,3,20,8,30,350.0,163.0,2.9,15.0,316.0,535.47,439.34
2016,3,20,8,45,411.5,170.0,2.95,15.5,369.0,632.3,512.26
2016,3,20,9,0,473.0,177.0,3.0,16.0,422.0,706.91,566.25
2016,3,20,9,15,266.5,216.0,3.05,16.0,356.0,524.49,422.26
2016,3,20,9,30,60.0,255.0,3.1,16.0,290.0,311.54,249.82
2016,3,20,9,45,89.0,280.5,3.2,16.0,337.0,365.93,293.77
2016,3,20,10,0,118.0,306.0,3.3,16.0,384.0,444.27,354.37
2016,3,20,10,15,59.0,180.5,3.4,16.0,219.5,221.53,177.85
2016,3,20,10,30,0.0,55.0,3.5,16.0,55.0,42.35,29.56
2016,3,20,10,45,4.5,140.5,3.65,16.5,144.0,115.5,89.78
2016,3,20,11,0,9.0,226.0,3.8,17.0,233.0,193.45,152.34
2016,3,20,11,15,13.0,250.5,3.85,17.0,260.5,217.87,171.63
2016,3,20,11,30,17.0,275.0,3.9,17.0,288.0,241.88,190.58
2016,3,20,11,45,15.0,266.0,4.0,17.0,277.5,230.27,181.19
2016,3,20,12,0,13.0,257.0,4.1,17.0,267.0,219.04,172.19
2016,3,20,12,15,32.0,304.0,4.1,17.0,329.5,289.86,228.52
2016,3,20,12,30,51.0,351.0,4.1,17.0,392.0,343.5,270.45
2016,3,20,12,45,25.5,230.5,4.15,17.0,251.0,211.52,166.39
2016,3,20,13,0,0.0,110.0,4.2,17.0,110.0,85.3,64.43
2016,3,20,13,15,2.0,150.0,4.1,16.5,151.5,117.99,91.37
2016,3,20,13,30,4.0,190.0,4.0,16.0,193.0,150.21,117.75
2016,3,20,13,45,2.0,151.0,3.95,16.0,152.5,117.95,91.61
2016,3,20,14,0,0.0,112.0,3.9,16.0,112.0,86.47,65.99
2016,3,20,14,15,0.0,107.5,3.8,16.0,107.5,82.91,63.19
2016,3,20,14,30,0.0,103.0,3.7,16.0,103.0,79.37,60.4
2016,3,20,14,45,0.0,83.0,3.6,16.0,83.0,63.94,47.76
2016,3,20,15,0,0.0,63.0,3.5,16.0,63.0,48.41,34.95
2016,3,20,15,15,0.0,71.0,3.35,15.5,71.0,54.57,40.29
2016,3,20,15,30,0.0,79.0,3.2,15.0,79.0,60.73,45.68
2016,3,20,15,45,0.0,65.0,3.1,15.0,65.0,49.87,36.67
2016,3,20,16,0,0.0,51.0,3.0,15.0,51.0,39.04,29.08
2016,3,20,16,15,0.0,60.5,2.85,15.0,60.5,46.36,35.67
2016,3,20,16,30,0.0,70.0,2.7,15.0,70.0,53.71,42.29
2016,3,20,16,45,0.0,59.0,2.6,15.0,59.0,45.2,34.77
2016,3,20,17,0,0.0,48.0,2.5,15.0,48.0,36.71,27.18
2016,3,20,17,15,0.0,37.0,2.4,14.5,37.0,28.25,19.54
2016,3,20,17,30,0.0,26.0,2.3,14.0,26.0,19.81,11.84
2016,3,20,17,45,0.0,16.5,2.2,14.0,16.5,12.54,5.05
2016,3,20,18,0,0.0,7.0,2.1,14.0,7.0,5.3,0.0
2016,3,20,18,15,0.0,3.5,2.1,13.5,3.5,2.75,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.0,9.5,2.8,11.5,9.5,8.05,0.0
2016,3,21,6,30,2.0,19.0,2.9,12.0,19.0,16.82,0.0
2016,3,21,6,45,56.5,39.0,3.05,12.5,48.0,96.02,73.63
2016,3,21,7,0,111.0,59.0,3.2,13.0,77.0,160.81,132.21
2016,3,21,7,15,145.0,80.5,3.3,13.0,112.5,231.6,194.02
2016,3,21,7,30,179.0,102.0,3.4,13.0,148.0,289.39,244.03
2016,3,21,7,45,214.5,118.5,3.55,13.5,185.5,343.02,289.03
2016,3,21,8,0,250.0,135.0,3.7,14.0,223.0,398.63,334.33
2016,3,21,8,15,344.5,141.5,3.75,14.0,282.5,496.76,414.5
2016,3,21,8,30,439.0,148.0,3.8,14.0,342.0,624.19,514.16
2016,3,21,8,45,247.0,183.5,3.9,14.0,295.0,464.32,382.76
2016,3,21,9,0,55.0,219.0,4.0,14.0,248.0,272.39,222.29
2016,3,21,9,15,34.0,214.0,4.05,14.0,233.0,240.96,195.83
2016,3,21,9,30,13.0,209.0,4.1,14.0,218.0,190.74,153.58
2016,3,21,9,45,17.5,229.0,4.2,14.5,241.0,212.71,171.08
2016,3,21,10,0,22.0,249.0,4.3,15.0,264.0,234.53,188.15
2016,3,21,10,15,167.0,285.5,4.4,15.0,404.5,464.59,374.93
2016,3,21,10,30,312.0,322.0,4.5,15.0,545.0,669.89,533.25
2016,3,21,10,45,157.5,251.5,4.65,15.0,364.5,407.75,328.63
2016,3,21,11,0,3.0,181.0,4.8,15.0,184.0,148.02,116.29
2016,3,21,11,15,13.0,238.0,4.85,15.0,248.5,206.56,164.22
2016,3,21,11,30,23.0,295.0,4.9,15.0,313.0,265.15,211.2
2016,3,21,11,45,11.5,207.0,5.0,15.5,216.0,176.1,139.01
2016,3,21,12,0,0.0,119.0,5.1,16.0,119.0,92.77,70.78
2016,3,21,12,15,0.0,119.5,5.1,16.0,119.5,93.09,71.09
2016,3,21,12,30,0.0,120.0,5.1,16.0,120.0,93.4,71.34
2016,3,21,12,45,0.5,140.0,5.1,16.0,140.5,109.56,84.58
2016,3,21,13,0,1.0,160.0,5.1,16.0,161.0,125.57,97.65
2016,3,21,13,15,0.5,157.5,5.0,16.0,158.0,122.88,95.5
2016,3,21,13,30,0.0,155.0,4.9,16.0,155.0,120.25,93.43
2016,3,21,13,45,11.5,214.0,4.85,16.0,222.5,172.14,135.75
2016,3,21,14,0,23.0,273.0,4.8,16.0,290.0,221.4,175.4
2016,3,21,14,15,23.5,263.5,4.8,15.5,280.0,211.19,167.53
2016,3,21,14,30,24.0,254.0,4.8,15.0,270.0,200.94,159.64
2016,3,21,14,45,12.0,174.5,4.8,15.0,182.5,136.18,107.26
2016,3,21,15,0,0.0,95.0,4.8,15.0,95.0,73.16,55.72
2016,3,21,15,15,0.0,58.0,4.65,14.5,58.0,44.52,31.98
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,16.05,8.01
2016,3,21,15,45,0.0,75.5,4.35,14.0,75.5,58.0,43.7
2016,3,21,16,0,0.0,130.0,4.2,14.0,130.0,95.8,79.34
2016,3,21,16,15,94.5,137.5,4.0,13.5,172.0,95.77,79.66
2016,3,21,16,30,189.0,145.0,3.8,13.0,214.0,100.45,84.15
2016,3,21,16,45,315.0,117.5,3.65,13.0,210.5,83.48,69.18
2016,3,21,17,0,441.0,90.0,3.5,13.0,207.0,66.36,53.9
2016,3,21,17,15,362.5,77.0,3.35,12.5,159.0,56.91,45.31
2016,3,21,17,30,284.0,64.0,3.2,12.0,111.0,47.4,36.39
2016,3,21,17,45,198.5,45.0,3.1,12.0,72.0,33.57,23.25
2016,3,21,18,0,113.0,26.0,3.0,12.0,33.0,19.56,5.64
2016,3,21,18,15,56.5,13.0,2.95,11.5,16.5,10.23,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,86.0,11.5,2.25,9.5,16.5,58.73,0.0
2016,3,22,6,30,172.0,23.0,2.3,10.0,33.0,166.06,75.27
2016,3,22,6,45,307.5,35.5,2.4,10.5,76.0,293.5,237.81
2016,3,22,7,0,443.0,48.0,2.5,11.0,119.0,421.87,351.71
2016,3,22,7,15,522.0,56.0,2.6,11.0,170.0,513.09,429.39
2016,3,22,7,30,601.0,64.0,2.7,11.0,221.0,609.08,507.47
2016,3,22,7,45,654.5,69.0,2.8,11.5,274.0,683.42,564.51
2016,3,22,8,0,708.0,74.0,2.9,12.0,327.0,758.99,620.19
2016,3,22,8,15,742.5,78.5,2.9,12.0,378.5,811.39,657.27
2016,3,22,8,30,777.0,83.0,2.9,12.0,430.0,868.72,697.07
2016,3,22,8,45,806.5,84.5,2.95,12.5,479.5,915.76,727.52
2016,3,22,9,0,836.0,86.0,3.0,13.0,529.0,960.34,755.72
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.5,991.38,775.01
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,1006.12,783.02
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.0,1026.29,794.01
2016,3,22,10,0,905.0,91.0,3.1,14.0,694.0,1042.7,802.42
2016,3,22,10,15,914.0,92.5,3.1,14.0,725.5,1048.74,804.93
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,1050.64,804.89
2016,3,22,10,45,930.5,94.5,3.1,14.5,781.5,1045.7,798.94
2016,3,22,11,0,938.0,95.0,3.1,15.0,806.0,1036.54,790.39
2016,3,22,11,15,942.0,95.5,3.1,15.0,822.5,1019.79,778.37
2016,3,22,11,30,946.0,96.0,3.1,15.0,839.0,998.95,763.77
2016,3,22,11,45,948.0,96.5,3.15,15.0,847.5,972.28,745.69
2016,3,22,12,0,950.0,97.0,3.2,15.0,856.0,941.79,725.01
2016,3,22,12,15,950.0,97.0,3.25,15.0,856.5,905.43,700.18
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,865.67,672.84
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.0,820.11,641.43
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,771.84,606.82
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.0,719.84,566.96
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,665.67,524.35
2016,3,22,13,45,927.5,95.5,3.7,15.0,783.5,608.13,478.03
2016,3,22,14,0,922.0,94.0,3.8,15.0,760.0,549.03,428.91
2016,3,22,14,15,913.0,92.5,3.8,15.0,728.5,487.08,375.74
2016,3,22,14,30,904.0,91.0,3.8,15.0,697.0,424.48,320.46
2016,3,22,14,45,893.5,88.5,3.85,15.0,660.0,360.24,262.69
2016,3,22,15,0,883.0,86.0,3.9,15.0,623.0,296.09,204.62
2016,3,22,15,15,866.5,84.0,3.85,14.5,579.5,231.53,148.48
2016,3,22,15,30,850.0,82.0,3.8,14.0,536.0,162.81,94.74
2016,3,22,15,45,827.5,79.0,3.8,14.0,488.5,99.45,59.29
2016,3,22,16,0,805.0,76.0,3.8,14.0,441.0,67.34,54.22
2016,3,22,16,15,773.0,72.0,3.7,13.5,389.5,64.05,51.6
2016,3,22,16,30,741.0,68.0,3.6,13.0,338.0,60.73,48.88
2016,3,22,16,45,696.0,63.0,3.5,13.0,285.5,56.42,45.1
2016,3,22,17,0,651.0,58.0,3.4,13.0,233.0,48.09,37.61
2016,3,22,17,15,578.5,51.0,3.3,12.5,181.5,42.26,32.27
2016,3,22,17,30,506.0,44.0,3.2,12.0,130.0,36.48,26.79
2016,3,22,17,45,382.5,34.0,3.1,11.5,85.5,28.05,18.65
2016,3,22,18,0,259.0,24.0,3.0,11.0,41.0,19.77,6.88
2016,3,22,18,15,129.5,12.0,2.95,11.0,20.5,9.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.5,1.8,8.5,14.5,37.06,0.0
2016,3,23,6,30,97.0,23.0,1.8,9.0,29.0,105.49,57.47
2016,3,23,6,45,166.5,40.5,1.8,9.5,63.0,200.9,163.27
2016,3,23,7,0,236.0,58.0,1.8,10.0,97.0,279.68,234.43
2016,3,23,7,15,274.5,76.0,1.75,10.5,137.0,340.88,287.62
2016,3,23,7,30,313.0,94.0,1.7,11.0,177.0,404.35,340.37
2016,3,23,7,45,345.0,108.5,1.7,11.5,218.0,459.66,384.52
2016,3,23,8,0,377.0,123.0,1.7,12.0,259.0,515.96,427.73
2016,3,23,8,15,468.0,124.0,1.7,12.5,318.5,610.34,499.67
2016,3,23,8,30,559.0,125.0,1.7,13.0,378.0,718.74,577.5
2016,3,23,8,45,696.5,107.0,1.75,13.5,456.0,842.82,663.48
2016,3,23,9,0,834.0,89.0,1.8,14.0,534.0,961.39,741.82
2016,3,23,9,15,851.5,91.5,1.7,14.5,578.0,992.3,756.49
2016,3,23,9,30,869.0,94.0,1.6,15.0,622.0,1019.77,769.54
2016,3,23,9,45,883.5,95.5,1.55,15.5,660.5,1026.06,769.34
2016,3,23,10,0,898.0,97.0,1.5,16.0,699.0,1041.52,775.49
2016,3,23,10,15,907.5,98.5,1.5,16.0,731.0,1047.88,778.0
2016,3,23,10,30,917.0,100.0,1.5,16.0,763.0,1050.11,778.14
2016,3,23,10,45,837.0,138.0,1.5,16.5,758.0,1012.75,751.45
2016,3,23,11,0,757.0,176.0,1.5,17.0,753.0,966.2,719.32
2016,3,23,11,15,752.5,183.5,1.55,17.0,767.5,949.94,709.28
2016,3,23,11,30,748.0,191.0,1.6,17.0,782.0,930.15,696.56
2016,3,23,11,45,659.0,235.0,1.7,17.0,759.5,864.67,652.22
2016,3,23,12,0,570.0,279.0,1.8,17.0,737.0,794.6,603.21
2016,3,23,12,15,593.0,270.0,1.85,17.0,747.0,778.12,592.76
2016,3,23,12,30,616.0,261.0,1.9,17.0,757.0,761.46,581.32
2016,3,23,12,45,659.0,237.5,1.95,17.5,763.5,740.66,566.16
2016,3,23,13,0,702.0,214.0,2.0,18.0,770.0,713.79,546.26
2016,3,23,13,15,656.5,228.0,2.05,18.0,739.5,653.7,501.8
2016,3,23,13,30,611.0,242.0,2.1,18.0,709.0,595.47,458.04
2016,3,23,13,45,748.0,178.5,2.2,18.0,733.0,580.14,446.03
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,545.71,417.33
2016,3,23,14,15,875.0,113.0,2.35,17.5,725.5,485.21,367.66
2016,3,23,14,30,865.0,111.0,2.4,17.0,694.0,422.53,314.65
2016,3,23,14,45,849.5,109.5,2.45,17.0,655.5,358.41,258.61
2016,3,23,15,0,834.0,108.0,2.5,17.0,617.0,295.13,202.86
2016,3,23,15,15,815.0,104.5,2.5,16.5,573.5,230.83,148.35
2016,3,23,15,30,796.0,101.0,2.5,16.0,530.0,168.46,100.87
2016,3,23,15,45,618.5,127.5,2.55,16.0,443.0,114.49,76.64
2016,3,23,16,0,441.0,154.0,2.6,16.0,356.0,104.47,86.1
2016,3,23,16,15,409.0,143.5,2.6,15.5,314.0,98.47,81.31
2016,3,23,16,30,377.0,133.0,2.6,15.0,272.0,92.28,76.26
2016,3,23,16,45,348.0,116.0,2.6,15.0,228.5,81.76,67.11
2016,3,23,17,0,319.0,99.0,2.6,15.0,185.0,70.86,57.46
2016,3,23,17,15,275.0,81.0,2.55,14.0,144.0,58.75,46.72
2016,3,23,17,30,231.0,63.0,2.5,13.0,103.0,46.3,35.38
2016,3,23,17,45,157.5,44.5,2.5,12.5,67.5,33.08,22.98
2016,3,23,18,0,84.0,26.0,2.5,12.0,32.0,19.57,7.57
2016,3,23,18,15,42.0,13.0,2.45,11.5,16.0,10.23,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
