Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,2.6,9.5,18.0,58.64,0.0
2016,3,24,6,30,169.0,25.0,2.7,10.0,36.0,170.28,107.85
2016,3,24,6,45,279.0,39.0,2.8,11.0,78.0,273.8,224.31
2016,3,24,7,0,389.0,53.0,2.9,12.0,120.0,387.48,324.0
2016,3,24,7,15,463.5,63.0,2.9,12.5,169.5,475.4,398.59
2016,3,24,7,30,538.0,73.0,2.9,13.0,219.0,567.91,472.77
2016,3,24,7,45,595.0,74.0,2.95,13.5,267.0,638.23,526.58
2016,3,24,8,0,652.0,75.0,3.0,14.0,315.0,709.49,579.01
2016,3,24,8,15,668.5,90.5,3.0,14.0,367.0,763.74,617.77
2016,3,24,8,30,685.0,106.0,3.0,14.0,419.0,815.47,653.78
2016,3,24,8,45,688.0,119.5,3.05,14.5,462.5,849.06,674.95
2016,3,24,9,0,691.0,133.0,3.1,15.0,506.0,879.33,693.55
2016,3,24,9,15,712.5,137.0,3.0,15.5,548.5,913.86,713.9
2016,3,24,9,30,734.0,141.0,2.9,16.0,591.0,945.42,731.75
2016,3,24,9,45,754.5,142.5,2.8,16.5,629.0,969.81,744.39
2016,3,24,10,0,775.0,144.0,2.7,17.0,667.0,990.68,754.55
2016,3,24,10,15,787.0,146.0,2.6,17.0,698.5,990.93,752.19
2016,3,24,10,30,799.0,148.0,2.5,17.0,730.0,996.46,753.73
2016,3,24,10,45,724.5,187.5,2.45,17.5,728.0,960.86,726.8
2016,3,24,11,0,650.0,227.0,2.4,18.0,726.0,911.16,690.32
2016,3,24,11,15,745.5,187.0,2.4,18.0,770.5,945.28,713.85
2016,3,24,11,30,841.0,147.0,2.4,18.0,815.0,962.92,724.88
2016,3,24,11,45,835.0,153.0,2.4,18.0,821.5,935.5,705.88
2016,3,24,12,0,829.0,159.0,2.4,18.0,828.0,904.77,685.09
2016,3,24,12,15,683.5,226.0,2.4,18.0,778.0,817.73,623.2
2016,3,24,12,30,538.0,293.0,2.4,18.0,728.0,722.46,553.2
2016,3,24,12,45,708.5,211.0,2.4,18.5,777.5,753.46,577.29
2016,3,24,13,0,879.0,129.0,2.4,19.0,827.0,750.6,575.77
2016,3,24,13,15,874.5,128.0,2.4,19.0,811.0,700.59,538.08
2016,3,24,13,30,870.0,127.0,2.4,19.0,795.0,653.58,501.78
2016,3,24,13,45,863.0,125.0,2.4,19.0,771.5,596.28,456.98
2016,3,24,14,0,856.0,123.0,2.4,19.0,748.0,537.79,409.91
2016,3,24,14,15,846.0,121.5,2.4,18.5,717.0,477.46,360.59
2016,3,24,14,30,836.0,120.0,2.4,18.0,686.0,416.8,309.3
2016,3,24,14,45,814.0,120.5,2.45,18.0,647.0,353.88,254.77
2016,3,24,15,0,792.0,121.0,2.5,18.0,608.0,292.62,201.36
2016,3,24,15,15,772.5,118.0,2.55,17.5,565.5,226.32,145.88
2016,3,24,15,30,753.0,115.0,2.6,17.0,523.0,166.09,100.52
2016,3,24,15,45,716.0,114.0,2.65,17.0,474.0,108.58,70.12
2016,3,24,16,0,679.0,113.0,2.7,17.0,425.0,84.58,68.53
2016,3,24,16,15,643.0,106.0,2.8,16.5,375.0,80.37,65.23
2016,3,24,16,30,607.0,99.0,2.9,16.0,325.0,76.06,61.76
2016,3,24,16,45,572.0,88.0,3.0,15.5,275.0,68.68,55.47
2016,3,24,17,0,537.0,77.0,3.1,15.0,225.0,61.05,48.8
2016,3,24,17,15,465.5,66.5,3.1,14.5,175.5,53.18,41.72
2016,3,24,17,30,394.0,56.0,3.1,14.0,126.0,45.24,34.33
2016,3,24,17,45,296.5,41.0,3.15,13.5,83.5,31.3,21.41
2016,3,24,18,0,199.0,26.0,3.2,13.0,41.0,19.87,8.41
2016,3,24,18,15,99.5,13.0,3.1,12.5,20.5,10.23,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.0,14.0,2.05,10.0,21.5,68.76,0.0
2016,3,25,6,30,200.0,28.0,2.1,10.0,43.0,196.77,135.13
2016,3,25,6,45,305.0,42.0,2.2,10.5,86.0,295.33,242.8
2016,3,25,7,0,410.0,56.0,2.3,11.0,129.0,405.66,339.47
2016,3,25,7,15,483.0,65.5,2.4,11.0,179.0,493.02,413.89
2016,3,25,7,30,556.0,75.0,2.5,11.0,229.0,584.57,488.0
2016,3,25,7,45,615.5,79.0,2.6,11.5,281.5,661.55,546.84
2016,3,25,8,0,675.0,83.0,2.7,12.0,334.0,739.9,604.48
2016,3,25,8,15,709.0,87.5,2.75,12.5,384.5,796.42,643.62
2016,3,25,8,30,743.0,92.0,2.8,13.0,435.0,851.84,680.97
2016,3,25,8,45,775.5,93.0,2.85,14.0,484.0,894.08,706.66
2016,3,25,9,0,808.0,94.0,2.9,15.0,533.0,940.29,734.66
2016,3,25,9,15,825.5,96.5,2.75,15.0,576.5,970.66,752.09
2016,3,25,9,30,843.0,99.0,2.6,15.0,620.0,997.65,767.04
2016,3,25,9,45,857.0,101.0,2.5,15.5,657.5,1016.87,775.6
2016,3,25,10,0,871.0,103.0,2.4,16.0,695.0,1018.63,772.46
2016,3,25,10,15,880.5,104.5,2.35,16.5,726.5,1024.78,773.17
2016,3,25,10,30,890.0,106.0,2.3,17.0,758.0,1026.91,771.29
2016,3,25,10,45,893.0,109.5,2.25,17.5,781.0,1020.62,764.05
2016,3,25,11,0,896.0,113.0,2.2,18.0,804.0,1010.26,754.41
2016,3,25,11,15,900.5,114.0,2.15,18.0,820.5,994.73,743.0
2016,3,25,11,30,905.0,115.0,2.1,18.0,837.0,975.24,729.18
2016,3,25,11,45,908.5,114.5,2.05,18.0,846.0,949.48,711.33
2016,3,25,12,0,912.0,114.0,2.0,18.0,855.0,920.01,691.13
2016,3,25,12,15,912.0,114.0,2.0,18.0,855.0,884.47,667.41
2016,3,25,12,30,912.0,114.0,2.0,18.0,855.0,845.69,641.42
2016,3,25,12,45,919.0,108.5,2.05,18.5,849.0,804.12,612.61
2016,3,25,13,0,926.0,103.0,2.1,19.0,843.0,759.15,579.92
2016,3,25,13,15,922.0,102.5,2.15,19.0,826.5,708.09,542.32
2016,3,25,13,30,918.0,102.0,2.2,19.0,810.0,654.86,502.0
2016,3,25,13,45,912.0,100.5,2.25,19.0,786.0,597.74,457.49
2016,3,25,14,0,906.0,99.0,2.3,19.0,762.0,539.17,410.3
2016,3,25,14,15,896.5,97.5,2.35,19.0,731.0,477.87,359.39
2016,3,25,14,30,887.0,96.0,2.4,19.0,700.0,416.03,306.38
2016,3,25,14,45,873.5,94.0,2.5,19.0,662.0,352.27,250.75
2016,3,25,15,0,860.0,92.0,2.6,19.0,624.0,289.01,195.16
2016,3,25,15,15,843.0,89.5,2.65,18.5,580.5,220.73,137.81
2016,3,25,15,30,826.0,87.0,2.7,18.0,537.0,157.85,90.71
2016,3,25,15,45,797.0,85.5,2.8,18.0,488.5,96.95,59.51
2016,3,25,16,0,768.0,84.0,2.9,18.0,440.0,72.29,57.61
2016,3,25,16,15,735.5,79.5,2.95,17.5,389.0,68.89,54.96
2016,3,25,16,30,703.0,75.0,3.0,17.0,338.0,60.43,47.81
2016,3,25,16,45,650.5,70.5,3.1,16.5,285.5,56.87,44.85
2016,3,25,17,0,598.0,66.0,3.2,16.0,233.0,53.37,41.83
2016,3,25,17,15,526.5,58.0,3.2,15.0,182.5,47.07,36.25
2016,3,25,17,30,455.0,50.0,3.2,14.0,132.0,40.79,30.45
2016,3,25,17,45,335.5,38.5,3.25,13.5,88.0,31.38,21.55
2016,3,25,18,0,216.0,27.0,3.3,13.0,44.0,22.04,10.56
2016,3,25,18,15,108.0,13.5,3.25,12.5,22.0,10.62,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,148.5,12.5,2.4,11.5,24.0,95.58,0.0
2016,3,26,6,30,297.0,25.0,2.4,12.0,48.0,258.82,186.79
2016,3,26,6,45,406.0,34.5,2.45,12.5,93.0,358.14,293.33
2016,3,26,7,0,515.0,44.0,2.5,13.0,138.0,468.31,388.26
2016,3,26,7,15,581.0,50.5,2.45,13.5,188.5,549.85,454.89
2016,3,26,7,30,647.0,57.0,2.4,14.0,239.0,630.07,517.0
2016,3,26,7,45,689.5,61.5,2.4,14.5,290.5,696.2,565.61
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,762.57,612.33
2016,3,26,8,15,762.0,69.5,2.4,15.5,392.5,815.89,647.83
2016,3,26,8,30,792.0,73.0,2.4,16.0,443.0,867.71,681.26
2016,3,26,8,45,812.5,76.5,2.4,16.5,490.0,908.41,706.04
2016,3,26,9,0,833.0,80.0,2.4,17.0,537.0,934.54,720.38
2016,3,26,9,15,848.5,82.0,2.45,17.0,579.0,962.25,737.67
2016,3,26,9,30,864.0,84.0,2.5,17.0,621.0,986.63,752.65
2016,3,26,9,45,873.0,87.0,2.55,17.5,657.5,1002.03,760.21
2016,3,26,10,0,882.0,90.0,2.6,18.0,694.0,1013.56,765.34
2016,3,26,10,15,890.5,91.5,2.6,18.0,724.0,1018.84,767.41
2016,3,26,10,30,899.0,93.0,2.6,18.0,754.0,1020.09,767.01
2016,3,26,10,45,905.0,93.5,2.65,18.5,777.5,1013.63,760.75
2016,3,26,11,0,911.0,94.0,2.7,19.0,801.0,1003.1,752.02
2016,3,26,11,15,914.5,94.5,2.7,19.0,816.5,986.12,740.12
2016,3,26,11,30,918.0,95.0,2.7,19.0,832.0,965.21,725.76
2016,3,26,11,45,919.0,95.5,2.75,19.5,839.5,938.17,706.44
2016,3,26,12,0,920.0,96.0,2.8,20.0,847.0,907.51,684.76
2016,3,26,12,15,919.5,96.5,2.8,20.0,846.5,872.08,660.74
2016,3,26,12,30,919.0,97.0,2.8,20.0,846.0,833.41,634.41
2016,3,26,12,45,901.5,104.5,2.85,20.0,834.0,785.33,601.63
2016,3,26,13,0,884.0,112.0,2.9,20.0,822.0,735.5,565.5
2016,3,26,13,15,726.0,188.5,2.95,19.5,763.5,660.6,508.61
2016,3,26,13,30,568.0,265.0,3.0,19.0,705.0,579.58,447.04
2016,3,26,13,45,701.5,193.5,3.05,19.0,721.0,560.69,432.16
2016,3,26,14,0,835.0,122.0,3.1,19.0,737.0,522.44,400.25
2016,3,26,14,15,647.5,190.5,3.15,19.0,656.0,440.27,334.73
2016,3,26,14,30,460.0,259.0,3.2,19.0,575.0,371.41,280.75
2016,3,26,14,45,508.0,226.0,3.25,19.0,557.0,326.69,241.44
2016,3,26,15,0,556.0,193.0,3.3,19.0,539.0,276.29,196.48
2016,3,26,15,15,551.0,179.5,3.3,18.5,502.5,223.7,152.77
2016,3,26,15,30,546.0,166.0,3.3,18.0,466.0,171.81,113.64
2016,3,26,15,45,595.5,136.0,3.35,18.0,437.0,114.25,78.34
2016,3,26,16,0,645.0,106.0,3.4,18.0,408.0,78.97,63.39
2016,3,26,16,15,637.0,94.5,3.4,17.5,364.0,72.09,57.74
2016,3,26,16,30,629.0,83.0,3.4,17.0,320.0,64.81,51.64
2016,3,26,16,45,575.0,79.5,3.4,16.5,271.5,62.3,49.63
2016,3,26,17,0,521.0,76.0,3.4,16.0,223.0,59.95,47.65
2016,3,26,17,15,450.0,66.5,3.35,15.5,174.5,52.89,41.32
2016,3,26,17,30,379.0,57.0,3.3,15.0,126.0,43.31,32.56
2016,3,26,17,45,271.0,43.0,3.3,14.5,84.0,32.59,22.56
2016,3,26,18,0,163.0,29.0,3.3,14.0,42.0,21.93,10.93
2016,3,26,18,15,81.5,14.5,3.25,13.5,21.0,11.41,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.5,2.6,11.0,25.5,86.46,0.0
2016,3,27,6,30,260.0,29.0,2.7,11.0,51.0,239.26,179.36
2016,3,27,6,45,367.0,40.5,2.8,11.5,96.0,338.45,279.51
2016,3,27,7,0,474.0,52.0,2.9,12.0,141.0,448.03,374.9
2016,3,27,7,15,544.5,60.0,2.9,12.0,192.5,533.74,446.45
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,623.47,517.98
2016,3,27,7,45,654.5,75.5,2.95,12.5,296.0,689.37,567.38
2016,3,27,8,0,694.0,83.0,3.0,13.0,348.0,755.54,615.12
2016,3,27,8,15,655.5,99.5,3.1,13.0,377.5,761.11,617.69
2016,3,27,8,30,617.0,116.0,3.2,13.0,407.0,761.06,616.33
2016,3,27,8,45,406.0,181.0,3.3,13.5,380.5,634.27,515.65
2016,3,27,9,0,195.0,246.0,3.4,14.0,354.0,460.12,374.3
2016,3,27,9,15,243.0,260.0,3.45,14.0,405.5,546.28,441.77
2016,3,27,9,30,291.0,274.0,3.5,14.0,457.0,608.77,489.02
2016,3,27,9,45,579.5,192.0,3.6,14.5,583.0,842.59,667.4
2016,3,27,10,0,868.0,110.0,3.7,15.0,709.0,1034.97,799.56
2016,3,27,10,15,878.0,112.0,3.75,15.0,740.5,1027.89,791.95
2016,3,27,10,30,888.0,114.0,3.8,15.0,772.0,1030.76,793.15
2016,3,27,10,45,894.5,115.5,3.85,15.5,796.0,1025.49,787.35
2016,3,27,11,0,901.0,117.0,3.9,16.0,820.0,1016.13,778.98
2016,3,27,11,15,906.0,118.0,3.9,16.0,837.0,1000.73,767.77
2016,3,27,11,30,911.0,119.0,3.9,16.0,854.0,981.34,753.97
2016,3,27,11,45,912.0,120.5,3.95,16.0,862.0,954.87,735.68
2016,3,27,12,0,913.0,122.0,4.0,16.0,870.0,924.76,714.89
2016,3,27,12,15,913.5,122.0,4.0,16.0,870.5,889.33,690.05
2016,3,27,12,30,914.0,122.0,4.0,16.0,871.0,850.62,662.82
2016,3,27,12,45,913.0,121.5,4.05,16.0,863.5,807.23,632.3
2016,3,27,13,0,912.0,121.0,4.1,16.0,856.0,761.03,597.39
2016,3,27,13,15,908.0,120.0,4.1,16.0,840.0,709.82,557.68
2016,3,27,13,30,904.0,119.0,4.1,16.0,824.0,656.52,515.37
2016,3,27,13,45,789.0,161.0,4.2,16.0,763.0,579.23,453.51
2016,3,27,14,0,674.0,203.0,4.3,16.0,702.0,505.92,394.34
2016,3,27,14,15,659.0,197.5,4.35,16.0,668.5,448.62,346.37
2016,3,27,14,30,644.0,192.0,4.4,16.0,635.0,392.16,297.87
2016,3,27,14,45,545.0,213.5,4.45,16.0,574.5,327.75,244.67
2016,3,27,15,0,446.0,235.0,4.5,16.0,514.0,276.12,203.11
2016,3,27,15,15,424.0,222.0,4.45,15.5,472.5,227.16,163.12
2016,3,27,15,30,402.0,209.0,4.4,15.0,431.0,181.17,128.78
2016,3,27,15,45,425.5,183.5,4.4,14.5,400.0,132.85,98.58
2016,3,27,16,0,449.0,158.0,4.4,14.0,369.0,106.71,88.73
2016,3,27,16,15,318.5,156.0,4.3,13.5,297.5,106.99,89.44
2016,3,27,16,30,188.0,154.0,4.2,13.0,226.0,105.96,88.94
2016,3,27,16,45,160.5,135.5,4.15,13.0,190.5,93.86,78.39
2016,3,27,17,0,133.0,117.0,4.1,13.0,155.0,81.53,67.45
2016,3,27,17,15,111.0,94.5,4.1,12.5,121.5,66.78,54.23
2016,3,27,17,30,89.0,72.0,4.1,12.0,88.0,51.71,40.45
2016,3,27,17,45,54.0,50.5,4.1,12.0,59.0,36.86,26.58
2016,3,27,18,0,19.0,29.0,4.1,12.0,30.0,21.79,11.34
2016,3,27,18,15,9.5,14.5,4.1,11.5,15.0,11.41,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,171.0,14.5,4.3,9.0,29.5,138.54,0.0
2016,3,28,6,30,342.0,29.0,4.4,9.0,59.0,290.78,226.32
2016,3,28,6,45,457.5,37.5,4.55,9.5,108.0,396.26,332.11
2016,3,28,7,0,573.0,46.0,4.7,10.0,157.0,512.38,433.69
2016,3,28,7,15,637.5,52.5,4.75,10.0,210.0,589.64,499.64
2016,3,28,7,30,702.0,59.0,4.8,10.0,263.0,676.63,570.48
2016,3,28,7,45,745.0,63.0,4.9,10.5,317.5,744.52,622.64
2016,3,28,8,0,788.0,67.0,5.0,11.0,372.0,812.42,672.97
2016,3,28,8,15,817.0,70.5,5.0,11.0,424.5,866.35,711.9
2016,3,28,8,30,846.0,74.0,5.0,11.0,477.0,918.5,748.67
2016,3,28,8,45,867.0,76.5,5.0,11.5,525.5,948.01,766.58
2016,3,28,9,0,888.0,79.0,5.0,12.0,574.0,985.61,790.28
2016,3,28,9,15,903.0,81.0,4.95,12.0,618.0,1013.45,807.68
2016,3,28,9,30,918.0,83.0,4.9,12.0,662.0,1037.7,822.49
2016,3,28,9,45,929.0,84.5,4.85,12.5,700.0,1053.47,829.68
2016,3,28,10,0,940.0,86.0,4.8,13.0,738.0,1065.2,834.14
2016,3,28,10,15,948.0,87.5,4.75,13.0,769.5,1069.7,835.27
2016,3,28,10,30,956.0,89.0,4.7,13.0,801.0,1069.92,833.63
2016,3,28,10,45,961.0,90.0,4.7,13.5,825.0,1062.25,825.61
2016,3,28,11,0,966.0,91.0,4.7,14.0,849.0,1050.3,814.87
2016,3,28,11,15,969.0,91.5,4.65,14.0,864.5,1031.63,800.73
2016,3,28,11,30,972.0,92.0,4.6,14.0,880.0,1008.84,783.9
2016,3,28,11,45,972.5,93.0,4.6,14.0,887.5,980.25,763.58
2016,3,28,12,0,973.0,94.0,4.6,14.0,895.0,947.85,740.61
2016,3,28,12,15,972.0,94.0,4.5,14.0,894.5,909.54,712.64
2016,3,28,12,30,971.0,94.0,4.4,14.0,894.0,867.86,682.28
2016,3,28,12,45,951.0,103.5,4.35,14.0,880.5,817.53,645.9
2016,3,28,13,0,931.0,113.0,4.3,14.0,867.0,765.38,606.01
2016,3,28,13,15,926.0,112.0,4.2,14.0,849.5,712.72,564.31
2016,3,28,13,30,921.0,111.0,4.1,14.0,832.0,658.03,520.23
2016,3,28,13,45,914.0,110.0,4.05,14.0,807.5,600.43,472.9
2016,3,28,14,0,907.0,109.0,4.0,14.0,783.0,541.49,423.12
2016,3,28,14,15,897.0,107.0,3.9,14.0,751.0,479.38,369.32
2016,3,28,14,30,887.0,105.0,3.8,14.0,719.0,416.81,313.74
2016,3,28,14,45,873.5,103.0,3.75,14.0,680.0,352.98,256.25
2016,3,28,15,0,860.0,101.0,3.7,14.0,641.0,285.98,196.28
2016,3,28,15,15,708.0,133.0,3.6,14.0,557.5,217.79,143.67
2016,3,28,15,30,556.0,165.0,3.5,14.0,474.0,169.28,113.27
2016,3,28,15,45,669.5,126.0,3.4,14.0,465.5,107.44,74.13
2016,3,28,16,0,783.0,87.0,3.3,14.0,457.0,74.64,60.56
2016,3,28,16,15,750.5,83.0,3.15,13.5,405.5,71.65,58.26
2016,3,28,16,30,718.0,79.0,3.0,13.0,354.0,63.38,51.19
2016,3,28,16,45,675.0,72.5,2.95,13.0,301.0,58.57,47.0
2016,3,28,17,0,632.0,66.0,2.9,13.0,248.0,53.69,42.65
2016,3,28,17,15,563.0,58.5,2.9,12.5,196.0,47.72,37.26
2016,3,28,17,30,494.0,51.0,2.9,12.0,144.0,41.78,31.68
2016,3,28,17,45,382.5,40.0,2.9,11.5,98.5,32.76,23.13
2016,3,28,18,0,271.0,29.0,2.9,11.0,53.0,23.79,13.35
2016,3,28,18,15,135.5,14.5,2.9,10.5,26.5,11.41,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,14.5,1.7,8.5,31.0,140.85,0.0
2016,3,29,6,30,345.0,29.0,1.8,9.0,62.0,292.25,229.83
2016,3,29,6,45,458.0,37.5,1.95,9.5,110.5,396.12,329.07
2016,3,29,7,0,571.0,46.0,2.1,10.0,159.0,510.41,426.25
2016,3,29,7,15,633.5,52.0,2.25,10.5,212.0,585.69,487.75
2016,3,29,7,30,696.0,58.0,2.4,11.0,265.0,670.12,553.48
2016,3,29,7,45,741.5,62.0,2.6,11.5,319.5,739.73,605.45
2016,3,29,8,0,787.0,66.0,2.8,12.0,374.0,809.6,655.86
2016,3,29,8,15,815.5,69.0,2.75,12.5,426.0,862.26,690.44
2016,3,29,8,30,844.0,72.0,2.7,13.0,478.0,902.29,715.02
2016,3,29,8,45,865.5,74.5,2.7,13.5,527.0,943.08,740.05
2016,3,29,9,0,887.0,77.0,2.7,14.0,576.0,981.1,762.68
2016,3,29,9,15,902.0,79.0,2.5,14.0,620.0,1008.88,777.34
2016,3,29,9,30,917.0,81.0,2.3,14.0,664.0,1033.08,789.27
2016,3,29,9,45,928.0,83.0,2.15,14.5,702.0,1049.4,794.82
2016,3,29,10,0,939.0,85.0,2.0,15.0,740.0,1061.66,797.65
2016,3,29,10,15,947.0,86.0,1.9,15.0,771.5,1065.51,797.2
2016,3,29,10,30,955.0,87.0,1.8,15.0,803.0,1065.12,794.18
2016,3,29,10,45,960.0,88.5,1.7,15.0,826.5,1057.98,786.96
2016,3,29,11,0,965.0,90.0,1.6,15.0,850.0,1046.54,777.19
2016,3,29,11,15,968.0,90.5,1.55,15.0,866.0,1027.84,763.72
2016,3,29,11,30,971.0,91.0,1.5,15.0,882.0,1005.02,747.79
2016,3,29,11,45,971.5,92.0,1.5,15.5,889.5,976.42,727.66
2016,3,29,12,0,972.0,93.0,1.5,16.0,897.0,944.01,705.14
2016,3,29,12,15,971.5,93.0,1.5,16.0,896.5,906.13,680.31
2016,3,29,12,30,971.0,93.0,1.5,16.0,896.0,864.85,653.08
2016,3,29,12,45,966.0,94.0,1.5,16.0,886.0,817.91,621.79
2016,3,29,13,0,961.0,95.0,1.5,16.0,876.0,768.31,586.91
2016,3,29,13,15,956.5,94.0,1.55,16.0,859.0,714.83,547.93
2016,3,29,13,30,952.0,93.0,1.6,16.0,842.0,659.18,506.06
2016,3,29,13,45,942.5,93.5,1.65,16.0,816.5,600.15,460.15
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,539.94,411.64
2016,3,29,14,15,924.0,93.0,1.75,16.0,759.0,477.82,359.86
2016,3,29,14,30,915.0,92.0,1.8,16.0,727.0,415.06,305.79
2016,3,29,14,45,899.0,91.5,1.85,16.0,687.5,350.17,248.89
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,286.0,192.42
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,221.25,138.09
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,151.94,86.92
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,89.66,57.57
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,71.33,57.41
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.0,68.23,55.0
2016,3,29,16,30,736.0,74.0,2.1,14.0,358.0,65.08,52.49
2016,3,29,16,45,690.0,69.0,2.15,13.5,304.5,56.26,44.85
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,52.33,41.45
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,46.68,36.35
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,41.08,31.1
2016,3,29,17,45,395.5,39.5,2.2,11.5,101.0,32.39,22.87
2016,3,29,18,0,282.0,29.0,2.2,11.0,55.0,23.79,13.66
2016,3,29,18,15,141.0,14.5,2.2,10.5,27.5,11.75,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,1.85,9.5,29.5,110.39,8.37
2016,3,30,6,30,231.0,36.0,1.9,10.0,59.0,225.81,178.95
2016,3,30,6,45,332.0,49.5,1.95,10.5,104.5,320.24,266.45
2016,3,30,7,0,433.0,63.0,2.0,11.0,150.0,429.02,359.62
2016,3,30,7,15,501.0,71.5,1.95,11.0,201.0,512.26,428.66
2016,3,30,7,30,569.0,80.0,1.9,11.0,252.0,599.01,496.63
2016,3,30,7,45,326.0,121.5,1.85,11.5,224.0,433.43,362.33
2016,3,30,8,0,83.0,163.0,1.8,12.0,196.0,239.38,198.44
2016,3,30,8,15,83.0,187.0,1.8,12.0,223.5,265.28,219.7
2016,3,30,8,30,83.0,211.0,1.8,12.0,251.0,290.59,239.29
2016,3,30,8,45,241.5,214.0,1.8,12.5,347.5,487.78,398.16
2016,3,30,9,0,400.0,217.0,1.8,13.0,444.0,671.18,536.14
2016,3,30,9,15,413.0,232.5,1.8,13.0,482.5,704.33,557.15
2016,3,30,9,30,426.0,248.0,1.8,13.0,521.0,735.39,577.82
2016,3,30,9,45,438.0,259.5,1.85,13.5,554.5,758.96,592.41
2016,3,30,10,0,450.0,271.0,1.9,14.0,588.0,780.07,605.25
2016,3,30,10,15,425.5,295.5,1.9,14.0,605.0,774.73,599.1
2016,3,30,10,30,401.0,320.0,1.9,14.0,622.0,745.75,577.13
2016,3,30,10,45,647.5,219.0,1.95,14.5,724.0,907.44,694.67
2016,3,30,11,0,894.0,118.0,2.0,15.0,826.0,1005.28,757.56
2016,3,30,11,15,898.0,118.5,2.0,15.0,842.0,988.33,744.48
2016,3,30,11,30,902.0,119.0,2.0,15.0,858.0,967.49,730.26
2016,3,30,11,45,905.0,119.0,2.0,15.5,866.0,941.45,711.34
2016,3,30,12,0,908.0,119.0,2.0,16.0,874.0,911.75,690.08
2016,3,30,12,15,908.0,119.0,2.0,16.0,874.0,876.0,666.02
2016,3,30,12,30,908.0,119.0,2.0,16.0,874.0,837.06,639.69
2016,3,30,12,45,910.5,116.0,2.0,16.0,866.5,794.3,610.49
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,748.54,576.87
2016,3,30,13,15,908.5,112.5,2.05,16.0,842.5,697.5,538.84
2016,3,30,13,30,904.0,112.0,2.1,16.0,826.0,644.42,498.13
2016,3,30,13,45,898.0,110.5,2.15,16.0,802.0,587.89,453.49
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,529.97,406.2
2016,3,30,14,15,882.5,107.0,2.3,16.0,746.5,469.03,355.09
2016,3,30,14,30,873.0,105.0,2.4,16.0,715.0,407.6,301.9
2016,3,30,14,45,860.0,103.0,2.5,16.0,677.0,342.09,244.38
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,278.79,188.45
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,215.18,135.07
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,153.28,89.95
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,92.4,61.5
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,75.62,61.17
2016,3,30,16,15,733.0,84.5,3.25,14.5,405.0,72.36,58.63
2016,3,30,16,30,701.0,80.0,3.3,14.0,354.0,63.73,51.28
2016,3,30,16,45,655.5,74.5,3.4,13.5,301.5,59.66,47.87
2016,3,30,17,0,610.0,69.0,3.5,13.0,249.0,55.58,44.34
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.5,49.74,39.09
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,43.93,33.65
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,35.02,25.21
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,26.16,15.85
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,12.24,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.3,11.0,33.0,124.84,37.02
2016,3,31,6,30,275.0,37.0,2.4,11.0,66.0,253.95,203.12
2016,3,31,6,45,374.5,48.5,2.5,11.5,112.5,351.11,292.0
2016,3,31,7,0,474.0,60.0,2.6,12.0,159.0,455.8,381.82
2016,3,31,7,15,237.0,79.5,2.6,12.0,129.0,290.68,246.12
2016,3,31,7,30,0.0,99.0,2.6,12.0,99.0,85.0,67.39
2016,3,31,7,45,2.5,118.5,2.6,12.5,119.5,104.2,83.83
2016,3,31,8,0,5.0,138.0,2.6,13.0,140.0,123.43,99.74
2016,3,31,8,15,8.0,155.5,2.55,13.0,159.5,141.05,114.28
2016,3,31,8,30,11.0,173.0,2.5,13.0,179.0,158.8,128.74
2016,3,31,8,45,68.5,215.0,2.45,13.5,254.5,276.14,226.1
2016,3,31,9,0,126.0,257.0,2.4,14.0,330.0,401.09,325.13
2016,3,31,9,15,125.0,278.5,2.4,14.0,355.0,421.85,339.51
2016,3,31,9,30,124.0,300.0,2.4,14.0,380.0,441.66,353.58
2016,3,31,9,45,507.0,200.5,2.4,14.5,555.0,763.9,603.32
2016,3,31,10,0,890.0,101.0,2.4,15.0,730.0,1027.72,782.95
2016,3,31,10,15,898.5,102.5,2.4,15.0,761.0,1032.32,781.76
2016,3,31,10,30,907.0,104.0,2.4,15.0,792.0,1032.83,780.9
2016,3,31,10,45,914.5,104.5,2.45,15.5,815.5,1027.13,775.22
2016,3,31,11,0,922.0,105.0,2.5,16.0,839.0,1017.29,767.01
2016,3,31,11,15,925.5,105.5,2.5,16.0,855.0,999.48,754.54
2016,3,31,11,30,929.0,106.0,2.5,16.0,871.0,977.71,739.6
2016,3,31,11,45,931.5,106.0,2.5,16.5,879.0,950.65,719.84
2016,3,31,12,0,934.0,106.0,2.5,17.0,887.0,919.87,697.67
2016,3,31,12,15,934.0,106.0,2.6,17.0,886.0,883.4,673.77
2016,3,31,12,30,934.0,106.0,2.7,17.0,885.0,843.66,647.36
2016,3,31,12,45,937.5,102.5,2.8,17.0,878.0,800.23,618.05
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,753.65,584.26
2016,3,31,13,15,937.0,98.0,2.95,17.0,854.5,701.38,544.63
2016,3,31,13,30,933.0,97.0,3.0,17.0,838.0,646.97,502.24
2016,3,31,13,45,926.0,96.5,3.15,17.0,813.0,589.44,456.42
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,530.53,407.85
2016,3,31,14,15,910.5,94.5,3.4,16.5,757.0,469.07,356.17
2016,3,31,14,30,902.0,93.0,3.5,16.0,726.0,406.96,302.14
2016,3,31,14,45,889.5,91.5,3.6,16.0,688.0,343.25,245.16
2016,3,31,15,0,877.0,90.0,3.7,16.0,650.0,279.91,188.56
2016,3,31,15,15,861.5,88.0,3.7,15.5,606.5,216.31,134.79
2016,3,31,15,30,846.0,86.0,3.7,15.0,563.0,147.76,84.48
2016,3,31,15,45,823.0,83.5,3.75,15.0,515.0,85.6,56.59
2016,3,31,16,0,800.0,81.0,3.8,15.0,467.0,70.6,56.77
2016,3,31,16,15,770.5,77.0,3.75,14.5,416.0,67.51,54.35
2016,3,31,16,30,741.0,73.0,3.7,14.0,365.0,64.36,51.83
2016,3,31,16,45,697.5,68.5,3.7,14.0,312.0,60.58,48.59
2016,3,31,17,0,654.0,64.0,3.7,14.0,259.0,52.42,41.35
2016,3,31,17,15,590.0,57.5,3.55,13.5,207.0,47.16,36.64
2016,3,31,17,30,526.0,51.0,3.4,13.0,155.0,41.95,31.77
2016,3,31,17,45,419.0,41.0,3.25,12.5,108.0,33.69,23.98
2016,3,31,18,0,312.0,31.0,3.1,12.0,61.0,25.51,15.47
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.5,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,2.4,10.5,36.0,147.13,66.43
2016,4,1,6,30,336.0,35.0,2.5,11.0,72.0,291.97,235.57
2016,4,1,6,45,431.0,45.0,2.65,11.5,119.5,385.73,321.2
2016,4,1,7,0,526.0,55.0,2.8,12.0,167.0,487.74,408.4
2016,4,1,7,15,586.5,62.0,2.8,12.0,219.0,566.35,472.67
2016,4,1,7,30,647.0,69.0,2.8,12.0,271.0,647.97,536.49
2016,4,1,7,45,688.0,74.0,2.8,12.5,323.5,712.64,583.75
2016,4,1,8,0,729.0,79.0,2.8,13.0,376.0,772.31,625.53
2016,4,1,8,15,758.0,83.0,2.75,13.0,426.5,824.93,661.68
2016,4,1,8,30,787.0,87.0,2.7,13.0,477.0,875.85,695.71
2016,4,1,8,45,808.5,90.0,2.7,13.5,524.5,916.25,720.63
2016,4,1,9,0,830.0,93.0,2.7,14.0,572.0,953.89,743.27
2016,4,1,9,15,845.5,95.5,2.65,14.0,614.5,981.86,759.86
2016,4,1,9,30,861.0,98.0,2.6,14.0,657.0,993.33,765.14
2016,4,1,9,45,873.0,100.0,2.6,14.5,694.0,1009.75,773.14
2016,4,1,10,0,885.0,102.0,2.6,15.0,731.0,1022.34,778.56
2016,4,1,10,15,893.5,103.5,2.5,15.0,761.5,1026.85,779.07
2016,4,1,10,30,902.0,105.0,2.4,15.0,792.0,1027.3,777.07
2016,4,1,10,45,909.0,105.5,2.35,15.5,815.5,1021.07,769.92
2016,4,1,11,0,916.0,106.0,2.3,16.0,839.0,1010.73,760.3
2016,4,1,11,15,920.0,106.5,2.25,16.0,855.0,993.43,747.68
2016,4,1,11,30,924.0,107.0,2.2,16.0,871.0,972.17,732.62
2016,4,1,11,45,926.5,106.5,2.2,16.0,878.5,944.69,714.04
2016,4,1,12,0,929.0,106.0,2.2,16.0,886.0,913.53,693.05
2016,4,1,12,15,929.0,106.0,2.2,16.0,886.0,877.21,668.49
2016,4,1,12,30,929.0,106.0,2.2,16.0,886.0,837.62,641.6
2016,4,1,12,45,930.0,104.0,2.2,16.0,878.0,793.88,611.63
2016,4,1,13,0,931.0,102.0,2.2,16.0,870.0,747.2,577.27
2016,4,1,13,15,927.5,101.5,2.25,16.0,853.5,696.12,538.91
2016,4,1,13,30,924.0,101.0,2.3,16.0,837.0,642.86,497.73
2016,4,1,13,45,918.5,99.5,2.35,16.0,813.0,585.73,452.29
2016,4,1,14,0,913.0,98.0,2.4,16.0,789.0,527.12,404.1
2016,4,1,14,15,904.5,96.5,2.45,16.0,757.5,466.01,352.31
2016,4,1,14,30,896.0,95.0,2.5,16.0,726.0,404.27,298.39
2016,4,1,14,45,885.0,93.0,2.6,16.0,688.5,341.02,242.27
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,277.97,186.33
2016,4,1,15,15,858.5,88.5,2.75,15.5,607.5,214.26,132.93
2016,4,1,15,30,843.0,86.0,2.8,15.0,564.0,145.54,83.02
2016,4,1,15,45,821.5,83.5,2.9,15.0,516.5,83.72,56.22
2016,4,1,16,0,800.0,81.0,3.0,15.0,469.0,70.58,56.73
2016,4,1,16,15,771.0,77.0,3.0,14.5,417.5,67.49,54.32
2016,4,1,16,30,742.0,73.0,3.0,14.0,366.0,64.36,51.82
2016,4,1,16,45,699.5,68.5,3.0,14.0,313.5,60.58,48.59
2016,4,1,17,0,657.0,64.0,3.0,14.0,261.0,52.44,41.37
2016,4,1,17,15,594.0,57.0,2.85,13.5,209.0,46.8,36.33
2016,4,1,17,30,531.0,50.0,2.7,13.0,157.0,41.18,31.12
2016,4,1,17,45,427.5,40.5,2.55,12.5,110.0,33.3,23.7
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,25.52,15.67
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,12.55,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.5,10.0,10.0,7.59,0.0
2016,4,2,6,30,0.0,20.0,1.5,10.0,20.0,15.22,7.06
2016,4,2,6,45,0.0,32.5,1.5,10.5,32.5,24.81,15.64
2016,4,2,7,0,0.0,45.0,1.5,11.0,45.0,34.42,24.16
2016,4,2,7,15,0.0,59.5,1.4,11.0,59.5,46.07,34.39
2016,4,2,7,30,0.0,74.0,1.3,11.0,74.0,58.4,45.06
2016,4,2,7,45,0.0,88.0,1.25,11.5,88.0,70.2,55.0
2016,4,2,8,0,0.0,102.0,1.2,12.0,102.0,81.98,64.74
2016,4,2,8,15,0.0,124.0,1.15,12.5,124.0,101.37,80.71
2016,4,2,8,30,0.0,146.0,1.1,13.0,146.0,120.74,96.37
2016,4,2,8,45,1.0,159.5,1.1,13.5,160.0,132.84,105.86
2016,4,2,9,0,2.0,173.0,1.1,14.0,174.0,144.98,115.28
2016,4,2,9,15,119.0,238.0,1.1,14.0,316.0,367.14,295.82
2016,4,2,9,30,236.0,303.0,1.1,14.0,458.0,555.29,437.77
2016,4,2,9,45,238.5,319.0,1.1,14.5,482.5,571.88,446.08
2016,4,2,10,0,241.0,335.0,1.1,15.0,507.0,587.14,455.05
2016,4,2,10,15,449.0,278.0,1.15,15.5,615.5,776.99,592.45
2016,4,2,10,30,657.0,221.0,1.2,16.0,724.0,926.4,694.01
2016,4,2,10,45,752.0,184.0,1.25,16.5,776.0,970.27,719.48
2016,4,2,11,0,847.0,147.0,1.3,17.0,828.0,998.63,736.0
2016,4,2,11,15,851.0,148.0,1.3,17.0,843.5,981.99,724.26
2016,4,2,11,30,855.0,149.0,1.3,17.0,859.0,961.48,710.72
2016,4,2,11,45,862.0,146.5,1.35,17.0,867.5,936.43,695.1
2016,4,2,12,0,869.0,144.0,1.4,17.0,876.0,907.58,676.94
2016,4,2,12,15,868.5,143.5,1.45,17.0,875.0,870.73,653.35
2016,4,2,12,30,868.0,143.0,1.5,17.0,874.0,830.78,627.49
2016,4,2,12,45,877.5,135.5,1.55,17.5,868.0,780.13,591.89
2016,4,2,13,0,887.0,128.0,1.6,18.0,862.0,736.72,560.05
2016,4,2,13,15,882.5,127.0,1.65,18.0,845.5,686.26,523.07
2016,4,2,13,30,878.0,126.0,1.7,18.0,829.0,633.86,483.53
2016,4,2,13,45,870.0,125.5,1.75,18.0,804.0,578.24,440.24
2016,4,2,14,0,862.0,125.0,1.8,18.0,779.0,523.12,395.72
2016,4,2,14,15,852.0,123.0,1.8,18.0,748.0,462.2,345.19
2016,4,2,14,30,842.0,121.0,1.8,18.0,717.0,401.01,292.96
2016,4,2,14,45,823.5,120.5,1.85,18.0,678.0,338.45,238.92
2016,4,2,15,0,805.0,120.0,1.9,18.0,639.0,277.17,186.02
2016,4,2,15,15,787.0,117.0,1.9,17.5,596.0,215.75,135.76
2016,4,2,15,30,769.0,114.0,1.9,17.0,553.0,156.2,94.03
2016,4,2,15,45,741.0,111.0,1.9,17.0,504.5,91.59,64.09
2016,4,2,16,0,713.0,108.0,1.9,17.0,456.0,81.13,65.39
2016,4,2,16,15,680.0,103.0,1.9,16.5,406.0,78.22,63.22
2016,4,2,16,30,647.0,98.0,1.9,16.0,356.0,75.28,60.96
2016,4,2,16,45,592.5,92.5,1.95,15.5,303.0,71.62,58.01
2016,4,2,17,0,538.0,87.0,2.0,15.0,250.0,68.03,55.01
2016,4,2,17,15,472.0,77.0,2.0,14.5,199.5,60.86,48.66
2016,4,2,17,30,406.0,67.0,2.0,14.0,149.0,50.49,39.25
2016,4,2,17,45,303.5,53.0,2.0,13.5,104.0,39.88,29.39
2016,4,2,18,0,201.0,39.0,2.0,13.0,59.0,29.3,18.93
2016,4,2,18,15,100.5,19.5,2.0,12.5,29.5,14.78,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
