Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.0,20.0,1.75,9.0,39.5,150.5,94.45
2016,4,3,6,30,324.0,40.0,1.8,9.0,79.0,288.73,236.56
2016,4,3,6,45,419.0,50.5,1.85,9.5,127.0,382.97,320.7
2016,4,3,7,0,514.0,61.0,1.9,10.0,175.0,485.13,407.25
2016,4,3,7,15,257.0,70.5,1.9,10.5,127.5,311.54,264.15
2016,4,3,7,30,0.0,80.0,1.9,11.0,80.0,64.05,49.63
2016,4,3,7,45,0.0,95.5,1.9,11.5,95.5,77.26,61.02
2016,4,3,8,0,0.0,111.0,1.9,12.0,111.0,90.42,71.89
2016,4,3,8,15,9.5,148.0,1.9,12.0,153.0,133.44,108.27
2016,4,3,8,30,19.0,185.0,1.9,12.0,195.0,177.32,144.63
2016,4,3,8,45,173.5,214.0,1.9,12.5,315.0,395.39,324.89
2016,4,3,9,0,328.0,243.0,1.9,13.0,435.0,602.96,484.4
2016,4,3,9,15,592.0,175.5,1.9,13.5,553.0,825.64,648.03
2016,4,3,9,30,856.0,108.0,1.9,14.0,671.0,1010.59,770.12
2016,4,3,9,45,868.0,110.0,1.95,14.5,708.5,1026.92,776.34
2016,4,3,10,0,880.0,112.0,2.0,15.0,746.0,1025.33,772.85
2016,4,3,10,15,889.0,114.0,2.0,15.0,776.5,1030.54,775.03
2016,4,3,10,30,898.0,116.0,2.0,15.0,807.0,1031.66,774.59
2016,4,3,10,45,793.5,171.0,2.0,15.5,795.5,985.74,741.77
2016,4,3,11,0,689.0,226.0,2.0,16.0,784.0,932.47,704.34
2016,4,3,11,15,610.5,267.5,2.0,16.0,768.0,876.32,663.91
2016,4,3,11,30,532.0,309.0,2.0,16.0,752.0,817.78,621.51
2016,4,3,11,45,545.0,308.0,2.0,16.5,766.0,806.05,612.39
2016,4,3,12,0,558.0,307.0,2.0,17.0,780.0,791.05,600.53
2016,4,3,12,15,735.0,216.5,2.05,17.0,838.5,832.5,633.01
2016,4,3,12,30,912.0,126.0,2.1,17.0,897.0,837.87,638.7
2016,4,3,12,45,906.0,127.5,2.15,17.0,887.0,792.3,606.87
2016,4,3,13,0,900.0,129.0,2.2,17.0,877.0,744.36,571.9
2016,4,3,13,15,655.0,234.5,2.25,17.0,773.0,636.18,489.64
2016,4,3,13,30,410.0,340.0,2.3,17.0,669.0,529.17,408.0
2016,4,3,13,45,494.0,295.5,2.4,17.0,680.5,509.35,392.9
2016,4,3,14,0,578.0,251.0,2.5,17.0,692.0,479.94,368.36
2016,4,3,14,15,713.0,188.5,2.55,17.0,710.0,450.64,341.14
2016,4,3,14,30,848.0,126.0,2.6,17.0,728.0,404.91,298.17
2016,4,3,14,45,831.5,125.0,2.65,17.0,689.5,342.14,243.16
2016,4,3,15,0,815.0,124.0,2.7,17.0,651.0,280.44,189.3
2016,4,3,15,15,797.0,120.5,2.7,16.5,607.5,218.03,137.97
2016,4,3,15,30,779.0,117.0,2.7,16.0,564.0,151.35,90.53
2016,4,3,15,45,755.5,112.5,2.75,16.0,516.0,91.27,74.17
2016,4,3,16,0,732.0,108.0,2.8,16.0,468.0,81.45,65.95
2016,4,3,16,15,699.5,102.5,2.75,15.5,416.5,78.18,63.44
2016,4,3,16,30,667.0,97.0,2.7,15.0,365.0,74.85,60.83
2016,4,3,16,45,625.0,89.5,2.7,14.5,313.0,69.85,56.68
2016,4,3,17,0,583.0,82.0,2.7,14.0,261.0,64.76,52.33
2016,4,3,17,15,517.5,73.0,2.6,13.5,209.0,58.15,46.47
2016,4,3,17,30,452.0,64.0,2.5,13.0,157.0,51.51,40.35
2016,4,3,17,45,355.0,51.0,2.45,12.5,111.0,38.85,28.65
2016,4,3,18,0,258.0,38.0,2.4,12.0,65.0,28.87,18.81
2016,4,3,18,15,129.0,19.0,2.35,11.5,32.5,14.49,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,9.44,0.0
2016,4,4,6,15,163.5,27.0,2.85,11.5,47.5,159.36,107.16
2016,4,4,6,30,327.0,42.0,2.9,12.0,83.0,292.3,238.71
2016,4,4,6,45,425.5,52.0,2.95,12.5,132.0,388.71,324.13
2016,4,4,7,0,524.0,62.0,3.0,13.0,181.0,493.14,412.45
2016,4,4,7,15,585.5,69.5,3.0,13.0,234.5,573.15,477.2
2016,4,4,7,30,647.0,77.0,3.0,13.0,288.0,656.09,541.47
2016,4,4,7,45,691.0,81.5,3.0,13.5,342.0,722.63,589.72
2016,4,4,8,0,735.0,86.0,3.0,14.0,396.0,789.44,636.46
2016,4,4,8,15,764.0,90.5,2.95,14.5,447.5,836.74,667.15
2016,4,4,8,30,793.0,95.0,2.9,15.0,499.0,888.16,700.07
2016,4,4,8,45,814.0,98.5,2.9,15.5,546.5,928.56,724.76
2016,4,4,9,0,835.0,102.0,2.9,16.0,594.0,966.1,747.13
2016,4,4,9,15,851.0,104.5,2.8,16.0,637.5,994.33,763.36
2016,4,4,9,30,867.0,107.0,2.7,16.0,681.0,1019.01,777.09
2016,4,4,9,45,877.0,109.5,2.65,16.5,718.0,1020.14,773.99
2016,4,4,10,0,887.0,112.0,2.6,17.0,755.0,1030.8,777.69
2016,4,4,10,15,896.0,114.0,2.5,17.0,785.5,1035.89,778.6
2016,4,4,10,30,905.0,116.0,2.4,17.0,816.0,1036.87,776.95
2016,4,4,10,45,909.0,118.0,2.35,17.5,839.0,1028.76,768.61
2016,4,4,11,0,913.0,120.0,2.3,18.0,862.0,1016.55,757.86
2016,4,4,11,15,917.0,120.5,2.25,18.0,877.0,998.82,745.11
2016,4,4,11,30,921.0,121.0,2.2,18.0,892.0,977.15,729.92
2016,4,4,11,45,920.5,122.5,2.2,18.0,899.0,948.53,710.79
2016,4,4,12,0,920.0,124.0,2.2,18.0,906.0,916.36,689.33
2016,4,4,12,15,920.0,123.5,2.15,18.0,905.0,879.43,664.13
2016,4,4,12,30,920.0,123.0,2.1,18.0,904.0,839.31,636.71
2016,4,4,12,45,921.0,121.0,2.1,18.0,896.0,795.62,606.51
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,749.02,572.39
2016,4,4,13,15,917.0,118.0,2.2,18.0,870.5,696.68,533.84
2016,4,4,13,30,912.0,117.0,2.3,18.0,853.0,642.37,492.55
2016,4,4,13,45,902.5,117.0,2.45,18.5,827.0,584.71,446.61
2016,4,4,14,0,893.0,117.0,2.6,19.0,801.0,526.0,398.31
2016,4,4,14,15,883.0,115.5,2.85,18.5,768.5,465.19,348.39
2016,4,4,14,30,873.0,114.0,3.1,18.0,736.0,402.38,294.97
2016,4,4,14,45,857.0,112.5,3.35,18.0,697.0,338.1,238.72
2016,4,4,15,0,841.0,111.0,3.6,18.0,658.0,274.78,183.42
2016,4,4,15,15,823.5,108.0,3.7,17.5,614.0,211.38,131.24
2016,4,4,15,30,806.0,105.0,3.8,17.0,570.0,149.74,88.38
2016,4,4,15,45,780.0,102.5,3.9,17.0,521.0,90.22,73.01
2016,4,4,16,0,754.0,100.0,4.0,17.0,472.0,76.62,61.49
2016,4,4,16,15,721.5,95.0,3.8,16.5,420.5,73.47,59.08
2016,4,4,16,30,689.0,90.0,3.6,16.0,369.0,70.27,56.57
2016,4,4,16,45,643.0,84.5,3.45,15.5,316.0,66.45,53.45
2016,4,4,17,0,597.0,79.0,3.3,15.0,263.0,62.63,50.24
2016,4,4,17,15,530.0,70.5,3.15,14.5,211.0,56.29,44.64
2016,4,4,17,30,463.0,62.0,3.0,14.0,159.0,49.94,38.81
2016,4,4,17,45,360.0,50.0,2.9,13.5,112.5,40.46,29.97
2016,4,4,18,0,257.0,38.0,2.8,13.0,66.0,28.88,18.85
2016,4,4,18,15,128.5,19.0,2.7,12.5,33.0,14.5,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,46.0,6.5,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,92.0,13.0,1.7,11.0,15.0,58.45,0.0
2016,4,5,6,15,243.0,26.0,1.65,11.5,53.0,208.79,148.67
2016,4,5,6,30,394.0,39.0,1.6,12.0,91.0,331.69,270.08
2016,4,5,6,45,482.0,48.5,1.55,12.5,140.5,422.99,349.47
2016,4,5,7,0,570.0,58.0,1.5,13.0,190.0,521.48,429.99
2016,4,5,7,15,628.0,64.5,1.55,13.5,243.5,599.16,489.95
2016,4,5,7,30,686.0,71.0,1.6,14.0,297.0,679.45,549.09
2016,4,5,7,45,729.5,74.5,1.65,14.5,352.0,740.36,591.52
2016,4,5,8,0,773.0,78.0,1.7,15.0,407.0,806.98,636.65
2016,4,5,8,15,800.0,81.5,1.75,15.5,458.5,857.97,669.33
2016,4,5,8,30,827.0,85.0,1.8,16.0,510.0,907.02,700.03
2016,4,5,8,45,849.5,87.0,1.85,16.5,558.5,947.56,724.34
2016,4,5,9,0,872.0,89.0,1.9,17.0,607.0,973.2,738.38
2016,4,5,9,15,886.0,91.0,1.95,17.0,650.0,998.93,754.01
2016,4,5,9,30,900.0,93.0,2.0,17.0,693.0,1021.09,767.28
2016,4,5,9,45,909.0,95.5,2.05,17.5,729.5,1035.0,773.77
2016,4,5,10,0,918.0,98.0,2.1,18.0,766.0,1044.88,777.83
2016,4,5,10,15,925.5,99.0,2.15,18.5,796.5,1047.45,777.29
2016,4,5,10,30,933.0,100.0,2.2,19.0,827.0,1045.87,774.29
2016,4,5,10,45,937.5,101.5,2.25,19.5,849.5,1037.65,767.17
2016,4,5,11,0,942.0,103.0,2.3,20.0,872.0,1025.25,757.54
2016,4,5,11,15,945.0,103.5,2.3,20.0,887.0,1006.26,744.65
2016,4,5,11,30,948.0,104.0,2.3,20.0,902.0,983.27,729.3
2016,4,5,11,45,949.5,104.5,2.35,20.5,909.0,955.02,709.7
2016,4,5,12,0,951.0,105.0,2.4,21.0,916.0,923.05,687.68
2016,4,5,12,15,950.0,105.0,2.35,21.0,915.0,884.98,661.95
2016,4,5,12,30,949.0,105.0,2.3,21.0,914.0,843.67,633.99
2016,4,5,12,45,947.5,104.0,2.25,21.0,904.5,798.06,602.79
2016,4,5,13,0,946.0,103.0,2.2,21.0,895.0,749.66,567.26
2016,4,5,13,15,941.5,102.5,2.15,21.0,877.5,697.18,527.97
2016,4,5,13,30,937.0,102.0,2.1,21.0,860.0,642.6,486.1
2016,4,5,13,45,930.0,101.0,2.05,21.5,835.0,584.42,439.51
2016,4,5,14,0,923.0,100.0,2.0,22.0,810.0,524.91,390.66
2016,4,5,14,15,914.0,98.5,2.0,22.0,777.5,463.11,339.56
2016,4,5,14,30,905.0,97.0,2.0,22.0,745.0,400.73,286.48
2016,4,5,14,45,892.0,95.5,2.0,22.0,706.0,336.88,231.37
2016,4,5,15,0,879.0,94.0,2.0,22.0,667.0,273.47,176.92
2016,4,5,15,15,862.5,91.5,1.95,21.5,623.0,209.51,125.48
2016,4,5,15,30,846.0,89.0,1.9,21.0,579.0,140.43,78.19
2016,4,5,15,45,823.5,86.0,1.85,21.0,530.5,78.34,61.65
2016,4,5,16,0,801.0,83.0,1.8,21.0,482.0,71.9,56.43
2016,4,5,16,15,772.0,79.5,1.7,20.5,430.0,69.23,54.44
2016,4,5,16,30,743.0,76.0,1.6,20.0,378.0,66.53,52.4
2016,4,5,16,45,701.0,71.0,1.55,19.5,325.0,62.45,49.1
2016,4,5,17,0,659.0,66.0,1.5,19.0,272.0,53.85,41.75
2016,4,5,17,15,597.5,59.5,1.5,18.0,219.5,48.64,37.31
2016,4,5,17,30,536.0,53.0,1.5,17.0,167.0,43.46,32.69
2016,4,5,17,45,437.0,43.5,1.5,16.5,119.0,35.66,25.48
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,27.92,17.93
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,13.71,0.59
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,5.11,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,59.99,0.0
2016,4,6,6,15,235.5,27.0,2.55,14.5,54.0,205.34,149.97
2016,4,6,6,30,376.0,41.0,2.6,15.0,92.0,322.1,261.46
2016,4,6,6,45,465.0,50.5,2.65,15.5,141.5,413.29,340.78
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,511.69,422.23
2016,4,6,7,15,611.5,66.5,2.65,16.5,244.0,588.28,481.6
2016,4,6,7,30,669.0,73.0,2.6,17.0,297.0,667.44,540.11
2016,4,6,7,45,708.5,78.0,2.55,17.5,350.5,731.26,584.67
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,789.98,623.88
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.5,841.14,656.81
2016,4,6,8,30,804.0,90.0,2.5,19.0,507.0,890.46,687.63
2016,4,6,8,45,825.5,93.0,2.5,19.5,555.0,930.71,711.54
2016,4,6,9,0,847.0,96.0,2.5,20.0,603.0,968.11,733.19
2016,4,6,9,15,862.0,98.5,2.5,20.5,646.5,995.31,747.76
2016,4,6,9,30,877.0,101.0,2.5,21.0,690.0,1005.87,751.31
2016,4,6,9,45,888.5,103.0,2.55,21.5,727.0,1021.36,758.92
2016,4,6,10,0,900.0,105.0,2.6,22.0,764.0,1032.94,764.0
2016,4,6,10,15,908.0,106.5,2.6,22.0,794.5,1036.42,764.91
2016,4,6,10,30,916.0,108.0,2.6,22.0,825.0,1035.77,763.37
2016,4,6,10,45,920.5,110.0,2.6,22.5,847.5,1028.03,755.96
2016,4,6,11,0,925.0,112.0,2.6,23.0,870.0,1016.16,746.1
2016,4,6,11,15,928.5,112.5,2.55,23.0,885.0,997.75,733.13
2016,4,6,11,30,932.0,113.0,2.5,23.0,900.0,975.37,717.74
2016,4,6,11,45,932.0,114.0,2.45,23.5,906.5,946.5,696.85
2016,4,6,12,0,932.0,115.0,2.4,24.0,913.0,914.03,673.75
2016,4,6,12,15,931.0,115.0,2.35,24.0,911.5,876.42,648.58
2016,4,6,12,30,930.0,115.0,2.3,24.0,910.0,835.64,621.25
2016,4,6,12,45,924.5,116.0,2.25,24.5,899.5,789.45,588.32
2016,4,6,13,0,919.0,117.0,2.2,25.0,889.0,740.83,551.97
2016,4,6,13,15,914.0,116.0,2.15,25.0,871.5,688.7,513.52
2016,4,6,13,30,909.0,115.0,2.1,25.0,854.0,634.62,472.66
2016,4,6,13,45,740.5,186.5,2.05,25.5,777.0,553.13,409.84
2016,4,6,14,0,572.0,258.0,2.0,26.0,700.0,476.75,351.27
2016,4,6,14,15,722.5,184.5,1.9,26.0,719.0,445.4,323.28
2016,4,6,14,30,873.0,111.0,1.8,26.0,738.0,397.74,279.8
2016,4,6,14,45,858.5,109.0,1.75,26.0,699.5,331.77,224.29
2016,4,6,15,0,844.0,107.0,1.7,26.0,661.0,268.53,171.25
2016,4,6,15,15,654.0,157.5,1.6,26.0,569.5,209.5,131.74
2016,4,6,15,30,464.0,208.0,1.5,26.0,478.0,173.56,115.95
2016,4,6,15,45,498.0,178.5,1.45,26.0,446.5,119.52,94.38
2016,4,6,16,0,532.0,149.0,1.4,26.0,415.0,102.34,80.56
2016,4,6,16,15,505.5,136.5,1.3,25.5,368.0,95.14,75.0
2016,4,6,16,30,479.0,124.0,1.2,25.0,321.0,87.66,69.1
2016,4,6,16,45,436.5,115.0,1.1,24.5,275.5,81.89,64.54
2016,4,6,17,0,394.0,106.0,1.0,24.0,230.0,75.99,59.75
2016,4,6,17,15,352.5,90.0,1.0,23.5,185.5,65.35,50.73
2016,4,6,17,30,311.0,74.0,1.0,23.0,141.0,54.39,41.21
2016,4,6,17,45,246.0,57.0,1.0,23.0,100.5,42.28,30.38
2016,4,6,18,0,181.0,40.0,1.0,23.0,60.0,29.94,19.08
2016,4,6,18,15,90.5,20.0,0.85,22.5,30.0,15.13,2.14
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,13.5,2.5,1.97,0.0
2016,4,7,6,0,0.0,5.0,1.8,14.0,5.0,3.78,0.0
2016,4,7,6,15,0.0,17.5,1.9,14.0,17.5,13.32,4.68
2016,4,7,6,30,0.0,30.0,2.0,14.0,30.0,22.9,13.54
2016,4,7,6,45,0.0,46.0,2.1,14.5,46.0,35.76,24.76
2016,4,7,7,0,0.0,62.0,2.2,15.0,62.0,49.66,36.77
2016,4,7,7,15,0.0,79.0,2.25,15.5,79.0,64.41,49.31
2016,4,7,7,30,0.0,96.0,2.3,16.0,96.0,79.03,61.51
2016,4,7,7,45,235.5,116.5,2.35,16.5,218.5,343.24,285.63
2016,4,7,8,0,471.0,137.0,2.4,17.0,341.0,604.29,490.19
2016,4,7,8,15,502.5,147.5,2.4,17.0,389.0,657.72,527.29
2016,4,7,8,30,534.0,158.0,2.4,17.0,437.0,710.66,564.58
2016,4,7,8,45,561.0,165.0,2.4,17.0,482.0,754.26,594.17
2016,4,7,9,0,588.0,172.0,2.4,17.0,527.0,806.85,629.79
2016,4,7,9,15,542.5,204.0,2.35,17.0,549.5,792.88,616.51
2016,4,7,9,30,497.0,236.0,2.3,17.0,572.0,784.43,607.22
2016,4,7,9,45,517.0,243.0,2.25,17.5,609.0,811.2,623.49
2016,4,7,10,0,537.0,250.0,2.2,18.0,646.0,835.33,637.39
2016,4,7,10,15,541.5,262.5,2.15,18.0,675.0,846.72,643.22
2016,4,7,10,30,546.0,275.0,2.1,18.0,704.0,854.96,647.06
2016,4,7,10,45,567.5,278.0,2.1,18.0,735.0,867.16,654.67
2016,4,7,11,0,589.0,281.0,2.1,18.0,766.0,875.8,659.84
2016,4,7,11,15,727.5,210.0,2.1,18.0,819.5,926.15,696.13
2016,4,7,11,30,866.0,139.0,2.1,18.0,873.0,937.48,702.76
2016,4,7,11,45,865.0,140.5,2.15,18.0,879.0,909.46,684.06
2016,4,7,12,0,864.0,142.0,2.2,18.0,885.0,878.16,663.47
2016,4,7,12,15,643.5,252.0,2.2,18.0,805.0,780.41,592.68
2016,4,7,12,30,423.0,362.0,2.2,18.0,725.0,666.32,507.67
2016,4,7,12,45,421.0,359.0,2.25,18.0,717.0,634.61,485.43
2016,4,7,13,0,419.0,356.0,2.3,18.0,709.0,601.66,461.23
2016,4,7,13,15,611.0,259.0,2.3,18.0,763.0,619.04,475.39
2016,4,7,13,30,803.0,162.0,2.3,18.0,817.0,613.01,470.29
2016,4,7,13,45,685.0,212.0,2.35,18.0,759.0,541.64,414.29
2016,4,7,14,0,567.0,262.0,2.4,18.0,701.0,475.5,362.32
2016,4,7,14,15,464.5,286.5,2.4,17.5,636.5,409.29,310.89
2016,4,7,14,30,362.0,311.0,2.4,17.0,572.0,352.97,267.3
2016,4,7,14,45,388.0,285.5,2.45,17.0,552.5,313.25,233.23
2016,4,7,15,0,414.0,260.0,2.5,17.0,533.0,268.8,195.03
2016,4,7,15,15,224.5,246.0,2.5,16.5,393.0,198.67,147.15
2016,4,7,15,30,35.0,232.0,2.5,16.0,253.0,161.62,126.7
2016,4,7,15,45,17.5,194.0,2.5,16.0,204.5,138.87,114.96
2016,4,7,16,0,0.0,156.0,2.5,16.0,156.0,113.64,93.69
2016,4,7,16,15,29.0,161.0,2.4,15.5,173.0,112.16,92.93
2016,4,7,16,30,58.0,166.0,2.3,15.0,190.0,113.99,94.98
2016,4,7,16,45,49.0,144.5,2.25,15.0,163.0,100.22,83.18
2016,4,7,17,0,40.0,123.0,2.2,15.0,136.0,86.2,71.0
2016,4,7,17,15,29.5,101.0,2.05,14.5,109.5,71.63,58.23
2016,4,7,17,30,19.0,79.0,1.9,14.0,83.0,56.83,44.97
2016,4,7,17,45,9.5,57.5,1.8,14.0,59.5,42.31,31.66
2016,4,7,18,0,0.0,36.0,1.7,14.0,36.0,26.98,17.47
2016,4,7,18,15,0.0,18.0,1.65,14.0,18.0,13.73,2.49
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,12.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,24.0,1.45,13.0,24.0,18.33,8.87
2016,4,8,6,30,0.0,40.0,1.5,13.0,40.0,32.35,21.61
2016,4,8,6,45,0.0,60.0,1.55,13.5,60.0,50.95,37.82
2016,4,8,7,0,0.0,80.0,1.6,14.0,80.0,68.96,53.36
2016,4,8,7,15,4.5,100.5,1.6,14.0,102.0,90.63,72.01
2016,4,8,7,30,9.0,121.0,1.6,14.0,124.0,112.41,90.45
2016,4,8,7,45,4.5,130.5,1.6,14.5,132.0,114.98,92.0
2016,4,8,8,0,0.0,140.0,1.6,15.0,140.0,117.73,93.63
2016,4,8,8,15,0.0,145.5,1.55,15.0,145.5,120.71,95.78
2016,4,8,8,30,0.0,151.0,1.5,15.0,151.0,124.11,98.24
2016,4,8,8,45,14.5,193.0,1.5,15.5,202.0,176.46,141.02
2016,4,8,9,0,29.0,235.0,1.5,16.0,253.0,250.93,200.15
2016,4,8,9,15,32.0,254.5,1.5,16.0,275.0,271.84,215.8
2016,4,8,9,30,35.0,274.0,1.5,16.0,297.0,292.47,231.33
2016,4,8,9,45,22.5,251.5,1.55,16.5,267.0,232.75,183.37
2016,4,8,10,0,10.0,229.0,1.6,17.0,237.0,198.06,155.13
2016,4,8,10,15,29.5,286.5,1.65,17.0,310.0,290.17,227.64
2016,4,8,10,30,49.0,344.0,1.7,17.0,383.0,364.31,284.14
2016,4,8,10,45,49.0,354.0,1.75,17.0,393.5,369.84,287.59
2016,4,8,11,0,49.0,364.0,1.8,17.0,404.0,374.94,291.13
2016,4,8,11,15,68.5,387.0,1.85,17.0,445.0,410.48,318.18
2016,4,8,11,30,88.0,410.0,1.9,17.0,486.0,444.08,343.36
2016,4,8,11,45,100.5,419.0,1.95,17.0,506.0,456.01,352.2
2016,4,8,12,0,113.0,428.0,2.0,17.0,526.0,466.37,359.97
2016,4,8,12,15,99.0,421.5,2.0,17.0,507.0,439.52,339.45
2016,4,8,12,30,85.0,415.0,2.0,17.0,488.0,413.6,319.78
2016,4,8,12,45,93.0,414.0,2.05,17.0,494.0,409.44,316.95
2016,4,8,13,0,101.0,413.0,2.1,17.0,500.0,404.13,313.07
2016,4,8,13,15,113.0,407.5,2.1,17.0,502.5,403.7,312.71
2016,4,8,13,30,125.0,402.0,2.1,17.0,505.0,392.75,304.28
2016,4,8,13,45,217.5,380.0,2.15,17.0,552.0,410.31,317.51
2016,4,8,14,0,310.0,358.0,2.2,17.0,599.0,419.92,323.15
2016,4,8,14,15,310.5,342.0,2.2,17.0,575.0,381.98,292.37
2016,4,8,14,30,311.0,326.0,2.2,17.0,551.0,344.0,261.2
2016,4,8,14,45,185.0,306.5,2.25,17.0,438.5,270.01,205.73
2016,4,8,15,0,59.0,287.0,2.3,17.0,326.0,214.52,166.33
2016,4,8,15,15,29.5,196.0,2.3,16.5,215.5,145.14,112.65
2016,4,8,15,30,0.0,105.0,2.3,16.0,105.0,80.3,61.43
2016,4,8,15,45,34.0,158.5,2.3,16.0,176.0,112.47,92.43
2016,4,8,16,0,68.0,212.0,2.3,16.0,247.0,142.21,118.23
2016,4,8,16,15,128.5,191.5,2.25,15.5,248.5,127.14,105.8
2016,4,8,16,30,189.0,171.0,2.2,15.0,250.0,116.21,96.86
2016,4,8,16,45,154.5,155.0,2.15,15.0,214.0,105.55,87.83
2016,4,8,17,0,120.0,139.0,2.1,15.0,178.0,94.7,78.46
2016,4,8,17,15,97.0,115.0,2.0,14.5,142.5,79.46,65.14
2016,4,8,17,30,74.0,91.0,1.9,14.0,107.0,63.88,51.22
2016,4,8,17,45,48.0,66.5,1.8,14.0,76.0,47.87,36.58
2016,4,8,18,0,22.0,42.0,1.7,14.0,45.0,31.07,21.05
2016,4,8,18,15,11.0,21.0,1.65,14.0,22.5,16.15,4.7
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.79,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.51,0.0
2016,4,9,6,15,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2016,4,9,6,30,0.0,10.0,2.0,13.0,10.0,7.58,0.75
2016,4,9,6,45,0.0,15.5,2.05,13.0,15.5,11.77,4.45
2016,4,9,7,0,0.0,21.0,2.1,13.0,21.0,15.97,8.15
2016,4,9,7,15,0.0,26.5,2.1,13.0,26.5,20.18,11.82
2016,4,9,7,30,0.0,32.0,2.1,13.0,32.0,24.41,15.46
2016,4,9,7,45,0.0,55.0,2.15,13.5,55.0,42.11,30.55
2016,4,9,8,0,0.0,78.0,2.2,14.0,78.0,59.92,45.49
2016,4,9,8,15,5.5,130.5,2.15,14.0,133.5,111.13,88.58
2016,4,9,8,30,11.0,183.0,2.1,14.0,189.0,165.21,133.09
2016,4,9,8,45,5.5,175.5,2.1,14.0,179.0,150.68,120.4
2016,4,9,9,0,0.0,168.0,2.1,14.0,169.0,136.99,108.61
2016,4,9,9,15,5.0,193.0,2.05,14.0,196.5,163.66,130.33
2016,4,9,9,30,10.0,218.0,2.0,14.0,224.0,190.37,151.75
2016,4,9,9,45,5.0,165.0,2.0,14.5,168.0,137.08,107.84
2016,4,9,10,0,0.0,112.0,2.0,15.0,112.0,87.31,66.72
2016,4,9,10,15,2.0,144.5,2.0,15.0,146.0,116.1,90.27
2016,4,9,10,30,4.0,177.0,2.0,15.0,180.0,145.12,113.66
2016,4,9,10,45,2.0,138.0,2.05,15.0,139.5,110.45,85.35
2016,4,9,11,0,0.0,99.0,2.1,15.0,99.0,76.94,57.92
2016,4,9,11,15,3.0,144.5,2.05,15.0,147.0,116.4,90.16
2016,4,9,11,30,6.0,190.0,2.0,15.0,195.0,156.07,122.09
2016,4,9,11,45,10.0,231.5,2.0,15.5,240.5,193.19,151.36
2016,4,9,12,0,14.0,273.0,2.0,16.0,286.0,229.83,179.83
2016,4,9,12,15,13.5,267.0,2.0,16.0,279.5,222.88,174.21
2016,4,9,12,30,13.0,261.0,2.0,16.0,273.0,216.01,168.81
2016,4,9,12,45,14.0,269.0,2.0,16.0,281.0,221.51,173.17
2016,4,9,13,0,15.0,277.0,2.0,16.0,289.0,226.67,177.24
2016,4,9,13,15,18.5,290.5,2.0,16.0,306.0,237.3,185.64
2016,4,9,13,30,22.0,304.0,2.0,16.0,323.0,247.09,193.34
2016,4,9,13,45,29.0,313.0,2.0,16.0,336.5,257.05,201.16
2016,4,9,14,0,36.0,322.0,2.0,16.0,350.0,261.14,204.31
2016,4,9,14,15,19.5,250.0,2.0,16.0,265.0,196.82,153.96
2016,4,9,14,30,3.0,178.0,2.0,16.0,180.0,136.27,106.12
2016,4,9,14,45,1.5,133.5,2.05,16.0,134.5,102.44,79.0
2016,4,9,15,0,0.0,89.0,2.1,16.0,89.0,68.64,51.5
2016,4,9,15,15,0.0,60.5,2.05,15.5,60.5,46.51,33.37
2016,4,9,15,30,0.0,32.0,2.0,15.0,32.0,24.51,15.07
2016,4,9,15,45,0.0,78.5,2.0,15.0,78.5,60.36,47.57
2016,4,9,16,0,0.0,125.0,2.0,15.0,125.0,93.39,76.53
2016,4,9,16,15,0.0,82.5,1.9,15.0,82.5,63.41,50.51
2016,4,9,16,30,0.0,40.0,1.8,15.0,40.0,30.57,21.62
2016,4,9,16,45,0.0,34.5,1.75,15.0,34.5,26.33,17.93
2016,4,9,17,0,0.0,29.0,1.7,15.0,29.0,22.1,14.18
2016,4,9,17,15,0.0,23.5,1.55,14.5,23.5,17.88,10.43
2016,4,9,17,30,0.0,18.0,1.4,14.0,18.0,13.68,6.62
2016,4,9,17,45,0.0,13.0,1.3,14.0,13.0,9.86,3.1
2016,4,9,18,0,0.0,8.0,1.2,14.0,8.0,6.06,0.0
2016,4,9,18,15,0.0,4.5,1.2,13.5,4.5,3.4,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.5,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.5,1.75,13.0,5.5,4.16,0.0
2016,4,10,6,30,0.0,9.0,1.8,13.0,9.0,6.82,0.12
2016,4,10,6,45,0.0,13.5,1.9,13.0,13.5,10.24,3.15
2016,4,10,7,0,0.0,18.0,2.0,13.0,18.0,13.68,6.18
2016,4,10,7,15,0.0,22.5,2.0,13.0,22.5,17.12,9.18
2016,4,10,7,30,0.0,27.0,2.0,13.0,27.0,20.58,12.15
2016,4,10,7,45,0.0,34.5,2.05,13.5,34.5,26.34,17.03
2016,4,10,8,0,0.0,42.0,2.1,14.0,42.0,32.12,21.85
2016,4,10,8,15,0.0,44.5,2.1,14.0,44.5,34.07,23.42
2016,4,10,8,30,0.0,47.0,2.1,14.0,47.0,36.02,24.99
2016,4,10,8,45,0.0,67.0,2.1,14.0,67.0,51.48,37.93
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,67.02,50.81
2016,4,10,9,15,0.0,102.5,2.1,14.0,102.5,79.51,61.04
2016,4,10,9,30,0.0,118.0,2.1,14.0,118.0,92.33,71.48
2016,4,10,9,45,0.0,119.0,2.15,14.0,119.0,93.09,71.93
2016,4,10,10,0,0.0,120.0,2.2,14.0,120.0,93.87,72.43
2016,4,10,10,15,15.0,219.5,2.25,14.0,231.5,193.19,153.62
2016,4,10,10,30,30.0,319.0,2.3,14.0,343.0,318.92,252.84
2016,4,10,10,45,21.0,287.5,2.35,14.5,304.5,256.66,202.73
2016,4,10,11,0,12.0,256.0,2.4,15.0,266.0,218.91,172.3
2016,4,10,11,15,11.0,247.5,2.45,15.0,257.0,209.53,164.81
2016,4,10,11,30,10.0,239.0,2.5,15.0,248.0,200.36,157.44
2016,4,10,11,45,11.0,248.5,2.55,15.0,258.5,208.09,163.56
2016,4,10,12,0,12.0,258.0,2.6,15.0,269.0,215.56,169.43
2016,4,10,12,15,13.0,257.0,2.65,15.0,269.0,214.15,168.31
2016,4,10,12,30,14.0,256.0,2.7,15.0,269.0,212.6,167.13
2016,4,10,12,45,11.5,239.0,2.8,15.0,249.5,195.62,153.63
2016,4,10,13,0,9.0,222.0,2.9,15.0,230.0,179.11,140.52
2016,4,10,13,15,7.5,206.5,2.95,15.0,213.5,164.88,129.2
2016,4,10,13,30,6.0,191.0,3.0,15.0,197.0,151.01,118.14
2016,4,10,13,45,19.5,254.5,3.05,15.0,270.5,205.2,161.75
2016,4,10,14,0,33.0,318.0,3.1,15.0,344.0,256.45,202.25
2016,4,10,14,15,26.0,291.5,3.1,14.5,312.0,228.57,180.48
2016,4,10,14,30,19.0,265.0,3.1,14.0,280.0,204.26,161.65
2016,4,10,14,45,29.0,268.5,3.1,14.0,289.5,202.4,160.01
2016,4,10,15,0,39.0,272.0,3.1,14.0,299.0,200.37,158.07
2016,4,10,15,15,20.0,222.0,3.05,14.0,236.0,164.69,130.24
2016,4,10,15,30,1.0,172.0,3.0,14.0,173.0,126.8,100.41
2016,4,10,15,45,12.5,181.5,3.0,14.0,188.5,131.21,109.31
2016,4,10,16,0,24.0,191.0,3.0,14.0,204.0,136.06,113.84
2016,4,10,16,15,17.0,169.0,2.9,13.5,177.5,121.14,101.43
2016,4,10,16,30,10.0,147.0,2.8,13.0,151.0,106.08,88.74
2016,4,10,16,45,5.0,128.0,2.75,13.0,130.0,92.78,77.27
2016,4,10,17,0,0.0,109.0,2.7,13.0,109.0,79.4,65.55
2016,4,10,17,15,174.5,94.5,2.55,12.5,134.0,67.23,54.81
2016,4,10,17,30,349.0,80.0,2.4,12.0,159.0,58.79,47.15
2016,4,10,17,45,269.0,64.0,2.25,12.0,115.5,47.28,36.43
2016,4,10,18,0,189.0,48.0,2.1,12.0,72.0,35.64,25.34
2016,4,10,18,15,94.5,28.5,2.0,12.0,40.5,21.35,9.66
2016,4,10,18,30,0.0,9.0,1.9,12.0,9.0,7.08,0.0
2016,4,10,18,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.5,11.0,0.65,11.5,13.5,29.06,0.0
2016,4,11,6,0,87.0,22.0,0.6,12.0,27.0,83.59,30.36
2016,4,11,6,15,193.5,39.0,0.65,12.0,65.5,190.15,149.79
2016,4,11,6,30,300.0,56.0,0.7,12.0,104.0,286.38,234.77
2016,4,11,6,45,378.5,68.0,0.8,12.5,151.5,367.27,303.63
2016,4,11,7,0,457.0,80.0,0.9,13.0,199.0,454.98,375.28
2016,4,11,7,15,347.5,109.0,0.95,13.0,211.0,424.61,350.06
2016,4,11,7,30,238.0,138.0,1.0,13.0,223.0,364.22,300.78
2016,4,11,7,45,438.5,125.0,1.1,13.5,312.0,544.64,444.53
2016,4,11,8,0,639.0,112.0,1.2,14.0,401.0,729.58,579.39
2016,4,11,8,15,472.0,166.5,1.2,14.0,393.5,647.78,514.66
2016,4,11,8,30,305.0,221.0,1.2,14.0,386.0,541.53,431.62
2016,4,11,8,45,211.5,251.5,1.25,14.5,370.5,467.73,373.07
2016,4,11,9,0,118.0,282.0,1.3,15.0,355.0,410.92,325.85
2016,4,11,9,15,99.5,297.5,1.3,15.0,362.0,383.75,304.18
2016,4,11,9,30,81.0,313.0,1.3,15.0,369.0,378.49,298.85
2016,4,11,9,45,52.0,297.0,1.35,15.5,334.0,328.37,258.59
2016,4,11,10,0,23.0,281.0,1.4,16.0,299.0,257.92,202.51
2016,4,11,10,15,38.5,318.0,1.4,16.0,348.5,329.4,258.09
2016,4,11,10,30,54.0,355.0,1.4,16.0,398.0,378.28,294.79
2016,4,11,10,45,52.0,362.5,1.4,16.0,405.5,379.13,294.63
2016,4,11,11,0,50.0,370.0,1.4,16.0,413.0,379.69,294.6
2016,4,11,11,15,71.0,393.5,1.4,16.0,455.0,416.78,322.64
2016,4,11,11,30,92.0,417.0,1.4,16.0,497.0,451.82,348.57
2016,4,11,11,45,476.0,278.5,1.4,16.0,694.5,704.06,539.74
2016,4,11,12,0,860.0,140.0,1.4,16.0,892.0,864.42,652.36
2016,4,11,12,15,520.5,289.0,1.4,16.0,744.0,701.92,532.97
2016,4,11,12,30,181.0,438.0,1.4,16.0,596.0,516.68,394.64
2016,4,11,12,45,501.0,299.0,1.45,16.5,729.0,637.02,487.89
2016,4,11,13,0,821.0,160.0,1.5,17.0,862.0,706.24,538.38
2016,4,11,13,15,816.0,159.0,1.5,16.5,845.5,656.83,501.35
2016,4,11,13,30,811.0,158.0,1.5,16.0,829.0,605.77,463.07
2016,4,11,13,45,804.5,155.5,1.55,16.0,805.0,551.35,420.44
2016,4,11,14,0,798.0,153.0,1.6,16.0,781.0,495.95,375.56
2016,4,11,14,15,787.5,150.5,1.6,16.0,749.5,438.21,327.27
2016,4,11,14,30,777.0,148.0,1.6,16.0,718.0,380.45,277.68
2016,4,11,14,45,769.0,142.0,1.65,16.0,682.0,321.1,226.15
2016,4,11,15,0,761.0,136.0,1.7,16.0,646.0,256.95,171.27
2016,4,11,15,15,743.0,132.5,1.7,16.0,603.5,197.64,123.76
2016,4,11,15,30,725.0,129.0,1.7,16.0,561.0,140.27,86.27
2016,4,11,15,45,701.5,124.0,1.7,16.0,514.5,89.14,72.15
2016,4,11,16,0,678.0,119.0,1.7,16.0,468.0,86.86,70.49
2016,4,11,16,15,646.0,113.5,1.7,15.5,418.0,83.98,68.36
2016,4,11,16,30,614.0,108.0,1.7,15.0,368.0,81.03,66.14
2016,4,11,16,45,578.5,99.0,1.7,15.0,318.0,75.43,61.41
2016,4,11,17,0,543.0,90.0,1.7,15.0,268.0,69.64,56.42
2016,4,11,17,15,483.0,80.5,1.65,14.5,218.0,62.99,50.63
2016,4,11,17,30,423.0,71.0,1.6,14.0,168.0,53.43,42.06
2016,4,11,17,45,345.5,57.5,1.55,13.5,123.0,43.39,32.83
2016,4,11,18,0,268.0,44.0,1.5,13.0,78.0,33.27,23.27
2016,4,11,18,15,153.5,27.5,1.55,12.5,45.0,20.81,9.79
2016,4,11,18,30,39.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.57,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.02,0.0
2016,4,12,6,15,0.0,10.5,2.55,12.0,10.5,7.96,0.92
2016,4,12,6,30,0.0,17.0,2.6,12.0,17.0,12.91,5.36
2016,4,12,6,45,0.0,25.5,2.65,12.0,25.5,19.41,11.1
2016,4,12,7,0,0.0,34.0,2.7,12.0,34.0,25.93,16.83
2016,4,12,7,15,0.0,42.5,2.7,12.0,42.5,32.46,22.51
2016,4,12,7,30,0.0,51.0,2.7,12.0,51.0,39.02,28.13
2016,4,12,7,45,0.0,61.5,2.75,12.5,61.5,47.13,34.94
2016,4,12,8,0,0.0,72.0,2.8,13.0,72.0,55.27,41.68
2016,4,12,8,15,0.0,82.0,2.8,13.0,82.0,63.04,48.11
2016,4,12,8,30,0.0,92.0,2.8,13.0,92.0,71.01,54.66
2016,4,12,8,45,0.0,115.5,2.85,13.5,115.5,90.76,70.89
2016,4,12,9,0,0.0,139.0,2.9,14.0,139.0,110.71,87.06
2016,4,12,9,15,24.5,217.0,2.9,14.0,234.5,222.43,179.01
2016,4,12,9,30,49.0,295.0,2.9,14.0,330.0,326.26,261.65
2016,4,12,9,45,63.5,321.0,2.95,14.5,368.0,364.66,290.7
2016,4,12,10,0,78.0,347.0,3.0,15.0,406.0,402.38,319.05
2016,4,12,10,15,108.0,370.0,3.05,15.0,455.0,451.37,356.82
2016,4,12,10,30,138.0,393.0,3.1,15.0,504.0,521.66,409.8
2016,4,12,10,45,142.0,400.5,3.2,15.0,517.5,525.76,412.26
2016,4,12,11,0,146.0,408.0,3.3,15.0,531.0,528.8,414.32
2016,4,12,11,15,162.0,420.5,3.35,15.0,559.5,546.67,427.67
2016,4,12,11,30,178.0,433.0,3.4,15.0,588.0,562.45,439.35
2016,4,12,11,45,185.5,430.5,3.45,15.5,593.0,554.64,432.63
2016,4,12,12,0,193.0,428.0,3.5,16.0,598.0,545.56,425.1
2016,4,12,12,15,525.0,285.5,3.55,16.0,745.5,700.66,546.99
2016,4,12,12,30,857.0,143.0,3.6,16.0,893.0,789.86,616.45
2016,4,12,12,45,831.5,157.0,3.65,16.0,878.0,752.1,586.37
2016,4,12,13,0,806.0,171.0,3.7,16.0,863.0,703.0,548.63
2016,4,12,13,15,688.5,230.0,3.8,16.0,813.5,634.92,495.18
2016,4,12,13,30,571.0,289.0,3.9,16.0,764.0,568.11,442.45
2016,4,12,13,45,677.5,227.0,4.0,16.0,774.0,538.76,418.4
2016,4,12,14,0,784.0,165.0,4.1,16.0,784.0,496.55,382.1
2016,4,12,14,15,774.0,162.5,4.1,16.0,753.0,439.73,333.11
2016,4,12,14,30,764.0,160.0,4.1,16.0,722.0,379.59,280.53
2016,4,12,14,45,651.0,189.0,4.2,16.0,651.0,315.43,227.7
2016,4,12,15,0,538.0,218.0,4.3,16.0,580.0,261.85,185.56
2016,4,12,15,15,619.5,181.0,4.3,15.5,572.0,210.09,140.23
2016,4,12,15,30,701.0,144.0,4.3,15.0,564.0,146.39,93.17
2016,4,12,15,45,581.5,159.0,4.35,15.0,488.0,108.74,89.54
2016,4,12,16,0,462.0,174.0,4.4,15.0,412.0,115.12,95.41
2016,4,12,16,15,497.0,146.5,4.3,14.5,379.0,100.71,83.31
2016,4,12,16,30,532.0,119.0,4.2,14.0,346.0,85.3,70.19
2016,4,12,16,45,465.0,119.0,4.15,14.0,298.5,84.68,69.86
2016,4,12,17,0,398.0,119.0,4.1,14.0,251.0,84.25,69.61
2016,4,12,17,15,347.0,104.0,4.0,13.5,204.0,74.39,60.97
2016,4,12,17,30,296.0,89.0,3.9,13.0,157.0,64.28,51.88
2016,4,12,17,45,227.5,70.5,3.85,12.5,115.0,51.42,40.08
2016,4,12,18,0,159.0,52.0,3.8,12.0,73.0,38.14,27.64
2016,4,12,18,15,79.5,31.5,3.75,12.0,42.0,23.41,12.22
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,54.0,13.0,2.25,10.5,16.5,35.51,0.0
2016,4,13,6,0,108.0,26.0,2.3,11.0,33.0,102.1,57.76
2016,4,13,6,15,217.5,42.5,2.4,11.5,73.5,207.07,166.54
