Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,30,327.0,59.0,2.5,12.0,114.0,305.66,253.93
2016,4,13,6,45,414.0,69.0,2.65,12.5,164.0,391.0,327.87
2016,4,13,7,0,501.0,79.0,2.8,13.0,214.0,490.34,410.29
2016,4,13,7,15,554.5,87.0,2.8,13.0,266.0,563.46,469.18
2016,4,13,7,30,608.0,95.0,2.8,13.0,318.0,638.66,526.6
2016,4,13,7,45,647.0,101.0,2.85,13.5,370.5,700.87,571.41
2016,4,13,8,0,686.0,107.0,2.9,14.0,423.0,762.98,614.85
2016,4,13,8,15,714.0,111.5,2.85,14.0,473.0,812.78,648.7
2016,4,13,8,30,742.0,116.0,2.8,14.0,523.0,860.92,680.73
2016,4,13,8,45,765.0,119.0,2.8,14.5,570.0,900.46,705.16
2016,4,13,9,0,788.0,122.0,2.8,15.0,617.0,930.83,722.87
2016,4,13,9,15,803.5,125.0,2.75,15.0,658.0,957.64,738.96
2016,4,13,9,30,819.0,128.0,2.7,15.0,699.0,980.99,752.64
2016,4,13,9,45,843.0,124.0,2.7,15.5,738.0,1001.47,763.43
2016,4,13,10,0,867.0,120.0,2.7,16.0,777.0,1003.84,762.05
2016,4,13,10,15,874.5,121.5,2.7,16.0,806.0,1006.13,762.39
2016,4,13,10,30,882.0,123.0,2.7,16.0,835.0,1004.45,760.21
2016,4,13,10,45,886.0,125.0,2.7,16.5,856.5,995.86,752.16
2016,4,13,11,0,890.0,127.0,2.7,17.0,878.0,983.3,741.69
2016,4,13,11,15,893.5,127.5,2.7,17.0,892.5,964.93,728.88
2016,4,13,11,30,897.0,128.0,2.7,17.0,907.0,942.78,713.64
2016,4,13,11,45,894.0,131.0,2.7,17.0,912.5,913.49,693.62
2016,4,13,12,0,891.0,134.0,2.7,17.0,918.0,880.91,671.36
2016,4,13,12,15,890.5,134.0,2.7,17.0,916.5,844.67,646.52
2016,4,13,12,30,890.0,134.0,2.7,17.0,915.0,805.44,619.44
2016,4,13,12,45,884.5,135.5,2.7,17.0,904.5,761.0,586.57
2016,4,13,13,0,879.0,137.0,2.7,17.0,894.0,714.29,551.35
2016,4,13,13,15,875.0,136.0,2.75,17.0,877.0,664.56,513.33
2016,4,13,13,30,871.0,135.0,2.8,17.0,860.0,612.93,472.74
2016,4,13,13,45,857.5,137.0,2.85,17.0,834.0,559.82,429.67
2016,4,13,14,0,844.0,139.0,2.9,17.0,808.0,502.1,381.85
2016,4,13,14,15,834.5,137.0,2.9,16.5,776.5,442.76,331.9
2016,4,13,14,30,825.0,135.0,2.9,16.0,745.0,383.19,280.32
2016,4,13,14,45,804.5,136.0,2.95,16.0,705.5,322.79,227.26
2016,4,13,15,0,784.0,137.0,3.0,16.0,666.0,264.0,176.46
2016,4,13,15,15,766.5,133.5,3.0,15.5,623.5,198.3,124.03
2016,4,13,15,30,749.0,130.0,3.0,15.0,581.0,139.61,86.33
2016,4,13,15,45,723.5,126.5,3.05,15.0,533.0,91.06,74.15
2016,4,13,16,0,698.0,123.0,3.1,15.0,485.0,89.74,73.29
2016,4,13,16,15,666.5,117.0,3.1,14.5,434.5,86.59,70.93
2016,4,13,16,30,635.0,111.0,3.1,14.0,384.0,83.34,68.45
2016,4,13,16,45,588.5,104.5,3.1,14.0,331.5,79.41,65.18
2016,4,13,17,0,542.0,98.0,3.1,14.0,279.0,75.46,61.81
2016,4,13,17,15,481.5,88.0,2.95,13.5,228.0,65.48,53.06
2016,4,13,17,30,421.0,78.0,2.8,13.0,177.0,58.15,46.45
2016,4,13,17,45,325.0,65.0,2.7,12.5,129.5,48.4,37.45
2016,4,13,18,0,229.0,52.0,2.6,12.0,82.0,38.68,28.18
2016,4,13,18,15,127.5,32.0,2.55,11.5,47.5,23.97,13.12
2016,4,13,18,30,26.0,12.0,2.5,11.0,13.0,9.44,0.0
2016,4,13,18,45,13.0,6.0,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,2.2,10.5,18.5,39.47,0.0
2016,4,14,6,0,120.0,29.0,2.2,11.0,37.0,114.14,71.53
2016,4,14,6,15,235.5,44.5,2.25,11.0,79.0,219.33,177.57
2016,4,14,6,30,351.0,60.0,2.3,11.0,121.0,321.22,267.88
2016,4,14,6,45,427.5,71.5,2.35,11.5,171.0,402.56,338.12
2016,4,14,7,0,504.0,83.0,2.4,12.0,221.0,495.96,415.14
2016,4,14,7,15,554.0,83.5,2.5,12.0,265.0,558.52,465.93
2016,4,14,7,30,604.0,84.0,2.6,12.0,309.0,621.69,514.5
2016,4,14,7,45,645.0,88.0,2.75,12.5,360.0,682.53,559.08
2016,4,14,8,0,686.0,92.0,2.9,13.0,411.0,743.52,602.58
2016,4,14,8,15,644.5,118.5,2.95,13.0,444.5,756.88,610.42
2016,4,14,8,30,603.0,145.0,3.0,13.0,478.0,763.29,613.47
2016,4,14,8,45,488.5,199.5,3.1,13.5,484.5,715.55,573.73
2016,4,14,9,0,374.0,254.0,3.2,14.0,491.0,647.08,517.9
2016,4,14,9,15,406.5,262.5,3.25,14.0,535.5,712.19,565.71
2016,4,14,9,30,439.0,271.0,3.3,14.0,580.0,753.9,595.3
2016,4,14,9,45,640.0,204.0,3.4,14.5,679.0,891.84,697.34
2016,4,14,10,0,841.0,137.0,3.5,15.0,778.0,1008.94,776.12
2016,4,14,10,15,849.0,139.0,3.55,15.0,807.0,1012.18,776.48
2016,4,14,10,30,857.0,141.0,3.6,15.0,836.0,1011.37,775.24
2016,4,14,10,45,849.0,150.5,3.65,15.0,854.5,998.64,765.99
2016,4,14,11,0,841.0,160.0,3.7,15.0,873.0,981.94,754.21
2016,4,14,11,15,490.5,297.5,3.8,15.0,715.5,769.31,598.74
2016,4,14,11,30,140.0,435.0,3.9,15.0,558.0,527.78,412.22
2016,4,14,11,45,137.5,438.0,4.0,15.5,559.0,517.4,404.53
2016,4,14,12,0,135.0,441.0,4.1,16.0,560.0,506.29,395.27
2016,4,14,12,15,477.0,311.5,4.2,16.0,731.5,681.14,533.48
2016,4,14,12,30,819.0,182.0,4.3,16.0,903.0,800.36,625.23
2016,4,14,12,45,846.5,163.0,4.4,16.0,901.5,763.47,597.28
2016,4,14,13,0,874.0,144.0,4.5,16.0,900.0,714.13,560.47
2016,4,14,13,15,869.5,143.0,4.55,16.0,882.5,670.32,525.58
2016,4,14,13,30,865.0,142.0,4.6,16.0,865.0,617.15,482.77
2016,4,14,13,45,850.0,145.5,4.65,16.0,838.5,560.54,436.07
2016,4,14,14,0,835.0,149.0,4.7,16.0,812.0,503.58,387.78
2016,4,14,14,15,825.0,146.5,4.7,15.5,780.0,444.11,336.78
2016,4,14,14,30,815.0,144.0,4.7,15.0,748.0,384.5,284.35
2016,4,14,14,45,802.0,141.0,4.75,15.0,710.5,323.84,230.13
2016,4,14,15,0,789.0,138.0,4.8,15.0,673.0,263.97,177.57
2016,4,14,15,15,771.0,134.5,4.8,15.0,629.0,197.89,124.21
2016,4,14,15,30,753.0,131.0,4.8,15.0,585.0,138.94,86.28
2016,4,14,15,45,741.0,122.0,4.8,15.0,539.5,88.56,72.03
2016,4,14,16,0,729.0,113.0,4.8,15.0,494.0,83.85,68.18
2016,4,14,16,15,698.5,108.0,4.7,14.5,443.0,81.11,66.15
2016,4,14,16,30,668.0,103.0,4.6,14.0,392.0,78.31,64.02
2016,4,14,16,45,630.0,95.5,4.6,14.0,340.0,73.54,59.99
2016,4,14,17,0,592.0,88.0,4.6,14.0,288.0,68.65,55.77
2016,4,14,17,15,532.5,79.5,4.35,13.5,236.0,62.62,50.52
2016,4,14,17,30,473.0,71.0,4.1,13.0,184.0,56.54,45.03
2016,4,14,17,45,385.5,59.5,3.95,12.5,136.5,45.12,34.56
2016,4,14,18,0,298.0,48.0,3.8,12.0,89.0,36.3,26.15
2016,4,14,18,15,149.0,32.5,3.7,11.5,53.0,24.41,13.81
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,13.5,2.65,8.5,22.0,63.17,0.0
2016,4,15,6,0,225.0,27.0,2.7,9.0,44.0,180.61,124.15
2016,4,15,6,15,343.5,39.0,2.75,9.5,88.5,276.73,226.87
2016,4,15,6,30,462.0,51.0,2.8,10.0,133.0,383.55,321.5
2016,4,15,6,45,532.0,59.5,2.9,10.5,184.5,464.45,391.57
2016,4,15,7,0,602.0,68.0,3.0,11.0,236.0,550.19,462.64
2016,4,15,7,15,651.5,74.5,3.15,11.5,290.0,621.91,518.52
2016,4,15,7,30,701.0,81.0,3.3,12.0,344.0,695.3,573.65
2016,4,15,7,45,731.0,87.0,3.45,12.5,397.0,752.71,614.88
2016,4,15,8,0,761.0,93.0,3.6,13.0,450.0,803.94,650.53
2016,4,15,8,15,786.5,97.0,3.55,13.5,501.0,852.89,682.69
2016,4,15,8,30,812.0,101.0,3.5,14.0,552.0,899.75,712.58
2016,4,15,8,45,829.5,104.5,3.45,14.5,599.0,936.02,734.33
2016,4,15,9,0,847.0,108.0,3.4,15.0,646.0,969.21,753.66
2016,4,15,9,15,861.5,110.5,3.3,15.0,688.5,994.99,768.67
2016,4,15,9,30,876.0,113.0,3.2,15.0,731.0,1017.13,781.15
2016,4,15,9,45,892.5,112.0,3.1,15.5,769.0,1019.86,778.94
2016,4,15,10,0,909.0,111.0,3.0,16.0,807.0,1032.27,783.59
2016,4,15,10,15,916.5,112.5,2.95,16.0,836.5,1034.39,783.24
2016,4,15,10,30,924.0,114.0,2.9,16.0,866.0,1032.38,780.36
2016,4,15,10,45,931.5,113.5,2.9,16.5,889.0,1024.18,772.54
2016,4,15,11,0,939.0,113.0,2.9,17.0,912.0,1011.83,762.19
2016,4,15,11,15,941.5,114.0,2.9,17.0,926.5,992.17,748.53
2016,4,15,11,30,944.0,115.0,2.9,17.0,941.0,968.58,732.37
2016,4,15,11,45,947.0,114.0,2.95,17.5,947.5,939.74,711.76
2016,4,15,12,0,950.0,113.0,3.0,18.0,954.0,907.22,688.69
2016,4,15,12,15,949.0,113.0,3.0,18.0,952.0,868.82,662.48
2016,4,15,12,30,948.0,113.0,3.0,18.0,950.0,827.28,633.95
2016,4,15,12,45,949.0,110.0,3.05,18.0,940.5,781.67,601.25
2016,4,15,13,0,950.0,107.0,3.1,18.0,931.0,733.18,565.02
2016,4,15,13,15,945.0,106.5,3.1,18.0,912.5,680.31,524.29
2016,4,15,13,30,940.0,106.0,3.1,18.0,894.0,625.46,480.92
2016,4,15,13,45,934.5,104.0,3.15,18.5,868.5,567.44,433.15
2016,4,15,14,0,929.0,102.0,3.2,19.0,843.0,507.99,382.89
2016,4,15,14,15,920.0,100.5,3.2,19.0,810.0,446.36,330.14
2016,4,15,14,30,911.0,99.0,3.2,19.0,777.0,384.2,275.66
2016,4,15,14,45,898.5,97.5,3.2,19.0,738.0,320.81,219.74
2016,4,15,15,0,886.0,96.0,3.2,19.0,699.0,257.84,165.25
2016,4,15,15,15,870.5,93.5,3.15,18.5,654.5,194.43,115.26
2016,4,15,15,30,855.0,91.0,3.1,18.0,610.0,132.35,77.13
2016,4,15,15,45,834.5,88.5,3.05,18.0,561.5,75.66,60.02
2016,4,15,16,0,814.0,86.0,3.0,18.0,513.0,73.98,58.82
2016,4,15,16,15,787.0,82.5,2.9,17.5,461.0,71.42,56.92
2016,4,15,16,30,760.0,79.0,2.8,17.0,409.0,68.81,54.95
2016,4,15,16,45,725.0,74.0,2.7,17.0,356.0,64.89,51.68
2016,4,15,17,0,690.0,69.0,2.6,17.0,303.0,56.26,44.2
2016,4,15,17,15,636.5,63.0,2.55,16.0,250.0,51.5,40.2
2016,4,15,17,30,583.0,57.0,2.5,15.0,197.0,46.76,36.03
2016,4,15,17,45,502.0,48.0,2.45,14.5,147.5,39.45,29.32
2016,4,15,18,0,421.0,39.0,2.4,14.0,98.0,32.15,22.39
2016,4,15,18,15,284.0,27.0,2.45,13.5,59.0,22.12,12.14
2016,4,15,18,30,147.0,15.0,2.5,13.0,20.0,12.18,0.0
2016,4,15,18,45,73.5,7.5,2.55,13.0,10.0,5.9,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.5,67.78,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,47.0,192.79,136.49
2016,4,16,6,15,354.0,39.0,1.25,12.5,91.0,282.42,228.16
2016,4,16,6,30,463.0,51.0,1.2,13.0,135.0,383.69,315.14
2016,4,16,6,45,532.0,59.5,1.2,13.5,186.5,463.79,381.7
2016,4,16,7,0,601.0,68.0,1.2,14.0,238.0,548.68,448.78
2016,4,16,7,15,648.0,74.0,1.2,14.5,291.0,617.69,499.36
2016,4,16,7,30,695.0,80.0,1.2,15.0,344.0,688.17,548.81
2016,4,16,7,45,728.0,85.0,1.3,15.5,397.0,746.49,588.64
2016,4,16,8,0,761.0,90.0,1.4,16.0,450.0,799.41,623.68
2016,4,16,8,15,785.5,94.0,1.4,16.5,501.0,847.28,653.24
2016,4,16,8,30,810.0,98.0,1.4,17.0,552.0,893.05,680.69
2016,4,16,8,45,827.5,101.5,1.45,17.5,598.5,929.16,701.85
2016,4,16,9,0,845.0,105.0,1.5,18.0,645.0,962.22,720.86
2016,4,16,9,15,859.0,107.5,1.5,18.5,687.0,987.39,733.83
2016,4,16,9,30,873.0,110.0,1.5,19.0,729.0,995.66,735.88
2016,4,16,9,45,884.5,111.5,1.55,19.5,765.5,1009.59,742.7
2016,4,16,10,0,896.0,113.0,1.6,20.0,802.0,1019.63,747.04
2016,4,16,10,15,903.5,114.5,1.6,20.0,831.5,1021.7,747.1
2016,4,16,10,30,911.0,116.0,1.6,20.0,861.0,1019.7,744.82
2016,4,16,10,45,921.0,114.0,1.6,20.5,884.0,1012.48,737.99
2016,4,16,11,0,931.0,112.0,1.6,21.0,907.0,1001.14,728.76
2016,4,16,11,15,934.0,112.5,1.6,21.0,921.5,981.62,715.86
2016,4,16,11,30,937.0,113.0,1.6,21.0,936.0,958.19,700.61
2016,4,16,11,45,941.5,111.5,1.65,21.5,943.0,930.4,681.95
2016,4,16,12,0,946.0,110.0,1.7,22.0,950.0,898.89,660.86
2016,4,16,12,15,945.5,109.5,1.7,22.0,948.0,860.66,635.96
2016,4,16,12,30,945.0,109.0,1.7,22.0,946.0,819.28,608.84
2016,4,16,12,45,943.0,108.5,1.7,22.0,936.5,773.86,577.34
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,725.77,542.63
2016,4,16,13,15,937.0,107.0,1.7,22.0,909.0,673.58,504.07
2016,4,16,13,30,933.0,106.0,1.7,22.0,891.0,619.35,462.85
2016,4,16,13,45,927.5,104.5,1.7,22.0,866.0,562.15,418.1
2016,4,16,14,0,922.0,103.0,1.7,22.0,841.0,503.53,370.75
2016,4,16,14,15,913.5,101.5,1.7,22.0,808.5,442.57,320.1
2016,4,16,14,30,905.0,100.0,1.7,22.0,776.0,381.02,267.61
2016,4,16,14,45,895.5,97.5,1.75,22.0,738.0,318.18,213.56
2016,4,16,15,0,886.0,95.0,1.8,22.0,700.0,255.42,160.47
2016,4,16,15,15,871.0,93.0,1.8,21.5,656.0,192.53,112.05
2016,4,16,15,30,856.0,91.0,1.8,21.0,612.0,130.89,75.36
2016,4,16,15,45,834.5,88.5,1.8,21.0,563.5,75.63,59.21
2016,4,16,16,0,813.0,86.0,1.8,21.0,515.0,73.93,58.03
2016,4,16,16,15,787.0,82.5,1.75,20.5,463.5,71.39,56.18
2016,4,16,16,30,761.0,79.0,1.7,20.0,412.0,68.8,54.25
2016,4,16,16,45,709.0,77.5,1.65,20.0,357.0,62.13,48.64
2016,4,16,17,0,657.0,76.0,1.6,20.0,302.0,60.76,47.57
2016,4,16,17,15,603.5,69.5,1.5,19.0,249.5,55.88,43.52
2016,4,16,17,30,550.0,63.0,1.4,18.0,197.0,50.99,39.3
2016,4,16,17,45,445.5,55.0,1.35,17.5,146.5,44.49,33.38
2016,4,16,18,0,341.0,47.0,1.3,17.0,96.0,38.19,27.35
2016,4,16,18,15,170.5,34.0,1.3,16.5,58.5,25.58,14.97
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,15.43,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,102.0,15.0,0.7,13.5,23.5,59.34,0.0
2016,4,17,6,0,204.0,30.0,0.7,14.0,47.0,171.76,123.8
2016,4,17,6,15,305.5,43.5,0.75,14.0,90.0,255.3,205.02
2016,4,17,6,30,407.0,57.0,0.8,14.0,133.0,354.14,289.36
2016,4,17,6,45,476.0,67.0,0.85,14.5,183.0,433.53,354.77
2016,4,17,7,0,545.0,77.0,0.9,15.0,233.0,517.72,421.07
2016,4,17,7,15,593.0,84.0,0.95,15.5,285.5,586.6,472.48
2016,4,17,7,30,641.0,91.0,1.0,16.0,338.0,657.04,522.35
2016,4,17,7,45,677.5,96.5,1.05,16.5,390.0,717.09,562.91
2016,4,17,8,0,714.0,102.0,1.1,17.0,442.0,776.83,602.12
2016,4,17,8,15,739.5,106.5,1.15,17.5,492.0,824.65,632.07
2016,4,17,8,30,765.0,111.0,1.2,18.0,542.0,864.65,656.24
2016,4,17,8,45,787.0,113.5,1.25,18.5,588.5,902.96,679.01
2016,4,17,9,0,809.0,116.0,1.3,19.0,635.0,938.47,699.66
2016,4,17,9,15,823.5,118.5,1.35,19.5,676.5,963.59,713.37
2016,4,17,9,30,838.0,121.0,1.4,20.0,718.0,985.2,724.91
2016,4,17,9,45,855.0,120.0,1.45,20.5,755.5,1001.69,733.22
2016,4,17,10,0,872.0,119.0,1.5,21.0,793.0,1000.31,730.25
2016,4,17,10,15,880.0,120.5,1.55,21.5,822.0,1002.81,730.13
2016,4,17,10,30,888.0,122.0,1.6,22.0,851.0,1001.32,727.54
2016,4,17,10,45,895.0,122.5,1.65,22.5,873.5,993.84,721.32
2016,4,17,11,0,902.0,123.0,1.7,23.0,896.0,982.36,712.72
2016,4,17,11,15,905.0,123.5,1.7,23.0,910.0,963.18,700.05
2016,4,17,11,30,908.0,124.0,1.7,23.0,924.0,940.23,685.1
2016,4,17,11,45,910.5,124.0,1.7,23.5,931.0,912.69,665.95
2016,4,17,12,0,913.0,124.0,1.7,24.0,938.0,881.62,644.6
2016,4,17,12,15,913.0,123.5,1.65,24.0,936.0,844.73,620.12
2016,4,17,12,30,913.0,123.0,1.6,24.0,934.0,804.77,593.57
2016,4,17,12,45,913.0,121.5,1.6,24.5,925.0,761.1,561.86
2016,4,17,13,0,913.0,120.0,1.6,25.0,916.0,714.72,527.67
2016,4,17,13,15,909.0,119.0,1.5,25.0,898.5,663.75,489.71
2016,4,17,13,30,905.0,118.0,1.4,25.0,881.0,610.82,449.41
2016,4,17,13,45,901.0,115.0,1.3,25.0,856.5,554.64,405.66
2016,4,17,14,0,897.0,112.0,1.2,25.0,832.0,496.98,359.52
2016,4,17,14,15,888.5,110.5,1.05,25.0,800.5,437.4,310.41
2016,4,17,14,30,880.0,109.0,0.9,25.0,769.0,377.28,259.83
2016,4,17,14,45,872.0,105.5,0.8,25.0,731.5,315.64,207.84
2016,4,17,15,0,864.0,102.0,0.7,25.0,694.0,253.94,156.83
2016,4,17,15,15,849.0,99.5,0.6,25.0,650.5,185.74,105.42
2016,4,17,15,30,834.0,97.0,0.5,25.0,607.0,124.31,69.7
2016,4,17,15,45,816.5,93.0,0.4,25.0,559.5,78.14,60.16
2016,4,17,16,0,799.0,89.0,0.3,25.0,512.0,75.64,58.38
2016,4,17,16,15,773.0,85.0,0.35,24.5,461.0,72.85,56.38
2016,4,17,16,30,747.0,81.0,0.4,24.0,410.0,69.98,54.28
2016,4,17,16,45,712.0,76.0,0.45,24.0,357.5,66.14,51.2
2016,4,17,17,0,677.0,71.0,0.5,24.0,305.0,57.45,43.91
2016,4,17,17,15,626.0,64.5,0.65,23.0,252.5,52.43,39.83
2016,4,17,17,30,575.0,58.0,0.8,22.0,200.0,47.39,35.55
2016,4,17,17,45,495.5,49.5,0.95,21.0,150.5,40.52,29.48
2016,4,17,18,0,416.0,41.0,1.1,20.0,101.0,33.68,23.19
2016,4,17,18,15,291.5,28.5,1.15,19.5,62.0,23.33,13.15
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,13.0,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.55,14.5,26.5,96.04,0.0
2016,4,18,6,0,263.0,30.0,0.5,15.0,53.0,204.21,150.03
2016,4,18,6,15,367.5,41.5,0.5,15.5,98.0,291.97,232.55
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,390.47,314.5
2016,4,18,6,45,541.0,61.5,0.5,16.5,195.0,470.84,378.77
2016,4,18,7,0,610.0,70.0,0.5,17.0,247.0,555.93,443.37
2016,4,18,7,15,656.0,76.0,0.45,17.0,301.0,624.38,491.71
2016,4,18,7,30,702.0,82.0,0.4,17.0,355.0,694.16,538.79
2016,4,18,7,45,734.0,87.0,0.4,17.5,408.0,751.7,575.18
2016,4,18,8,0,766.0,92.0,0.4,18.0,461.0,803.69,606.71
2016,4,18,8,15,790.5,96.0,0.45,18.5,511.5,851.49,635.55
2016,4,18,8,30,815.0,100.0,0.5,19.0,562.0,897.17,662.48
2016,4,18,8,45,834.0,102.5,0.6,20.0,609.0,933.43,682.73
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,966.67,700.95
2016,4,18,9,15,866.5,107.0,0.8,21.5,697.5,990.69,714.61
2016,4,18,9,30,880.0,109.0,0.9,22.0,739.0,997.92,717.93
2016,4,18,9,45,895.0,108.5,1.0,22.5,776.5,1013.03,726.48
2016,4,18,10,0,910.0,108.0,1.1,23.0,814.0,1024.3,732.56
2016,4,18,10,15,917.0,109.5,1.15,23.0,843.0,1025.78,733.18
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,1023.15,731.5
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,1014.39,724.78
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,1001.53,715.68
2016,4,18,11,15,938.5,112.5,1.3,24.0,930.0,981.35,702.7
2016,4,18,11,30,941.0,113.0,1.3,24.0,944.0,957.3,687.43
2016,4,18,11,45,941.5,113.5,1.3,24.5,950.0,927.73,667.42
2016,4,18,12,0,942.0,114.0,1.3,25.0,956.0,894.62,645.24
2016,4,18,12,15,941.0,114.0,1.3,25.0,953.5,856.49,621.05
2016,4,18,12,30,940.0,114.0,1.3,25.0,951.0,815.27,594.7
2016,4,18,12,45,933.0,116.0,1.3,25.0,939.5,768.53,562.66
2016,4,18,13,0,926.0,118.0,1.3,25.0,928.0,719.53,528.06
2016,4,18,13,15,921.0,117.5,1.3,25.0,910.0,667.77,490.63
2016,4,18,13,30,916.0,117.0,1.3,25.0,892.0,614.11,450.69
2016,4,18,13,45,903.5,118.5,1.3,25.0,865.0,556.46,406.59
2016,4,18,14,0,891.0,120.0,1.3,25.0,838.0,498.13,360.52
2016,4,18,14,15,882.0,118.5,1.3,24.5,806.0,438.64,312.68
2016,4,18,14,30,873.0,117.0,1.3,24.0,774.0,378.68,262.99
2016,4,18,14,45,851.0,119.5,1.35,24.0,733.0,314.18,209.22
2016,4,18,15,0,829.0,122.0,1.4,24.0,692.0,253.89,159.66
2016,4,18,15,15,812.5,119.0,1.4,23.5,648.5,192.53,113.53
2016,4,18,15,30,796.0,116.0,1.4,23.0,605.0,132.85,78.92
2016,4,18,15,45,600.0,155.5,1.45,23.0,507.5,105.96,84.1
2016,4,18,16,0,404.0,195.0,1.5,23.0,410.0,125.46,100.73
2016,4,18,16,15,398.5,174.5,1.5,22.5,369.0,114.99,92.45
2016,4,18,16,30,393.0,154.0,1.5,22.0,328.0,103.92,83.6
2016,4,18,16,45,354.0,143.0,1.55,21.5,285.0,99.95,80.67
2016,4,18,17,0,315.0,132.0,1.6,21.0,242.0,92.48,74.63
2016,4,18,17,15,286.5,112.5,1.6,20.0,200.0,79.89,64.13
2016,4,18,17,30,258.0,93.0,1.6,19.0,158.0,66.94,53.02
2016,4,18,17,45,212.5,74.0,1.6,18.0,118.5,53.82,41.45
2016,4,18,18,0,167.0,55.0,1.6,17.0,79.0,40.45,29.38
2016,4,18,18,15,83.5,36.5,1.65,16.5,48.5,27.03,16.55
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,13.59,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,1.2,13.5,27.0,88.1,0.0
2016,4,19,6,0,230.0,33.0,1.1,14.0,54.0,187.71,141.11
2016,4,19,6,15,330.5,46.0,1.05,14.0,98.5,274.62,221.82
2016,4,19,6,30,431.0,59.0,1.0,14.0,143.0,370.37,303.38
2016,4,19,6,45,510.0,66.0,1.0,14.5,195.0,454.27,372.06
2016,4,19,7,0,589.0,73.0,1.0,15.0,247.0,543.46,441.64
2016,4,19,7,15,635.5,79.5,0.95,15.5,300.0,612.0,491.0
2016,4,19,7,30,682.0,86.0,0.9,16.0,353.0,681.93,538.8
2016,4,19,7,45,721.0,89.0,0.9,16.5,407.0,742.1,578.21
2016,4,19,8,0,760.0,92.0,0.9,17.0,461.0,797.25,612.9
2016,4,19,8,15,784.0,96.0,0.9,17.5,511.0,844.31,641.14
2016,4,19,8,30,808.0,100.0,0.9,18.0,561.0,889.25,667.36
2016,4,19,8,45,825.0,103.5,0.9,18.5,607.0,924.53,686.75
2016,4,19,9,0,842.0,107.0,0.9,19.0,653.0,956.77,703.99
2016,4,19,9,15,855.5,109.5,0.85,19.5,695.0,981.13,715.05
2016,4,19,9,30,869.0,112.0,0.8,20.0,737.0,988.58,715.44
2016,4,19,9,45,871.5,118.0,0.8,21.0,770.5,998.11,717.2
2016,4,19,10,0,874.0,124.0,0.8,22.0,804.0,1003.58,716.49
2016,4,19,10,15,719.5,206.5,0.8,22.0,780.0,953.99,684.44
2016,4,19,10,30,565.0,289.0,0.8,22.0,756.0,867.24,626.0
2016,4,19,10,45,615.5,275.0,0.8,22.5,796.0,893.45,642.84
2016,4,19,11,0,666.0,261.0,0.8,23.0,836.0,912.41,653.42
2016,4,19,11,15,780.0,199.5,0.85,23.0,883.5,939.56,672.36
2016,4,19,11,30,894.0,138.0,0.9,23.0,931.0,935.9,670.25
2016,4,19,11,45,682.5,250.0,0.95,23.5,858.0,847.01,610.78
2016,4,19,12,0,471.0,362.0,1.0,24.0,785.0,735.94,533.47
2016,4,19,12,15,444.5,370.5,1.05,23.5,769.0,695.65,508.29
2016,4,19,12,30,418.0,379.0,1.1,23.0,753.0,655.15,481.65
2016,4,19,12,45,399.5,384.5,1.15,23.0,738.5,611.3,451.49
2016,4,19,13,0,381.0,390.0,1.2,23.0,724.0,576.34,426.84
2016,4,19,13,15,445.5,355.5,1.25,23.0,739.0,566.46,420.09
2016,4,19,13,30,510.0,321.0,1.3,23.0,754.0,544.71,403.9
2016,4,19,13,45,410.5,347.0,1.4,23.0,689.0,476.01,353.42
2016,4,19,14,0,311.0,373.0,1.5,23.0,624.0,416.35,309.49
2016,4,19,14,15,195.5,360.0,1.55,22.5,516.0,337.15,252.08
2016,4,19,14,30,80.0,347.0,1.6,22.0,408.0,274.19,207.26
2016,4,19,14,45,80.5,329.5,1.7,22.0,388.0,252.27,190.6
2016,4,19,15,0,81.0,312.0,1.8,22.0,368.0,230.52,173.91
2016,4,19,15,15,60.0,280.5,1.85,21.5,320.5,198.21,150.52
2016,4,19,15,30,39.0,249.0,1.9,21.0,273.0,169.58,130.23
2016,4,19,15,45,70.0,240.5,2.0,20.5,280.0,159.56,129.85
2016,4,19,16,0,101.0,232.0,2.1,20.0,287.0,154.35,126.2
2016,4,19,16,15,50.5,186.5,2.15,19.5,214.0,127.75,104.42
2016,4,19,16,30,0.0,141.0,2.2,19.0,141.0,102.76,83.65
2016,4,19,16,45,0.0,123.0,2.25,18.5,123.0,90.15,73.22
2016,4,19,17,0,0.0,105.0,2.3,18.0,105.0,77.44,62.49
2016,4,19,17,15,0.0,87.0,2.25,17.5,87.0,64.62,51.46
2016,4,19,17,30,0.0,69.0,2.2,17.0,69.0,51.69,40.11
2016,4,19,17,45,172.5,59.5,2.2,16.5,85.5,44.14,33.27
2016,4,19,18,0,345.0,50.0,2.2,16.0,102.0,38.06,27.48
2016,4,19,18,15,228.5,34.5,2.15,15.5,63.0,26.22,16.12
2016,4,19,18,30,112.0,19.0,2.1,15.0,24.0,14.44,0.0
2016,4,19,18,45,56.0,9.5,2.05,15.0,12.0,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,16.0,1.15,12.5,30.0,102.95,0.0
2016,4,20,6,0,279.0,32.0,1.2,13.0,60.0,213.71,163.68
2016,4,20,6,15,380.5,43.5,1.2,13.5,105.5,300.65,243.81
2016,4,20,6,30,482.0,55.0,1.2,14.0,151.0,397.78,326.13
2016,4,20,6,45,548.5,63.0,1.3,14.5,203.0,476.19,390.81
2016,4,20,7,0,615.0,71.0,1.4,15.0,255.0,558.99,456.14
2016,4,20,7,15,659.5,76.5,1.35,15.5,308.0,625.67,504.33
2016,4,20,7,30,704.0,82.0,1.3,16.0,361.0,693.52,551.1
2016,4,20,7,45,737.0,86.5,1.3,16.5,414.0,746.44,585.77
2016,4,20,8,0,770.0,91.0,1.3,17.0,467.0,803.57,622.43
2016,4,20,8,15,793.0,94.5,1.3,17.5,517.0,849.31,650.15
2016,4,20,8,30,816.0,98.0,1.3,18.0,567.0,892.84,675.87
2016,4,20,8,45,838.0,98.5,1.35,18.5,614.0,929.37,697.2
2016,4,20,9,0,860.0,99.0,1.4,19.0,661.0,950.95,708.56
2016,4,20,9,15,873.0,101.0,1.4,19.0,702.0,974.07,721.71
2016,4,20,9,30,886.0,103.0,1.4,19.0,743.0,993.64,732.53
2016,4,20,9,45,902.0,101.5,1.45,19.5,780.5,1008.59,739.91
2016,4,20,10,0,918.0,100.0,1.5,20.0,818.0,1019.71,744.97
2016,4,20,10,15,924.5,101.5,1.55,20.0,846.5,1020.71,745.15
2016,4,20,10,30,931.0,103.0,1.6,20.0,875.0,1017.58,742.96
2016,4,20,10,45,744.5,209.0,1.65,20.5,837.0,953.58,700.29
2016,4,20,11,0,558.0,315.0,1.7,21.0,799.0,855.41,630.79
2016,4,20,11,15,460.0,361.0,1.7,21.0,763.5,788.92,584.1
2016,4,20,11,30,362.0,407.0,1.7,21.0,728.0,709.6,527.91
2016,4,20,11,45,635.0,269.0,1.75,21.0,838.0,820.39,610.37
2016,4,20,12,0,908.0,131.0,1.8,21.0,948.0,876.8,650.71
2016,4,20,12,15,718.5,239.0,1.8,21.0,884.5,801.99,596.51
2016,4,20,12,30,529.0,347.0,1.8,21.0,821.0,711.06,530.2
2016,4,20,12,45,715.0,238.5,1.85,21.0,872.0,724.36,542.87
2016,4,20,13,0,901.0,130.0,1.9,21.0,923.0,708.16,533.1
2016,4,20,13,15,716.5,223.0,1.9,20.5,846.0,629.9,474.37
2016,4,20,13,30,532.0,316.0,1.9,20.0,769.0,551.57,415.94
2016,4,20,13,45,703.0,221.5,1.95,20.0,802.0,531.58,399.67
2016,4,20,14,0,874.0,127.0,2.0,20.0,835.0,491.66,365.36
2016,4,20,14,15,864.5,125.5,2.0,20.0,803.0,433.0,315.89
2016,4,20,14,30,855.0,124.0,2.0,20.0,771.0,371.69,263.34
2016,4,20,14,45,842.0,121.5,2.0,20.0,732.5,309.72,209.91
2016,4,20,15,0,829.0,119.0,2.0,20.0,694.0,248.45,158.24
2016,4,20,15,15,657.5,165.5,1.95,19.5,604.0,192.99,122.61
2016,4,20,15,30,486.0,212.0,1.9,19.0,514.0,160.47,111.85
2016,4,20,15,45,623.5,157.5,1.9,19.0,512.5,107.53,86.78
2016,4,20,16,0,761.0,103.0,1.9,19.0,511.0,84.31,67.33
2016,4,20,16,15,694.5,102.0,1.85,18.5,447.0,76.69,61.16
2016,4,20,16,30,628.0,101.0,1.8,18.0,383.0,75.78,60.71
2016,4,20,16,45,576.0,100.5,1.8,17.5,334.0,75.77,61.02
2016,4,20,17,0,524.0,100.0,1.8,17.0,285.0,76.07,61.55
2016,4,20,17,15,481.5,88.0,1.7,16.5,236.5,65.46,52.41
2016,4,20,17,30,439.0,76.0,1.6,16.0,188.0,57.0,44.97
2016,4,20,17,45,377.0,62.5,1.55,15.5,143.0,47.15,36.09
2016,4,20,18,0,315.0,49.0,1.5,15.0,98.0,37.17,26.88
2016,4,20,18,15,212.5,34.0,1.5,14.5,61.5,25.8,16.0
2016,4,20,18,30,110.0,19.0,1.5,14.0,25.0,14.44,0.0
2016,4,20,18,45,55.0,9.5,1.5,14.0,12.5,7.47,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,13.7,5.4
2016,4,21,6,15,0.0,32.0,1.0,14.0,32.0,24.43,14.96
2016,4,21,6,30,0.0,46.0,1.1,14.0,46.0,35.22,24.45
2016,4,21,6,45,0.0,61.5,1.2,14.5,61.5,48.42,35.86
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,61.53,46.98
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,75.53,58.76
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,89.48,70.32
2016,4,21,7,45,101.0,159.5,1.5,15.5,209.0,252.74,207.44
2016,4,21,8,0,202.0,209.0,1.6,16.0,308.0,397.76,322.84
2016,4,21,8,15,164.0,233.5,1.65,16.0,319.5,393.39,316.44
2016,4,21,8,30,126.0,258.0,1.7,16.0,331.0,386.04,308.58
2016,4,21,8,45,216.5,271.0,1.8,16.5,408.5,484.04,384.72
2016,4,21,9,0,307.0,284.0,1.9,17.0,486.0,607.21,475.74
2016,4,21,9,15,313.5,302.5,1.95,17.0,519.5,633.64,492.94
2016,4,21,9,30,320.0,321.0,2.0,17.0,553.0,658.33,509.56
2016,4,21,9,45,385.0,313.5,2.05,17.5,606.0,711.08,546.98
2016,4,21,10,0,450.0,306.0,2.1,18.0,659.0,784.4,597.26
2016,4,21,10,15,230.5,272.5,2.1,18.0,454.0,507.9,394.37
2016,4,21,10,30,11.0,239.0,2.1,18.0,249.0,203.73,157.62
2016,4,21,10,45,126.0,333.0,2.1,18.0,442.5,435.14,339.14
2016,4,21,11,0,241.0,427.0,2.1,18.0,636.0,626.25,478.95
2016,4,21,11,15,177.5,434.5,2.15,18.0,590.5,564.08,430.87
2016,4,21,11,30,114.0,442.0,2.2,18.0,545.0,503.7,385.38
2016,4,21,11,45,119.5,441.0,2.25,18.5,549.5,497.29,380.38
2016,4,21,12,0,125.0,440.0,2.3,19.0,554.0,489.88,374.33
2016,4,21,12,15,66.0,317.0,2.35,19.0,377.0,313.99,242.54
2016,4,21,12,30,7.0,194.0,2.4,19.0,200.0,156.87,120.21
2016,4,21,12,45,444.5,160.5,2.5,19.0,553.0,466.63,366.73
2016,4,21,13,0,882.0,127.0,2.6,19.0,906.0,691.25,531.12
2016,4,21,13,15,878.0,126.0,2.65,19.0,888.5,641.87,491.31
2016,4,21,13,30,874.0,125.0,2.7,19.0,871.0,590.64,450.99
2016,4,21,13,45,877.5,118.0,2.8,19.0,849.0,537.12,407.78
2016,4,21,14,0,881.0,111.0,2.9,19.0,827.0,481.44,361.32
2016,4,21,14,15,872.5,109.5,2.9,18.5,795.5,423.12,311.81
2016,4,21,14,30,864.0,108.0,2.9,18.0,764.0,364.31,260.6
2016,4,21,14,45,857.0,104.0,2.95,18.0,727.5,303.94,207.23
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,243.44,155.1
2016,4,21,15,15,835.5,97.5,2.95,18.0,648.0,183.01,108.3
2016,4,21,15,30,821.0,95.0,2.9,18.0,605.0,116.19,68.03
2016,4,21,15,45,801.5,92.5,2.9,18.0,558.0,77.28,61.36
2016,4,21,16,0,782.0,90.0,2.9,18.0,511.0,75.8,60.32
2016,4,21,16,15,420.0,135.5,2.85,17.5,359.5,91.99,74.66
2016,4,21,16,30,58.0,181.0,2.8,17.0,208.0,123.51,102.3
2016,4,21,16,45,53.0,159.5,2.8,17.0,181.5,109.99,90.86
2016,4,21,17,0,48.0,138.0,2.8,17.0,155.0,96.19,79.1
2016,4,21,17,15,40.5,116.5,2.65,16.5,129.0,82.11,67.02
2016,4,21,17,30,33.0,95.0,2.5,16.0,103.0,67.78,54.47
2016,4,21,17,45,21.5,74.0,2.4,15.5,78.5,53.49,41.67
2016,4,21,18,0,10.0,53.0,2.3,15.0,54.0,39.13,28.61
2016,4,21,18,15,5.0,34.0,2.25,14.5,34.5,25.47,15.82
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,11.43,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,5.9,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,3.75,14.0,7.0,5.3,0.0
2016,4,22,6,0,0.0,14.0,3.8,14.0,14.0,10.63,2.96
2016,4,22,6,15,0.0,24.0,3.85,14.0,24.0,18.27,9.76
2016,4,22,6,30,0.0,34.0,3.9,14.0,34.0,25.94,16.52
2016,4,22,6,45,0.0,46.0,4.0,14.0,46.0,35.17,24.57
2016,4,22,7,0,0.0,58.0,4.1,14.0,58.0,44.43,32.54
2016,4,22,7,15,0.0,70.0,4.2,14.0,70.0,53.71,40.44
2016,4,22,7,30,0.0,82.0,4.3,14.0,82.0,63.6,48.74
2016,4,22,7,45,174.0,135.0,4.45,14.5,221.5,302.82,253.28
2016,4,22,8,0,348.0,188.0,4.6,15.0,361.0,518.78,428.07
2016,4,22,8,15,189.0,206.0,4.7,15.0,301.5,383.24,315.07
2016,4,22,8,30,30.0,224.0,4.8,15.0,242.0,237.78,192.06
2016,4,22,8,45,89.5,265.0,4.9,15.0,323.0,335.31,272.42
2016,4,22,9,0,149.0,306.0,5.0,15.0,404.0,456.58,368.8
2016,4,22,9,15,78.0,258.5,5.1,15.0,310.5,312.56,252.34
2016,4,22,9,30,7.0,211.0,5.2,15.0,217.0,178.62,141.69
2016,4,22,9,45,6.0,201.0,5.35,15.5,206.0,168.09,132.76
2016,4,22,10,0,5.0,191.0,5.5,16.0,195.0,157.94,124.07
2016,4,22,10,15,6.0,194.5,5.55,15.5,199.0,161.43,127.0
2016,4,22,10,30,7.0,198.0,5.6,15.0,203.0,164.89,129.91
2016,4,22,10,45,3.5,164.5,5.65,15.0,167.0,133.34,104.06
2016,4,22,11,0,0.0,131.0,5.7,15.0,131.0,102.67,78.87
2016,4,22,11,15,0.0,126.5,5.7,15.0,126.5,99.0,75.84
2016,4,22,11,30,0.0,122.0,5.7,15.0,122.0,95.36,72.82
2016,4,22,11,45,3.0,152.5,5.7,15.0,155.5,122.15,94.73
2016,4,22,12,0,6.0,183.0,5.7,15.0,189.0,148.65,116.25
2016,4,22,12,15,5.5,180.0,5.6,14.5,185.5,145.27,113.67
2016,4,22,12,30,5.0,177.0,5.5,14.0,182.0,141.92,111.14
2016,4,22,12,45,134.0,304.5,5.4,14.0,424.0,348.06,278.65
2016,4,22,13,0,263.0,432.0,5.3,14.0,666.0,527.37,417.62
2016,4,22,13,15,558.5,287.0,5.2,14.0,769.5,578.65,458.47
2016,4,22,13,30,854.0,142.0,5.1,14.0,873.0,594.03,468.92
2016,4,22,13,45,679.5,221.5,5.05,14.0,792.5,516.07,404.47
2016,4,22,14,0,505.0,301.0,5.0,14.0,712.0,449.3,349.9
2016,4,22,14,15,526.0,279.0,5.0,14.0,693.0,404.58,311.12
2016,4,22,14,30,547.0,257.0,5.0,14.0,674.0,357.26,269.15
2016,4,22,14,45,339.0,291.5,5.0,14.0,546.0,286.58,216.19
2016,4,22,15,0,131.0,326.0,5.0,14.0,418.0,242.16,187.81
2016,4,22,15,15,466.5,219.5,5.0,14.0,515.5,198.44,138.74
2016,4,22,15,30,802.0,113.0,5.0,14.0,613.0,125.52,78.0
2016,4,22,15,45,790.5,106.0,5.0,14.0,567.5,85.92,69.91
2016,4,22,16,0,779.0,99.0,5.0,14.0,522.0,81.85,66.6
2016,4,22,16,15,574.0,131.0,4.9,13.5,426.0,93.21,76.95
2016,4,22,16,30,369.0,163.0,4.8,13.0,330.0,108.64,90.94
2016,4,22,16,45,225.5,152.5,4.7,13.0,251.0,103.29,86.49
2016,4,22,17,0,82.0,142.0,4.6,13.0,172.0,99.03,82.93
2016,4,22,17,15,309.0,106.0,4.35,12.5,191.0,74.91,61.7
2016,4,22,17,30,536.0,70.0,4.1,12.0,210.0,55.97,44.79
2016,4,22,17,45,446.5,61.5,3.9,12.0,160.0,49.38,38.63
2016,4,22,18,0,357.0,53.0,3.7,12.0,110.0,40.28,30.01
2016,4,22,18,15,234.0,38.5,3.5,11.5,70.5,29.13,19.27
2016,4,22,18,30,111.0,24.0,3.3,11.0,31.0,18.1,2.71
2016,4,22,18,45,55.5,12.0,3.15,11.0,15.5,9.44,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
