Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,144.0,18.0,2.35,11.5,34.0,105.62,46.14
2016,4,23,6,0,288.0,36.0,2.4,12.0,68.0,221.06,174.76
2016,4,23,6,15,385.0,47.0,2.4,12.0,114.0,305.45,251.76
2016,4,23,6,30,482.0,58.0,2.4,12.0,160.0,399.2,333.21
2016,4,23,6,45,542.0,66.0,2.45,12.5,210.5,472.95,395.22
2016,4,23,7,0,602.0,74.0,2.5,13.0,261.0,550.46,457.63
2016,4,23,7,15,645.0,79.5,2.5,13.0,313.5,615.18,507.48
2016,4,23,7,30,688.0,85.0,2.5,13.0,366.0,680.95,556.07
2016,4,23,7,45,715.5,91.0,2.5,13.5,417.0,734.98,593.33
2016,4,23,8,0,743.0,97.0,2.5,14.0,468.0,783.07,625.26
2016,4,23,8,15,766.0,100.5,2.5,14.0,516.5,827.8,655.26
2016,4,23,8,30,789.0,104.0,2.5,14.0,565.0,870.4,683.28
2016,4,23,8,45,802.5,108.5,2.5,14.5,609.5,902.77,702.46
2016,4,23,9,0,816.0,113.0,2.5,15.0,654.0,932.03,719.35
2016,4,23,9,15,829.0,115.5,2.5,15.0,694.0,955.23,733.33
2016,4,23,9,30,842.0,118.0,2.5,15.0,734.0,974.92,744.99
2016,4,23,9,45,861.0,115.0,2.5,15.5,771.0,977.17,743.53
2016,4,23,10,0,880.0,112.0,2.5,16.0,808.0,989.34,749.08
2016,4,23,10,15,886.5,113.0,2.5,16.0,836.0,989.6,748.05
2016,4,23,10,30,893.0,114.0,2.5,16.0,864.0,985.92,744.63
2016,4,23,10,45,897.0,115.5,2.55,16.5,884.5,976.38,736.57
2016,4,23,11,0,901.0,117.0,2.6,17.0,905.0,962.9,726.06
2016,4,23,11,15,904.0,118.0,2.6,17.0,918.5,944.15,713.03
2016,4,23,11,30,907.0,119.0,2.6,17.0,932.0,921.64,697.56
2016,4,23,11,45,906.0,120.5,2.6,17.5,937.0,892.49,676.36
2016,4,23,12,0,905.0,122.0,2.6,18.0,942.0,860.02,652.97
2016,4,23,12,15,904.0,121.5,2.65,18.0,940.0,822.71,627.8
2016,4,23,12,30,903.0,121.0,2.7,18.0,938.0,782.5,599.87
2016,4,23,12,45,897.5,122.5,2.8,18.0,927.0,738.02,567.32
2016,4,23,13,0,892.0,124.0,2.9,18.0,916.0,691.31,532.27
2016,4,23,13,15,887.5,123.0,3.05,18.0,898.0,641.29,493.97
2016,4,23,13,30,883.0,122.0,3.2,18.0,880.0,589.46,453.0
2016,4,23,13,45,871.5,123.5,3.35,18.0,854.0,534.36,408.14
2016,4,23,14,0,860.0,125.0,3.5,18.0,828.0,478.55,361.26
2016,4,23,14,15,850.5,123.5,3.55,17.5,796.0,421.0,312.09
2016,4,23,14,30,841.0,122.0,3.6,17.0,764.0,360.48,259.39
2016,4,23,14,45,823.0,122.5,3.7,17.0,725.0,300.53,206.58
2016,4,23,15,0,805.0,123.0,3.8,17.0,686.0,241.84,156.38
2016,4,23,15,15,788.5,120.5,3.8,16.5,643.5,182.85,111.13
2016,4,23,15,30,772.0,118.0,3.8,16.0,601.0,125.56,78.62
2016,4,23,15,45,746.5,116.0,3.85,16.0,553.5,84.3,67.92
2016,4,23,16,0,721.0,114.0,3.9,16.0,506.0,83.67,67.63
2016,4,23,16,15,692.5,109.0,3.85,15.5,456.5,81.04,65.7
2016,4,23,16,30,664.0,104.0,3.8,15.0,407.0,78.32,63.67
2016,4,23,16,45,615.5,100.5,3.8,15.0,354.5,76.24,62.04
2016,4,23,17,0,567.0,97.0,3.8,15.0,302.0,74.27,60.47
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.5,68.57,55.61
2016,4,23,17,30,458.0,80.0,3.5,14.0,201.0,59.9,47.94
2016,4,23,17,45,378.0,69.0,3.4,14.0,153.5,51.62,40.32
2016,4,23,18,0,298.0,58.0,3.3,14.0,106.0,43.34,32.49
2016,4,23,18,15,194.5,41.0,3.2,13.5,68.0,30.72,20.55
2016,4,23,18,30,91.0,24.0,3.1,13.0,30.0,18.11,3.95
2016,4,23,18,45,45.5,12.0,3.05,13.0,15.0,9.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.0,23.0,3.35,11.5,33.0,78.05,38.98
2016,4,24,6,0,176.0,46.0,3.5,12.0,66.0,161.87,127.93
2016,4,24,6,15,266.5,62.0,3.5,12.0,110.0,251.42,207.79
2016,4,24,6,30,357.0,78.0,3.5,12.0,154.0,339.06,284.6
2016,4,24,6,45,209.5,102.0,3.55,12.5,149.5,269.54,226.74
2016,4,24,7,0,62.0,126.0,3.6,13.0,145.0,169.7,140.56
2016,4,24,7,15,75.5,147.0,3.6,13.0,175.0,201.95,168.04
2016,4,24,7,30,89.0,168.0,3.6,13.0,205.0,234.92,195.42
2016,4,24,7,45,399.0,141.5,3.6,13.5,338.0,518.13,430.67
2016,4,24,8,0,709.0,115.0,3.6,14.0,471.0,778.71,629.59
2016,4,24,8,15,734.5,119.5,3.55,14.5,520.5,825.77,658.97
2016,4,24,8,30,760.0,124.0,3.5,15.0,570.0,870.94,687.86
2016,4,24,8,45,788.5,123.0,3.5,15.5,618.5,903.98,707.89
2016,4,24,9,0,817.0,122.0,3.5,16.0,667.0,941.24,730.73
2016,4,24,9,15,831.0,124.5,3.4,16.0,708.0,965.33,744.81
2016,4,24,9,30,845.0,127.0,3.3,16.0,749.0,985.88,756.47
2016,4,24,9,45,860.0,127.0,3.25,16.5,785.0,1000.96,763.37
2016,4,24,10,0,875.0,127.0,3.2,17.0,821.0,997.79,757.98
2016,4,24,10,15,882.5,128.5,3.25,17.0,849.5,999.22,758.28
2016,4,24,10,30,890.0,130.0,3.3,17.0,878.0,996.66,755.99
2016,4,24,10,45,893.5,131.5,3.4,17.5,899.0,986.3,747.52
2016,4,24,11,0,897.0,133.0,3.5,18.0,920.0,972.03,736.56
2016,4,24,11,15,900.0,134.0,3.7,18.0,933.5,952.99,724.48
2016,4,24,11,30,903.0,135.0,3.9,18.0,947.0,930.2,709.75
2016,4,24,11,45,897.0,139.5,4.1,18.0,950.5,899.08,689.11
2016,4,24,12,0,891.0,144.0,4.3,18.0,954.0,864.84,666.1
2016,4,24,12,15,890.5,144.0,4.5,18.0,952.0,828.43,641.76
2016,4,24,12,30,890.0,144.0,4.7,18.0,950.0,789.13,613.73
2016,4,24,12,45,712.0,241.5,4.95,18.0,882.0,716.28,556.83
2016,4,24,13,0,534.0,339.0,5.2,18.0,814.0,634.87,493.49
2016,4,24,13,15,498.0,339.5,5.35,17.5,776.0,578.09,450.72
2016,4,24,13,30,462.0,340.0,5.5,17.0,738.0,523.57,408.67
2016,4,24,13,45,616.0,266.0,5.65,17.0,780.5,512.89,398.34
2016,4,24,14,0,770.0,192.0,5.8,17.0,823.0,485.5,372.26
2016,4,24,14,15,759.0,189.5,5.85,16.5,791.5,428.35,323.1
2016,4,24,14,30,748.0,187.0,5.9,16.0,760.0,371.38,273.13
2016,4,24,14,45,729.0,185.5,5.95,16.0,721.0,313.45,222.05
2016,4,24,15,0,710.0,184.0,6.0,16.0,682.0,257.18,173.95
2016,4,24,15,15,691.5,179.0,6.0,15.5,639.5,200.64,130.57
2016,4,24,15,30,673.0,174.0,6.0,15.0,597.0,146.3,99.1
2016,4,24,15,45,664.0,162.0,6.05,15.0,552.5,110.86,91.26
2016,4,24,16,0,655.0,150.0,6.1,15.0,508.0,105.27,86.73
2016,4,24,16,15,624.0,143.0,6.05,14.5,458.0,102.2,84.5
2016,4,24,16,30,593.0,136.0,6.0,14.0,408.0,98.99,82.13
2016,4,24,16,45,564.0,124.5,6.0,14.0,357.5,89.47,73.99
2016,4,24,17,0,535.0,113.0,6.0,14.0,307.0,82.15,67.7
2016,4,24,17,15,479.5,102.5,5.95,13.5,256.0,74.88,61.45
2016,4,24,17,30,424.0,92.0,5.9,13.0,205.0,67.49,54.92
2016,4,24,17,45,350.0,78.0,5.85,12.5,157.0,57.47,45.79
2016,4,24,18,0,276.0,64.0,5.8,12.0,109.0,47.34,36.3
2016,4,24,18,15,179.5,45.0,5.7,11.5,70.0,33.47,23.18
2016,4,24,18,30,83.0,26.0,5.6,11.0,31.0,19.48,5.9
2016,4,24,18,45,41.5,13.0,5.6,11.0,15.5,10.23,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,40.01,0.0
2016,4,25,5,45,237.5,22.0,3.3,8.5,46.0,160.66,96.15
2016,4,25,6,0,396.0,34.0,3.4,9.0,81.0,274.29,222.02
2016,4,25,6,15,488.0,42.5,3.5,9.5,129.5,358.22,299.35
2016,4,25,6,30,580.0,51.0,3.6,10.0,178.0,450.69,380.36
2016,4,25,6,45,638.5,57.0,3.75,10.5,231.5,525.03,443.76
2016,4,25,7,0,697.0,63.0,3.9,11.0,285.0,599.14,503.91
2016,4,25,7,15,736.5,67.5,3.9,11.5,339.5,663.82,552.81
2016,4,25,7,30,776.0,72.0,3.9,12.0,394.0,728.94,600.31
2016,4,25,7,45,803.5,76.0,3.95,12.5,447.5,783.42,638.49
2016,4,25,8,0,831.0,80.0,4.0,13.0,501.0,836.58,674.77
2016,4,25,8,15,852.0,83.0,4.0,13.0,551.5,881.0,704.92
2016,4,25,8,30,873.0,86.0,4.0,13.0,602.0,912.42,725.31
2016,4,25,8,45,889.0,88.0,4.0,13.5,649.0,945.34,745.33
2016,4,25,9,0,905.0,90.0,4.0,14.0,696.0,975.09,762.88
2016,4,25,9,15,916.5,92.0,3.95,14.0,737.5,997.07,776.0
2016,4,25,9,30,928.0,94.0,3.9,14.0,779.0,1015.29,786.57
2016,4,25,9,45,936.0,96.0,3.9,14.5,814.0,1026.17,791.02
2016,4,25,10,0,944.0,98.0,3.9,15.0,849.0,1032.97,792.83
2016,4,25,10,15,950.0,99.0,3.9,15.0,877.5,1032.59,791.37
2016,4,25,10,30,956.0,100.0,3.9,15.0,906.0,1028.03,787.27
2016,4,25,10,45,959.5,101.0,3.9,15.5,927.5,1016.89,777.38
2016,4,25,11,0,963.0,102.0,3.9,16.0,949.0,1001.62,764.87
2016,4,25,11,15,965.0,102.5,3.9,16.0,962.0,980.44,749.89
2016,4,25,11,30,967.0,103.0,3.9,16.0,975.0,955.33,732.31
2016,4,25,11,45,965.0,104.5,3.9,16.5,980.0,923.93,709.07
2016,4,25,12,0,963.0,106.0,3.9,17.0,985.0,889.07,683.5
2016,4,25,12,15,962.0,106.0,3.85,17.0,982.0,850.41,656.26
2016,4,25,12,30,961.0,106.0,3.8,17.0,979.0,808.63,626.58
2016,4,25,12,45,952.5,109.5,3.8,17.0,966.5,761.59,590.92
2016,4,25,13,0,944.0,113.0,3.8,17.0,954.0,712.34,552.86
2016,4,25,13,15,939.5,112.0,3.75,17.0,936.0,660.04,511.53
2016,4,25,13,30,935.0,111.0,3.7,17.0,918.0,605.81,467.6
2016,4,25,13,45,928.0,110.5,3.7,17.0,892.0,548.99,420.53
2016,4,25,14,0,921.0,110.0,3.7,17.0,866.0,490.94,371.07
2016,4,25,14,15,912.5,108.5,3.75,17.0,833.5,430.61,318.54
2016,4,25,14,30,904.0,107.0,3.8,17.0,801.0,369.74,264.45
2016,4,25,14,45,892.0,105.0,3.85,17.0,762.0,307.35,209.07
2016,4,25,15,0,880.0,103.0,3.9,17.0,723.0,245.35,155.81
2016,4,25,15,15,865.0,101.0,3.95,16.5,679.0,183.6,108.8
2016,4,25,15,30,850.0,99.0,4.0,16.0,635.0,115.4,69.33
2016,4,25,15,45,830.0,96.0,4.05,16.0,586.5,80.14,64.31
2016,4,25,16,0,810.0,93.0,4.1,16.0,538.0,78.35,62.98
2016,4,25,16,15,784.0,89.5,4.1,15.5,486.5,76.0,61.28
2016,4,25,16,30,758.0,86.0,4.1,15.0,435.0,73.6,59.5
2016,4,25,16,45,720.0,82.0,4.1,15.0,381.5,65.18,52.27
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,62.29,49.87
2016,4,25,17,15,632.0,71.5,4.0,14.5,275.0,57.44,45.73
2016,4,25,17,30,582.0,65.0,3.9,14.0,222.0,52.55,41.42
2016,4,25,17,45,501.0,57.5,3.85,13.5,171.5,46.58,35.97
2016,4,25,18,0,420.0,50.0,3.8,13.0,121.0,40.7,30.37
2016,4,25,18,15,302.5,37.5,3.7,12.5,79.0,30.54,20.67
2016,4,25,18,30,185.0,25.0,3.6,12.0,37.0,19.07,6.53
2016,4,25,18,45,92.5,12.5,3.5,11.5,18.5,9.83,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,7.08,0.0
2016,4,26,5,45,69.0,26.0,1.8,9.5,34.5,74.35,44.99
2016,4,26,6,0,138.0,43.0,1.8,10.0,60.0,134.87,107.4
2016,4,26,6,15,183.5,62.0,1.85,10.5,96.5,189.09,156.48
2016,4,26,6,30,229.0,81.0,1.9,11.0,133.0,247.07,207.49
2016,4,26,6,45,254.0,101.0,2.0,11.5,172.0,296.21,249.55
2016,4,26,7,0,279.0,121.0,2.1,12.0,211.0,346.66,291.32
2016,4,26,7,15,309.0,136.0,2.1,12.5,252.0,395.88,330.79
2016,4,26,7,30,339.0,151.0,2.1,13.0,293.0,446.54,370.16
2016,4,26,7,45,353.5,170.5,2.15,13.5,335.5,490.57,402.96
2016,4,26,8,0,368.0,190.0,2.2,14.0,378.0,533.99,434.51
2016,4,26,8,15,483.5,175.5,2.1,14.0,447.5,650.97,522.95
2016,4,26,8,30,599.0,161.0,2.0,14.0,517.0,761.24,602.38
2016,4,26,8,45,591.5,180.0,1.9,14.5,554.0,784.96,614.39
2016,4,26,9,0,584.0,199.0,1.8,15.0,591.0,805.14,624.26
2016,4,26,9,15,494.5,251.5,1.8,15.0,597.5,770.09,595.41
2016,4,26,9,30,405.0,304.0,1.8,15.0,604.0,716.14,553.98
2016,4,26,9,45,459.0,296.0,1.8,15.0,651.0,779.87,599.16
2016,4,26,10,0,513.0,288.0,1.8,15.0,698.0,820.44,626.85
2016,4,26,10,15,456.5,324.0,1.9,15.0,698.5,793.77,606.06
2016,4,26,10,30,400.0,360.0,2.0,15.0,699.0,745.93,571.42
2016,4,26,10,45,434.5,355.0,2.15,15.5,731.5,780.76,595.97
2016,4,26,11,0,469.0,350.0,2.3,16.0,764.0,794.19,605.04
2016,4,26,11,15,323.0,402.5,2.4,16.0,690.0,677.67,519.27
2016,4,26,11,30,177.0,455.0,2.5,16.0,616.0,565.9,435.45
2016,4,26,11,45,194.0,457.0,2.7,16.0,634.0,569.76,439.69
2016,4,26,12,0,211.0,459.0,2.9,16.0,652.0,571.47,441.53
2016,4,26,12,15,255.0,448.5,3.0,16.0,681.0,592.07,457.37
2016,4,26,12,30,299.0,438.0,3.1,16.0,710.0,596.11,460.86
2016,4,26,12,45,391.0,396.5,3.25,16.5,748.5,604.37,467.48
2016,4,26,13,0,483.0,355.0,3.4,17.0,787.0,610.42,471.51
2016,4,26,13,15,645.0,262.5,3.45,17.0,827.5,604.97,467.7
2016,4,26,13,30,807.0,170.0,3.5,17.0,868.0,582.11,449.07
2016,4,26,13,45,812.5,160.5,3.6,17.0,846.5,529.29,405.7
2016,4,26,14,0,818.0,151.0,3.7,17.0,825.0,474.38,359.36
2016,4,26,14,15,808.5,149.0,3.75,16.5,794.0,417.37,310.65
2016,4,26,14,30,799.0,147.0,3.8,16.0,763.0,360.22,260.69
2016,4,26,14,45,786.5,144.5,3.85,16.0,725.5,302.07,209.35
2016,4,26,15,0,774.0,142.0,3.9,16.0,688.0,244.68,160.29
2016,4,26,15,15,757.0,138.5,3.95,15.5,645.5,180.42,111.22
2016,4,26,15,30,740.0,135.0,4.0,15.0,603.0,123.62,79.5
2016,4,26,15,45,723.0,128.5,4.05,15.0,557.5,91.11,74.06
2016,4,26,16,0,706.0,122.0,4.1,15.0,512.0,88.16,71.77
2016,4,26,16,15,677.0,117.0,4.1,14.5,462.0,85.74,70.03
2016,4,26,16,30,648.0,112.0,4.1,14.0,412.0,83.24,68.21
2016,4,26,16,45,614.5,104.5,4.2,14.0,361.5,78.83,64.55
2016,4,26,17,0,581.0,97.0,4.3,14.0,311.0,74.28,60.69
2016,4,26,17,15,529.0,88.5,4.2,13.5,260.5,68.58,55.84
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,62.79,50.74
2016,4,26,17,45,399.5,69.5,4.05,12.5,162.0,52.17,41.12
2016,4,26,18,0,322.0,59.0,4.0,12.0,114.0,44.23,33.65
2016,4,26,18,15,221.0,43.0,3.95,11.5,75.0,32.29,22.35
2016,4,26,18,30,120.0,27.0,3.9,11.0,36.0,20.32,8.17
2016,4,26,18,45,60.0,13.5,3.85,11.0,18.0,10.62,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,24.87,0.0
2016,4,27,5,45,163.5,26.5,2.7,11.5,45.0,130.6,86.51
2016,4,27,6,0,287.0,42.0,2.9,12.0,78.0,222.42,178.8
2016,4,27,6,15,376.5,53.0,2.95,12.0,123.5,304.65,252.59
2016,4,27,6,30,466.0,64.0,3.0,12.0,169.0,392.98,329.48
2016,4,27,6,45,233.0,60.0,3.15,12.5,112.5,245.75,207.64
2016,4,27,7,0,0.0,56.0,3.3,13.0,56.0,42.87,31.25
2016,4,27,7,15,0.0,67.0,3.45,13.0,67.0,51.38,38.58
2016,4,27,7,30,0.0,78.0,3.6,13.0,78.0,59.91,45.74
2016,4,27,7,45,7.0,129.0,3.8,13.5,133.0,110.54,88.5
2016,4,27,8,0,14.0,180.0,4.0,14.0,188.0,163.6,132.36
2016,4,27,8,15,7.0,95.5,4.15,14.0,99.5,80.09,62.26
2016,4,27,8,30,0.0,11.0,4.3,14.0,11.0,8.41,1.47
2016,4,27,8,45,59.5,161.0,4.45,14.0,201.5,197.1,160.95
2016,4,27,9,0,119.0,311.0,4.6,14.0,392.0,428.7,346.67
2016,4,27,9,15,69.5,290.5,4.7,14.0,339.0,334.67,269.75
2016,4,27,9,30,20.0,270.0,4.8,14.0,286.0,243.57,194.89
2016,4,27,9,45,82.5,330.0,4.9,14.0,396.0,381.81,306.77
2016,4,27,10,0,145.0,390.0,5.0,14.0,506.0,521.89,416.14
2016,4,27,10,15,503.5,266.5,5.05,14.0,690.5,781.77,621.66
2016,4,27,10,30,862.0,143.0,5.1,14.0,875.0,991.4,775.89
2016,4,27,10,45,573.5,284.0,5.15,14.0,776.0,843.71,664.09
2016,4,27,11,0,285.0,425.0,5.2,14.0,677.0,676.37,532.5
2016,4,27,11,15,579.0,289.5,5.2,14.0,811.0,822.14,648.65
2016,4,27,11,30,873.0,154.0,5.2,14.0,945.0,913.6,718.24
2016,4,27,11,45,871.5,156.5,5.2,14.0,951.0,899.12,706.99
2016,4,27,12,0,870.0,159.0,5.2,14.0,957.0,866.64,683.37
2016,4,27,12,15,870.0,159.0,5.15,14.0,955.0,830.02,655.79
2016,4,27,12,30,870.0,159.0,5.1,14.0,953.0,790.44,625.04
2016,4,27,12,45,863.5,161.0,5.1,14.0,942.0,745.22,589.74
2016,4,27,13,0,857.0,163.0,5.1,14.0,931.0,697.93,552.16
2016,4,27,13,15,852.0,162.0,5.1,14.0,913.0,647.36,511.28
2016,4,27,13,30,847.0,161.0,5.1,14.0,895.0,595.15,468.09
2016,4,27,13,45,843.5,157.0,5.1,14.5,870.5,540.02,420.68
2016,4,27,14,0,840.0,153.0,5.1,15.0,846.0,483.63,371.13
2016,4,27,14,15,561.0,255.0,5.05,15.0,710.5,394.53,300.61
2016,4,27,14,30,282.0,357.0,5.0,15.0,575.0,333.26,255.72
2016,4,27,14,45,537.5,250.0,4.95,15.0,639.5,302.62,220.27
2016,4,27,15,0,793.0,143.0,4.9,15.0,704.0,247.59,162.74
2016,4,27,15,15,483.0,216.5,4.8,15.0,552.0,193.67,133.86
2016,4,27,15,30,173.0,290.0,4.7,15.0,400.0,190.41,147.75
2016,4,27,15,45,291.0,246.5,4.65,15.0,415.0,154.1,128.27
2016,4,27,16,0,409.0,203.0,4.6,15.0,430.0,129.24,107.31
2016,4,27,16,15,379.0,193.0,4.55,14.5,388.0,128.88,107.58
2016,4,27,16,30,349.0,183.0,4.5,14.0,346.0,122.87,102.9
2016,4,27,16,45,174.5,152.0,4.45,14.0,233.5,105.65,88.14
2016,4,27,17,0,0.0,121.0,4.4,14.0,121.0,88.2,72.99
2016,4,27,17,15,0.0,101.0,4.3,13.5,101.0,74.2,60.83
2016,4,27,17,30,0.0,81.0,4.2,13.0,81.0,60.07,48.31
2016,4,27,17,45,176.5,69.0,4.15,13.0,100.0,50.59,39.65
2016,4,27,18,0,353.0,57.0,4.1,13.0,119.0,43.08,32.53
2016,4,27,18,15,247.0,42.5,4.05,12.5,78.5,32.08,22.14
2016,4,27,18,30,141.0,28.0,4.0,12.0,38.0,21.12,9.33
2016,4,27,18,45,70.5,14.0,3.95,12.0,19.0,11.02,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,65.0,13.0,2.9,10.0,15.0,36.52,0.0
2016,4,28,5,45,196.0,27.0,3.0,10.5,49.0,146.86,101.96
2016,4,28,6,0,327.0,41.0,3.1,11.0,83.0,244.11,197.69
2016,4,28,6,15,415.0,51.0,3.1,11.5,129.5,324.1,269.48
2016,4,28,6,30,503.0,61.0,3.1,12.0,176.0,412.08,345.46
2016,4,28,6,45,565.0,67.0,3.1,12.5,228.0,485.27,406.78
2016,4,28,7,0,627.0,73.0,3.1,13.0,280.0,562.18,468.57
2016,4,28,7,15,668.0,78.5,3.05,13.5,332.5,625.78,516.43
2016,4,28,7,30,709.0,84.0,3.0,14.0,385.0,690.25,562.79
2016,4,28,7,45,741.0,87.0,2.95,14.5,437.0,740.55,597.02
2016,4,28,8,0,773.0,90.0,2.9,15.0,489.0,794.23,632.84
2016,4,28,8,15,795.0,93.5,2.8,15.5,538.5,838.29,660.42
2016,4,28,8,30,817.0,97.0,2.7,16.0,588.0,880.12,685.8
2016,4,28,8,45,835.0,99.0,2.65,16.5,633.5,913.92,705.44
2016,4,28,9,0,853.0,101.0,2.6,17.0,679.0,932.89,714.66
2016,4,28,9,15,866.0,103.0,2.55,17.0,720.0,955.31,727.71
2016,4,28,9,30,879.0,105.0,2.5,17.0,761.0,974.21,738.3
2016,4,28,9,45,897.0,102.0,2.45,17.5,798.0,988.93,744.75
2016,4,28,10,0,915.0,99.0,2.4,18.0,835.0,999.89,748.76
2016,4,28,10,15,921.5,100.5,2.35,18.0,863.5,1000.52,747.46
2016,4,28,10,30,928.0,102.0,2.3,18.0,892.0,997.06,743.71
2016,4,28,10,45,930.0,104.5,2.3,18.5,912.5,986.25,734.44
2016,4,28,11,0,932.0,107.0,2.3,19.0,933.0,971.42,722.74
2016,4,28,11,15,935.0,107.5,2.35,19.0,947.0,951.65,709.8
2016,4,28,11,30,938.0,108.0,2.4,19.0,961.0,928.06,694.36
2016,4,28,11,45,936.5,110.0,2.5,19.5,966.0,898.28,673.9
2016,4,28,12,0,935.0,112.0,2.6,20.0,971.0,865.11,651.09
2016,4,28,12,15,935.0,112.0,2.65,20.0,969.0,828.2,626.44
2016,4,28,12,30,935.0,112.0,2.7,20.0,967.0,788.22,598.83
2016,4,28,12,45,934.5,110.5,2.8,20.0,957.5,743.78,566.57
2016,4,28,13,0,934.0,109.0,2.9,20.0,948.0,696.69,531.47
2016,4,28,13,15,930.5,108.0,2.95,20.0,930.5,645.74,492.25
2016,4,28,13,30,927.0,107.0,3.0,20.0,913.0,592.79,450.31
2016,4,28,13,45,919.0,107.5,3.1,20.0,887.5,536.96,404.98
2016,4,28,14,0,911.0,108.0,3.2,20.0,862.0,479.99,357.26
2016,4,28,14,15,903.0,106.5,3.3,19.5,830.5,420.74,306.95
2016,4,28,14,30,895.0,105.0,3.4,19.0,799.0,360.9,254.86
2016,4,28,14,45,878.5,106.0,3.5,19.0,759.5,300.27,201.7
2016,4,28,15,0,862.0,107.0,3.6,19.0,720.0,240.48,151.19
2016,4,28,15,15,848.0,104.5,3.65,18.5,677.0,173.04,100.49
2016,4,28,15,30,834.0,102.0,3.7,18.0,634.0,112.78,68.52
2016,4,28,15,45,807.5,102.0,3.8,17.5,585.0,83.38,66.67
2016,4,28,16,0,781.0,102.0,3.9,17.0,536.0,83.66,67.29
2016,4,28,16,15,755.0,98.0,3.9,16.5,485.5,81.23,65.54
2016,4,28,16,30,729.0,94.0,3.9,16.0,435.0,72.66,58.41
2016,4,28,16,45,687.5,90.0,3.95,16.0,381.5,69.96,56.24
2016,4,28,17,0,646.0,86.0,4.0,16.0,328.0,67.29,54.05
2016,4,28,17,15,596.5,79.5,3.95,15.0,276.0,62.7,50.3
2016,4,28,17,30,547.0,73.0,3.9,14.0,224.0,58.1,46.38
2016,4,28,17,45,466.0,64.5,3.85,13.5,174.0,51.61,40.49
2016,4,28,18,0,385.0,56.0,3.8,13.0,124.0,45.17,34.41
2016,4,28,18,15,276.0,42.5,3.6,12.5,82.5,32.25,22.36
2016,4,28,18,30,167.0,29.0,3.4,12.0,41.0,21.94,10.49
2016,4,28,18,45,83.5,14.5,3.2,12.0,20.5,11.41,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,9.44,0.0
2016,4,29,5,45,92.0,33.0,1.75,10.5,45.0,96.31,67.16
2016,4,29,6,0,184.0,54.0,1.8,11.0,78.0,172.57,138.92
2016,4,29,6,15,267.5,70.0,1.85,11.0,123.0,257.73,213.73
2016,4,29,6,30,351.0,86.0,1.9,11.0,168.0,340.57,285.36
2016,4,29,6,45,421.5,95.5,1.95,11.5,218.5,414.58,347.31
2016,4,29,7,0,492.0,105.0,2.0,12.0,269.0,493.9,411.25
2016,4,29,7,15,449.5,124.0,2.05,12.0,293.5,503.52,417.7
2016,4,29,7,30,407.0,143.0,2.1,12.0,318.0,507.9,419.75
2016,4,29,7,45,530.0,138.0,2.2,12.0,395.0,617.37,505.87
2016,4,29,8,0,653.0,133.0,2.3,12.0,472.0,743.66,599.66
2016,4,29,8,15,678.5,138.0,2.35,12.0,520.0,789.46,630.59
2016,4,29,8,30,704.0,143.0,2.4,12.0,568.0,833.48,660.54
2016,4,29,8,45,723.5,147.0,2.45,12.5,612.5,868.72,682.64
2016,4,29,9,0,743.0,151.0,2.5,13.0,657.0,901.29,702.7
2016,4,29,9,15,758.0,154.0,2.5,13.0,696.5,925.51,717.69
2016,4,29,9,30,773.0,157.0,2.5,13.0,736.0,938.06,724.68
2016,4,29,9,45,802.0,149.5,2.5,13.5,774.5,958.66,736.06
2016,4,29,10,0,831.0,142.0,2.5,14.0,813.0,975.38,744.71
2016,4,29,10,15,839.0,144.0,2.6,14.0,841.0,977.69,746.04
2016,4,29,10,30,847.0,146.0,2.7,14.0,869.0,976.04,744.95
2016,4,29,10,45,852.5,147.0,2.8,14.5,890.0,967.07,737.62
2016,4,29,11,0,858.0,148.0,2.9,15.0,911.0,938.99,717.34
2016,4,29,11,15,655.5,260.0,3.0,15.0,848.5,862.01,662.05
2016,4,29,11,30,453.0,372.0,3.1,15.0,786.0,757.7,583.47
2016,4,29,11,45,661.0,261.0,3.25,15.5,868.0,817.9,631.25
2016,4,29,12,0,869.0,150.0,3.4,16.0,950.0,841.19,650.08
2016,4,29,12,15,869.0,150.0,3.5,16.0,948.5,805.97,625.17
2016,4,29,12,30,869.0,150.0,3.6,16.0,947.0,767.93,597.02
2016,4,29,12,45,865.5,150.5,3.7,16.5,937.0,725.19,563.71
2016,4,29,13,0,862.0,151.0,3.8,17.0,927.0,680.23,528.07
2016,4,29,13,15,857.5,149.5,3.9,17.0,909.5,637.0,493.67
2016,4,29,13,30,853.0,148.0,4.0,17.0,892.0,584.75,451.63
2016,4,29,13,45,844.5,148.0,4.1,17.0,866.5,530.23,406.58
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,474.87,359.55
2016,4,29,14,15,676.5,210.5,4.25,17.0,758.0,404.07,302.15
2016,4,29,14,30,517.0,273.0,4.3,17.0,675.0,348.87,258.5
2016,4,29,14,45,655.0,205.5,4.35,17.0,689.0,300.95,212.28
2016,4,29,15,0,793.0,138.0,4.4,17.0,703.0,241.55,156.34
2016,4,29,15,15,777.5,134.5,4.4,16.5,661.0,183.23,112.66
2016,4,29,15,30,762.0,131.0,4.4,16.0,619.0,119.11,76.33
2016,4,29,15,45,741.5,127.0,4.45,16.0,572.0,90.42,73.16
2016,4,29,16,0,721.0,123.0,4.5,16.0,525.0,88.92,72.11
2016,4,29,16,15,693.5,118.0,4.5,15.5,475.5,86.53,70.42
2016,4,29,16,30,666.0,113.0,4.5,15.0,426.0,84.05,68.63
2016,4,29,16,45,634.0,105.5,4.5,15.0,375.5,79.67,65.01
2016,4,29,17,0,602.0,98.0,4.5,15.0,325.0,75.13,61.19
2016,4,29,17,15,551.0,90.5,4.45,14.5,273.5,70.18,57.03
2016,4,29,17,30,500.0,83.0,4.4,14.0,222.0,65.17,52.67
2016,4,29,17,45,430.0,72.0,4.4,13.5,173.5,54.18,42.78
2016,4,29,18,0,360.0,61.0,4.4,13.0,125.0,45.92,35.09
2016,4,29,18,15,254.0,46.0,4.35,12.5,84.0,34.6,24.45
2016,4,29,18,30,148.0,31.0,4.3,12.0,43.0,23.32,12.0
2016,4,29,18,45,74.0,15.5,4.3,12.0,21.5,12.2,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.5,7.5,3.35,11.5,9.5,25.26,0.0
2016,4,30,5,30,111.0,15.0,3.4,12.0,19.0,73.52,0.0
2016,4,30,5,45,246.0,28.0,3.5,12.5,56.0,173.23,126.04
2016,4,30,6,0,381.0,41.0,3.6,13.0,93.0,271.1,219.14
2016,4,30,6,15,465.5,50.0,3.65,13.5,141.5,350.49,289.95
2016,4,30,6,30,550.0,59.0,3.7,14.0,190.0,437.35,364.51
2016,4,30,6,45,608.0,65.0,3.8,14.5,242.5,509.66,424.79
2016,4,30,7,0,666.0,71.0,3.9,15.0,295.0,585.3,485.36
2016,4,30,7,15,704.5,76.0,3.9,15.0,348.0,647.75,532.96
2016,4,30,7,30,743.0,81.0,3.9,15.0,401.0,707.05,576.58
2016,4,30,7,45,772.0,84.5,3.95,15.5,453.5,760.63,613.86
2016,4,30,8,0,801.0,88.0,4.0,16.0,506.0,813.02,649.4
2016,4,30,8,15,821.5,91.0,3.95,16.5,555.5,855.73,676.68
2016,4,30,8,30,842.0,94.0,3.9,17.0,605.0,896.04,701.78
2016,4,30,8,45,857.5,96.5,3.85,17.5,650.5,917.23,712.97
2016,4,30,9,0,873.0,99.0,3.8,18.0,696.0,946.05,729.57
2016,4,30,9,15,884.5,101.0,3.75,18.0,736.0,967.17,742.03
2016,4,30,9,30,896.0,103.0,3.7,18.0,776.0,984.67,752.07
2016,4,30,9,45,910.5,101.5,3.65,18.5,812.5,997.57,757.61
2016,4,30,10,0,925.0,100.0,3.6,19.0,849.0,1006.62,760.63
2016,4,30,10,15,931.0,101.0,3.55,19.0,876.5,1006.1,758.78
2016,4,30,10,30,937.0,102.0,3.5,19.0,904.0,1001.49,754.39
2016,4,30,10,45,941.0,102.5,3.5,19.0,924.5,990.42,746.18
2016,4,30,11,0,945.0,103.0,3.5,19.0,945.0,975.31,735.42
2016,4,30,11,15,947.5,103.5,3.45,19.0,958.0,954.88,720.84
2016,4,30,11,30,950.0,104.0,3.4,19.0,971.0,930.62,703.77
2016,4,30,11,45,950.0,104.5,3.4,19.5,976.0,900.52,681.79
2016,4,30,12,0,950.0,105.0,3.4,20.0,981.0,866.97,657.51
2016,4,30,12,15,949.0,104.5,3.35,20.0,978.5,828.51,630.78
2016,4,30,12,30,948.0,104.0,3.3,20.0,976.0,787.04,601.28
2016,4,30,12,45,942.5,105.5,3.25,20.5,964.5,741.28,565.75
2016,4,30,13,0,937.0,107.0,3.2,21.0,953.0,693.2,527.94
2016,4,30,13,15,932.5,106.5,3.15,21.0,934.5,642.06,488.12
2016,4,30,13,30,928.0,106.0,3.1,21.0,916.0,589.01,445.77
2016,4,30,13,45,923.0,104.5,3.1,21.0,891.0,533.28,400.3
2016,4,30,14,0,918.0,103.0,3.1,21.0,866.0,476.15,352.34
2016,4,30,14,15,910.0,101.5,3.05,21.0,834.0,416.74,301.25
2016,4,30,14,30,902.0,100.0,3.0,21.0,802.0,356.76,248.75
2016,4,30,14,45,892.0,98.0,3.0,21.0,764.0,295.61,195.43
2016,4,30,15,0,882.0,96.0,3.0,21.0,726.0,234.62,144.26
2016,4,30,15,15,868.5,93.5,2.9,21.0,683.0,173.3,99.04
2016,4,30,15,30,855.0,91.0,2.8,21.0,640.0,113.08,68.4
2016,4,30,15,45,837.0,88.5,2.75,21.0,592.5,83.69,65.96
2016,4,30,16,0,819.0,86.0,2.7,21.0,545.0,73.7,57.69
2016,4,30,16,15,795.0,82.5,2.6,20.5,494.0,71.23,55.9
2016,4,30,16,30,771.0,79.0,2.5,20.0,443.0,68.69,54.02
2016,4,30,16,45,738.5,75.0,2.45,20.0,390.5,65.55,51.5
2016,4,30,17,0,706.0,71.0,2.4,20.0,338.0,62.38,48.9
2016,4,30,17,15,660.0,66.0,2.3,19.5,286.0,53.75,41.56
2016,4,30,17,30,614.0,61.0,2.2,19.0,234.0,49.82,38.21
2016,4,30,17,45,545.0,54.0,2.15,18.5,184.0,44.15,33.18
2016,4,30,18,0,476.0,47.0,2.1,18.0,134.0,38.53,28.0
2016,4,30,18,15,367.0,36.5,2.1,17.5,91.0,29.87,19.96
2016,4,30,18,30,258.0,26.0,2.1,17.0,48.0,21.27,10.55
2016,4,30,18,45,129.0,13.0,2.1,16.5,24.0,10.23,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,27.34,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,79.32,0.0
2016,5,1,5,45,250.5,28.5,1.2,13.5,58.0,175.3,128.65
2016,5,1,6,0,380.0,41.0,1.2,14.0,95.0,270.05,216.0
2016,5,1,6,15,463.5,49.5,1.15,14.5,142.5,348.08,283.48
2016,5,1,6,30,547.0,58.0,1.1,15.0,190.0,433.46,354.0
2016,5,1,6,45,600.0,65.0,1.1,15.5,241.5,503.33,409.53
2016,5,1,7,0,653.0,72.0,1.1,16.0,293.0,576.17,464.76
2016,5,1,7,15,691.5,77.0,1.15,16.5,345.5,637.99,508.92
2016,5,1,7,30,730.0,82.0,1.2,17.0,398.0,696.65,548.97
2016,5,1,7,45,756.5,86.0,1.25,17.5,449.5,748.21,582.81
2016,5,1,8,0,783.0,90.0,1.3,18.0,501.0,798.47,614.96
2016,5,1,8,15,803.5,93.0,1.3,18.5,550.0,840.61,640.22
2016,5,1,8,30,824.0,96.0,1.3,19.0,599.0,880.42,663.49
2016,5,1,8,45,839.0,99.0,1.3,19.5,643.5,912.5,681.26
2016,5,1,9,0,854.0,102.0,1.3,20.0,688.0,929.7,689.16
2016,5,1,9,15,866.0,104.0,1.25,20.5,728.0,950.98,699.11
2016,5,1,9,30,878.0,106.0,1.2,21.0,768.0,968.71,706.65
2016,5,1,9,45,887.0,108.0,1.2,21.5,802.5,979.84,710.87
2016,5,1,10,0,896.0,110.0,1.2,22.0,837.0,987.1,712.82
2016,5,1,10,15,902.5,111.0,1.1,22.5,864.5,986.98,708.52
2016,5,1,10,30,909.0,112.0,1.0,23.0,892.0,982.89,701.91
2016,5,1,10,45,913.0,113.5,0.95,23.5,912.5,972.93,692.77
2016,5,1,11,0,917.0,115.0,0.9,24.0,933.0,959.01,681.41
2016,5,1,11,15,919.5,115.5,0.85,24.0,946.5,938.93,667.71
2016,5,1,11,30,922.0,116.0,0.8,24.0,960.0,915.11,651.85
2016,5,1,11,45,922.5,116.5,0.75,24.0,965.0,886.01,632.77
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,853.53,611.62
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,816.66,587.66
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,776.83,560.72
2016,5,1,12,45,919.5,116.0,0.6,24.0,955.0,732.04,530.09
2016,5,1,13,0,917.0,115.0,0.6,24.0,945.0,684.85,497.04
2016,5,1,13,15,913.0,114.5,0.65,24.0,927.0,634.91,461.67
2016,5,1,13,30,909.0,114.0,0.7,24.0,909.0,583.08,423.61
2016,5,1,13,45,902.0,113.5,0.8,24.0,884.0,528.09,382.21
2016,5,1,14,0,895.0,113.0,0.9,24.0,859.0,471.94,338.16
2016,5,1,14,15,886.5,111.5,1.0,23.5,827.0,413.62,291.38
2016,5,1,14,30,878.0,110.0,1.1,23.0,795.0,354.81,242.66
2016,5,1,14,45,865.5,109.0,1.25,23.0,757.0,295.09,192.5
2016,5,1,15,0,853.0,108.0,1.4,23.0,719.0,235.83,144.29
2016,5,1,15,15,838.5,105.5,1.45,22.5,676.0,169.06,96.01
2016,5,1,15,30,824.0,103.0,1.5,22.0,633.0,109.68,66.33
2016,5,1,15,45,803.0,100.5,1.55,22.0,585.5,82.14,64.31
2016,5,1,16,0,782.0,98.0,1.6,22.0,538.0,80.82,63.45
2016,5,1,16,15,756.5,94.0,1.6,21.5,487.5,78.32,61.67
2016,5,1,16,30,731.0,90.0,1.6,21.0,437.0,75.74,59.81
2016,5,1,16,45,694.5,86.0,1.65,20.5,385.0,67.25,52.83
2016,5,1,17,0,658.0,82.0,1.7,20.0,333.0,64.54,50.76
2016,5,1,17,15,610.5,75.5,1.6,19.0,281.0,59.86,46.99
2016,5,1,17,30,563.0,69.0,1.5,18.0,229.0,55.14,43.05
2016,5,1,17,45,492.0,61.0,1.45,17.5,180.0,48.99,37.59
2016,5,1,18,0,421.0,53.0,1.4,17.0,131.0,42.85,31.93
2016,5,1,18,15,316.5,41.0,1.35,16.5,89.0,33.23,22.99
2016,5,1,18,30,212.0,29.0,1.3,16.0,47.0,22.14,11.61
2016,5,1,18,45,106.0,14.5,1.3,15.5,23.5,11.41,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,8.5,1.0,11.5,10.5,19.69,0.0
2016,5,2,5,30,75.0,17.0,1.0,12.0,21.0,62.52,0.0
2016,5,2,5,45,182.0,33.0,1.05,12.5,56.0,145.89,108.35
2016,5,2,6,0,289.0,49.0,1.1,13.0,91.0,228.51,183.73
2016,5,2,6,15,370.5,61.0,1.1,13.0,137.0,302.76,248.62
2016,5,2,6,30,452.0,73.0,1.1,13.0,183.0,389.98,321.84
2016,5,2,6,45,331.5,102.0,1.15,13.5,193.0,359.52,297.12
2016,5,2,7,0,211.0,131.0,1.2,14.0,203.0,305.14,252.04
2016,5,2,7,15,150.0,155.5,1.2,14.5,211.0,277.74,228.42
2016,5,2,7,30,89.0,180.0,1.2,15.0,219.0,243.17,198.27
2016,5,2,7,45,66.0,195.0,1.2,15.5,226.0,239.52,193.85
2016,5,2,8,0,43.0,210.0,1.2,16.0,233.0,234.32,187.95
2016,5,2,8,15,145.0,239.0,1.15,16.0,326.0,372.93,298.83
2016,5,2,8,30,247.0,268.0,1.1,16.0,419.0,517.99,408.19
2016,5,2,8,45,278.0,283.5,1.1,16.5,466.0,565.15,440.06
2016,5,2,9,0,309.0,299.0,1.1,17.0,513.0,611.92,471.82
2016,5,2,9,15,436.0,272.5,1.1,17.0,592.5,726.9,553.94
2016,5,2,9,30,563.0,246.0,1.1,17.0,672.0,822.45,619.56
2016,5,2,9,45,709.5,186.5,1.1,17.5,748.0,910.85,677.03
2016,5,2,10,0,856.0,127.0,1.1,18.0,824.0,963.81,707.86
2016,5,2,10,15,863.0,128.5,1.1,18.5,851.5,964.52,705.27
2016,5,2,10,30,870.0,130.0,1.1,19.0,879.0,961.37,701.08
2016,5,2,10,45,873.0,132.0,1.15,19.5,899.0,951.07,693.36
2016,5,2,11,0,876.0,134.0,1.2,20.0,919.0,936.96,683.39
2016,5,2,11,15,879.0,135.0,1.2,20.0,932.0,918.25,671.07
2016,5,2,11,30,882.0,136.0,1.2,20.0,945.0,895.91,656.5
2016,5,2,11,45,879.5,138.5,1.25,20.0,949.0,866.72,638.21
2016,5,2,12,0,877.0,141.0,1.3,20.0,953.0,834.42,617.8
2016,5,2,12,15,876.0,141.0,1.35,20.0,950.5,798.4,594.52
2016,5,2,12,30,875.0,141.0,1.4,20.0,948.0,759.65,567.68
2016,5,2,12,45,658.5,256.5,1.45,20.5,860.5,675.9,504.6
2016,5,2,13,0,442.0,372.0,1.5,21.0,773.0,587.35,438.5
2016,5,2,13,15,646.0,258.0,1.55,21.0,831.0,591.83,443.05
2016,5,2,13,30,850.0,144.0,1.6,21.0,889.0,571.2,426.75
2016,5,2,13,45,712.0,215.0,1.65,21.0,827.5,510.08,378.98
2016,5,2,14,0,574.0,286.0,1.7,21.0,766.0,454.49,335.89
2016,5,2,14,15,564.0,275.0,1.75,20.5,731.5,402.42,294.66
2016,5,2,14,30,554.0,264.0,1.8,20.0,697.0,351.03,252.97
2016,5,2,14,45,655.0,207.5,1.85,20.0,695.5,298.52,205.69
2016,5,2,15,0,756.0,151.0,1.9,20.0,694.0,233.91,148.87
2016,5,2,15,15,680.5,165.0,1.9,19.5,632.0,180.87,113.1
2016,5,2,15,30,605.0,179.0,1.9,19.0,570.0,136.83,93.85
2016,5,2,15,45,493.5,196.5,1.9,18.5,500.0,125.32,101.87
2016,5,2,16,0,382.0,214.0,1.9,18.0,430.0,139.85,114.71
2016,5,2,16,15,315.5,204.0,1.9,17.5,371.0,133.4,109.8
2016,5,2,16,30,249.0,194.0,1.9,17.0,312.0,126.88,104.81
2016,5,2,16,45,265.5,168.5,1.95,17.0,281.5,113.15,93.36
2016,5,2,17,0,282.0,143.0,2.0,17.0,251.0,98.68,81.11
2016,5,2,17,15,238.5,129.5,1.95,16.5,211.5,89.77,73.67
2016,5,2,17,30,195.0,116.0,1.9,16.0,172.0,80.67,65.86
2016,5,2,17,45,229.0,94.0,1.9,15.5,147.0,67.04,53.81
2016,5,2,18,0,263.0,72.0,1.9,15.0,122.0,52.7,40.85
2016,5,2,18,15,181.5,53.0,1.85,14.5,82.5,39.04,28.27
2016,5,2,18,30,100.0,34.0,1.8,14.0,43.0,25.28,14.5
2016,5,2,18,45,50.0,17.0,1.8,14.0,21.5,12.88,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
