Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,5.11,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,9.9,0.0
2016,5,3,5,45,19.0,33.0,1.3,12.5,36.0,41.32,27.41
2016,5,3,6,0,38.0,53.0,1.3,13.0,59.0,72.59,55.61
2016,5,3,6,15,60.0,75.0,1.25,13.0,88.5,109.06,87.77
2016,5,3,6,30,82.0,97.0,1.2,13.0,118.0,158.59,130.51
2016,5,3,6,45,106.5,117.0,1.2,13.0,150.0,198.28,164.42
2016,5,3,7,0,131.0,137.0,1.2,13.0,182.0,239.78,199.1
2016,5,3,7,15,216.5,152.0,1.25,13.0,241.0,339.02,280.8
2016,5,3,7,30,302.0,167.0,1.3,13.0,300.0,429.16,352.63
2016,5,3,7,45,279.5,194.0,1.4,13.5,329.0,449.44,365.75
2016,5,3,8,0,257.0,221.0,1.5,14.0,358.0,466.72,376.74
2016,5,3,8,15,172.5,246.0,1.6,14.0,341.5,404.1,325.64
2016,5,3,8,30,88.0,271.0,1.7,14.0,325.0,335.2,269.15
2016,5,3,8,45,235.5,276.0,1.8,14.5,435.5,516.74,411.7
2016,5,3,9,0,383.0,281.0,1.9,15.0,546.0,660.91,518.81
2016,5,3,9,15,299.0,320.0,1.85,15.5,534.5,623.45,485.39
2016,5,3,9,30,215.0,359.0,1.8,16.0,523.0,559.95,434.95
2016,5,3,9,45,211.5,377.5,1.8,16.5,544.5,571.93,442.2
2016,5,3,10,0,208.0,396.0,1.8,17.0,566.0,582.49,447.83
2016,5,3,10,15,210.0,410.0,1.7,17.0,586.5,592.36,453.51
2016,5,3,10,30,212.0,424.0,1.6,17.0,607.0,600.79,458.14
2016,5,3,10,45,235.5,431.0,1.55,17.5,638.5,620.96,471.16
2016,5,3,11,0,259.0,438.0,1.5,18.0,670.0,656.81,494.57
2016,5,3,11,15,222.0,450.5,1.4,18.0,652.0,605.83,456.54
2016,5,3,11,30,185.0,463.0,1.3,18.0,634.0,572.78,431.55
2016,5,3,11,45,168.0,466.0,1.2,18.0,622.0,548.64,413.32
2016,5,3,12,0,151.0,469.0,1.1,18.0,610.0,524.51,395.04
2016,5,3,12,15,211.5,461.0,1.05,18.0,657.0,550.72,414.49
2016,5,3,12,30,272.0,453.0,1.0,18.0,704.0,579.34,434.53
2016,5,3,12,45,350.0,415.5,1.0,18.0,735.5,581.71,436.65
2016,5,3,13,0,428.0,378.0,1.0,18.0,767.0,581.39,436.38
2016,5,3,13,15,483.0,353.0,1.05,18.0,784.0,565.05,424.19
2016,5,3,13,30,538.0,328.0,1.1,18.0,801.0,542.71,406.87
2016,5,3,13,45,434.5,354.5,1.15,18.0,730.0,473.1,354.9
2016,5,3,14,0,331.0,381.0,1.2,18.0,659.0,414.62,311.29
2016,5,3,14,15,403.5,336.5,1.3,18.0,662.0,382.15,284.29
2016,5,3,14,30,476.0,292.0,1.4,18.0,665.0,343.76,250.78
2016,5,3,14,45,404.5,302.0,1.5,18.0,608.5,295.19,213.37
2016,5,3,15,0,333.0,312.0,1.6,18.0,552.0,259.52,187.62
2016,5,3,15,15,363.0,283.5,1.65,17.5,531.0,218.41,156.27
2016,5,3,15,30,393.0,255.0,1.7,17.0,510.0,174.28,128.98
2016,5,3,15,45,266.0,253.0,1.8,17.0,420.0,156.48,128.66
2016,5,3,16,0,139.0,251.0,1.9,17.0,330.0,159.65,131.8
2016,5,3,16,15,211.5,220.5,1.95,16.5,328.0,145.31,120.32
2016,5,3,16,30,284.0,190.0,2.0,16.0,326.0,125.38,103.91
2016,5,3,16,45,175.5,171.5,2.05,16.0,252.5,116.71,96.8
2016,5,3,17,0,67.0,153.0,2.1,16.0,179.0,105.95,87.75
2016,5,3,17,15,54.0,132.0,2.05,15.5,151.0,92.21,76.09
2016,5,3,17,30,41.0,111.0,2.0,15.0,123.0,78.27,64.01
2016,5,3,17,45,29.0,89.0,1.95,15.0,96.5,63.57,50.87
2016,5,3,18,0,17.0,67.0,1.9,15.0,70.0,48.64,37.33
2016,5,3,18,15,8.5,46.0,1.8,14.5,47.5,34.15,24.08
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,19.06,9.76
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,9.52,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,5.9,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,11.44,0.0
2016,5,4,5,45,37.5,36.5,2.15,12.5,42.5,62.52,44.65
2016,5,4,6,0,75.0,58.0,2.2,13.0,70.0,107.27,84.78
2016,5,4,6,15,111.5,80.5,2.2,13.0,105.0,155.41,127.27
2016,5,4,6,30,148.0,103.0,2.2,13.0,140.0,206.29,171.59
2016,5,4,6,45,202.0,116.0,2.2,13.0,179.0,273.43,228.75
2016,5,4,7,0,256.0,129.0,2.2,13.0,218.0,332.83,278.39
2016,5,4,7,15,268.5,150.5,2.1,13.0,257.0,375.26,312.08
2016,5,4,7,30,281.0,172.0,2.0,13.0,296.0,417.5,344.73
2016,5,4,7,45,190.5,201.0,1.95,13.5,289.5,364.93,299.26
2016,5,4,8,0,100.0,230.0,1.9,14.0,283.0,304.05,247.15
2016,5,4,8,15,143.0,254.0,1.85,14.0,338.0,386.27,312.35
2016,5,4,8,30,186.0,278.0,1.8,14.0,393.0,450.96,361.82
2016,5,4,8,45,223.5,295.5,1.75,14.0,443.5,504.25,401.56
2016,5,4,9,0,261.0,313.0,1.7,14.0,494.0,579.52,456.41
2016,5,4,9,15,245.0,336.0,1.6,14.0,513.5,587.89,459.6
2016,5,4,9,30,229.0,359.0,1.5,14.0,533.0,572.28,446.21
2016,5,4,9,45,268.0,368.0,1.45,14.5,580.5,637.06,491.7
2016,5,4,10,0,307.0,377.0,1.4,15.0,628.0,678.38,519.09
2016,5,4,10,15,300.0,393.0,1.35,15.0,645.5,680.83,518.76
2016,5,4,10,30,293.0,409.0,1.3,15.0,663.0,681.33,517.51
2016,5,4,10,45,285.5,422.0,1.3,15.5,674.0,676.58,512.23
2016,5,4,11,0,278.0,435.0,1.3,16.0,685.0,670.05,505.84
2016,5,4,11,15,266.0,445.0,1.35,16.0,687.0,655.07,494.94
2016,5,4,11,30,254.0,455.0,1.4,16.0,689.0,638.77,483.18
2016,5,4,11,45,230.5,462.0,1.5,16.0,675.5,596.21,453.08
2016,5,4,12,0,207.0,469.0,1.6,16.0,662.0,568.33,433.11
2016,5,4,12,15,240.0,461.5,1.7,16.0,684.5,571.88,436.71
2016,5,4,12,30,273.0,454.0,1.8,16.0,707.0,579.65,442.79
2016,5,4,12,45,287.5,444.5,1.9,16.5,708.5,560.55,428.26
2016,5,4,13,0,302.0,435.0,2.0,17.0,710.0,539.58,412.24
2016,5,4,13,15,246.5,436.5,2.05,17.0,658.0,483.86,370.45
2016,5,4,13,30,191.0,438.0,2.1,17.0,606.0,432.31,331.65
2016,5,4,13,45,304.0,392.0,2.15,17.0,651.0,435.48,333.17
2016,5,4,14,0,417.0,346.0,2.2,17.0,696.0,425.3,322.52
2016,5,4,14,15,434.5,324.0,2.25,17.0,677.0,384.49,288.52
2016,5,4,14,30,452.0,302.0,2.3,17.0,658.0,341.66,252.23
2016,5,4,14,45,404.5,304.0,2.4,17.0,611.5,295.49,215.4
2016,5,4,15,0,357.0,306.0,2.5,17.0,565.0,259.8,188.24
2016,5,4,15,15,369.5,282.5,2.5,17.0,536.5,218.02,156.52
2016,5,4,15,30,382.0,259.0,2.5,17.0,508.0,175.23,130.41
2016,5,4,15,45,396.5,234.0,2.55,17.0,475.5,150.05,123.41
2016,5,4,16,0,411.0,209.0,2.6,17.0,443.0,131.98,108.5
2016,5,4,16,15,304.0,205.5,2.55,16.5,370.0,133.91,110.74
2016,5,4,16,30,197.0,202.0,2.5,16.0,297.0,134.46,111.79
2016,5,4,16,45,249.5,172.0,2.5,16.0,278.5,114.82,95.19
2016,5,4,17,0,302.0,142.0,2.5,16.0,260.0,98.45,81.24
2016,5,4,17,15,262.5,128.0,2.4,15.5,219.5,89.26,73.53
2016,5,4,17,30,223.0,114.0,2.3,15.0,179.0,79.88,65.45
2016,5,4,17,45,187.0,94.0,2.2,14.5,141.0,66.69,53.75
2016,5,4,18,0,151.0,74.0,2.1,14.0,103.0,53.18,41.51
2016,5,4,18,15,103.0,53.5,2.0,13.5,71.0,39.26,28.68
2016,5,4,18,30,55.0,33.0,1.9,13.0,39.0,24.73,14.62
2016,5,4,18,45,27.5,16.5,1.8,13.0,19.5,12.7,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,5.9,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,11.43,0.0
2016,5,5,5,45,16.0,35.0,1.9,12.5,37.5,41.61,28.11
2016,5,5,6,0,32.0,55.0,2.0,13.0,60.0,70.94,54.33
2016,5,5,6,15,51.0,77.0,2.05,13.0,88.0,105.21,84.58
2016,5,5,6,30,70.0,99.0,2.1,13.0,116.0,140.59,115.54
2016,5,5,6,45,90.0,119.0,2.2,13.5,147.0,188.39,156.12
2016,5,5,7,0,110.0,139.0,2.3,14.0,178.0,225.9,187.34
2016,5,5,7,15,134.0,162.5,2.3,14.0,217.0,271.8,225.12
2016,5,5,7,30,158.0,186.0,2.3,14.0,256.0,318.88,263.05
2016,5,5,7,45,251.0,197.0,2.3,14.5,324.0,427.58,349.9
2016,5,5,8,0,344.0,208.0,2.3,15.0,392.0,524.05,424.18
2016,5,5,8,15,265.5,243.5,2.25,15.0,393.5,501.37,402.63
2016,5,5,8,30,187.0,279.0,2.2,15.0,395.0,452.05,361.68
2016,5,5,8,45,97.5,244.0,2.2,15.5,305.0,332.53,265.93
2016,5,5,9,0,8.0,209.0,2.2,16.0,215.0,177.82,139.97
2016,5,5,9,15,46.5,280.5,2.15,16.0,316.0,298.32,236.67
2016,5,5,9,30,85.0,352.0,2.1,16.0,417.0,405.02,318.63
2016,5,5,9,45,50.5,315.0,2.1,16.0,354.5,331.49,260.37
2016,5,5,10,0,16.0,278.0,2.1,16.0,292.0,242.41,189.97
2016,5,5,10,15,98.0,354.0,2.1,16.0,439.0,429.14,335.93
2016,5,5,10,30,180.0,430.0,2.1,16.0,586.0,574.48,443.52
2016,5,5,10,45,95.0,329.0,2.1,16.5,412.0,392.56,305.34
2016,5,5,11,0,10.0,228.0,2.1,17.0,238.0,190.61,147.6
2016,5,5,11,15,11.0,231.0,2.15,17.0,241.5,193.21,150.12
2016,5,5,11,30,12.0,234.0,2.2,17.0,245.0,195.67,152.0
2016,5,5,11,45,6.0,178.0,2.25,17.5,183.5,144.76,111.34
2016,5,5,12,0,0.0,122.0,2.3,18.0,122.0,95.19,71.52
2016,5,5,12,15,0.0,121.5,2.3,18.0,121.5,94.68,71.17
2016,5,5,12,30,0.0,121.0,2.3,18.0,121.0,94.15,70.76
2016,5,5,12,45,59.5,287.0,2.3,18.0,342.0,268.51,209.13
2016,5,5,13,0,119.0,453.0,2.3,18.0,563.0,432.75,332.79
2016,5,5,13,15,84.0,421.0,2.25,18.0,497.5,372.1,286.06
2016,5,5,13,30,49.0,389.0,2.2,18.0,432.0,320.27,246.8
2016,5,5,13,45,69.0,394.0,2.2,18.0,453.5,325.28,250.65
2016,5,5,14,0,89.0,399.0,2.2,18.0,475.0,327.31,251.68
2016,5,5,14,15,63.5,362.0,2.2,17.5,415.0,282.66,218.07
2016,5,5,14,30,38.0,325.0,2.2,17.0,355.0,242.13,187.7
2016,5,5,14,45,92.5,333.5,2.2,17.0,401.5,252.79,194.1
2016,5,5,15,0,147.0,342.0,2.2,17.0,448.0,248.25,188.09
2016,5,5,15,15,97.0,306.0,2.15,17.0,374.5,213.68,163.81
2016,5,5,15,30,47.0,270.0,2.1,17.0,301.0,179.57,140.16
2016,5,5,15,45,367.0,201.0,2.05,17.0,412.5,124.23,101.43
2016,5,5,16,0,687.0,132.0,2.0,17.0,524.0,93.28,75.38
2016,5,5,16,15,660.0,126.5,1.95,16.5,475.5,90.86,73.74
2016,5,5,16,30,633.0,121.0,1.9,16.0,427.0,88.33,71.94
2016,5,5,16,45,596.0,114.5,1.85,16.0,376.5,84.82,69.12
2016,5,5,17,0,559.0,108.0,1.8,16.0,326.0,81.22,66.18
2016,5,5,17,15,510.0,99.5,1.7,15.5,276.0,73.23,59.44
2016,5,5,17,30,461.0,91.0,1.6,15.0,226.0,67.19,54.26
2016,5,5,17,45,394.0,79.5,1.55,15.0,179.0,58.87,46.77
2016,5,5,18,0,327.0,68.0,1.5,15.0,132.0,50.48,39.01
2016,5,5,18,15,237.5,52.5,1.35,14.5,91.5,39.09,28.47
2016,5,5,18,30,148.0,37.0,1.2,14.0,51.0,27.61,17.12
2016,5,5,18,45,74.0,18.5,1.1,13.5,25.5,14.07,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.5,1.5,11.0,6.5,5.11,0.0
2016,5,6,5,30,0.0,13.0,1.5,11.0,13.0,9.89,0.0
2016,5,6,5,45,0.0,31.0,1.55,11.5,31.0,24.86,14.72
2016,5,6,6,0,0.0,49.0,1.6,12.0,49.0,41.03,29.17
2016,5,6,6,15,8.5,70.5,1.55,12.0,72.5,65.31,50.51
2016,5,6,6,30,17.0,92.0,1.5,12.0,96.0,89.94,72.06
2016,5,6,6,45,27.0,112.5,1.45,12.5,121.0,125.23,102.2
2016,5,6,7,0,37.0,133.0,1.4,13.0,146.0,152.48,124.97
2016,5,6,7,15,32.5,150.5,1.3,13.0,163.0,166.07,135.77
2016,5,6,7,30,28.0,168.0,1.2,13.0,180.0,179.23,145.99
2016,5,6,7,45,106.0,201.0,1.2,13.0,256.5,294.27,240.93
2016,5,6,8,0,184.0,234.0,1.2,13.0,333.0,397.09,322.35
2016,5,6,8,15,189.0,257.0,1.15,13.0,367.0,428.2,344.37
2016,5,6,8,30,194.0,280.0,1.1,13.0,401.0,458.52,365.91
2016,5,6,8,45,103.5,256.5,1.1,13.5,321.5,350.63,279.52
2016,5,6,9,0,13.0,233.0,1.1,14.0,242.0,203.96,161.26
2016,5,6,9,15,9.5,213.5,1.1,14.0,220.5,182.23,144.05
2016,5,6,9,30,6.0,194.0,1.1,14.0,199.0,161.35,126.99
2016,5,6,9,45,4.5,181.0,1.15,14.0,185.0,148.49,116.46
2016,5,6,10,0,3.0,168.0,1.2,14.0,171.0,135.94,106.17
2016,5,6,10,15,1.5,120.5,1.2,14.0,122.0,95.63,73.35
2016,5,6,10,30,0.0,73.0,1.2,14.0,73.0,56.57,41.29
2016,5,6,10,45,16.0,219.5,1.25,14.5,234.5,201.4,158.52
2016,5,6,11,0,32.0,366.0,1.3,15.0,396.0,345.52,269.0
2016,5,6,11,15,30.0,365.0,1.3,15.0,393.0,338.8,262.78
2016,5,6,11,30,28.0,364.0,1.3,15.0,390.0,332.0,257.44
2016,5,6,11,45,25.5,356.5,1.35,15.0,380.5,319.1,247.61
2016,5,6,12,0,23.0,349.0,1.4,15.0,371.0,295.0,229.26
2016,5,6,12,15,21.0,336.0,1.4,15.0,356.0,280.47,218.15
2016,5,6,12,30,19.0,323.0,1.4,15.0,341.0,266.25,207.22
2016,5,6,12,45,14.0,266.5,1.4,15.0,279.5,216.52,168.64
2016,5,6,13,0,9.0,210.0,1.4,15.0,218.0,168.18,130.76
2016,5,6,13,15,20.5,284.5,1.4,15.0,302.5,232.39,181.53
2016,5,6,13,30,32.0,359.0,1.4,15.0,387.0,289.18,225.2
2016,5,6,13,45,21.0,294.0,1.4,15.0,312.5,232.33,181.04
2016,5,6,14,0,10.0,229.0,1.4,15.0,238.0,177.72,138.51
2016,5,6,14,15,5.0,183.5,1.3,15.0,188.0,141.24,109.74
2016,5,6,14,30,0.0,138.0,1.2,15.0,138.0,105.53,81.28
2016,5,6,14,45,20.0,218.5,1.2,15.5,233.5,162.84,126.71
2016,5,6,15,0,40.0,299.0,1.2,16.0,329.0,211.52,164.12
2016,5,6,15,15,24.5,253.0,1.1,15.5,271.5,184.14,143.65
2016,5,6,15,30,9.0,207.0,1.0,15.0,214.0,150.19,117.92
2016,5,6,15,45,4.5,183.0,0.95,15.0,186.5,133.28,109.69
2016,5,6,16,0,0.0,159.0,0.9,15.0,159.0,116.91,96.1
2016,5,6,16,15,0.0,120.5,0.85,15.0,120.5,90.57,73.77
2016,5,6,16,30,0.0,82.0,0.8,15.0,82.0,63.03,50.08
2016,5,6,16,45,0.0,64.5,0.8,15.0,64.5,49.46,38.34
2016,5,6,17,0,0.0,47.0,0.8,15.0,47.0,35.94,26.49
2016,5,6,17,15,0.0,40.0,0.75,14.5,40.0,30.54,21.8
2016,5,6,17,30,0.0,33.0,0.7,14.0,33.0,25.16,17.04
2016,5,6,17,45,0.0,26.0,0.7,14.0,26.0,19.79,12.17
2016,5,6,18,0,0.0,19.0,0.7,14.0,19.0,14.44,7.26
2016,5,6,18,15,0.0,13.0,0.7,13.5,13.0,9.86,3.04
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,5.3,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,2.64,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,7.47,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,14.59,1.75
2016,5,7,5,45,35.0,39.5,1.6,12.5,45.5,55.66,39.92
2016,5,7,6,0,70.0,60.0,1.7,13.0,72.0,105.15,83.26
2016,5,7,6,15,100.0,82.0,1.75,13.0,105.0,148.5,121.44
2016,5,7,6,30,130.0,104.0,1.8,13.0,138.0,194.04,161.02
2016,5,7,6,45,167.0,121.0,1.85,13.0,174.5,240.18,200.52
2016,5,7,7,0,204.0,138.0,1.9,13.0,211.0,304.49,253.83
2016,5,7,7,15,104.0,143.0,1.95,13.0,180.5,225.39,186.68
2016,5,7,7,30,4.0,148.0,2.0,13.0,150.0,126.11,101.28
2016,5,7,7,45,23.5,182.0,2.05,13.5,194.5,172.76,140.27
2016,5,7,8,0,43.0,216.0,2.1,14.0,239.0,238.31,193.41
2016,5,7,8,15,21.5,169.0,2.1,14.0,180.5,169.05,135.84
2016,5,7,8,30,0.0,122.0,2.1,14.0,122.0,95.74,74.52
2016,5,7,8,45,0.0,105.0,2.15,14.5,105.0,81.49,62.49
2016,5,7,9,0,0.0,88.0,2.2,15.0,88.0,67.91,51.0
2016,5,7,9,15,0.0,91.0,2.15,15.0,91.0,70.3,52.86
2016,5,7,9,30,0.0,94.0,2.1,15.0,94.0,72.74,54.75
2016,5,7,9,45,0.0,88.0,2.1,15.5,88.0,68.09,50.71
2016,5,7,10,0,0.0,82.0,2.1,16.0,82.0,63.48,46.75
2016,5,7,10,15,0.0,71.0,2.05,16.0,71.0,54.97,39.71
2016,5,7,10,30,0.0,60.0,2.0,16.0,60.0,46.46,32.69
2016,5,7,10,45,0.0,82.5,2.0,16.0,82.5,64.06,47.06
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,81.91,61.53
2016,5,7,11,15,0.0,121.5,1.95,16.0,122.0,95.02,72.07
2016,5,7,11,30,0.0,138.0,1.9,16.0,139.0,108.07,82.53
2016,5,7,11,45,0.0,105.5,1.9,16.5,106.0,82.28,61.55
2016,5,7,12,0,0.0,73.0,1.9,17.0,73.0,56.76,40.79
2016,5,7,12,15,0.0,72.5,1.85,17.0,72.5,56.36,40.49
2016,5,7,12,30,0.0,72.0,1.8,17.0,72.0,55.96,40.16
2016,5,7,12,45,0.0,98.0,1.75,17.0,98.0,76.13,56.54
2016,5,7,13,0,0.0,124.0,1.7,17.0,124.0,96.16,72.71
2016,5,7,13,15,7.5,204.0,1.65,17.0,210.5,161.59,125.0
2016,5,7,13,30,15.0,284.0,1.6,17.0,297.0,224.44,174.15
2016,5,7,13,45,7.5,215.5,1.6,17.0,222.5,168.03,129.86
2016,5,7,14,0,0.0,147.0,1.6,17.0,148.0,112.81,86.23
2016,5,7,14,15,2.0,162.5,1.55,17.0,165.0,124.7,95.96
2016,5,7,14,30,4.0,178.0,1.5,17.0,182.0,135.97,105.03
2016,5,7,14,45,6.5,199.0,1.5,17.0,204.5,150.46,116.66
2016,5,7,15,0,9.0,220.0,1.5,17.0,227.0,163.62,127.22
2016,5,7,15,15,12.0,223.0,1.45,16.5,232.0,163.52,127.55
2016,5,7,15,30,15.0,226.0,1.4,16.0,237.0,162.43,127.43
2016,5,7,15,45,7.5,124.0,1.4,16.0,129.5,93.94,75.86
2016,5,7,16,0,0.0,22.0,1.4,16.0,22.0,16.83,9.16
2016,5,7,16,15,0.0,81.5,1.35,16.0,81.5,62.67,49.48
2016,5,7,16,30,0.0,141.0,1.3,16.0,141.0,103.66,85.2
2016,5,7,16,45,0.0,134.5,1.3,16.0,135.0,98.51,80.94
2016,5,7,17,0,0.0,128.0,1.3,16.0,129.0,93.25,76.62
2016,5,7,17,15,0.0,109.0,1.2,15.5,109.5,79.93,65.28
2016,5,7,17,30,0.0,90.0,1.1,15.0,90.0,66.51,53.64
2016,5,7,17,45,0.0,71.5,1.05,15.0,71.5,53.3,41.87
2016,5,7,18,0,0.0,53.0,1.0,15.0,53.0,39.98,29.82
2016,5,7,18,15,0.0,37.0,0.95,14.5,37.0,28.23,19.11
2016,5,7,18,30,0.0,21.0,0.9,14.0,21.0,16.0,7.76
2016,5,7,18,45,0.0,10.5,0.9,13.5,10.5,7.98,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,2.75,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,5.3,0.0
2016,5,8,5,45,0.0,16.0,1.05,12.5,16.0,12.16,4.38
2016,5,8,6,0,0.0,25.0,1.1,13.0,25.0,19.04,10.54
2016,5,8,6,15,0.0,36.0,1.15,13.0,36.0,27.48,17.98
2016,5,8,6,30,0.0,47.0,1.2,13.0,47.0,35.94,25.4
2016,5,8,6,45,0.0,58.5,1.25,13.5,58.5,44.81,32.99
2016,5,8,7,0,0.0,70.0,1.3,14.0,70.0,53.71,40.46
2016,5,8,7,15,0.0,98.5,1.25,14.0,98.5,78.11,61.02
2016,5,8,7,30,0.0,127.0,1.2,14.0,127.0,102.92,81.58
2016,5,8,7,45,6.5,157.5,1.2,14.5,161.0,135.06,107.92
2016,5,8,8,0,13.0,188.0,1.2,15.0,195.0,167.65,134.09
2016,5,8,8,15,7.5,180.0,1.15,15.0,184.0,153.94,122.22
2016,5,8,8,30,2.0,172.0,1.1,15.0,173.0,140.8,111.0
2016,5,8,8,45,19.0,227.0,1.1,15.5,240.0,204.91,162.58
2016,5,8,9,0,36.0,282.0,1.1,16.0,307.0,291.13,229.53
2016,5,8,9,15,72.0,322.5,1.1,16.0,376.5,363.71,285.13
2016,5,8,9,30,108.0,363.0,1.1,16.0,446.0,436.17,339.23
2016,5,8,9,45,69.0,345.5,1.15,16.5,399.5,377.9,293.12
2016,5,8,10,0,30.0,328.0,1.2,17.0,353.0,320.53,248.11
2016,5,8,10,15,42.0,359.0,1.2,17.0,395.0,358.6,277.08
2016,5,8,10,30,54.0,390.0,1.2,17.0,437.0,395.66,304.36
2016,5,8,10,45,134.0,420.5,1.3,17.0,541.5,512.55,391.9
2016,5,8,11,0,214.0,451.0,1.4,17.0,646.0,605.07,459.0
2016,5,8,11,15,227.0,446.0,1.45,17.0,655.0,601.13,455.64
2016,5,8,11,30,240.0,441.0,1.5,17.0,664.0,609.78,461.84
2016,5,8,11,45,544.0,295.5,1.6,17.5,804.5,732.72,554.58
2016,5,8,12,0,848.0,150.0,1.7,18.0,945.0,807.3,609.76
2016,5,8,12,15,847.5,149.5,1.75,18.0,942.5,772.4,584.58
2016,5,8,12,30,847.0,149.0,1.8,18.0,940.0,734.9,557.75
2016,5,8,12,45,589.5,288.5,1.9,18.0,836.5,643.53,488.44
2016,5,8,13,0,332.0,428.0,2.0,18.0,733.0,548.77,416.79
2016,5,8,13,15,594.0,280.5,2.05,18.0,812.5,568.69,433.19
2016,5,8,13,30,856.0,133.0,2.1,18.0,892.0,557.88,423.56
2016,5,8,13,45,851.5,130.5,2.15,18.0,868.5,505.84,380.86
2016,5,8,14,0,847.0,128.0,2.2,18.0,845.0,452.55,336.07
2016,5,8,14,15,838.5,126.5,2.25,17.5,814.5,397.42,289.18
2016,5,8,14,30,830.0,125.0,2.3,17.0,784.0,338.54,238.37
2016,5,8,14,45,824.5,120.0,2.35,17.0,748.5,279.94,187.15
2016,5,8,15,0,819.0,115.0,2.4,17.0,713.0,221.23,137.94
2016,5,8,15,15,805.0,112.5,2.4,17.0,671.5,163.28,95.9
2016,5,8,15,30,791.0,110.0,2.4,17.0,630.0,106.66,68.58
2016,5,8,15,45,775.0,105.5,2.45,17.0,585.0,84.31,67.47
2016,5,8,16,0,759.0,101.0,2.5,17.0,540.0,81.96,65.69
2016,5,8,16,15,735.0,97.5,2.5,16.5,491.0,79.97,64.32
2016,5,8,16,30,711.0,94.0,2.5,16.0,442.0,71.91,57.64
2016,5,8,16,45,682.5,88.5,2.5,16.0,392.5,68.47,54.84
2016,5,8,17,0,654.0,83.0,2.5,16.0,343.0,64.93,51.9
2016,5,8,17,15,610.0,77.0,2.5,15.5,292.5,60.69,48.39
2016,5,8,17,30,566.0,71.0,2.5,15.0,242.0,56.41,44.73
2016,5,8,17,45,507.5,63.0,2.5,15.0,194.0,50.42,39.32
2016,5,8,18,0,449.0,55.0,2.5,15.0,146.0,44.37,33.69
2016,5,8,18,15,355.0,44.5,2.35,14.5,103.5,36.02,25.9
2016,5,8,18,30,261.0,34.0,2.2,14.0,61.0,27.66,17.6
2016,5,8,18,45,130.5,17.0,2.1,13.5,30.5,13.03,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.5,1.95,11.0,16.5,26.59,0.0
2016,5,9,5,30,94.0,27.0,2.0,11.0,33.0,78.11,41.62
2016,5,9,5,45,195.5,43.0,2.05,11.5,71.0,159.95,124.98
2016,5,9,6,0,297.0,59.0,2.1,12.0,109.0,239.52,195.47
2016,5,9,6,15,148.5,70.5,2.05,12.0,95.5,170.6,140.83
2016,5,9,6,30,0.0,82.0,2.0,12.0,82.0,67.98,52.89
2016,5,9,6,45,2.0,101.5,2.0,12.0,102.5,86.03,68.55
2016,5,9,7,0,4.0,121.0,2.0,12.0,123.0,104.13,83.88
2016,5,9,7,15,31.0,152.0,1.95,12.0,166.5,165.29,135.88
2016,5,9,7,30,58.0,183.0,1.9,12.0,210.0,218.05,179.78
2016,5,9,7,45,40.0,191.5,1.9,12.5,211.0,210.67,172.13
2016,5,9,8,0,22.0,200.0,1.9,13.0,212.0,186.54,150.97
2016,5,9,8,15,24.0,218.0,1.85,13.0,232.5,203.72,164.59
2016,5,9,8,30,26.0,236.0,1.8,13.0,253.0,220.89,177.94
2016,5,9,8,45,64.0,279.5,1.75,13.5,324.5,316.38,254.05
2016,5,9,9,0,102.0,323.0,1.7,14.0,396.0,394.56,313.96
2016,5,9,9,15,101.0,342.0,1.7,14.0,417.5,410.55,324.83
2016,5,9,9,30,100.0,361.0,1.7,14.0,439.0,425.87,335.52
2016,5,9,9,45,121.5,382.5,1.7,14.5,480.5,485.73,379.35
2016,5,9,10,0,143.0,404.0,1.7,15.0,522.0,522.95,405.52
2016,5,9,10,15,191.0,415.0,1.65,15.5,578.5,573.38,441.64
2016,5,9,10,30,239.0,426.0,1.6,16.0,635.0,621.85,475.38
2016,5,9,10,45,168.0,434.5,1.6,16.5,583.5,556.12,424.57
2016,5,9,11,0,97.0,443.0,1.6,17.0,532.0,473.73,362.2
2016,5,9,11,15,101.0,445.5,1.6,17.0,539.0,472.66,361.76
2016,5,9,11,30,105.0,448.0,1.6,17.0,546.0,470.82,360.23
2016,5,9,11,45,504.0,287.0,1.65,17.0,760.0,690.96,527.8
2016,5,9,12,0,903.0,126.0,1.7,17.0,974.0,830.02,628.01
2016,5,9,12,15,902.5,126.0,1.75,17.0,972.0,794.02,602.17
2016,5,9,12,30,902.0,126.0,1.8,17.0,970.0,755.19,574.38
2016,5,9,12,45,898.5,126.5,1.85,17.5,959.5,712.07,541.8
2016,5,9,13,0,895.0,127.0,1.9,18.0,949.0,666.69,506.85
2016,5,9,13,15,891.0,126.5,1.9,18.0,931.5,618.22,469.37
2016,5,9,13,30,887.0,126.0,1.9,18.0,914.0,567.94,429.42
2016,5,9,13,45,881.5,124.5,1.95,18.0,889.5,514.63,386.16
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,460.1,340.51
2016,5,9,14,15,868.0,121.5,2.0,18.0,834.5,403.64,291.98
2016,5,9,14,30,860.0,120.0,2.0,18.0,804.0,346.68,242.18
2016,5,9,14,45,850.0,117.5,2.05,18.0,767.0,288.33,191.57
2016,5,9,15,0,840.0,115.0,2.1,18.0,730.0,224.1,138.57
2016,5,9,15,15,826.5,112.5,2.1,17.5,688.0,164.99,96.26
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,107.13,68.86
2016,5,9,15,45,795.5,106.5,2.1,17.0,600.0,85.45,68.42
2016,5,9,16,0,778.0,103.0,2.1,17.0,554.0,83.72,67.18
2016,5,9,16,15,754.0,99.5,2.1,16.5,504.5,81.75,65.83
2016,5,9,16,30,730.0,96.0,2.1,16.0,455.0,73.57,59.07
2016,5,9,16,45,694.5,92.0,2.15,16.0,403.0,71.02,57.05
2016,5,9,17,0,659.0,88.0,2.2,16.0,351.0,68.45,54.99
2016,5,9,17,15,614.5,82.0,2.2,15.5,300.0,64.32,51.58
2016,5,9,17,30,570.0,76.0,2.2,15.0,249.0,60.15,48.04
2016,5,9,17,45,498.0,68.5,2.25,15.0,199.0,54.5,42.95
2016,5,9,18,0,426.0,61.0,2.3,15.0,149.0,48.9,37.71
2016,5,9,18,15,330.0,49.5,2.25,14.5,106.0,37.63,27.34
2016,5,9,18,30,234.0,38.0,2.2,14.0,63.0,28.76,18.65
2016,5,9,18,45,117.0,19.0,2.2,13.5,31.5,14.47,0.5
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,13.0,1.65,11.5,17.5,31.74,0.0
2016,5,10,5,30,127.0,26.0,1.7,12.0,35.0,98.62,57.15
2016,5,10,5,45,238.0,40.0,1.75,12.5,74.0,174.49,136.33
2016,5,10,6,0,349.0,54.0,1.8,13.0,113.0,258.93,210.53
2016,5,10,6,15,174.5,63.0,1.7,13.0,92.5,174.93,144.08
2016,5,10,6,30,0.0,72.0,1.6,13.0,72.0,57.79,43.98
2016,5,10,6,45,0.0,90.0,1.55,13.5,90.0,73.11,57.12
2016,5,10,7,0,0.0,108.0,1.5,14.0,108.0,88.33,69.78
2016,5,10,7,15,4.5,131.5,1.35,14.5,133.5,112.13,89.5
2016,5,10,7,30,9.0,155.0,1.2,15.0,159.0,136.19,109.02
2016,5,10,7,45,21.5,183.5,1.05,15.5,195.0,171.8,137.81
2016,5,10,8,0,34.0,212.0,0.9,16.0,231.0,225.01,179.85
2016,5,10,8,15,52.5,242.5,0.8,16.5,274.5,271.15,215.3
2016,5,10,8,30,71.0,273.0,0.7,17.0,318.0,317.73,250.09
2016,5,10,8,45,192.5,290.0,0.65,17.5,423.5,464.57,361.54
2016,5,10,9,0,314.0,307.0,0.6,18.0,529.0,615.83,468.54
2016,5,10,9,15,318.5,325.5,0.6,18.0,561.5,639.42,481.87
2016,5,10,9,30,323.0,344.0,0.6,18.0,594.0,661.18,495.4
2016,5,10,9,45,574.5,244.5,0.6,18.5,712.5,825.11,609.38
2016,5,10,10,0,826.0,145.0,0.6,19.0,831.0,952.93,689.25
2016,5,10,10,15,834.0,146.5,0.65,19.5,858.5,954.4,687.0
2016,5,10,10,30,842.0,148.0,0.7,20.0,886.0,952.0,684.42
2016,5,10,10,45,850.0,147.5,0.8,20.5,907.0,928.62,669.76
2016,5,10,11,0,858.0,147.0,0.9,21.0,928.0,916.9,662.71
2016,5,10,11,15,861.5,148.0,0.95,21.0,941.0,898.76,651.74
2016,5,10,11,30,865.0,149.0,1.0,21.0,954.0,877.09,638.56
2016,5,10,11,45,870.0,147.0,1.1,21.5,961.0,850.85,621.92
2016,5,10,12,0,875.0,145.0,1.2,22.0,968.0,821.33,602.98
2016,5,10,12,15,874.5,145.0,1.3,22.0,966.0,786.02,580.3
2016,5,10,12,30,874.0,145.0,1.4,22.0,964.0,748.0,554.56
2016,5,10,12,45,879.5,140.0,1.5,22.0,956.0,707.81,526.59
2016,5,10,13,0,885.0,135.0,1.6,22.0,948.0,664.8,495.63
2016,5,10,13,15,881.0,134.0,1.7,22.0,931.0,616.41,459.66
2016,5,10,13,30,877.0,133.0,1.8,22.0,914.0,566.25,421.09
2016,5,10,13,45,873.5,130.5,1.9,22.0,890.5,513.74,379.35
2016,5,10,14,0,870.0,128.0,2.0,22.0,867.0,459.81,335.03
2016,5,10,14,15,862.0,126.0,2.05,22.0,836.0,403.39,287.41
2016,5,10,14,30,854.0,124.0,2.1,22.0,805.0,346.49,238.51
2016,5,10,14,45,846.0,121.0,2.2,22.0,768.5,283.91,185.44
2016,5,10,15,0,838.0,118.0,2.3,22.0,732.0,224.93,137.24
2016,5,10,15,15,824.0,115.0,2.35,21.5,690.0,165.62,95.49
2016,5,10,15,30,810.0,112.0,2.4,21.0,648.0,107.65,68.52
2016,5,10,15,45,794.5,108.0,2.45,21.0,602.5,86.34,68.09
2016,5,10,16,0,779.0,104.0,2.5,21.0,557.0,84.37,66.66
2016,5,10,16,15,755.5,100.0,2.55,20.5,507.5,82.08,65.07
2016,5,10,16,30,732.0,96.0,2.6,20.0,458.0,73.57,58.12
2016,5,10,16,45,703.0,90.5,2.65,19.5,407.0,70.14,55.48
2016,5,10,17,0,674.0,85.0,2.7,19.0,356.0,66.59,52.7
2016,5,10,17,15,630.5,79.0,2.65,18.0,304.5,62.37,49.35
2016,5,10,17,30,587.0,73.0,2.6,17.0,253.0,58.1,45.85
2016,5,10,17,45,527.5,65.0,2.6,16.5,204.0,52.09,40.57
2016,5,10,18,0,468.0,57.0,2.6,16.0,155.0,46.05,35.06
2016,5,10,18,15,374.0,46.5,2.5,15.5,111.0,37.69,27.31
2016,5,10,18,30,280.0,36.0,2.4,15.0,67.0,29.33,19.14
2016,5,10,18,45,140.0,18.0,2.3,14.5,33.5,13.81,1.2
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,12.5,1.9,11.5,20.0,43.78,0.0
2016,5,11,5,30,201.0,25.0,2.0,12.0,40.0,129.19,79.78
2016,5,11,5,45,309.0,37.0,2.1,12.5,80.0,205.45,161.32
2016,5,11,6,0,417.0,49.0,2.2,13.0,120.0,291.02,236.93
2016,5,11,6,15,489.5,57.0,2.1,13.0,168.5,363.28,300.17
2016,5,11,6,30,562.0,65.0,2.0,13.0,217.0,441.45,366.03
2016,5,11,6,45,281.0,82.0,1.95,13.5,158.0,295.69,246.72
2016,5,11,7,0,0.0,99.0,1.9,14.0,99.0,79.65,62.16
2016,5,11,7,15,0.0,114.0,1.85,14.0,114.0,92.04,72.72
2016,5,11,7,30,0.0,129.0,1.8,14.0,129.0,104.43,82.83
2016,5,11,7,45,2.5,151.5,1.75,14.5,153.0,125.76,100.14
2016,5,11,8,0,5.0,174.0,1.7,15.0,177.0,147.2,117.25
2016,5,11,8,15,26.0,217.0,1.65,15.5,233.5,204.01,163.32
2016,5,11,8,30,47.0,260.0,1.6,16.0,290.0,282.0,224.7
2016,5,11,8,45,83.0,294.0,1.55,16.5,351.5,347.87,275.38
2016,5,11,9,0,119.0,328.0,1.5,17.0,413.0,435.29,340.64
2016,5,11,9,15,106.0,344.5,1.45,17.0,423.0,416.53,324.75
2016,5,11,9,30,93.0,361.0,1.4,17.0,433.0,417.99,324.6
2016,5,11,9,45,108.5,382.0,1.4,17.5,469.5,450.17,347.57
2016,5,11,10,0,124.0,403.0,1.4,18.0,506.0,502.4,384.34
2016,5,11,10,15,202.5,410.5,1.4,18.0,585.5,577.99,439.88
2016,5,11,10,30,281.0,418.0,1.4,18.0,665.0,670.37,505.16
2016,5,11,10,45,343.5,403.0,1.45,18.5,711.5,703.48,527.65
2016,5,11,11,0,406.0,388.0,1.5,19.0,758.0,747.57,557.55
2016,5,11,11,15,650.5,261.5,1.55,19.0,864.0,837.66,624.06
2016,5,11,11,30,895.0,135.0,1.6,19.0,970.0,889.32,660.51
2016,5,11,11,45,899.5,133.0,1.65,19.5,976.0,862.06,640.94
2016,5,11,12,0,904.0,131.0,1.7,20.0,982.0,831.45,619.98
2016,5,11,12,15,903.5,131.0,1.75,20.0,979.5,795.41,595.98
2016,5,11,12,30,903.0,131.0,1.8,20.0,977.0,756.56,568.5
2016,5,11,12,45,905.5,127.0,1.9,20.0,968.5,714.08,538.2
2016,5,11,13,0,908.0,123.0,2.0,20.0,960.0,668.94,505.01
2016,5,11,13,15,904.0,122.0,2.05,20.0,942.5,619.7,467.4
2016,5,11,13,30,900.0,121.0,2.1,20.0,925.0,568.63,427.23
2016,5,11,13,45,895.0,119.5,2.15,20.0,900.0,515.11,383.88
2016,5,11,14,0,890.0,118.0,2.2,20.0,875.0,460.28,338.09
2016,5,11,14,15,882.0,116.5,2.2,20.0,844.0,403.29,289.29
2016,5,11,14,30,874.0,115.0,2.2,20.0,813.0,345.77,239.23
2016,5,11,14,45,863.0,113.0,2.2,20.0,775.5,286.92,188.47
2016,5,11,15,0,852.0,111.0,2.2,20.0,738.0,228.39,140.35
2016,5,11,15,15,838.0,108.5,2.15,19.5,695.5,162.34,93.13
2016,5,11,15,30,824.0,106.0,2.1,19.0,653.0,103.98,66.12
2016,5,11,15,45,806.5,103.0,2.1,19.0,606.5,83.4,66.11
2016,5,11,16,0,789.0,100.0,2.1,19.0,560.0,81.91,65.08
2016,5,11,16,15,765.5,96.5,2.05,18.5,510.5,79.86,63.66
2016,5,11,16,30,742.0,93.0,2.0,18.0,461.0,77.73,62.18
2016,5,11,16,45,712.5,88.0,1.95,18.0,410.0,68.62,54.49
2016,5,11,17,0,683.0,83.0,1.9,18.0,359.0,65.33,51.81
2016,5,11,17,15,640.0,77.0,1.8,17.5,307.0,61.05,48.3
2016,5,11,17,30,597.0,71.0,1.7,17.0,255.0,56.72,44.64
2016,5,11,17,45,537.5,63.5,1.65,16.5,205.5,51.03,39.64
2016,5,11,18,0,478.0,56.0,1.6,16.0,156.0,45.31,34.44
2016,5,11,18,15,385.5,45.5,1.55,15.5,112.0,36.92,26.68
2016,5,11,18,30,293.0,35.0,1.5,15.0,68.0,28.51,18.56
2016,5,11,18,45,146.5,17.5,1.45,14.5,34.0,14.02,2.14
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.0,14.0,2.25,11.0,19.0,32.9,0.0
2016,5,12,5,30,130.0,28.0,2.4,11.0,38.0,103.08,65.61
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.0,171.72,135.44
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,248.85,203.85
2016,5,12,6,15,160.0,74.0,2.7,12.0,101.5,179.59,148.75
2016,5,12,6,30,0.0,89.0,2.7,12.0,89.0,74.55,58.54
2016,5,12,6,45,5.0,108.0,2.75,12.5,110.0,93.94,75.23
2016,5,12,7,0,10.0,127.0,2.8,13.0,131.0,113.66,91.8
2016,5,12,7,15,125.0,157.0,2.75,13.0,214.5,254.06,211.61
2016,5,12,7,30,240.0,187.0,2.7,13.0,298.0,395.52,327.49
2016,5,12,7,45,295.5,200.0,2.65,13.5,352.5,460.65,377.86
2016,5,12,8,0,351.0,213.0,2.6,14.0,407.0,528.23,429.08
2016,5,12,8,15,304.0,245.0,2.55,14.5,424.0,529.5,426.05
2016,5,12,8,30,257.0,277.0,2.5,15.0,441.0,526.55,420.18
2016,5,12,8,45,342.5,275.5,2.5,15.5,509.5,604.62,478.92
2016,5,12,9,0,428.0,274.0,2.5,16.0,578.0,705.09,551.27
2016,5,12,9,15,617.0,207.0,2.4,16.0,672.0,825.6,639.21
2016,5,12,9,30,806.0,140.0,2.3,16.0,766.0,929.45,708.71
2016,5,12,9,45,822.0,138.5,2.25,16.5,800.5,942.84,713.66
2016,5,12,10,0,838.0,137.0,2.2,17.0,835.0,952.57,717.11
2016,5,12,10,15,678.5,234.5,2.15,17.0,811.5,899.59,678.94
2016,5,12,10,30,519.0,332.0,2.1,17.0,788.0,826.38,623.65
2016,5,12,10,45,690.5,237.0,2.1,17.5,858.5,887.91,668.9
2016,5,12,11,0,862.0,142.0,2.1,18.0,929.0,912.71,684.29
2016,5,12,11,15,702.0,251.0,2.1,18.0,898.0,871.98,654.15
2016,5,12,11,30,542.0,360.0,2.1,18.0,867.0,803.83,603.03
2016,5,12,11,45,500.0,375.5,2.1,18.5,845.0,758.26,569.65
2016,5,12,12,0,458.0,391.0,2.1,19.0,823.0,712.31,535.62
2016,5,12,12,15,662.5,268.0,2.1,19.0,891.0,741.43,559.86
2016,5,12,12,30,867.0,145.0,2.1,19.0,959.0,739.95,561.38
2016,5,12,12,45,842.5,158.0,2.15,19.0,942.5,701.92,532.44
2016,5,12,13,0,818.0,171.0,2.2,19.0,926.0,653.87,496.27
2016,5,12,13,15,663.0,258.0,2.25,19.0,862.5,587.12,444.81
2016,5,12,13,30,508.0,345.0,2.3,19.0,799.0,527.56,398.79
2016,5,12,13,45,653.0,254.5,2.35,19.0,821.5,496.47,373.28
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,452.85,335.37
2016,5,12,14,15,789.0,161.5,2.4,18.5,813.5,398.09,289.17
2016,5,12,14,30,780.0,159.0,2.4,18.0,783.0,343.2,242.02
2016,5,12,14,45,772.5,153.5,2.45,18.0,748.0,286.78,193.36
2016,5,12,15,0,765.0,148.0,2.5,18.0,713.0,230.57,146.98
2016,5,12,15,15,749.5,145.0,2.55,17.5,671.5,168.42,102.32
2016,5,12,15,30,734.0,142.0,2.6,17.0,630.0,113.95,76.47
2016,5,12,15,45,721.0,134.5,2.65,17.0,586.0,93.37,75.2
2016,5,12,16,0,708.0,127.0,2.7,17.0,542.0,90.13,72.67
2016,5,12,16,15,543.5,153.5,2.75,16.5,455.5,104.27,85.26
2016,5,12,16,30,379.0,180.0,2.8,16.0,369.0,117.5,97.13
2016,5,12,16,45,509.0,131.5,2.9,16.0,356.0,92.22,75.51
2016,5,12,17,0,639.0,83.0,3.0,16.0,343.0,64.54,51.51
2016,5,12,17,15,574.5,85.0,3.0,15.5,294.5,65.74,52.83
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,67.47,54.52
2016,5,12,17,45,451.0,77.0,3.05,14.5,198.0,57.81,45.98
2016,5,12,18,0,392.0,67.0,3.1,14.0,150.0,50.38,39.23
2016,5,12,18,15,304.0,54.0,3.05,13.5,107.5,40.61,30.17
2016,5,12,18,30,216.0,41.0,3.0,13.0,65.0,30.83,20.77
2016,5,12,18,45,108.0,24.5,2.95,13.0,36.5,18.47,5.56
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,12.5,13.5,2.7,11.0,14.5,14.82,0.0
2016,5,13,5,30,25.0,27.0,2.8,11.0,29.0,35.94,20.2
2016,5,13,5,45,66.0,46.0,2.95,11.5,56.5,83.22,63.62
