Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,107.0,65.0,3.1,12.0,84.0,126.63,102.27
2016,5,13,6,15,130.5,86.5,3.1,12.0,117.0,167.17,138.36
2016,5,13,6,30,154.0,108.0,3.1,12.0,150.0,209.31,175.21
2016,5,13,6,45,178.5,126.5,3.15,12.0,185.0,250.03,210.2
2016,5,13,7,0,203.0,145.0,3.2,12.0,220.0,307.41,258.0
2016,5,13,7,15,250.5,162.0,3.15,12.5,269.0,367.55,306.91
2016,5,13,7,30,298.0,179.0,3.1,13.0,318.0,430.47,356.74
2016,5,13,7,45,246.5,209.5,3.1,13.5,333.0,430.79,353.71
2016,5,13,8,0,195.0,240.0,3.1,14.0,348.0,407.3,332.3
2016,5,13,8,15,143.0,261.0,3.1,14.0,344.0,387.06,313.95
2016,5,13,8,30,91.0,282.0,3.1,14.0,340.0,343.46,277.23
2016,5,13,8,45,286.0,266.5,3.1,14.5,467.0,542.88,436.07
2016,5,13,9,0,481.0,251.0,3.1,15.0,594.0,729.95,576.28
2016,5,13,9,15,484.0,266.0,3.15,15.0,627.0,750.96,588.95
2016,5,13,9,30,487.0,281.0,3.2,15.0,660.0,769.36,600.93
2016,5,13,9,45,683.0,201.5,3.25,15.5,758.0,882.12,683.8
2016,5,13,10,0,879.0,122.0,3.3,16.0,856.0,960.6,735.45
2016,5,13,10,15,885.0,123.5,3.35,16.0,883.0,960.15,733.84
2016,5,13,10,30,891.0,125.0,3.4,16.0,910.0,955.81,730.38
2016,5,13,10,45,898.0,124.0,3.5,16.5,930.5,946.2,722.42
2016,5,13,11,0,905.0,123.0,3.6,17.0,951.0,932.76,711.95
2016,5,13,11,15,907.5,123.5,3.7,17.0,963.5,912.87,698.44
2016,5,13,11,30,910.0,124.0,3.8,17.0,976.0,889.38,682.46
2016,5,13,11,45,913.5,122.5,3.9,17.0,981.5,861.54,663.39
2016,5,13,12,0,917.0,121.0,4.0,17.0,987.0,830.35,641.89
2016,5,13,12,15,916.5,121.0,4.05,17.0,985.0,794.14,616.18
2016,5,13,12,30,916.0,121.0,4.1,17.0,983.0,755.08,586.65
2016,5,13,12,45,913.0,121.0,4.15,17.0,972.5,711.68,553.27
2016,5,13,13,0,910.0,121.0,4.2,17.0,962.0,665.97,517.37
2016,5,13,13,15,906.5,120.0,4.2,17.0,944.5,617.11,478.04
2016,5,13,13,30,903.0,119.0,4.2,17.0,927.0,566.37,436.18
2016,5,13,13,45,901.5,116.0,4.25,17.0,904.0,513.49,391.59
2016,5,13,14,0,900.0,113.0,4.3,17.0,881.0,458.95,344.32
2016,5,13,14,15,893.0,111.5,4.25,16.5,850.5,402.0,294.42
2016,5,13,14,30,886.0,110.0,4.2,16.0,820.0,344.39,243.11
2016,5,13,14,45,593.5,219.5,4.2,16.0,685.5,281.16,198.27
2016,5,13,15,0,301.0,329.0,4.2,16.0,551.0,257.89,190.45
2016,5,13,15,15,575.5,213.5,4.15,15.5,608.0,191.02,128.49
2016,5,13,15,30,850.0,98.0,4.1,15.0,665.0,107.99,70.67
2016,5,13,15,45,839.5,93.0,4.05,15.0,620.0,86.55,69.93
2016,5,13,16,0,829.0,88.0,4.0,15.0,575.0,74.95,60.09
2016,5,13,16,15,808.0,85.0,3.9,14.5,525.5,72.95,58.67
2016,5,13,16,30,787.0,82.0,3.8,14.0,476.0,70.88,57.17
2016,5,13,16,45,764.5,77.0,3.75,14.0,425.5,67.27,54.18
2016,5,13,17,0,742.0,72.0,3.7,14.0,375.0,63.52,51.04
2016,5,13,17,15,703.5,67.5,3.6,13.5,323.0,59.79,47.95
2016,5,13,17,30,665.0,63.0,3.5,13.0,271.0,51.75,40.92
2016,5,13,17,45,611.5,56.5,3.45,13.0,220.5,46.55,36.21
2016,5,13,18,0,558.0,50.0,3.4,13.0,170.0,41.32,31.34
2016,5,13,18,15,469.0,42.0,3.2,12.5,124.5,34.65,25.07
2016,5,13,18,30,380.0,34.0,3.0,12.0,79.0,28.06,18.56
2016,5,13,18,45,234.5,22.0,2.85,12.0,45.5,17.99,6.04
2016,5,13,19,0,89.0,10.0,2.7,12.0,12.0,7.87,0.0
2016,5,13,19,15,44.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.1,12.0,10.5,8.26,0.0
2016,5,14,5,30,0.0,21.0,2.2,12.0,21.0,16.03,6.18
2016,5,14,5,45,0.0,40.0,2.35,12.5,40.0,33.09,21.98
2016,5,14,6,0,0.0,59.0,2.5,13.0,59.0,49.95,36.83
2016,5,14,6,15,9.0,78.5,2.5,13.5,81.0,71.87,55.93
2016,5,14,6,30,18.0,98.0,2.5,14.0,103.0,94.38,75.36
2016,5,14,6,45,23.5,118.0,2.55,14.5,126.0,125.88,101.95
2016,5,14,7,0,29.0,138.0,2.6,15.0,149.0,149.08,121.11
2016,5,14,7,15,14.5,127.0,2.5,15.0,132.5,114.53,91.62
2016,5,14,7,30,0.0,116.0,2.4,15.0,116.0,92.39,72.43
2016,5,14,7,45,0.0,123.5,2.3,15.5,123.5,98.17,76.87
2016,5,14,8,0,0.0,131.0,2.2,16.0,131.0,104.04,81.29
2016,5,14,8,15,0.0,135.0,2.1,16.0,135.0,106.95,83.4
2016,5,14,8,30,0.0,139.0,2.0,16.0,139.0,109.95,85.59
2016,5,14,8,45,5.5,183.5,1.95,16.5,187.5,152.83,120.16
2016,5,14,9,0,11.0,228.0,1.9,17.0,236.0,196.4,154.49
2016,5,14,9,15,12.5,240.5,1.9,17.0,250.0,207.91,163.18
2016,5,14,9,30,14.0,253.0,1.9,17.0,264.0,219.38,171.88
2016,5,14,9,45,14.0,259.5,1.9,17.5,271.0,224.1,174.89
2016,5,14,10,0,14.0,266.0,1.9,18.0,278.0,228.78,177.9
2016,5,14,10,15,10.5,231.5,1.95,18.0,241.0,195.3,151.44
2016,5,14,10,30,7.0,197.0,2.0,18.0,204.0,162.84,125.73
2016,5,14,10,45,6.5,187.5,2.05,18.5,193.5,154.24,118.65
2016,5,14,11,0,6.0,178.0,2.1,19.0,183.0,145.74,111.63
2016,5,14,11,15,6.5,179.5,2.15,19.0,185.5,147.03,112.61
2016,5,14,11,30,7.0,181.0,2.2,19.0,188.0,148.23,113.52
2016,5,14,11,45,238.0,270.0,2.25,19.0,495.5,438.76,342.1
2016,5,14,12,0,469.0,359.0,2.3,19.0,803.0,693.0,526.46
2016,5,14,12,15,448.5,377.5,2.35,19.0,801.0,666.28,504.52
2016,5,14,12,30,428.0,396.0,2.4,19.0,799.0,638.44,483.81
2016,5,14,12,45,381.0,414.0,2.45,19.0,770.0,589.09,447.28
2016,5,14,13,0,334.0,432.0,2.5,19.0,741.0,547.07,415.75
2016,5,14,13,15,604.0,282.0,2.55,19.0,828.0,567.98,432.29
2016,5,14,13,30,874.0,132.0,2.6,19.0,915.0,559.23,423.76
2016,5,14,13,45,866.5,131.0,2.65,19.0,890.5,506.37,380.17
2016,5,14,14,0,859.0,130.0,2.7,19.0,866.0,452.53,334.74
2016,5,14,14,15,851.0,128.5,2.75,19.0,835.0,397.4,287.14
2016,5,14,14,30,843.0,127.0,2.8,19.0,804.0,341.8,238.39
2016,5,14,14,45,829.0,126.5,2.85,19.0,766.5,280.5,185.74
2016,5,14,15,0,815.0,126.0,2.9,19.0,729.0,223.47,138.82
2016,5,14,15,15,800.5,123.0,2.9,18.5,687.5,165.81,98.1
2016,5,14,15,30,786.0,120.0,2.9,18.0,646.0,109.57,72.24
2016,5,14,15,45,764.5,118.0,2.95,18.0,600.0,91.79,73.54
2016,5,14,16,0,743.0,116.0,3.0,18.0,554.0,84.15,67.25
2016,5,14,16,15,718.0,112.0,2.95,17.5,505.0,82.29,66.01
2016,5,14,16,30,693.0,108.0,2.9,17.0,456.0,80.36,64.7
2016,5,14,16,45,546.5,121.5,2.9,17.0,378.0,87.99,71.55
2016,5,14,17,0,400.0,135.0,2.9,17.0,300.0,93.13,76.24
2016,5,14,17,15,361.5,123.5,2.85,16.5,257.0,86.13,70.47
2016,5,14,17,30,323.0,112.0,2.8,16.0,214.0,78.92,64.37
2016,5,14,17,45,377.5,88.0,2.75,15.5,186.0,64.3,51.54
2016,5,14,18,0,432.0,64.0,2.7,15.0,158.0,51.08,39.71
2016,5,14,18,15,342.0,52.5,2.55,14.5,115.0,39.86,29.45
2016,5,14,18,30,252.0,41.0,2.4,14.0,72.0,31.03,21.01
2016,5,14,18,45,126.0,26.0,2.25,14.0,41.5,19.62,7.66
2016,5,14,19,0,0.0,11.0,2.1,14.0,11.0,8.65,0.0
2016,5,14,19,15,0.0,5.5,2.1,13.5,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,79.0,15.5,2.2,12.5,22.0,38.54,0.0
2016,5,15,5,30,158.0,31.0,2.2,13.0,44.0,118.02,80.6
2016,5,15,5,45,263.0,43.5,2.25,13.5,83.5,186.61,146.89
2016,5,15,6,0,368.0,56.0,2.3,14.0,123.0,266.96,217.14
2016,5,15,6,15,439.0,65.5,2.15,14.0,170.0,340.99,281.14
2016,5,15,6,30,510.0,75.0,2.0,14.0,217.0,417.18,344.93
2016,5,15,6,45,565.5,80.5,1.85,14.5,268.0,484.19,398.36
2016,5,15,7,0,621.0,86.0,1.7,15.0,319.0,554.13,451.65
2016,5,15,7,15,657.0,91.5,1.65,15.5,370.0,612.23,494.09
2016,5,15,7,30,693.0,97.0,1.6,16.0,421.0,670.73,534.66
2016,5,15,7,45,723.5,99.5,1.55,16.5,472.0,721.22,567.61
2016,5,15,8,0,754.0,102.0,1.5,17.0,523.0,766.95,596.27
2016,5,15,8,15,774.5,105.5,1.5,17.5,570.5,807.89,621.45
2016,5,15,8,30,795.0,109.0,1.5,18.0,618.0,846.59,644.66
2016,5,15,8,45,813.5,110.0,1.5,18.5,662.0,878.21,662.73
2016,5,15,9,0,832.0,111.0,1.5,19.0,706.0,906.93,678.73
2016,5,15,9,15,844.0,113.0,1.55,19.0,745.0,915.49,683.26
2016,5,15,9,30,856.0,115.0,1.6,19.0,784.0,932.38,693.66
2016,5,15,9,45,877.0,110.0,1.65,19.5,821.0,947.1,701.29
2016,5,15,10,0,898.0,105.0,1.7,20.0,858.0,958.22,706.65
2016,5,15,10,15,904.5,106.5,1.85,20.0,885.5,958.48,707.65
2016,5,15,10,30,911.0,108.0,2.0,20.0,913.0,954.8,706.21
2016,5,15,10,45,915.5,109.0,2.15,20.5,933.0,944.86,699.33
2016,5,15,11,0,920.0,110.0,2.3,21.0,953.0,931.03,689.92
2016,5,15,11,15,923.0,110.5,2.4,21.0,966.5,911.59,677.63
2016,5,15,11,30,926.0,111.0,2.5,21.0,980.0,888.48,662.86
2016,5,15,11,45,926.0,112.0,2.7,21.0,985.0,859.77,644.98
2016,5,15,12,0,926.0,113.0,2.9,21.0,990.0,827.78,624.56
2016,5,15,12,15,925.5,113.0,2.95,21.0,987.5,791.51,599.86
2016,5,15,12,30,925.0,113.0,3.0,21.0,985.0,752.38,571.23
2016,5,15,12,45,927.0,110.0,3.15,21.0,976.5,709.89,540.04
2016,5,15,13,0,929.0,107.0,3.3,21.0,968.0,664.69,505.89
2016,5,15,13,15,926.0,106.0,3.35,20.5,951.0,615.58,468.31
2016,5,15,13,30,923.0,105.0,3.4,20.0,934.0,564.49,427.92
2016,5,15,13,45,916.0,105.0,3.5,20.0,909.0,510.46,383.25
2016,5,15,14,0,909.0,105.0,3.6,20.0,884.0,455.27,336.28
2016,5,15,14,15,902.0,103.5,3.65,20.0,853.5,398.11,286.5
2016,5,15,14,30,895.0,102.0,3.7,20.0,823.0,340.28,235.43
2016,5,15,14,45,885.5,100.5,3.75,20.0,786.0,281.44,184.01
2016,5,15,15,0,876.0,99.0,3.8,20.0,749.0,222.7,135.34
2016,5,15,15,15,863.0,97.0,3.85,19.5,707.0,163.59,93.76
2016,5,15,15,30,850.0,95.0,3.9,19.0,665.0,105.49,67.93
2016,5,15,15,45,832.0,93.0,4.0,19.0,618.5,77.59,61.17
2016,5,15,16,0,814.0,91.0,4.1,19.0,572.0,76.48,60.43
2016,5,15,16,15,792.0,88.0,4.1,18.5,522.5,74.55,59.1
2016,5,15,16,30,770.0,85.0,4.1,18.0,473.0,72.56,57.7
2016,5,15,16,45,737.5,82.0,4.1,17.5,421.5,70.31,56.06
2016,5,15,17,0,705.0,79.0,4.1,17.0,370.0,62.88,49.85
2016,5,15,17,15,664.5,74.0,4.0,16.5,318.5,59.21,46.85
2016,5,15,17,30,624.0,69.0,3.9,16.0,267.0,55.51,43.75
2016,5,15,17,45,561.5,63.0,3.85,16.0,217.0,50.81,39.54
2016,5,15,18,0,499.0,57.0,3.8,16.0,167.0,46.15,35.22
2016,5,15,18,15,410.5,47.5,3.7,15.5,122.0,38.57,28.21
2016,5,15,18,30,322.0,38.0,3.6,15.0,77.0,30.99,20.93
2016,5,15,18,45,189.5,24.5,3.5,14.5,45.0,18.75,7.55
2016,5,15,19,0,57.0,11.0,3.4,14.0,13.0,8.65,0.0
2016,5,15,19,15,28.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,15.0,2.0,12.0,22.0,52.93,0.0
2016,5,16,5,30,164.0,30.0,2.0,12.0,44.0,118.21,82.21
2016,5,16,5,45,260.0,43.5,2.05,12.5,83.0,184.56,145.91
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,261.4,213.34
2016,5,16,6,15,425.5,66.5,2.05,13.5,169.0,333.81,275.69
2016,5,16,6,30,495.0,76.0,2.0,14.0,216.0,408.32,337.78
2016,5,16,6,45,547.5,82.5,2.0,14.5,266.0,473.71,390.47
2016,5,16,7,0,600.0,89.0,2.0,15.0,316.0,541.87,443.34
2016,5,16,7,15,636.0,94.5,2.0,15.5,366.5,599.09,485.87
2016,5,16,7,30,672.0,100.0,2.0,16.0,417.0,656.76,527.06
2016,5,16,7,45,704.0,103.0,2.05,16.5,467.0,708.31,562.14
2016,5,16,8,0,736.0,106.0,2.1,17.0,517.0,754.88,592.88
2016,5,16,8,15,756.5,109.0,2.1,17.5,564.0,794.77,617.94
2016,5,16,8,30,777.0,112.0,2.1,18.0,611.0,832.48,641.08
2016,5,16,8,45,796.5,113.5,2.1,18.5,655.5,865.17,660.43
2016,5,16,9,0,816.0,115.0,2.1,19.0,700.0,895.08,677.68
2016,5,16,9,15,828.0,117.0,2.1,19.5,738.5,915.52,688.43
2016,5,16,9,30,840.0,119.0,2.1,20.0,777.0,919.85,688.48
2016,5,16,9,45,859.5,115.0,2.1,20.5,813.0,934.09,695.43
2016,5,16,10,0,879.0,111.0,2.1,21.0,849.0,944.79,699.98
2016,5,16,10,15,885.5,112.5,2.1,21.0,876.0,945.03,699.1
2016,5,16,10,30,892.0,114.0,2.1,21.0,903.0,941.41,695.92
2016,5,16,10,45,897.0,114.5,2.15,21.5,923.5,931.6,688.02
2016,5,16,11,0,902.0,115.0,2.2,22.0,944.0,917.97,677.77
2016,5,16,11,15,905.0,115.5,2.25,22.0,957.0,898.84,665.28
2016,5,16,11,30,908.0,116.0,2.3,22.0,970.0,876.1,650.43
2016,5,16,11,45,909.5,116.5,2.35,22.5,975.5,848.64,631.19
2016,5,16,12,0,911.0,117.0,2.4,23.0,981.0,817.9,609.75
2016,5,16,12,15,911.0,116.5,2.45,23.0,979.0,782.12,585.61
2016,5,16,12,30,911.0,116.0,2.5,23.0,977.0,743.52,557.87
2016,5,16,12,45,910.5,115.0,2.6,23.0,968.0,701.52,527.32
2016,5,16,13,0,910.0,114.0,2.7,23.0,959.0,657.05,494.08
2016,5,16,13,15,906.5,113.5,2.75,22.5,942.0,608.91,457.83
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,558.88,418.88
2016,5,16,13,45,899.0,111.0,2.85,22.0,901.0,505.87,375.57
2016,5,16,14,0,895.0,109.0,2.9,22.0,877.0,451.45,329.83
2016,5,16,14,15,887.5,107.5,2.9,22.0,846.5,394.95,281.25
2016,5,16,14,30,880.0,106.0,2.9,22.0,816.0,337.86,231.48
2016,5,16,14,45,867.0,106.0,2.95,22.0,778.5,280.08,181.77
2016,5,16,15,0,854.0,106.0,3.0,22.0,741.0,222.79,135.04
2016,5,16,15,15,841.0,103.5,3.0,21.5,699.5,164.71,94.68
2016,5,16,15,30,828.0,101.0,3.0,21.0,658.0,98.92,62.5
2016,5,16,15,45,805.0,101.0,3.05,21.0,611.0,81.87,64.28
2016,5,16,16,0,782.0,101.0,3.1,21.0,564.0,82.19,64.77
2016,5,16,16,15,759.0,97.5,3.1,20.5,515.0,80.2,63.42
2016,5,16,16,30,736.0,94.0,3.1,20.0,466.0,78.12,61.99
2016,5,16,16,45,702.0,90.5,3.1,20.0,415.0,69.92,55.13
2016,5,16,17,0,668.0,87.0,3.1,20.0,364.0,67.67,53.37
2016,5,16,17,15,626.0,81.5,3.05,19.0,313.0,63.88,50.44
2016,5,16,17,30,584.0,76.0,3.0,18.0,262.0,60.06,47.37
2016,5,16,17,45,522.5,69.0,2.95,17.5,213.0,54.86,42.86
2016,5,16,18,0,461.0,62.0,2.9,17.0,164.0,49.68,38.19
2016,5,16,18,15,373.0,51.5,2.85,16.5,120.5,41.48,30.65
2016,5,16,18,30,285.0,41.0,2.8,16.0,77.0,31.23,21.1
2016,5,16,18,45,163.5,26.5,2.75,15.5,45.0,20.12,8.93
2016,5,16,19,0,42.0,12.0,2.7,15.0,13.0,9.44,0.0
2016,5,16,19,15,21.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,127.5,14.5,1.85,14.5,25.5,70.03,0.0
2016,5,17,5,30,255.0,29.0,1.9,15.0,51.0,154.25,108.14
2016,5,17,5,45,359.5,39.0,1.95,15.5,93.0,226.74,177.54
2016,5,17,6,0,464.0,49.0,2.0,16.0,135.0,310.33,249.98
2016,5,17,6,15,531.0,56.0,2.0,16.5,184.0,379.96,309.51
2016,5,17,6,30,598.0,63.0,2.0,17.0,233.0,454.83,370.99
2016,5,17,6,45,646.5,68.0,2.05,17.5,285.0,520.01,422.69
2016,5,17,7,0,695.0,73.0,2.1,18.0,337.0,584.54,472.02
2016,5,17,7,15,728.0,77.5,2.15,18.5,389.0,642.07,513.73
2016,5,17,7,30,761.0,82.0,2.2,19.0,441.0,699.51,553.25
2016,5,17,7,45,786.5,85.0,2.3,20.0,492.0,748.72,585.03
2016,5,17,8,0,812.0,88.0,2.4,21.0,543.0,796.52,615.08
2016,5,17,8,15,830.5,90.5,2.4,21.5,591.5,835.97,639.14
2016,5,17,8,30,849.0,93.0,2.4,22.0,640.0,862.98,654.34
2016,5,17,8,45,863.5,95.5,2.45,22.5,684.0,893.21,672.11
2016,5,17,9,0,878.0,98.0,2.5,23.0,728.0,920.35,687.63
2016,5,17,9,15,888.5,99.5,2.45,23.0,767.5,939.39,698.16
2016,5,17,9,30,899.0,101.0,2.4,23.0,807.0,954.87,706.41
2016,5,17,9,45,907.5,102.5,2.4,23.5,840.5,964.74,710.17
2016,5,17,10,0,916.0,104.0,2.4,24.0,874.0,970.75,711.56
2016,5,17,10,15,922.0,105.0,2.35,24.0,901.0,969.99,709.57
2016,5,17,10,30,928.0,106.0,2.3,24.0,928.0,965.25,705.19
2016,5,17,10,45,931.5,107.5,2.3,24.5,948.0,954.72,696.35
2016,5,17,11,0,935.0,109.0,2.3,25.0,968.0,940.25,685.16
2016,5,17,11,15,937.0,109.0,2.25,25.0,981.0,919.27,670.71
2016,5,17,11,30,939.0,109.0,2.2,25.0,994.0,894.62,654.0
2016,5,17,11,45,939.0,110.0,2.15,25.5,998.5,865.66,633.28
2016,5,17,12,0,939.0,111.0,2.1,26.0,1003.0,833.4,610.48
2016,5,17,12,15,938.5,110.5,2.05,26.0,1000.0,796.41,585.58
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,756.55,556.96
2016,5,17,12,45,936.5,109.0,2.0,26.0,987.0,712.91,525.52
2016,5,17,13,0,935.0,108.0,2.0,26.0,977.0,666.81,491.55
2016,5,17,13,15,931.0,107.5,2.0,26.0,959.5,617.35,454.24
2016,5,17,13,30,927.0,107.0,2.0,26.0,942.0,566.0,414.41
2016,5,17,13,45,920.5,106.5,2.0,26.0,917.0,511.78,371.26
2016,5,17,14,0,914.0,106.0,2.0,26.0,892.0,456.35,325.86
2016,5,17,14,15,906.5,105.0,2.05,26.0,860.5,399.23,278.1
2016,5,17,14,30,899.0,104.0,2.1,26.0,829.0,341.49,228.99
2016,5,17,14,45,889.0,102.0,2.15,26.0,792.0,282.12,179.0
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,222.92,131.62
2016,5,17,15,15,866.0,98.0,2.25,25.5,713.0,163.79,91.42
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,105.67,66.58
2016,5,17,15,45,837.0,93.0,2.35,25.0,624.5,86.48,67.03
2016,5,17,16,0,821.0,90.0,2.4,25.0,578.0,75.95,58.46
2016,5,17,16,15,799.0,87.0,2.4,24.5,528.5,74.0,57.15
2016,5,17,16,30,777.0,84.0,2.4,24.0,479.0,71.97,55.76
2016,5,17,16,45,746.5,80.5,2.45,23.5,427.5,69.36,53.85
2016,5,17,17,0,716.0,77.0,2.5,23.0,376.0,66.72,51.89
2016,5,17,17,15,676.5,72.5,2.4,22.0,324.5,58.31,45.0
2016,5,17,17,30,637.0,68.0,2.3,21.0,273.0,54.93,42.34
2016,5,17,17,45,577.0,62.0,2.25,20.5,222.5,50.19,38.27
2016,5,17,18,0,517.0,56.0,2.2,20.0,172.0,45.49,34.09
2016,5,17,18,15,431.5,47.0,2.15,19.5,127.0,38.26,27.51
2016,5,17,18,30,346.0,38.0,2.1,19.0,82.0,31.05,20.72
2016,5,17,18,45,214.5,25.0,2.05,18.5,48.5,20.31,9.3
2016,5,17,19,0,83.0,12.0,2.0,18.0,15.0,9.44,0.0
2016,5,17,19,15,41.5,6.0,1.95,17.5,7.5,4.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,107.5,15.0,1.3,14.5,25.0,61.45,0.0
2016,5,18,5,30,215.0,30.0,1.3,15.0,50.0,136.65,96.37
2016,5,18,5,45,313.5,42.0,1.35,15.5,90.5,208.67,163.21
2016,5,18,6,0,412.0,54.0,1.4,16.0,131.0,288.84,232.18
2016,5,18,6,15,479.0,62.0,1.3,16.0,178.5,357.13,290.34
2016,5,18,6,30,546.0,70.0,1.2,16.0,226.0,430.69,350.54
2016,5,18,6,45,592.5,76.5,1.15,16.5,276.5,494.07,399.87
2016,5,18,7,0,639.0,83.0,1.1,17.0,327.0,559.67,448.73
2016,5,18,7,15,673.0,88.0,1.0,17.5,377.5,616.13,488.29
2016,5,18,7,30,707.0,93.0,0.9,18.0,428.0,672.81,525.53
2016,5,18,7,45,732.5,96.5,0.85,18.5,477.5,717.09,552.81
2016,5,18,8,0,758.0,100.0,0.8,19.0,527.0,763.87,581.1
2016,5,18,8,15,777.0,103.5,0.8,19.5,573.5,803.44,604.45
2016,5,18,8,30,796.0,107.0,0.8,20.0,620.0,840.73,625.92
2016,5,18,8,45,809.0,110.0,0.85,21.0,662.5,869.51,641.13
2016,5,18,9,0,822.0,113.0,0.9,22.0,705.0,895.24,654.31
2016,5,18,9,15,833.5,115.0,1.0,22.0,743.0,903.13,659.33
2016,5,18,9,30,845.0,117.0,1.1,22.0,781.0,919.39,670.07
2016,5,18,9,45,857.0,116.5,1.2,22.5,814.5,930.11,675.9
2016,5,18,10,0,869.0,116.0,1.3,23.0,848.0,937.22,679.54
2016,5,18,10,15,875.5,117.5,1.4,23.0,874.5,937.43,680.16
2016,5,18,10,30,882.0,119.0,1.5,23.0,901.0,933.81,678.46
2016,5,18,10,45,883.5,121.5,1.6,23.5,920.0,922.73,670.73
2016,5,18,11,0,885.0,124.0,1.7,24.0,939.0,907.91,660.68
2016,5,18,11,15,888.0,124.5,1.75,24.0,952.0,889.0,648.7
2016,5,18,11,30,891.0,125.0,1.8,24.0,965.0,866.55,634.44
2016,5,18,11,45,891.5,125.5,1.85,24.0,970.0,838.65,616.55
2016,5,18,12,0,892.0,126.0,1.9,24.0,975.0,807.62,596.51
2016,5,18,12,15,891.5,126.0,1.95,24.0,972.5,772.48,572.82
2016,5,18,12,30,891.0,126.0,2.0,24.0,970.0,734.63,546.03
2016,5,18,12,45,889.0,125.5,2.05,24.0,960.5,692.84,515.83
2016,5,18,13,0,887.0,125.0,2.1,24.0,951.0,648.77,483.18
2016,5,18,13,15,883.5,124.5,2.15,24.0,934.0,601.72,447.41
2016,5,18,13,30,880.0,124.0,2.2,24.0,917.0,552.85,409.17
2016,5,18,13,45,875.0,122.0,2.3,24.0,893.5,500.63,367.38
2016,5,18,14,0,870.0,120.0,2.4,24.0,870.0,447.15,323.25
2016,5,18,14,15,862.5,119.0,2.45,23.5,839.5,392.41,277.39
2016,5,18,14,30,855.0,118.0,2.5,23.0,809.0,337.1,230.17
2016,5,18,14,45,842.0,117.5,2.55,23.0,772.5,280.47,181.91
2016,5,18,15,0,829.0,117.0,2.6,23.0,736.0,218.0,131.65
2016,5,18,15,15,815.5,114.5,2.6,22.5,694.5,160.38,91.84
2016,5,18,15,30,802.0,112.0,2.6,22.0,653.0,103.99,66.9
2016,5,18,15,45,784.0,109.0,2.65,21.5,608.0,86.3,67.85
2016,5,18,16,0,766.0,106.0,2.7,21.0,563.0,85.0,67.12
2016,5,18,16,15,743.5,102.0,2.7,20.5,514.5,82.82,65.63
2016,5,18,16,30,721.0,98.0,2.7,20.0,466.0,74.33,58.71
2016,5,18,16,45,697.0,92.0,2.7,19.5,417.0,70.75,55.95
2016,5,18,17,0,673.0,86.0,2.7,19.0,368.0,67.01,53.0
2016,5,18,17,15,633.0,80.5,2.7,18.5,317.5,63.22,49.95
2016,5,18,17,30,593.0,75.0,2.7,18.0,267.0,59.38,46.78
2016,5,18,17,45,539.0,67.5,2.75,17.5,218.5,53.85,41.98
2016,5,18,18,0,485.0,60.0,2.8,17.0,170.0,48.26,36.97
2016,5,18,18,15,400.5,50.0,2.8,16.5,126.0,40.39,29.76
2016,5,18,18,30,316.0,40.0,2.8,16.0,82.0,32.5,22.29
2016,5,18,18,45,191.5,27.0,2.85,15.5,49.0,20.6,10.0
2016,5,18,19,0,67.0,14.0,2.9,15.0,16.0,11.02,0.0
2016,5,18,19,15,33.5,7.0,2.95,14.5,8.0,5.51,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,89.0,17.5,3.95,11.0,26.0,58.85,0.0
2016,5,19,5,30,178.0,35.0,4.1,11.0,52.0,128.43,92.99
2016,5,19,5,45,283.5,47.5,4.35,11.5,93.0,197.98,158.29
2016,5,19,6,0,389.0,60.0,4.6,12.0,134.0,279.12,230.27
2016,5,19,6,15,458.5,69.0,4.6,12.0,182.0,352.18,294.95
2016,5,19,6,30,528.0,78.0,4.6,12.0,230.0,427.49,359.99
2016,5,19,6,45,428.0,106.5,4.7,12.5,245.0,412.92,347.83
2016,5,19,7,0,328.0,135.0,4.8,13.0,260.0,377.57,317.55
2016,5,19,7,15,447.0,129.5,4.6,13.5,326.5,487.62,407.37
2016,5,19,7,30,566.0,124.0,4.4,14.0,393.0,598.17,493.96
2016,5,19,7,45,510.5,158.5,4.25,14.5,421.5,600.8,491.72
2016,5,19,8,0,455.0,193.0,4.1,15.0,450.0,606.28,491.79
2016,5,19,8,15,558.0,174.5,4.0,15.5,517.0,686.12,552.07
2016,5,19,8,30,661.0,156.0,3.9,16.0,584.0,779.25,619.12
2016,5,19,8,45,671.0,167.5,3.8,16.5,627.0,811.71,638.93
2016,5,19,9,0,681.0,179.0,3.7,17.0,670.0,841.32,656.79
2016,5,19,9,15,782.5,147.5,3.55,17.0,741.0,900.61,696.35
2016,5,19,9,30,884.0,116.0,3.4,17.0,812.0,953.09,730.09
2016,5,19,9,45,885.0,122.0,3.25,17.5,844.0,960.08,730.75
2016,5,19,10,0,886.0,128.0,3.1,18.0,876.0,963.07,729.11
2016,5,19,10,15,892.5,129.5,3.15,18.0,903.0,962.95,728.44
2016,5,19,10,30,899.0,131.0,3.2,18.0,930.0,958.93,725.27
2016,5,19,10,45,905.0,131.0,3.25,18.5,950.5,949.19,716.99
2016,5,19,11,0,911.0,131.0,3.3,19.0,971.0,935.59,706.26
2016,5,19,11,15,913.5,131.5,3.35,19.0,983.5,915.57,692.6
2016,5,19,11,30,916.0,132.0,3.4,19.0,996.0,891.94,676.52
2016,5,19,11,45,917.5,132.0,3.45,19.0,1001.5,863.61,657.2
2016,5,19,12,0,919.0,132.0,3.5,19.0,1007.0,832.02,635.57
2016,5,19,12,15,918.5,131.5,3.55,19.0,1004.5,795.47,609.47
2016,5,19,12,30,918.0,131.0,3.6,19.0,1002.0,756.15,580.2
2016,5,19,12,45,923.5,126.0,3.7,19.0,994.5,714.84,549.11
2016,5,19,13,0,929.0,121.0,3.8,19.0,987.0,670.61,514.97
2016,5,19,13,15,925.0,120.5,3.95,19.0,969.5,621.41,476.17
2016,5,19,13,30,921.0,120.0,4.1,19.0,952.0,570.32,434.71
2016,5,19,13,45,728.0,218.0,4.25,19.0,865.0,499.46,378.06
2016,5,19,14,0,535.0,316.0,4.4,19.0,778.0,441.31,332.3
2016,5,19,14,15,489.5,315.5,4.5,18.5,726.5,386.5,288.55
2016,5,19,14,30,444.0,315.0,4.6,18.0,675.0,336.15,248.14
2016,5,19,14,45,483.5,284.0,4.7,18.0,660.0,292.47,209.82
2016,5,19,15,0,523.0,253.0,4.8,18.0,645.0,244.45,169.0
2016,5,19,15,15,545.5,228.0,4.9,17.5,616.5,193.66,131.13
2016,5,19,15,30,568.0,203.0,5.0,17.0,588.0,140.6,101.68
2016,5,19,15,45,617.5,169.5,5.1,16.5,561.5,111.08,90.55
2016,5,19,16,0,667.0,136.0,5.2,16.0,535.0,94.12,76.4
2016,5,19,16,15,551.0,155.0,5.25,15.5,466.0,104.98,86.23
2016,5,19,16,30,435.0,174.0,5.3,15.0,397.0,114.71,95.15
2016,5,19,16,45,485.5,143.0,5.4,14.5,367.5,98.5,81.46
2016,5,19,17,0,536.0,112.0,5.5,14.0,338.0,82.58,67.86
2016,5,19,17,15,483.5,108.5,5.4,13.5,292.0,78.39,64.46
2016,5,19,17,30,431.0,105.0,5.3,13.0,246.0,75.76,62.35
2016,5,19,17,45,386.0,91.5,5.25,13.0,201.0,66.67,54.21
2016,5,19,18,0,341.0,78.0,5.2,13.0,156.0,57.35,45.69
2016,5,19,18,15,276.5,63.0,5.2,12.5,116.0,46.64,35.81
2016,5,19,18,30,212.0,48.0,5.2,12.0,76.0,35.77,25.57
2016,5,19,18,45,106.0,32.0,5.25,12.0,46.0,23.9,13.05
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.59,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.5,17.5,4.5,10.0,27.5,64.65,0.0
2016,5,20,5,30,213.0,35.0,4.5,10.0,55.0,141.31,103.74
2016,5,20,5,45,320.0,46.0,4.55,10.5,97.0,211.55,170.06
2016,5,20,6,0,427.0,57.0,4.6,11.0,139.0,297.84,246.61
2016,5,20,6,15,495.5,65.0,4.6,11.5,187.5,367.67,308.39
2016,5,20,6,30,564.0,73.0,4.6,12.0,236.0,442.79,372.69
2016,5,20,6,45,615.5,78.5,4.7,12.5,288.0,508.99,427.83
2016,5,20,7,0,667.0,84.0,4.8,13.0,340.0,577.71,483.2
2016,5,20,7,15,701.0,88.5,4.75,13.0,392.0,634.58,527.95
2016,5,20,7,30,735.0,93.0,4.7,13.0,444.0,691.56,570.71
2016,5,20,7,45,760.0,96.5,4.7,13.5,494.5,736.36,601.9
2016,5,20,8,0,785.0,100.0,4.7,14.0,545.0,783.43,634.22
2016,5,20,8,15,804.0,103.0,4.65,14.0,592.5,823.07,661.35
2016,5,20,8,30,823.0,106.0,4.6,14.0,640.0,860.34,686.41
2016,5,20,8,45,835.0,110.0,4.6,14.5,683.0,889.78,704.54
2016,5,20,9,0,847.0,114.0,4.6,15.0,726.0,916.04,720.26
2016,5,20,9,15,858.5,116.0,4.6,15.0,765.0,924.17,724.37
2016,5,20,9,30,870.0,118.0,4.6,15.0,804.0,940.56,734.63
2016,5,20,9,45,881.5,118.0,4.6,15.0,838.0,951.36,740.93
2016,5,20,10,0,893.0,118.0,4.6,15.0,872.0,958.45,744.75
2016,5,20,10,15,899.0,119.5,4.6,15.0,899.0,958.04,743.44
2016,5,20,10,30,905.0,121.0,4.6,15.0,926.0,953.73,739.57
2016,5,20,10,45,907.0,123.5,4.65,15.5,945.5,942.79,730.18
2016,5,20,11,0,909.0,126.0,4.7,16.0,965.0,928.0,718.24
2016,5,20,11,15,911.5,127.0,4.7,16.0,978.0,908.6,704.16
2016,5,20,11,30,914.0,128.0,4.7,16.0,991.0,885.58,687.6
2016,5,20,11,45,913.5,129.0,4.75,16.0,996.0,856.63,667.17
2016,5,20,12,0,913.0,130.0,4.8,16.0,1001.0,824.52,644.42
2016,5,20,12,15,912.5,130.0,4.8,16.0,998.5,788.67,617.66
2016,5,20,12,30,912.0,130.0,4.8,16.0,996.0,750.04,587.74
2016,5,20,12,45,906.0,132.0,4.85,16.0,984.5,706.63,553.82
2016,5,20,13,0,900.0,134.0,4.9,16.0,973.0,661.16,517.55
2016,5,20,13,15,896.0,133.0,4.9,15.5,955.5,612.88,479.01
2016,5,20,13,30,892.0,132.0,4.9,15.0,938.0,562.82,437.87
2016,5,20,13,45,883.5,132.0,4.9,15.0,913.0,509.74,392.35
2016,5,20,14,0,875.0,132.0,4.9,15.0,888.0,455.71,344.9
2016,5,20,14,15,866.5,130.5,4.9,15.0,857.0,400.01,295.11
2016,5,20,14,30,858.0,129.0,4.9,15.0,826.0,343.85,244.38
2016,5,20,14,45,845.5,127.5,4.9,15.0,788.5,281.77,189.64
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,223.84,140.97
2016,5,20,15,15,819.0,123.5,4.85,14.5,709.0,165.96,99.57
2016,5,20,15,30,805.0,121.0,4.8,14.0,667.0,109.4,73.75
2016,5,20,15,45,786.0,117.5,4.8,14.0,621.0,91.69,74.63
2016,5,20,16,0,767.0,114.0,4.8,14.0,575.0,90.23,73.6
2016,5,20,16,15,743.0,110.5,4.7,13.5,525.5,81.65,66.47
2016,5,20,16,30,719.0,107.0,4.6,13.0,476.0,79.99,65.37
2016,5,20,16,45,689.0,101.5,4.55,13.0,425.5,76.82,62.8
2016,5,20,17,0,659.0,96.0,4.5,13.0,375.0,73.55,60.1
2016,5,20,17,15,616.0,90.0,4.4,12.5,323.5,69.62,56.89
2016,5,20,17,30,573.0,84.0,4.3,12.0,272.0,65.65,53.54
2016,5,20,17,45,511.0,76.5,4.25,12.0,222.5,60.27,48.71
2016,5,20,18,0,449.0,69.0,4.2,12.0,173.0,54.9,43.7
2016,5,20,18,15,362.0,58.0,4.05,11.5,129.0,43.87,33.54
2016,5,20,18,30,275.0,47.0,3.9,11.0,85.0,35.45,25.46
2016,5,20,18,45,159.5,32.0,3.8,11.0,51.5,24.09,13.57
2016,5,20,19,0,44.0,17.0,3.7,11.0,18.0,12.87,0.0
2016,5,20,19,15,22.0,8.5,3.6,11.0,9.0,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,38.0,17.0,2.05,11.0,21.0,30.86,0.0
2016,5,21,5,30,76.0,34.0,2.1,11.0,42.0,76.87,54.74
2016,5,21,5,45,118.5,53.5,2.2,11.5,73.0,121.16,95.58
2016,5,21,6,0,161.0,73.0,2.3,12.0,104.0,169.15,138.12
2016,5,21,6,15,194.0,92.0,2.35,12.0,140.5,215.13,178.73
2016,5,21,6,30,227.0,111.0,2.4,12.0,177.0,263.8,220.79
2016,5,21,6,45,259.5,126.0,2.45,12.5,215.5,309.91,259.36
2016,5,21,7,0,292.0,141.0,2.5,13.0,254.0,358.24,298.69
2016,5,21,7,15,269.5,167.0,2.6,13.0,283.0,380.9,315.95
2016,5,21,7,30,247.0,193.0,2.7,13.0,312.0,400.54,330.38
2016,5,21,7,45,158.0,215.5,2.8,13.5,295.0,342.87,281.11
2016,5,21,8,0,69.0,238.0,2.9,14.0,278.0,277.54,225.3
2016,5,21,8,15,127.0,266.0,2.95,14.0,346.0,373.68,302.87
2016,5,21,8,30,185.0,294.0,3.0,14.0,414.0,453.73,365.6
2016,5,21,8,45,104.5,282.0,3.1,14.0,351.0,369.73,297.01
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,245.14,195.65
2016,5,21,9,15,31.5,298.0,3.15,14.0,322.5,295.97,236.03
2016,5,21,9,30,39.0,326.0,3.1,14.0,357.0,327.97,260.66
2016,5,21,9,45,122.5,368.0,3.1,14.0,471.0,464.2,367.71
2016,5,21,10,0,206.0,410.0,3.1,14.0,585.0,578.48,454.4
2016,5,21,10,15,304.5,392.5,3.05,14.0,660.0,666.07,519.93
2016,5,21,10,30,403.0,375.0,3.0,14.0,735.0,747.1,579.21
2016,5,21,10,45,366.5,402.5,3.0,14.0,735.5,713.28,552.65
2016,5,21,11,0,330.0,430.0,3.0,14.0,736.0,693.43,536.7
2016,5,21,11,15,308.5,443.5,2.95,14.0,732.5,672.74,520.43
2016,5,21,11,30,287.0,457.0,2.9,14.0,729.0,650.86,503.34
2016,5,21,11,45,295.5,457.5,2.9,14.0,738.5,641.34,496.23
2016,5,21,12,0,304.0,458.0,2.9,14.0,748.0,629.81,487.5
2016,5,21,12,15,311.5,454.5,2.9,14.0,751.0,612.38,474.42
2016,5,21,12,30,319.0,451.0,2.9,14.0,754.0,593.28,459.98
2016,5,21,12,45,331.0,434.0,2.9,14.0,745.5,565.43,439.05
2016,5,21,13,0,343.0,417.0,2.9,14.0,737.0,536.21,416.75
2016,5,21,13,15,350.5,412.5,2.9,14.0,735.0,511.97,397.54
2016,5,21,13,30,358.0,408.0,2.9,14.0,733.0,486.24,376.73
2016,5,21,13,45,396.5,377.5,2.9,14.0,728.0,456.09,351.96
2016,5,21,14,0,435.0,347.0,2.9,14.0,723.0,419.21,320.97
2016,5,21,14,15,410.5,345.5,2.9,14.0,690.5,376.3,285.5
2016,5,21,14,30,386.0,344.0,2.9,14.0,658.0,340.81,255.78
2016,5,21,14,45,575.5,248.0,2.9,14.0,692.5,291.64,207.56
2016,5,21,15,0,765.0,152.0,2.9,14.0,727.0,228.85,147.82
2016,5,21,15,15,668.5,177.0,2.9,14.0,659.0,175.22,112.8
2016,5,21,15,30,572.0,202.0,2.9,14.0,591.0,139.94,102.1
2016,5,21,15,45,551.0,192.0,2.9,14.0,546.0,122.84,101.38
2016,5,21,16,0,530.0,182.0,2.9,14.0,501.0,118.39,97.88
2016,5,21,16,15,600.5,150.0,2.9,14.0,482.5,103.32,85.13
2016,5,21,16,30,671.0,118.0,2.9,14.0,464.0,86.02,70.34
2016,5,21,16,45,648.5,109.5,2.95,14.0,415.5,81.33,66.48
2016,5,21,17,0,626.0,101.0,3.0,14.0,367.0,76.37,62.33
2016,5,21,17,15,584.5,94.5,2.95,13.5,317.0,72.29,59.02
2016,5,21,17,30,543.0,88.0,2.9,13.0,267.0,68.14,55.55
2016,5,21,17,45,490.5,78.5,2.9,13.0,219.5,61.51,49.62
2016,5,21,18,0,438.0,69.0,2.9,13.0,172.0,54.73,43.4
2016,5,21,18,15,356.5,58.0,2.7,12.5,128.5,43.83,33.4
2016,5,21,18,30,275.0,47.0,2.5,12.0,85.0,35.45,25.42
2016,5,21,18,45,169.5,31.5,2.35,12.0,52.0,23.78,13.5
2016,5,21,19,0,64.0,16.0,2.2,12.0,19.0,12.23,0.0
2016,5,21,19,15,32.0,8.0,2.15,11.5,9.5,6.29,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,61.5,18.0,1.7,11.0,24.0,44.31,0.0
2016,5,22,5,30,123.0,36.0,1.8,11.0,48.0,97.38,70.75
2016,5,22,5,45,184.5,53.0,1.95,11.5,83.0,148.96,118.3
2016,5,22,6,0,246.0,70.0,2.1,12.0,118.0,217.91,178.57
2016,5,22,6,15,287.0,86.5,2.1,12.0,158.5,270.96,225.18
2016,5,22,6,30,328.0,103.0,2.1,12.0,199.0,327.39,273.42
2016,5,22,6,45,371.0,112.5,2.1,12.5,241.0,380.48,317.2
2016,5,22,7,0,414.0,122.0,2.1,13.0,283.0,436.26,361.73
2016,5,22,7,15,542.5,116.0,2.05,13.0,357.5,547.65,449.84
2016,5,22,7,30,671.0,110.0,2.0,13.0,432.0,659.73,534.96
2016,5,22,7,45,335.5,116.5,2.0,13.5,277.5,412.11,338.37
2016,5,22,8,0,0.0,123.0,2.0,14.0,123.0,96.87,75.42
2016,5,22,8,15,3.5,160.0,1.95,14.0,162.5,131.28,104.18
2016,5,22,8,30,7.0,197.0,1.9,14.0,202.0,166.23,132.44
2016,5,22,8,45,202.0,245.0,1.9,14.5,391.5,437.84,351.78
2016,5,22,9,0,397.0,293.0,1.9,15.0,581.0,664.82,520.93
2016,5,22,9,15,305.0,334.0,1.9,15.0,562.5,623.55,485.29
2016,5,22,9,30,213.0,375.0,1.9,15.0,544.0,557.68,434.08
2016,5,22,9,45,531.0,255.0,1.95,15.5,699.0,772.41,595.83
2016,5,22,10,0,849.0,135.0,2.0,16.0,854.0,930.91,704.44
2016,5,22,10,15,629.0,254.0,2.05,16.0,795.5,857.08,649.95
2016,5,22,10,30,409.0,373.0,2.1,16.0,737.0,749.82,569.99
2016,5,22,10,45,636.5,258.5,2.15,16.0,840.5,844.06,642.07
2016,5,22,11,0,864.0,144.0,2.2,16.0,944.0,901.1,682.62
2016,5,22,11,15,671.5,266.0,2.25,16.0,893.0,844.26,640.24
2016,5,22,11,30,479.0,388.0,2.3,16.0,842.0,761.93,578.25
2016,5,22,11,45,673.5,268.0,2.4,16.5,910.0,797.69,607.59
2016,5,22,12,0,868.0,148.0,2.5,17.0,978.0,801.16,613.05
2016,5,22,12,15,867.5,148.0,2.55,16.5,975.5,766.69,588.79
2016,5,22,12,30,867.0,148.0,2.6,16.0,973.0,729.61,562.36
2016,5,22,12,45,865.0,147.0,2.7,16.0,963.0,688.41,531.43
2016,5,22,13,0,863.0,146.0,2.8,16.0,953.0,645.04,498.02
2016,5,22,13,15,586.0,286.0,2.85,16.0,829.5,553.02,425.85
2016,5,22,13,30,309.0,426.0,2.9,16.0,706.0,472.81,363.63
2016,5,22,13,45,260.5,424.0,2.95,16.0,656.5,423.64,325.83
2016,5,22,14,0,212.0,422.0,3.0,16.0,607.0,383.49,294.71
2016,5,22,14,15,331.5,367.5,3.05,16.0,643.5,366.15,277.64
2016,5,22,14,30,451.0,313.0,3.1,16.0,680.0,335.73,248.15
2016,5,22,14,45,299.0,334.5,3.15,16.0,573.5,284.03,211.0
2016,5,22,15,0,147.0,356.0,3.2,16.0,467.0,251.84,191.72
2016,5,22,15,15,264.0,314.5,3.2,15.5,500.0,216.89,161.12
2016,5,22,15,30,381.0,273.0,3.2,15.0,533.0,177.09,134.58
2016,5,22,15,45,562.5,195.5,3.25,15.0,549.5,125.0,102.81
2016,5,22,16,0,744.0,118.0,3.3,15.0,566.0,84.96,68.66
2016,5,22,16,15,721.0,113.5,3.3,14.5,518.0,82.9,67.26
2016,5,22,16,30,698.0,109.0,3.3,14.0,470.0,80.73,65.72
2016,5,22,16,45,644.5,104.5,3.3,14.0,411.0,77.84,63.41
2016,5,22,17,0,591.0,100.0,3.3,14.0,352.0,74.99,61.11
2016,5,22,17,15,537.5,98.0,3.2,13.5,304.5,73.99,60.52
2016,5,22,17,30,484.0,96.0,3.1,13.0,257.0,70.63,57.76
2016,5,22,17,45,442.0,84.0,3.05,13.0,212.0,62.35,50.37
2016,5,22,18,0,400.0,72.0,3.0,13.0,167.0,53.88,42.65
2016,5,22,18,15,331.5,59.0,2.8,12.5,125.0,44.33,33.86
2016,5,22,18,30,263.0,46.0,2.6,12.0,83.0,34.68,24.78
2016,5,22,18,45,131.5,33.0,2.45,12.0,51.5,24.78,14.52
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,14.83,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
