Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.0,17.5,2.2,11.5,27.5,63.42,6.65
2016,5,23,5,30,206.0,35.0,2.3,12.0,55.0,136.69,100.81
2016,5,23,5,45,294.0,47.5,2.4,12.5,95.0,199.92,159.1
2016,5,23,6,0,382.0,60.0,2.5,13.0,135.0,272.59,222.96
2016,5,23,6,15,446.0,69.0,2.5,13.0,181.5,342.39,283.68
2016,5,23,6,30,510.0,78.0,2.5,13.0,228.0,413.27,343.69
2016,5,23,6,45,555.5,85.5,2.55,13.5,277.5,475.23,394.08
2016,5,23,7,0,601.0,93.0,2.6,14.0,327.0,539.37,444.45
2016,5,23,7,15,635.0,98.5,2.55,14.0,377.0,594.71,486.87
2016,5,23,7,30,669.0,104.0,2.5,14.0,427.0,650.32,528.28
2016,5,23,7,45,692.5,109.5,2.5,14.5,475.0,697.48,560.7
2016,5,23,8,0,716.0,115.0,2.5,15.0,523.0,743.43,591.36
2016,5,23,8,15,736.0,119.0,2.5,15.5,569.0,783.13,616.89
2016,5,23,8,30,756.0,123.0,2.5,16.0,615.0,815.91,637.09
2016,5,23,8,45,769.5,127.0,2.5,16.5,657.0,845.29,654.71
2016,5,23,9,0,783.0,131.0,2.5,17.0,699.0,871.77,670.15
2016,5,23,9,15,795.0,133.5,2.5,17.0,737.0,892.19,682.62
2016,5,23,9,30,807.0,136.0,2.5,17.0,775.0,909.29,692.88
2016,5,23,9,45,825.5,132.5,2.5,17.0,810.0,922.77,700.75
2016,5,23,10,0,844.0,129.0,2.5,17.0,845.0,919.31,697.21
2016,5,23,10,15,850.5,130.5,2.5,17.0,871.0,919.45,696.44
2016,5,23,10,30,857.0,132.0,2.5,17.0,897.0,915.88,693.23
2016,5,23,10,45,862.0,132.5,2.55,17.5,917.0,906.33,685.25
2016,5,23,11,0,867.0,133.0,2.6,18.0,937.0,893.12,674.94
2016,5,23,11,15,870.0,134.0,2.6,18.0,949.5,874.98,662.26
2016,5,23,11,30,873.0,135.0,2.6,18.0,962.0,853.37,647.29
2016,5,23,11,45,875.5,134.0,2.65,18.0,967.5,826.41,629.01
2016,5,23,12,0,878.0,133.0,2.7,18.0,973.0,796.34,608.53
2016,5,23,12,15,877.5,133.0,2.7,17.5,971.0,761.85,584.44
2016,5,23,12,30,877.0,133.0,2.7,17.0,969.0,724.73,557.64
2016,5,23,12,45,851.0,148.5,2.75,17.0,952.5,679.38,523.09
2016,5,23,13,0,825.0,164.0,2.8,17.0,936.0,640.83,492.62
2016,5,23,13,15,821.0,162.5,2.8,17.0,919.5,593.92,455.5
2016,5,23,13,30,817.0,161.0,2.8,17.0,903.0,545.46,416.23
2016,5,23,13,45,817.5,155.5,2.85,17.0,881.0,494.87,374.32
2016,5,23,14,0,818.0,150.0,2.9,17.0,859.0,442.73,329.9
2016,5,23,14,15,809.5,148.0,2.9,17.0,829.5,388.47,282.77
2016,5,23,14,30,801.0,146.0,2.9,17.0,800.0,333.95,234.82
2016,5,23,14,45,555.0,240.0,2.95,17.0,684.0,281.51,198.14
2016,5,23,15,0,309.0,334.0,3.0,17.0,568.0,259.14,189.61
2016,5,23,15,15,536.5,231.0,3.0,17.0,609.0,193.56,131.18
2016,5,23,15,30,764.0,128.0,3.0,17.0,650.0,111.58,75.15
2016,5,23,15,45,750.5,122.5,3.05,17.0,606.5,93.76,75.44
2016,5,23,16,0,737.0,117.0,3.1,17.0,563.0,84.13,67.42
2016,5,23,16,15,713.5,113.0,3.1,16.5,515.0,82.36,66.25
2016,5,23,16,30,690.0,109.0,3.1,16.0,467.0,80.5,65.0
2016,5,23,16,45,664.0,102.5,3.15,16.0,418.5,76.85,62.04
2016,5,23,17,0,638.0,96.0,3.2,16.0,370.0,73.04,58.91
2016,5,23,17,15,598.0,90.0,3.2,15.5,320.0,69.2,55.82
2016,5,23,17,30,558.0,84.0,3.2,15.0,270.0,65.3,52.59
2016,5,23,17,45,506.5,75.0,3.2,15.0,222.5,58.94,46.95
2016,5,23,18,0,455.0,66.0,3.2,15.0,175.0,52.45,41.05
2016,5,23,18,15,376.0,56.0,3.1,14.5,131.5,44.81,34.02
2016,5,23,18,30,297.0,46.0,3.0,14.0,88.0,34.9,24.78
2016,5,23,18,45,191.0,31.5,2.9,13.5,54.5,23.88,13.85
2016,5,23,19,0,85.0,17.0,2.8,13.0,21.0,12.9,0.0
2016,5,23,19,15,42.5,8.5,2.75,12.5,10.5,6.69,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,3.0,16.5,2.6,12.0,16.5,13.57,0.0
2016,5,24,5,30,6.0,33.0,2.7,12.0,33.0,29.81,18.32
2016,5,24,5,45,26.5,52.0,2.85,12.5,57.0,61.01,45.67
2016,5,24,6,0,47.0,71.0,3.0,13.0,81.0,90.31,71.44
2016,5,24,6,15,60.0,92.5,3.0,13.0,108.5,120.2,97.72
2016,5,24,6,30,73.0,114.0,3.0,13.0,136.0,150.9,124.34
2016,5,24,6,45,83.0,135.0,3.0,13.5,164.5,179.93,148.77
2016,5,24,7,0,93.0,156.0,3.0,14.0,193.0,209.48,173.1
2016,5,24,7,15,97.5,179.0,3.0,14.0,222.5,237.75,196.06
2016,5,24,7,30,102.0,202.0,3.0,14.0,252.0,265.89,218.53
2016,5,24,7,45,212.5,215.0,3.0,14.5,332.0,383.76,314.62
2016,5,24,8,0,323.0,228.0,3.0,15.0,412.0,510.39,413.58
2016,5,24,8,15,221.0,261.5,3.0,15.0,392.5,446.91,360.44
2016,5,24,8,30,119.0,295.0,3.0,15.0,373.0,395.49,316.76
2016,5,24,8,45,93.0,307.5,3.0,15.5,371.0,364.58,290.89
2016,5,24,9,0,67.0,320.0,3.0,16.0,369.0,351.82,278.94
2016,5,24,9,15,128.0,349.5,2.95,16.0,449.0,455.18,359.3
2016,5,24,9,30,189.0,379.0,2.9,16.0,529.0,538.21,421.89
2016,5,24,9,45,286.5,371.0,2.9,16.0,609.0,637.21,496.07
2016,5,24,10,0,384.0,363.0,2.9,16.0,689.0,714.88,553.17
2016,5,24,10,15,622.5,249.5,2.9,16.0,797.0,844.72,649.98
2016,5,24,10,30,861.0,136.0,2.9,16.0,905.0,921.83,703.89
2016,5,24,10,45,867.5,136.0,2.95,16.5,925.5,913.09,695.57
2016,5,24,11,0,874.0,136.0,3.0,17.0,946.0,900.63,685.61
2016,5,24,11,15,877.0,136.5,3.0,17.0,958.5,881.9,672.37
2016,5,24,11,30,880.0,137.0,3.0,17.0,971.0,859.69,656.82
2016,5,24,11,45,883.5,136.0,3.0,17.0,977.5,833.34,638.43
2016,5,24,12,0,887.0,135.0,3.0,17.0,984.0,803.8,617.81
2016,5,24,12,15,886.5,134.5,3.0,17.0,982.0,768.64,591.89
2016,5,24,12,30,886.0,134.0,3.0,17.0,980.0,730.84,563.4
2016,5,24,12,45,876.0,139.0,3.05,17.0,968.0,688.24,530.91
2016,5,24,13,0,866.0,144.0,3.1,17.0,956.0,643.91,496.38
2016,5,24,13,15,862.0,143.0,3.1,17.0,939.0,597.43,459.25
2016,5,24,13,30,858.0,142.0,3.1,17.0,922.0,549.26,419.81
2016,5,24,13,45,576.5,269.5,3.15,17.0,787.5,461.39,351.23
2016,5,24,14,0,295.0,397.0,3.2,17.0,653.0,396.26,302.21
2016,5,24,14,15,287.5,388.0,3.2,17.0,630.5,362.73,274.98
2016,5,24,14,30,280.0,379.0,3.2,17.0,608.0,329.8,247.97
2016,5,24,14,45,284.0,359.5,3.25,17.0,583.0,294.31,218.79
2016,5,24,15,0,288.0,340.0,3.3,17.0,558.0,258.65,190.23
2016,5,24,15,15,201.0,326.0,3.3,16.5,474.0,225.14,169.47
2016,5,24,15,30,114.0,312.0,3.3,16.0,390.0,193.62,151.16
2016,5,24,15,45,61.0,253.0,3.3,16.0,294.5,167.81,138.68
2016,5,24,16,0,8.0,194.0,3.3,16.0,199.0,140.16,115.65
2016,5,24,16,15,4.0,172.0,3.3,15.5,174.5,125.23,103.48
2016,5,24,16,30,0.0,150.0,3.3,15.0,150.0,110.12,90.97
2016,5,24,16,45,0.0,136.5,3.35,15.0,136.5,100.5,82.92
2016,5,24,17,0,0.0,123.0,3.4,15.0,123.0,90.8,74.71
2016,5,24,17,15,0.0,106.5,3.4,14.5,106.5,79.06,64.74
2016,5,24,17,30,0.0,90.0,3.4,14.0,90.0,67.24,54.51
2016,5,24,17,45,0.0,74.0,3.4,14.0,74.0,55.66,44.23
2016,5,24,18,0,0.0,58.0,3.4,14.0,58.0,44.0,33.71
2016,5,24,18,15,0.0,43.5,3.3,13.5,43.5,33.29,23.98
2016,5,24,18,30,0.0,29.0,3.2,13.0,29.0,22.13,13.76
2016,5,24,18,45,0.0,18.0,3.1,13.0,18.0,13.7,5.65
2016,5,24,19,0,0.0,7.0,3.0,13.0,7.0,5.3,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.5,3.5,2.75,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,18.0,2.3,12.0,29.5,66.95,15.33
2016,5,25,5,30,224.0,36.0,2.4,12.0,59.0,143.68,106.8
2016,5,25,5,45,314.5,47.5,2.55,12.5,99.5,207.59,165.39
2016,5,25,6,0,405.0,59.0,2.7,13.0,140.0,285.6,233.66
2016,5,25,6,15,202.5,51.0,2.7,13.0,91.5,181.28,150.12
2016,5,25,6,30,0.0,43.0,2.7,13.0,43.0,32.85,22.67
2016,5,25,6,45,0.0,52.0,2.75,13.5,52.0,39.78,28.63
2016,5,25,7,0,0.0,61.0,2.8,14.0,61.0,46.74,34.43
2016,5,25,7,15,0.0,74.0,2.8,14.0,74.0,56.81,42.88
2016,5,25,7,30,0.0,87.0,2.8,14.0,87.0,67.07,51.39
2016,5,25,7,45,0.0,99.0,2.85,14.5,99.0,76.85,59.31
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,86.66,67.15
2016,5,25,8,15,0.0,116.5,2.9,15.0,116.5,91.04,70.55
2016,5,25,8,30,0.0,122.0,2.9,15.0,122.0,95.45,73.98
2016,5,25,8,45,1.0,145.0,2.95,15.5,146.0,115.34,89.98
2016,5,25,9,0,2.0,168.0,3.0,16.0,170.0,135.35,105.86
2016,5,25,9,15,4.5,187.5,3.0,16.0,191.5,153.79,120.59
2016,5,25,9,30,7.0,207.0,3.0,16.0,213.0,172.22,135.21
2016,5,25,9,45,5.5,187.5,3.0,16.0,192.5,154.09,120.36
2016,5,25,10,0,4.0,168.0,3.0,16.0,172.0,136.39,105.93
2016,5,25,10,15,3.5,165.0,3.0,16.0,168.5,133.34,103.33
2016,5,25,10,30,3.0,162.0,3.0,16.0,165.0,130.31,100.76
2016,5,25,10,45,6.0,190.0,3.0,16.5,196.5,155.52,120.73
2016,5,25,11,0,9.0,218.0,3.0,17.0,228.0,180.51,140.27
2016,5,25,11,15,16.5,287.5,3.0,17.0,304.5,242.9,189.28
2016,5,25,11,30,24.0,357.0,3.0,17.0,381.0,317.51,246.75
2016,5,25,11,45,41.5,399.0,3.05,17.0,439.5,363.01,281.51
2016,5,25,12,0,59.0,441.0,3.1,17.0,498.0,405.79,313.88
2016,5,25,12,15,128.5,460.5,3.15,17.0,583.5,473.33,365.56
2016,5,25,12,30,198.0,480.0,3.2,17.0,669.0,524.02,403.61
2016,5,25,12,45,546.5,299.5,3.25,17.5,814.0,607.19,468.59
2016,5,25,13,0,895.0,119.0,3.3,18.0,959.0,643.26,495.59
2016,5,25,13,15,892.0,118.5,3.35,18.0,942.5,596.75,457.99
2016,5,25,13,30,889.0,118.0,3.4,18.0,926.0,548.37,418.35
2016,5,25,13,45,886.5,115.0,3.5,18.0,903.5,496.79,375.19
2016,5,25,14,0,884.0,112.0,3.6,18.0,881.0,443.71,329.51
2016,5,25,14,15,877.5,110.5,3.65,18.0,851.5,388.9,281.32
2016,5,25,14,30,871.0,109.0,3.7,18.0,822.0,333.4,231.92
2016,5,25,14,45,863.5,106.5,3.75,18.0,787.0,276.57,181.97
2016,5,25,15,0,856.0,104.0,3.8,18.0,752.0,219.64,134.65
2016,5,25,15,15,844.0,102.0,3.85,17.5,711.5,162.63,94.66
2016,5,25,15,30,832.0,100.0,3.9,17.0,671.0,106.48,70.03
2016,5,25,15,45,816.0,97.5,3.95,17.0,626.0,79.66,63.37
2016,5,25,16,0,800.0,95.0,4.0,17.0,581.0,78.43,62.52
2016,5,25,16,15,779.5,92.0,4.0,16.5,533.5,76.68,61.34
2016,5,25,16,30,759.0,89.0,4.0,16.0,486.0,74.86,60.08
2016,5,25,16,45,728.5,86.0,4.05,16.0,435.5,72.76,58.46
2016,5,25,17,0,698.0,83.0,4.1,16.0,385.0,65.25,52.06
2016,5,25,17,15,660.5,78.0,4.1,15.5,334.5,61.73,49.22
2016,5,25,17,30,623.0,73.0,4.1,15.0,284.0,58.17,46.27
2016,5,25,17,45,561.0,68.0,4.1,14.5,234.0,54.28,42.91
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,50.49,39.49
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,43.48,33.02
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,36.48,26.33
2016,5,25,18,45,214.5,32.5,3.8,13.0,60.0,24.71,14.85
2016,5,25,19,0,90.0,20.0,3.7,13.0,25.0,15.12,0.0
2016,5,25,19,15,45.0,10.0,3.65,12.5,12.5,7.87,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,19.5,1.9,12.0,29.0,61.55,16.62
2016,5,26,5,30,178.0,39.0,1.9,12.0,58.0,129.42,96.28
2016,5,26,5,45,268.0,52.5,1.95,12.5,98.0,192.75,153.38
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,265.72,216.94
2016,5,26,6,15,231.5,92.0,1.9,13.0,143.5,232.49,192.06
2016,5,26,6,30,105.0,118.0,1.8,13.0,149.0,185.1,152.76
2016,5,26,6,45,121.5,138.0,1.75,13.5,180.5,219.64,181.73
2016,5,26,7,0,138.0,158.0,1.7,14.0,212.0,255.2,210.56
2016,5,26,7,15,200.0,176.0,1.6,14.5,266.5,322.0,264.58
2016,5,26,7,30,262.0,194.0,1.5,15.0,321.0,409.52,332.72
2016,5,26,7,45,484.5,158.0,1.4,15.5,424.0,572.57,458.55
2016,5,26,8,0,707.0,122.0,1.3,16.0,527.0,740.17,578.55
2016,5,26,8,15,727.5,126.0,1.25,16.0,573.0,779.99,602.34
2016,5,26,8,30,748.0,130.0,1.2,16.0,619.0,817.78,625.7
2016,5,26,8,45,561.5,215.0,1.15,16.5,596.0,744.68,569.38
2016,5,26,9,0,375.0,300.0,1.1,17.0,573.0,648.52,495.73
2016,5,26,9,15,592.0,219.5,1.05,17.5,677.5,796.34,601.31
2016,5,26,9,30,809.0,139.0,1.0,18.0,782.0,910.26,673.86
2016,5,26,9,45,811.0,145.5,1.0,18.5,812.5,918.65,675.33
2016,5,26,10,0,813.0,152.0,1.0,19.0,843.0,923.28,675.94
2016,5,26,10,15,820.5,153.5,1.0,19.0,869.5,924.35,675.68
2016,5,26,10,30,828.0,155.0,1.0,19.0,896.0,921.67,673.19
2016,5,26,10,45,834.5,155.0,1.05,19.5,916.0,912.9,666.53
2016,5,26,11,0,841.0,155.0,1.1,20.0,936.0,900.4,657.62
2016,5,26,11,15,844.5,156.0,1.15,20.0,949.0,882.52,646.54
2016,5,26,11,30,848.0,157.0,1.2,20.0,962.0,846.82,623.81
2016,5,26,11,45,851.0,156.0,1.3,20.5,968.0,820.69,606.89
2016,5,26,12,0,854.0,155.0,1.4,21.0,974.0,791.54,587.17
2016,5,26,12,15,854.0,154.5,1.55,21.0,972.0,757.66,564.73
2016,5,26,12,30,854.0,154.0,1.7,21.0,970.0,721.25,539.75
2016,5,26,12,45,863.0,146.5,1.85,21.0,964.0,683.49,513.06
2016,5,26,13,0,872.0,139.0,2.0,21.0,958.0,642.76,483.19
2016,5,26,13,15,868.5,138.0,2.15,21.0,941.5,596.5,448.09
2016,5,26,13,30,865.0,137.0,2.3,21.0,925.0,548.49,410.41
2016,5,26,13,45,858.5,136.5,2.45,21.0,901.5,497.84,369.4
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,446.08,326.18
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,392.16,280.57
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,334.22,231.02
2016,5,26,14,45,825.5,130.5,2.9,20.0,783.0,277.6,182.36
2016,5,26,15,0,814.0,129.0,3.0,20.0,747.0,221.47,136.58
2016,5,26,15,15,801.0,126.5,3.05,19.5,706.5,165.28,97.51
2016,5,26,15,30,788.0,124.0,3.1,19.0,666.0,110.28,73.02
2016,5,26,15,45,771.0,120.5,3.2,19.0,621.5,92.87,74.08
2016,5,26,16,0,754.0,117.0,3.3,19.0,577.0,91.57,73.21
2016,5,26,16,15,731.5,113.5,3.35,18.5,529.0,82.96,66.22
2016,5,26,16,30,709.0,110.0,3.4,18.0,481.0,81.43,65.26
2016,5,26,16,45,678.5,105.0,3.45,17.5,431.5,78.68,63.23
2016,5,26,17,0,648.0,100.0,3.5,17.0,382.0,75.85,61.11
2016,5,26,17,15,608.0,94.0,3.45,16.5,331.5,72.08,58.11
2016,5,26,17,30,568.0,88.0,3.4,16.0,281.0,68.26,54.98
2016,5,26,17,45,510.0,80.5,3.4,15.5,232.0,63.03,50.48
2016,5,26,18,0,452.0,73.0,3.4,15.0,183.0,57.78,45.79
2016,5,26,18,15,372.0,62.0,3.3,14.5,138.5,46.75,35.78
2016,5,26,18,30,292.0,51.0,3.2,14.0,94.0,38.39,27.93
2016,5,26,18,45,182.5,36.0,3.1,13.5,59.5,27.08,16.9
2016,5,26,19,0,73.0,21.0,3.0,13.0,25.0,15.87,0.0
2016,5,26,19,15,36.5,10.5,2.95,12.5,12.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,91.0,20.0,1.0,11.5,29.5,62.84,19.61
2016,5,27,5,30,182.0,40.0,1.0,12.0,59.0,131.65,98.08
2016,5,27,5,45,277.0,53.0,1.05,12.5,100.0,196.66,156.03
2016,5,27,6,0,372.0,66.0,1.1,13.0,141.0,271.85,220.81
2016,5,27,6,15,437.0,75.5,1.15,13.5,188.0,336.15,275.57
2016,5,27,6,30,502.0,85.0,1.2,14.0,235.0,412.17,337.76
2016,5,27,6,45,554.0,91.0,1.25,14.5,285.5,476.27,388.53
2016,5,27,7,0,606.0,97.0,1.3,15.0,336.0,542.94,439.51
2016,5,27,7,15,640.5,102.5,1.3,15.5,386.5,598.66,480.1
2016,5,27,7,30,675.0,108.0,1.3,16.0,437.0,654.67,519.57
2016,5,27,7,45,706.5,110.5,1.3,16.5,487.0,704.81,553.04
2016,5,27,8,0,738.0,113.0,1.3,17.0,537.0,754.13,584.7
2016,5,27,8,15,758.0,116.5,1.25,17.5,583.5,789.3,605.22
2016,5,27,8,30,778.0,120.0,1.2,18.0,630.0,826.75,626.99
2016,5,27,8,45,797.5,121.0,1.2,18.5,674.0,858.64,645.24
2016,5,27,9,0,817.0,122.0,1.2,19.0,718.0,887.75,661.48
2016,5,27,9,15,828.5,124.0,1.15,19.5,756.0,907.6,670.75
2016,5,27,9,30,840.0,126.0,1.1,20.0,794.0,924.04,677.82
2016,5,27,9,45,858.0,122.5,1.05,21.0,829.0,924.5,673.36
2016,5,27,10,0,876.0,119.0,1.0,22.0,864.0,934.26,675.15
2016,5,27,10,15,882.0,120.0,0.95,22.0,890.5,933.6,672.85
2016,5,27,10,30,888.0,121.0,0.9,22.0,917.0,929.16,668.39
2016,5,27,10,45,894.5,120.5,0.9,22.5,937.5,919.99,660.76
2016,5,27,11,0,901.0,120.0,0.9,23.0,958.0,907.05,650.94
2016,5,27,11,15,904.0,121.0,0.95,23.0,971.0,888.67,639.88
2016,5,27,11,30,907.0,122.0,1.0,23.0,984.0,866.68,626.56
2016,5,27,11,45,909.0,121.5,1.1,23.5,989.5,839.21,609.19
2016,5,27,12,0,911.0,121.0,1.2,24.0,995.0,808.54,589.58
2016,5,27,12,15,910.5,121.0,1.35,24.0,993.0,773.36,567.47
2016,5,27,12,30,910.0,121.0,1.5,24.0,991.0,735.45,542.11
2016,5,27,12,45,904.0,123.0,1.65,24.5,980.5,692.82,511.49
2016,5,27,13,0,898.0,125.0,1.8,25.0,970.0,648.15,478.45
2016,5,27,13,15,894.5,124.5,1.9,24.5,953.5,601.28,444.28
2016,5,27,13,30,891.0,124.0,2.0,24.0,937.0,552.58,407.38
2016,5,27,13,45,884.0,124.0,2.15,24.0,912.5,500.94,366.3
2016,5,27,14,0,877.0,124.0,2.3,24.0,888.0,448.2,322.93
2016,5,27,14,15,869.5,122.5,2.35,24.0,858.5,393.43,276.61
2016,5,27,14,30,862.0,121.0,2.4,24.0,829.0,338.07,229.14
2016,5,27,14,45,850.5,120.0,2.5,24.0,792.5,281.74,181.46
2016,5,27,15,0,839.0,119.0,2.6,24.0,756.0,219.27,131.54
2016,5,27,15,15,826.0,116.5,2.6,23.5,715.5,161.74,92.15
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,105.37,67.45
2016,5,27,15,45,793.5,112.5,2.65,23.0,629.0,88.37,69.1
2016,5,27,16,0,774.0,111.0,2.7,23.0,583.0,88.09,69.1
2016,5,27,16,15,752.0,107.5,2.7,22.5,535.0,86.39,68.02
2016,5,27,16,30,730.0,104.0,2.7,22.0,487.0,78.03,61.3
2016,5,27,16,45,697.0,100.5,2.75,22.0,436.5,76.05,59.82
2016,5,27,17,0,664.0,97.0,2.8,22.0,386.0,74.05,58.32
2016,5,27,17,15,624.5,91.0,2.75,21.0,335.5,70.19,55.41
2016,5,27,17,30,585.0,85.0,2.7,20.0,285.0,66.26,52.35
2016,5,27,17,45,527.0,78.0,2.65,19.5,236.0,61.3,48.15
2016,5,27,18,0,469.0,71.0,2.6,19.0,187.0,56.33,43.79
2016,5,27,18,15,391.0,60.5,2.5,18.0,142.0,45.88,34.53
2016,5,27,18,30,313.0,50.0,2.4,17.0,97.0,37.84,27.13
2016,5,27,18,45,203.5,35.5,2.35,16.5,61.5,26.82,16.57
2016,5,27,19,0,94.0,21.0,2.3,16.0,26.0,15.86,0.0
2016,5,27,19,15,47.0,10.5,2.3,15.5,13.0,8.26,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.0,18.5,1.5,14.5,31.0,68.69,23.63
2016,5,28,5,30,232.0,37.0,1.5,15.0,62.0,146.29,108.11
2016,5,28,5,45,322.0,48.5,1.55,15.5,103.0,210.16,165.18
2016,5,28,6,0,412.0,60.0,1.6,16.0,144.0,288.02,231.87
2016,5,28,6,15,474.5,68.5,1.65,16.5,191.5,353.51,287.35
2016,5,28,6,30,537.0,77.0,1.7,17.0,239.0,423.78,344.81
2016,5,28,6,45,583.0,83.5,1.75,17.5,289.0,485.73,393.77
2016,5,28,7,0,629.0,90.0,1.8,18.0,339.0,549.83,442.63
2016,5,28,7,15,662.0,95.5,1.75,18.5,389.0,605.19,482.67
2016,5,28,7,30,695.0,101.0,1.7,19.0,439.0,660.71,521.42
2016,5,28,7,45,721.0,105.0,1.65,19.5,488.5,708.75,552.61
2016,5,28,8,0,747.0,109.0,1.6,20.0,538.0,751.64,579.26
2016,5,28,8,15,766.5,112.5,1.55,20.5,585.0,791.04,602.88
2016,5,28,8,30,786.0,116.0,1.5,21.0,632.0,828.21,624.48
2016,5,28,8,45,801.5,118.5,1.45,21.5,675.0,858.29,640.91
2016,5,28,9,0,817.0,121.0,1.4,22.0,718.0,885.45,655.21
2016,5,28,9,15,828.5,123.5,1.3,22.5,756.5,905.84,664.2
2016,5,28,9,30,840.0,126.0,1.2,23.0,795.0,922.82,670.89
2016,5,28,9,45,848.5,128.5,1.2,23.5,827.5,920.34,666.67
2016,5,28,10,0,857.0,131.0,1.2,24.0,860.0,927.0,668.67
2016,5,28,10,15,863.5,132.0,1.2,24.0,887.0,926.7,667.54
2016,5,28,10,30,870.0,133.0,1.2,24.0,914.0,922.66,664.23
2016,5,28,10,45,874.5,134.5,1.2,24.5,933.5,913.52,656.57
2016,5,28,11,0,879.0,136.0,1.2,25.0,953.0,900.64,646.72
2016,5,28,11,15,882.0,136.5,1.25,25.0,966.0,881.98,635.27
2016,5,28,11,30,885.0,137.0,1.3,25.0,979.0,859.82,621.62
2016,5,28,11,45,886.0,137.5,1.4,25.0,984.5,832.7,605.31
2016,5,28,12,0,887.0,138.0,1.5,25.0,990.0,802.49,586.78
2016,5,28,12,15,886.5,138.0,1.6,25.0,988.5,767.88,563.64
2016,5,28,12,30,886.0,138.0,1.7,25.0,987.0,730.65,538.05
2016,5,28,12,45,874.0,144.5,1.8,25.0,974.5,687.98,507.8
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,643.68,475.52
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,597.59,440.8
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,549.84,403.76
2016,5,28,13,45,848.5,147.5,2.1,25.0,905.5,499.56,363.85
2016,5,28,14,0,843.0,146.0,2.2,25.0,882.0,448.22,321.83
2016,5,28,14,15,835.0,144.0,2.25,24.5,852.0,393.16,276.39
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,337.74,229.79
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.5,281.08,182.09
2016,5,28,15,0,807.0,136.0,2.4,24.0,751.0,224.78,137.04
2016,5,28,15,15,793.0,133.5,2.4,23.5,710.0,168.97,98.96
2016,5,28,15,30,779.0,131.0,2.4,23.0,669.0,114.48,75.05
2016,5,28,15,45,762.5,127.0,2.45,23.0,624.0,96.68,76.02
2016,5,28,16,0,746.0,123.0,2.5,23.0,579.0,87.71,68.75
2016,5,28,16,15,723.0,118.5,2.5,22.5,531.0,85.76,67.48
2016,5,28,16,30,700.0,114.0,2.5,22.0,483.0,83.71,66.1
2016,5,28,16,45,536.0,133.0,2.5,21.5,399.0,93.19,74.55
2016,5,28,17,0,372.0,152.0,2.5,21.0,315.0,102.48,82.87
2016,5,28,17,15,467.0,121.0,2.4,20.5,299.5,85.85,68.99
2016,5,28,17,30,562.0,90.0,2.3,20.0,284.0,69.56,55.18
2016,5,28,17,45,508.5,81.5,2.25,19.5,235.0,63.68,50.22
2016,5,28,18,0,455.0,73.0,2.2,19.0,186.0,57.71,45.0
2016,5,28,18,15,377.0,62.0,2.1,18.0,141.5,46.8,35.34
2016,5,28,18,30,299.0,51.0,2.0,17.0,97.0,38.45,27.69
2016,5,28,18,45,195.5,36.0,1.9,16.5,62.0,27.15,16.94
2016,5,28,19,0,92.0,21.0,1.8,16.0,27.0,15.86,0.24
2016,5,28,19,15,46.0,10.5,1.8,15.5,13.5,8.26,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,1.65,12.5,31.5,69.14,26.01
2016,5,29,5,30,231.0,38.0,1.6,13.0,63.0,146.63,109.42
2016,5,29,5,45,324.5,49.5,1.55,13.5,105.0,211.84,167.78
2016,5,29,6,0,418.0,61.0,1.5,14.0,147.0,291.22,236.01
2016,5,29,6,15,482.0,69.5,1.4,14.5,195.0,357.77,292.28
2016,5,29,6,30,546.0,78.0,1.3,15.0,243.0,429.21,350.26
2016,5,29,6,45,592.0,84.5,1.25,15.5,293.0,491.54,398.92
2016,5,29,7,0,638.0,91.0,1.2,16.0,343.0,555.98,447.17
2016,5,29,7,15,671.5,96.0,1.15,16.5,394.0,611.45,486.76
2016,5,29,7,30,705.0,101.0,1.1,17.0,445.0,667.08,524.98
2016,5,29,7,45,730.5,105.0,1.05,17.5,494.5,715.04,555.44
2016,5,29,8,0,756.0,109.0,1.0,18.0,544.0,757.8,581.36
2016,5,29,8,15,775.0,112.5,1.0,18.5,590.5,797.0,604.9
2016,5,29,8,30,794.0,116.0,1.0,19.0,637.0,833.92,626.52
2016,5,29,8,45,809.0,118.5,1.0,19.5,680.5,863.7,643.06
2016,5,29,9,0,824.0,121.0,1.0,20.0,724.0,890.52,657.58
2016,5,29,9,15,835.5,123.5,1.05,20.0,762.0,911.0,669.99
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,915.29,672.06
2016,5,29,9,45,854.5,128.5,1.15,20.5,832.5,924.72,676.5
2016,5,29,10,0,862.0,131.0,1.2,21.0,865.0,930.47,678.59
2016,5,29,10,15,868.5,132.5,1.25,21.0,891.5,930.64,678.53
2016,5,29,10,30,875.0,134.0,1.3,21.0,918.0,927.03,676.21
2016,5,29,10,45,877.0,136.0,1.4,21.5,937.0,916.05,668.68
2016,5,29,11,0,879.0,138.0,1.5,22.0,956.0,901.38,658.84
2016,5,29,11,15,881.5,139.0,1.55,22.0,969.0,882.7,647.04
2016,5,29,11,30,884.0,140.0,1.6,22.0,982.0,860.53,632.97
2016,5,29,11,45,883.0,141.5,1.7,22.0,986.5,832.6,615.58
2016,5,29,12,0,882.0,143.0,1.8,22.0,991.0,801.67,595.85
2016,5,29,12,15,881.5,143.0,1.85,22.0,989.0,767.21,571.78
2016,5,29,12,30,881.0,143.0,1.9,22.0,987.0,730.14,545.37
2016,5,29,12,45,871.5,147.5,1.95,22.0,975.5,687.85,514.54
2016,5,29,13,0,862.0,152.0,2.0,22.0,964.0,643.84,481.69
2016,5,29,13,15,858.0,151.0,2.05,22.0,947.5,597.82,446.53
2016,5,29,13,30,854.0,150.0,2.1,22.0,931.0,550.13,409.02
2016,5,29,13,45,850.5,147.0,2.15,22.0,908.0,499.89,368.44
2016,5,29,14,0,847.0,144.0,2.2,22.0,885.0,448.23,325.52
2016,5,29,14,15,839.0,142.5,2.25,22.0,855.0,393.39,279.14
2016,5,29,14,30,831.0,141.0,2.3,22.0,825.0,338.16,231.76
2016,5,29,14,45,823.5,137.0,2.35,22.0,790.0,281.27,183.41
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,224.45,137.48
2016,5,29,15,15,802.0,130.5,2.4,21.5,714.0,168.18,98.75
2016,5,29,15,30,788.0,128.0,2.4,21.0,673.0,113.21,74.37
2016,5,29,15,45,773.0,123.5,2.45,21.0,628.5,94.68,74.95
2016,5,29,16,0,758.0,119.0,2.5,21.0,584.0,92.85,73.65
2016,5,29,16,15,735.0,115.0,2.5,20.5,536.0,83.84,66.39
2016,5,29,16,30,712.0,111.0,2.5,20.0,488.0,82.01,65.19
2016,5,29,16,45,522.0,135.5,2.55,20.0,396.5,94.38,76.01
2016,5,29,17,0,332.0,160.0,2.6,20.0,305.0,109.55,89.25
2016,5,29,17,15,454.0,124.0,2.6,19.5,296.5,87.5,70.68
2016,5,29,17,30,576.0,88.0,2.6,19.0,288.0,68.25,54.27
2016,5,29,17,45,522.5,80.0,2.65,18.5,239.0,62.67,49.55
2016,5,29,18,0,469.0,72.0,2.7,18.0,190.0,57.02,44.6
2016,5,29,18,15,390.5,62.0,2.6,17.0,145.0,46.92,35.62
2016,5,29,18,30,312.0,52.0,2.5,16.0,100.0,39.24,28.52
2016,5,29,18,45,204.0,37.5,2.45,15.5,64.0,28.26,18.04
2016,5,29,19,0,96.0,23.0,2.4,15.0,28.0,17.38,1.93
2016,5,29,19,15,48.0,11.5,2.4,14.5,14.0,9.05,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.5,18.5,0.85,12.5,33.0,72.14,28.99
2016,5,30,5,30,255.0,37.0,0.8,13.0,66.0,153.86,114.73
2016,5,30,5,45,350.0,47.5,0.8,13.5,108.0,223.38,176.18
2016,5,30,6,0,445.0,58.0,0.8,14.0,150.0,300.77,242.18
2016,5,30,6,15,246.5,86.0,0.75,14.5,139.0,231.21,188.44
2016,5,30,6,30,48.0,114.0,0.7,15.0,128.0,134.45,108.28
2016,5,30,6,45,56.5,135.0,0.7,15.5,155.0,161.31,130.8
2016,5,30,7,0,65.0,156.0,0.7,16.0,182.0,188.63,152.74
2016,5,30,7,15,165.0,175.5,0.7,16.5,253.0,294.53,238.58
2016,5,30,7,30,265.0,195.0,0.7,17.0,324.0,410.36,327.86
2016,5,30,7,45,523.5,147.0,0.75,17.5,436.5,587.66,461.96
2016,5,30,8,0,782.0,99.0,0.8,18.0,549.0,767.01,586.67
2016,5,30,8,15,800.0,102.0,0.8,18.5,596.0,805.43,607.53
2016,5,30,8,30,818.0,105.0,0.8,19.0,643.0,841.5,628.28
2016,5,30,8,45,832.5,107.5,0.85,19.5,686.0,871.29,645.48
2016,5,30,9,0,847.0,110.0,0.9,20.0,729.0,886.94,653.43
2016,5,30,9,15,857.5,112.0,0.95,20.5,767.0,905.97,663.8
2016,5,30,9,30,868.0,114.0,1.0,21.0,805.0,921.57,671.93
2016,5,30,9,45,877.0,115.0,1.1,21.5,838.0,931.23,677.19
2016,5,30,10,0,886.0,116.0,1.2,22.0,871.0,937.2,680.2
2016,5,30,10,15,892.0,117.0,1.25,22.0,897.5,936.64,679.68
2016,5,30,10,30,898.0,118.0,1.3,22.0,924.0,932.28,676.9
2016,5,30,10,45,902.0,119.0,1.4,22.5,944.0,922.29,670.05
2016,5,30,11,0,906.0,120.0,1.5,23.0,964.0,908.52,660.84
2016,5,30,11,15,908.5,120.5,1.55,23.0,976.5,889.31,648.76
2016,5,30,11,30,911.0,121.0,1.6,23.0,989.0,866.55,634.4
2016,5,30,11,45,911.5,121.5,1.7,23.5,994.0,838.76,616.03
2016,5,30,12,0,912.0,122.0,1.8,24.0,999.0,807.81,595.44
2016,5,30,12,15,911.5,122.0,1.85,24.0,997.0,772.77,571.61
2016,5,30,12,30,911.0,122.0,1.9,24.0,995.0,734.99,544.9
2016,5,30,12,45,905.5,123.5,1.95,24.0,984.5,692.48,514.17
2016,5,30,13,0,900.0,125.0,2.0,24.0,974.0,647.9,481.16
2016,5,30,13,15,896.5,124.5,2.05,24.0,957.5,601.16,445.63
2016,5,30,13,30,893.0,124.0,2.1,24.0,941.0,552.58,407.62
2016,5,30,13,45,888.0,122.5,2.2,24.0,917.5,500.99,366.32
2016,5,30,14,0,883.0,121.0,2.3,24.0,894.0,448.1,322.67
2016,5,30,14,15,875.5,119.5,2.35,23.5,864.0,393.25,276.82
2016,5,30,14,30,868.0,118.0,2.4,23.0,834.0,337.82,229.62
2016,5,30,14,45,859.0,115.5,2.5,23.0,798.0,281.05,181.31
2016,5,30,15,0,850.0,113.0,2.6,23.0,762.0,224.35,135.52
2016,5,30,15,15,837.5,111.0,2.6,23.0,721.5,167.83,96.57
2016,5,30,15,30,825.0,109.0,2.6,23.0,681.0,103.48,65.34
2016,5,30,15,45,810.0,105.5,2.65,23.0,636.0,84.31,65.69
2016,5,30,16,0,795.0,102.0,2.7,23.0,591.0,82.67,64.52
2016,5,30,16,15,774.0,98.5,2.65,22.5,543.0,80.75,63.24
2016,5,30,16,30,753.0,95.0,2.6,22.0,495.0,78.74,61.88
2016,5,30,16,45,726.5,91.0,2.6,21.5,445.5,76.17,60.03
2016,5,30,17,0,700.0,87.0,2.6,21.0,396.0,67.86,53.22
2016,5,30,17,15,663.0,82.0,2.5,20.5,345.5,64.44,50.54
2016,5,30,17,30,626.0,77.0,2.4,20.0,295.0,60.97,47.75
2016,5,30,17,45,574.0,70.5,2.35,19.5,245.5,56.17,43.69
2016,5,30,18,0,522.0,64.0,2.3,19.0,196.0,51.36,39.48
2016,5,30,18,15,446.5,55.5,2.15,18.5,150.5,44.74,33.52
2016,5,30,18,30,371.0,47.0,2.0,18.0,105.0,38.14,27.36
2016,5,30,18,45,257.5,35.0,1.95,17.5,68.0,26.74,16.69
2016,5,30,19,0,144.0,23.0,1.9,17.0,31.0,17.47,2.83
2016,5,30,19,15,72.0,11.5,1.9,16.5,15.5,9.05,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,13.85,0.0
2016,5,31,5,15,147.0,23.0,1.55,13.0,38.0,84.45,36.43
2016,5,31,5,30,268.0,37.0,1.5,13.0,67.0,158.19,118.31
2016,5,31,5,45,359.5,47.5,1.5,13.5,109.5,226.92,179.65
2016,5,31,6,0,451.0,58.0,1.5,14.0,152.0,302.98,245.29
2016,5,31,6,15,514.0,65.5,1.45,14.5,200.0,369.23,301.45
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,440.21,359.24
2016,5,31,6,45,622.0,78.5,1.35,15.5,298.5,501.89,407.45
2016,5,31,7,0,667.0,84.0,1.3,16.0,349.0,565.54,455.16
2016,5,31,7,15,699.5,88.5,1.3,16.5,400.0,620.66,494.94
2016,5,31,7,30,732.0,93.0,1.3,17.0,451.0,672.58,530.76
2016,5,31,7,45,757.5,96.5,1.3,18.0,501.0,720.84,561.05
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,767.78,589.54
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,806.64,612.28
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,843.16,633.0
2016,5,31,8,45,835.0,108.0,1.2,20.5,688.5,872.88,649.53
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,888.51,656.7
2016,5,31,9,15,861.5,112.0,1.2,21.5,771.0,908.49,666.91
2016,5,31,9,30,873.0,114.0,1.2,22.0,810.0,925.05,674.82
2016,5,31,9,45,884.0,114.0,1.25,22.5,843.5,935.6,679.73
2016,5,31,10,0,895.0,114.0,1.3,23.0,877.0,942.48,682.44
2016,5,31,10,15,901.0,115.5,1.35,23.0,904.5,942.43,682.2
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,938.51,679.67
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,928.92,672.33
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,915.49,662.68
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,896.58,650.87
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,874.04,636.75
2016,5,31,11,45,923.5,120.0,1.65,24.5,1004.5,846.41,618.06
2016,5,31,12,0,925.0,120.0,1.7,25.0,1010.0,815.55,597.23
2016,5,31,12,15,924.5,120.0,1.75,25.0,1008.5,780.15,573.46
2016,5,31,12,30,924.0,120.0,1.8,25.0,1007.0,741.98,546.72
2016,5,31,12,45,927.0,117.0,1.9,25.5,999.0,701.26,516.89
2016,5,31,13,0,930.0,114.0,2.0,26.0,991.0,657.82,484.31
2016,5,31,13,15,927.0,113.5,2.05,26.0,975.0,610.18,448.41
2016,5,31,13,30,924.0,113.0,2.1,26.0,959.0,560.58,409.92
2016,5,31,13,45,918.5,112.0,2.2,26.0,935.5,507.7,367.95
2016,5,31,14,0,913.0,111.0,2.3,26.0,912.0,453.51,323.57
2016,5,31,14,15,906.5,110.0,2.3,25.5,882.0,397.87,277.23
2016,5,31,14,30,900.0,109.0,2.3,25.0,852.0,341.47,229.43
2016,5,31,14,45,891.0,107.5,2.35,25.0,816.0,283.63,180.5
2016,5,31,15,0,882.0,106.0,2.4,25.0,780.0,225.8,134.12
2016,5,31,15,15,870.0,104.0,2.4,24.5,739.0,167.58,94.47
2016,5,31,15,30,858.0,102.0,2.4,24.0,698.0,110.18,69.71
2016,5,31,15,45,842.5,99.5,2.45,24.0,652.5,81.47,63.02
2016,5,31,16,0,827.0,97.0,2.5,24.0,607.0,80.26,62.23
2016,5,31,16,15,807.0,94.0,2.45,23.5,558.5,78.53,61.11
2016,5,31,16,30,787.0,91.0,2.4,23.0,510.0,76.72,59.91
2016,5,31,16,45,760.5,87.5,2.4,23.0,459.0,74.35,58.1
2016,5,31,17,0,734.0,84.0,2.4,23.0,408.0,71.93,56.24
2016,5,31,17,15,697.5,79.0,2.3,22.0,356.5,62.93,48.91
2016,5,31,17,30,661.0,74.0,2.2,21.0,305.0,59.33,46.12
2016,5,31,17,45,609.5,68.0,2.15,20.5,254.5,54.76,42.28
2016,5,31,18,0,558.0,62.0,2.1,20.0,204.0,50.19,38.31
2016,5,31,18,15,482.0,54.0,2.05,19.0,157.0,43.85,32.68
2016,5,31,18,30,406.0,46.0,2.0,18.0,110.0,37.53,26.86
2016,5,31,18,45,288.0,34.5,1.95,17.5,72.0,28.11,17.9
2016,5,31,19,0,170.0,23.0,1.9,17.0,34.0,17.55,3.66
2016,5,31,19,15,85.0,11.5,1.95,16.5,17.0,9.05,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.3,13.0,10.0,16.94,0.0
2016,6,1,5,15,164.5,24.0,2.35,13.0,40.5,91.16,41.19
2016,6,1,5,30,294.0,38.0,2.4,13.0,71.0,170.18,127.76
2016,6,1,5,45,384.0,48.5,2.5,13.5,114.0,237.77,188.81
2016,6,1,6,0,474.0,59.0,2.6,14.0,157.0,314.33,255.61
2016,6,1,6,15,537.5,66.0,2.55,14.5,206.5,381.46,313.25
2016,6,1,6,30,601.0,73.0,2.5,15.0,256.0,453.26,372.6
2016,6,1,6,45,404.5,114.5,2.5,15.5,247.5,396.36,326.19
2016,6,1,7,0,208.0,156.0,2.5,16.0,239.0,311.69,255.65
2016,6,1,7,15,235.0,176.0,2.5,16.5,282.0,359.32,293.57
2016,6,1,7,30,262.0,196.0,2.5,17.0,325.0,408.07,330.93
2016,6,1,7,45,534.0,147.5,2.5,17.5,444.5,594.67,477.33
2016,6,1,8,0,806.0,99.0,2.5,18.0,564.0,784.2,614.7
2016,6,1,8,15,824.5,102.0,2.45,18.0,612.0,823.66,638.89
2016,6,1,8,30,843.0,105.0,2.4,18.0,660.0,860.7,662.3
2016,6,1,8,45,858.0,107.0,2.4,18.5,704.0,880.27,672.56
2016,6,1,9,0,873.0,109.0,2.4,19.0,748.0,906.95,687.8
2016,6,1,9,15,883.5,111.0,2.35,19.5,787.0,926.31,697.44
2016,6,1,9,30,894.0,113.0,2.3,20.0,826.0,942.16,704.75
2016,6,1,9,45,905.0,113.0,2.3,20.5,860.5,952.82,709.16
2016,6,1,10,0,916.0,113.0,2.3,21.0,895.0,959.72,711.21
2016,6,1,10,15,922.0,114.5,2.3,21.0,922.5,959.63,710.17
2016,6,1,10,30,928.0,116.0,2.3,21.0,950.0,955.59,706.71
2016,6,1,10,45,931.0,117.5,2.3,21.5,970.0,944.91,697.7
2016,6,1,11,0,934.0,119.0,2.3,22.0,990.0,930.35,686.34
2016,6,1,11,15,936.5,119.5,2.3,22.0,1003.0,910.69,673.05
2016,6,1,11,30,939.0,120.0,2.3,22.0,1016.0,887.37,657.43
2016,6,1,11,45,938.5,121.5,2.3,22.0,1021.5,858.93,638.41
2016,6,1,12,0,938.0,123.0,2.3,22.0,1027.0,827.26,617.21
2016,6,1,12,15,937.5,123.5,2.3,22.0,1025.0,791.79,592.27
2016,6,1,12,30,937.0,124.0,2.3,22.0,1023.0,753.5,564.4
2016,6,1,12,45,923.5,131.0,2.35,22.0,1010.0,708.76,531.54
2016,6,1,13,0,910.0,138.0,2.4,22.0,997.0,662.33,496.67
2016,6,1,13,15,906.0,137.0,2.4,22.0,980.0,614.46,459.68
2016,6,1,13,30,902.0,136.0,2.4,22.0,963.0,564.79,420.28
2016,6,1,13,45,895.0,136.0,2.45,22.0,938.5,512.77,378.1
2016,6,1,14,0,888.0,136.0,2.5,22.0,914.0,459.6,333.77
2016,6,1,14,15,880.0,134.0,2.45,22.0,883.5,403.93,286.27
2016,6,1,14,30,872.0,132.0,2.4,22.0,853.0,347.71,237.74
2016,6,1,14,45,861.5,130.5,2.4,22.0,816.5,286.09,185.64
2016,6,1,15,0,851.0,129.0,2.4,22.0,780.0,228.35,138.97
2016,6,1,15,15,837.5,126.5,2.4,21.5,738.5,170.22,98.84
2016,6,1,15,30,824.0,124.0,2.4,21.0,697.0,113.28,73.34
2016,6,1,15,45,808.5,120.0,2.4,21.0,651.5,93.3,73.76
2016,6,1,16,0,793.0,116.0,2.4,21.0,606.0,91.65,72.62
2016,6,1,16,15,597.5,153.5,2.35,20.5,505.5,104.53,83.9
2016,6,1,16,30,402.0,191.0,2.3,20.0,405.0,123.09,100.06
2016,6,1,16,45,417.0,167.0,2.3,19.5,369.5,110.93,90.21
2016,6,1,17,0,432.0,143.0,2.3,19.0,334.0,97.95,79.57
2016,6,1,17,15,525.0,114.5,2.25,18.5,318.5,82.67,66.76
2016,6,1,17,30,618.0,86.0,2.2,18.0,303.0,67.3,53.66
2016,6,1,17,45,567.5,78.5,2.2,18.0,253.0,62.01,49.08
2016,6,1,18,0,517.0,71.0,2.2,18.0,203.0,56.65,44.29
2016,6,1,18,15,439.0,61.5,2.1,17.0,156.5,49.39,37.83
2016,6,1,18,30,361.0,52.0,2.0,16.0,110.0,39.6,28.92
2016,6,1,18,45,251.0,38.5,1.9,15.5,72.0,29.22,19.08
2016,6,1,19,0,141.0,25.0,1.8,15.0,34.0,18.92,5.19
2016,6,1,19,15,70.5,12.5,1.85,14.5,17.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
