Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,38.0,10.0,1.7,12.0,11.0,17.68,0.0
2016,6,2,5,15,168.0,24.0,1.65,12.5,41.5,92.1,43.03
2016,6,2,5,30,298.0,38.0,1.6,13.0,72.0,171.24,128.43
2016,6,2,5,45,393.5,47.5,1.6,13.5,116.0,240.34,190.21
2016,6,2,6,0,489.0,57.0,1.6,14.0,160.0,318.86,257.93
2016,6,2,6,15,244.5,67.5,1.5,14.5,119.0,220.32,180.58
2016,6,2,6,30,0.0,78.0,1.4,15.0,78.0,61.79,47.0
2016,6,2,6,45,0.0,94.0,1.35,15.5,94.0,75.07,58.26
2016,6,2,7,0,0.0,110.0,1.3,16.0,110.0,88.32,69.08
2016,6,2,7,15,0.0,128.5,1.2,16.5,128.5,103.83,81.58
2016,6,2,7,30,0.0,147.0,1.1,17.0,147.0,119.32,93.81
2016,6,2,7,45,9.0,176.0,1.05,17.5,181.5,151.41,119.6
2016,6,2,8,0,18.0,205.0,1.0,18.0,216.0,184.05,145.26
2016,6,2,8,15,76.0,252.0,0.95,18.5,301.5,292.86,231.18
2016,6,2,8,30,134.0,299.0,0.9,19.0,387.0,408.67,317.99
2016,6,2,8,45,148.0,321.0,0.85,19.5,424.0,443.07,340.97
2016,6,2,9,0,162.0,343.0,0.8,20.0,461.0,476.98,363.72
2016,6,2,9,15,530.0,227.5,0.75,20.5,644.5,733.61,549.56
2016,6,2,9,30,898.0,112.0,0.7,21.0,828.0,943.79,683.03
2016,6,2,9,45,899.0,117.0,0.7,21.5,859.5,950.26,681.46
2016,6,2,10,0,900.0,122.0,0.7,22.0,891.0,952.77,680.63
2016,6,2,10,15,906.0,123.5,0.7,22.5,917.5,952.62,678.31
2016,6,2,10,30,912.0,125.0,0.7,23.0,944.0,948.57,673.75
2016,6,2,10,45,915.5,125.5,0.75,23.5,964.0,937.5,666.0
2016,6,2,11,0,919.0,126.0,0.8,24.0,984.0,922.63,656.06
2016,6,2,11,15,921.5,127.0,0.85,24.0,997.0,903.59,644.84
2016,6,2,11,30,924.0,128.0,0.9,24.0,1010.0,880.93,631.33
2016,6,2,11,45,925.0,128.0,0.95,24.5,1015.0,852.78,613.09
2016,6,2,12,0,926.0,128.0,1.0,25.0,1020.0,821.44,592.76
2016,6,2,12,15,925.5,127.5,1.05,25.0,1018.0,785.59,569.33
2016,6,2,12,30,925.0,127.0,1.1,25.0,1016.0,747.01,543.18
2016,6,2,12,45,929.5,122.5,1.2,25.5,1008.5,706.19,514.33
2016,6,2,13,0,934.0,118.0,1.3,26.0,1001.0,662.55,482.59
2016,6,2,13,15,930.5,117.0,1.4,26.0,984.0,614.18,447.32
2016,6,2,13,30,927.0,116.0,1.5,26.0,967.0,563.9,409.33
2016,6,2,13,45,921.5,115.0,1.6,26.5,943.0,510.96,367.25
2016,6,2,14,0,916.0,114.0,1.7,27.0,919.0,456.71,322.86
2016,6,2,14,15,908.5,113.0,1.75,26.5,888.5,400.65,276.98
2016,6,2,14,30,901.0,112.0,1.8,26.0,858.0,343.93,229.6
2016,6,2,14,45,891.5,110.0,1.9,26.0,821.5,285.69,180.92
2016,6,2,15,0,882.0,108.0,2.0,26.0,785.0,227.53,134.68
2016,6,2,15,15,869.5,106.0,2.05,25.5,743.5,169.32,95.24
2016,6,2,15,30,857.0,104.0,2.1,25.0,702.0,112.0,70.41
2016,6,2,15,45,841.5,101.5,2.15,25.0,656.0,82.62,63.69
2016,6,2,16,0,826.0,99.0,2.2,25.0,610.0,81.47,62.95
2016,6,2,16,15,805.5,96.0,2.2,24.5,561.5,79.78,61.87
2016,6,2,16,30,785.0,93.0,2.2,24.0,513.0,78.01,60.72
2016,6,2,16,45,758.5,89.0,2.25,23.5,462.0,75.34,58.8
2016,6,2,17,0,732.0,85.0,2.3,23.0,411.0,72.58,56.78
2016,6,2,17,15,695.5,80.0,2.25,22.5,359.5,63.55,49.33
2016,6,2,17,30,659.0,75.0,2.2,22.0,308.0,59.98,46.48
2016,6,2,17,45,609.0,69.0,2.2,21.5,257.5,55.45,42.7
2016,6,2,18,0,559.0,63.0,2.2,21.0,207.0,50.92,38.79
2016,6,2,18,15,484.5,55.0,2.1,20.0,160.0,44.61,33.22
2016,6,2,18,30,410.0,47.0,2.0,19.0,113.0,38.32,27.46
2016,6,2,18,45,296.5,35.5,1.95,18.0,74.5,28.93,18.67
2016,6,2,19,0,183.0,24.0,1.9,17.0,36.0,18.33,5.36
2016,6,2,19,15,91.5,12.0,1.9,16.5,18.0,9.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,21.23,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.5,95.14,45.19
2016,6,3,5,30,313.0,36.0,1.1,15.0,72.0,174.7,129.83
2016,6,3,5,45,403.0,45.5,1.1,16.0,115.0,241.88,189.06
2016,6,3,6,0,493.0,55.0,1.1,17.0,158.0,318.02,253.39
2016,6,3,6,15,553.0,61.5,1.0,17.5,206.5,383.25,307.49
2016,6,3,6,30,613.0,68.0,0.9,18.0,255.0,452.87,362.59
2016,6,3,6,45,655.0,73.0,0.85,18.5,306.0,513.4,408.55
2016,6,3,7,0,697.0,78.0,0.8,19.0,357.0,575.61,453.7
2016,6,3,7,15,727.5,82.5,0.75,19.5,408.0,627.69,489.6
2016,6,3,7,30,758.0,87.0,0.7,20.0,459.0,682.3,525.18
2016,6,3,7,45,781.5,90.0,0.65,20.5,508.5,729.16,553.57
2016,6,3,8,0,805.0,93.0,0.6,21.0,558.0,774.54,580.14
2016,6,3,8,15,822.0,95.5,0.55,22.0,605.0,812.13,599.66
2016,6,3,8,30,839.0,98.0,0.5,23.0,652.0,837.6,610.85
2016,6,3,8,45,852.5,100.5,0.5,24.0,695.0,866.52,625.08
2016,6,3,9,0,866.0,103.0,0.5,25.0,738.0,892.41,637.12
2016,6,3,9,15,876.5,104.5,0.45,25.5,776.0,911.33,644.93
2016,6,3,9,30,887.0,106.0,0.4,26.0,814.0,926.78,650.66
2016,6,3,9,45,901.0,104.0,0.4,27.0,848.5,938.33,653.81
2016,6,3,10,0,915.0,102.0,0.4,28.0,883.0,946.22,654.86
2016,6,3,10,15,920.5,103.0,0.55,28.0,909.5,945.51,656.63
2016,6,3,10,30,926.0,104.0,0.7,28.0,936.0,940.9,656.16
2016,6,3,10,45,689.5,242.5,0.85,28.5,869.5,865.93,609.21
2016,6,3,11,0,453.0,381.0,1.0,29.0,803.0,761.42,538.44
2016,6,3,11,15,694.0,244.5,1.1,29.0,902.0,834.54,592.62
2016,6,3,11,30,935.0,108.0,1.2,29.0,1001.0,872.72,619.23
2016,6,3,11,45,934.5,109.0,1.35,29.0,1006.0,844.4,602.53
2016,6,3,12,0,934.0,110.0,1.5,29.0,1011.0,812.88,584.13
2016,6,3,12,15,933.5,110.0,1.6,29.0,1009.0,777.55,561.63
2016,6,3,12,30,933.0,110.0,1.7,29.0,1007.0,739.42,535.84
2016,6,3,12,45,919.5,117.0,1.8,29.0,994.0,695.38,505.09
2016,6,3,13,0,906.0,124.0,1.9,29.0,981.0,649.65,472.28
2016,6,3,13,15,902.5,123.5,1.95,29.0,965.0,602.93,437.56
2016,6,3,13,30,899.0,123.0,2.0,29.0,949.0,554.35,400.37
2016,6,3,13,45,894.0,122.0,2.05,29.0,925.5,503.07,360.03
2016,6,3,14,0,889.0,121.0,2.1,29.0,902.0,450.47,317.43
2016,6,3,14,15,882.0,119.5,2.1,29.0,872.0,395.73,272.05
2016,6,3,14,30,875.0,118.0,2.1,29.0,842.0,340.33,225.49
2016,6,3,14,45,866.5,115.5,2.15,29.0,807.0,283.52,178.33
2016,6,3,15,0,858.0,113.0,2.2,29.0,772.0,226.69,133.51
2016,6,3,15,15,713.0,161.5,2.15,28.5,689.5,171.31,101.29
2016,6,3,15,30,568.0,210.0,2.1,28.0,607.0,145.19,99.46
2016,6,3,15,45,685.5,156.5,2.1,28.0,604.0,103.74,80.12
2016,6,3,16,0,803.0,103.0,2.1,28.0,601.0,83.4,63.72
2016,6,3,16,15,782.5,99.5,2.05,27.5,553.0,81.51,62.52
2016,6,3,16,30,762.0,96.0,2.0,27.0,505.0,79.52,61.21
2016,6,3,16,45,735.0,92.0,2.0,26.5,455.0,76.96,59.4
2016,6,3,17,0,708.0,88.0,2.0,26.0,405.0,68.6,52.69
2016,6,3,17,15,672.0,83.0,1.9,25.0,354.0,65.2,50.2
2016,6,3,17,30,636.0,78.0,1.8,24.0,303.0,61.75,47.59
2016,6,3,17,45,585.5,71.5,1.7,23.5,253.5,56.97,43.64
2016,6,3,18,0,535.0,65.0,1.6,23.0,204.0,52.16,39.53
2016,6,3,18,15,461.5,56.5,1.55,22.0,158.0,45.56,33.76
2016,6,3,18,30,388.0,48.0,1.5,21.0,112.0,38.95,27.78
2016,6,3,18,45,280.5,36.5,1.45,20.5,74.5,29.65,19.1
2016,6,3,19,0,173.0,25.0,1.4,20.0,37.0,19.04,6.17
2016,6,3,19,15,86.5,12.5,1.4,19.5,18.5,9.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.15,0.0
2016,6,4,5,15,0.0,17.5,0.9,16.0,17.5,13.35,2.02
2016,6,4,5,30,0.0,31.0,0.8,16.0,31.0,24.27,14.08
2016,6,4,5,45,0.0,49.5,0.75,16.5,49.5,40.56,28.28
2016,6,4,6,0,0.0,68.0,0.7,17.0,68.0,56.46,41.99
2016,6,4,6,15,6.5,87.5,0.7,17.5,89.5,76.58,59.06
2016,6,4,6,30,13.0,107.0,0.7,18.0,111.0,97.15,76.24
2016,6,4,6,45,19.0,126.0,0.7,18.5,133.5,117.38,92.8
2016,6,4,7,0,25.0,145.0,0.7,19.0,156.0,148.92,118.22
2016,6,4,7,15,26.5,164.0,0.75,19.0,176.0,168.05,133.27
2016,6,4,7,30,28.0,183.0,0.8,19.0,196.0,187.14,148.12
2016,6,4,7,45,34.5,206.0,0.85,19.5,224.5,214.22,168.9
2016,6,4,8,0,41.0,229.0,0.9,20.0,253.0,241.43,189.4
2016,6,4,8,15,70.0,262.0,0.95,20.0,306.5,297.78,232.99
2016,6,4,8,30,99.0,295.0,1.0,20.0,360.0,355.02,276.21
2016,6,4,8,45,223.0,302.5,1.05,20.0,462.5,489.04,377.58
2016,6,4,9,0,347.0,310.0,1.1,20.0,565.0,627.38,477.03
2016,6,4,9,15,305.5,340.0,1.1,20.0,573.0,621.05,468.88
2016,6,4,9,30,264.0,370.0,1.1,20.0,581.0,611.81,460.23
2016,6,4,9,45,152.0,363.5,1.1,20.5,486.0,480.97,363.81
2016,6,4,10,0,40.0,357.0,1.1,21.0,391.0,349.95,265.08
2016,6,4,10,15,70.0,396.0,1.15,21.0,458.5,410.59,310.89
2016,6,4,10,30,100.0,435.0,1.2,21.0,526.0,469.71,353.57
2016,6,4,10,45,67.5,411.0,1.25,21.5,473.0,413.73,311.23
2016,6,4,11,0,35.0,387.0,1.3,22.0,420.0,359.36,270.42
2016,6,4,11,15,184.5,417.0,1.3,22.0,593.5,522.84,391.99
2016,6,4,11,30,334.0,447.0,1.3,22.0,767.0,673.16,496.86
2016,6,4,11,45,287.5,463.0,1.35,22.0,739.5,631.87,466.05
2016,6,4,12,0,241.0,479.0,1.4,22.0,712.0,583.43,431.94
2016,6,4,12,15,281.0,467.0,1.4,22.0,738.0,592.91,439.11
2016,6,4,12,30,321.0,455.0,1.4,22.0,764.0,591.09,437.79
2016,6,4,12,45,218.0,462.0,1.4,22.5,671.0,504.36,374.38
2016,6,4,13,0,115.0,469.0,1.4,23.0,578.0,429.33,319.32
2016,6,4,13,15,100.0,454.0,1.4,23.5,547.5,396.97,295.55
2016,6,4,13,30,85.0,439.0,1.4,24.0,517.0,367.69,273.69
2016,6,4,13,45,253.5,398.5,1.45,24.5,623.5,400.63,295.98
2016,6,4,14,0,422.0,358.0,1.5,25.0,730.0,417.13,303.36
2016,6,4,14,15,507.0,313.5,1.5,25.0,745.0,387.5,277.08
2016,6,4,14,30,592.0,269.0,1.5,25.0,760.0,346.76,241.24
2016,6,4,14,45,701.0,199.0,1.5,25.0,756.0,287.67,189.77
2016,6,4,15,0,810.0,129.0,1.5,25.0,752.0,222.11,133.74
2016,6,4,15,15,797.5,126.5,1.5,24.5,712.5,166.72,95.97
2016,6,4,15,30,785.0,124.0,1.5,24.0,673.0,112.43,71.59
2016,6,4,15,45,774.0,118.5,1.55,24.0,630.5,91.25,71.09
2016,6,4,16,0,763.0,113.0,1.6,24.0,588.0,88.78,69.27
2016,6,4,16,15,742.0,109.0,1.6,23.5,540.5,86.84,68.01
2016,6,4,16,30,721.0,105.0,1.6,23.0,493.0,78.19,61.09
2016,6,4,16,45,699.0,99.0,1.65,23.0,445.0,74.85,58.48
2016,6,4,17,0,677.0,93.0,1.7,23.0,397.0,71.33,55.69
2016,6,4,17,15,640.5,87.5,1.7,22.0,347.0,67.75,53.03
2016,6,4,17,30,604.0,82.0,1.7,21.0,297.0,64.11,50.24
2016,6,4,17,45,559.5,74.5,1.7,20.5,249.0,58.83,45.81
2016,6,4,18,0,515.0,67.0,1.7,20.0,201.0,53.44,41.16
2016,6,4,18,15,444.5,58.0,1.65,19.0,156.0,46.56,35.09
2016,6,4,18,30,374.0,49.0,1.6,18.0,111.0,39.63,28.77
2016,6,4,18,45,274.5,36.5,1.55,17.5,74.0,29.59,19.38
2016,6,4,19,0,175.0,24.0,1.5,17.0,37.0,18.32,6.3
2016,6,4,19,15,87.5,12.0,1.55,16.5,18.5,9.44,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,56.0,9.0,1.6,13.0,11.0,21.35,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.5,40.5,91.84,45.31
2016,6,5,5,30,295.0,36.0,1.7,14.0,70.0,167.14,124.94
2016,6,5,5,45,383.0,46.0,1.8,14.5,113.0,232.74,183.59
2016,6,5,6,0,471.0,56.0,1.9,15.0,156.0,307.18,248.03
2016,6,5,6,15,235.5,64.0,1.85,15.0,114.0,210.13,172.14
2016,6,5,6,30,0.0,72.0,1.8,15.0,72.0,56.3,42.38
2016,6,5,6,45,0.0,87.0,1.8,15.5,87.0,68.66,52.86
2016,6,5,7,0,0.0,102.0,1.8,16.0,102.0,81.01,62.99
2016,6,5,7,15,21.0,146.5,1.8,16.5,157.0,135.2,108.19
2016,6,5,7,30,42.0,191.0,1.8,17.0,212.0,205.83,165.53
2016,6,5,7,45,88.5,222.5,1.8,17.5,272.5,273.3,219.51
2016,6,5,8,0,135.0,254.0,1.8,18.0,333.0,360.64,287.27
2016,6,5,8,15,134.5,276.5,1.85,18.5,360.5,384.57,303.78
2016,6,5,8,30,134.0,299.0,1.9,19.0,388.0,407.67,319.74
2016,6,5,8,45,285.5,288.0,2.0,19.5,493.0,548.01,426.69
2016,6,5,9,0,437.0,277.0,2.1,20.0,598.0,693.23,531.8
2016,6,5,9,15,454.0,286.0,2.15,20.0,635.0,720.27,549.05
2016,6,5,9,30,471.0,295.0,2.2,20.0,672.0,745.24,565.74
2016,6,5,9,45,687.0,201.5,2.3,20.5,776.0,858.47,647.43
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,939.55,699.71
2016,6,5,10,15,909.0,109.5,2.4,21.0,907.0,939.8,698.17
2016,6,5,10,30,915.0,111.0,2.4,21.0,934.0,936.17,694.98
2016,6,5,10,45,918.0,112.5,2.45,21.5,954.0,925.97,686.71
2016,6,5,11,0,921.0,114.0,2.5,22.0,974.0,911.95,676.07
2016,6,5,11,15,923.5,114.5,2.5,22.0,987.0,892.89,663.06
2016,6,5,11,30,926.0,115.0,2.5,22.0,1000.0,870.22,647.71
2016,6,5,11,45,927.0,115.5,2.5,22.0,1005.5,842.88,629.25
2016,6,5,12,0,928.0,116.0,2.5,22.0,1011.0,812.31,608.59
2016,6,5,12,15,928.0,116.0,2.45,22.0,1010.0,777.56,583.7
2016,6,5,12,30,928.0,116.0,2.4,22.0,1009.0,740.0,555.86
2016,6,5,12,45,917.5,121.0,2.4,22.5,997.0,696.61,522.52
2016,6,5,13,0,907.0,126.0,2.4,23.0,985.0,651.4,487.29
2016,6,5,13,15,904.0,125.5,2.4,23.0,969.5,605.02,451.4
2016,6,5,13,30,901.0,125.0,2.4,23.0,954.0,556.73,413.04
2016,6,5,13,45,898.0,123.0,2.4,23.0,931.5,505.7,371.5
2016,6,5,14,0,895.0,121.0,2.4,23.0,909.0,453.15,327.58
2016,6,5,14,15,888.0,119.5,2.45,23.0,879.5,398.21,280.89
2016,6,5,14,30,881.0,118.0,2.5,23.0,850.0,342.58,232.95
2016,6,5,14,45,873.0,115.5,2.55,23.0,815.0,285.65,184.36
2016,6,5,15,0,865.0,113.0,2.6,23.0,780.0,228.63,138.13
2016,6,5,15,15,853.0,111.0,2.65,22.5,739.0,171.57,98.69
2016,6,5,15,30,841.0,109.0,2.7,22.0,698.0,106.54,66.42
2016,6,5,15,45,827.0,105.5,2.75,22.0,653.5,84.6,66.16
2016,6,5,16,0,813.0,102.0,2.8,22.0,609.0,82.97,65.0
2016,6,5,16,15,792.5,99.0,2.8,21.5,560.5,81.37,63.99
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,79.7,62.92
2016,6,5,16,45,746.5,91.5,2.85,21.0,462.0,76.79,60.65
2016,6,5,17,0,721.0,87.0,2.9,21.0,412.0,68.14,53.42
2016,6,5,17,15,685.5,82.0,2.85,20.0,360.5,64.7,50.84
2016,6,5,17,30,650.0,77.0,2.8,19.0,309.0,61.21,48.13
2016,6,5,17,45,601.5,70.5,2.8,18.5,259.5,56.4,44.08
2016,6,5,18,0,553.0,64.0,2.8,18.0,210.0,51.56,39.85
2016,6,5,18,15,481.5,56.0,2.7,17.5,163.0,45.3,34.22
2016,6,5,18,30,410.0,48.0,2.6,17.0,116.0,39.05,28.39
2016,6,5,18,45,303.0,36.5,2.55,16.5,77.5,29.71,19.6
2016,6,5,19,0,196.0,25.0,2.5,16.0,39.0,19.12,7.25
2016,6,5,19,15,98.0,12.5,2.5,15.5,19.5,9.83,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,2.5,14.0,11.0,22.32,0.0
2016,6,6,5,15,173.0,22.5,2.5,14.0,40.0,90.84,45.26
2016,6,6,5,30,289.0,35.0,2.5,14.0,69.0,163.59,122.42
2016,6,6,5,45,373.5,44.5,2.5,14.5,109.5,226.69,179.16
2016,6,6,6,0,458.0,54.0,2.5,15.0,150.0,298.27,241.54
2016,6,6,6,15,515.0,61.0,2.45,15.5,196.5,360.42,294.97
2016,6,6,6,30,572.0,68.0,2.4,16.0,243.0,426.8,349.94
2016,6,6,6,45,286.0,90.0,2.4,16.5,177.5,292.53,240.94
2016,6,6,7,0,0.0,112.0,2.4,17.0,112.0,90.04,70.03
2016,6,6,7,15,5.0,138.5,2.4,17.0,141.5,116.42,92.08
2016,6,6,7,30,10.0,165.0,2.4,17.0,171.0,143.19,113.89
2016,6,6,7,45,87.0,209.5,2.4,17.5,260.0,258.23,208.3
2016,6,6,8,0,164.0,254.0,2.4,18.0,349.0,383.67,306.92
2016,6,6,8,15,151.5,277.0,2.4,18.0,370.5,398.93,316.77
2016,6,6,8,30,139.0,300.0,2.4,18.0,392.0,412.68,325.88
2016,6,6,8,45,187.0,318.5,2.45,18.5,450.5,473.21,371.4
2016,6,6,9,0,235.0,337.0,2.5,19.0,509.0,534.36,416.16
2016,6,6,9,15,163.5,354.5,2.5,19.0,477.5,487.0,377.86
2016,6,6,9,30,92.0,372.0,2.5,19.0,446.0,417.46,323.46
2016,6,6,9,45,92.0,388.5,2.55,19.5,465.0,430.41,332.27
2016,6,6,10,0,92.0,405.0,2.6,20.0,484.0,442.69,340.15
2016,6,6,10,15,98.0,412.5,2.6,20.0,499.0,451.15,346.02
2016,6,6,10,30,104.0,420.0,2.6,20.0,514.0,458.97,351.44
2016,6,6,10,45,205.0,431.0,2.65,20.5,621.5,570.09,433.79
2016,6,6,11,0,306.0,442.0,2.7,21.0,729.0,673.64,507.44
2016,6,6,11,15,223.5,461.5,2.65,21.0,672.5,594.21,448.0
2016,6,6,11,30,141.0,481.0,2.6,21.0,616.0,531.18,400.66
2016,6,6,11,45,264.5,451.5,2.6,21.0,706.5,603.57,455.31
2016,6,6,12,0,388.0,422.0,2.6,21.0,797.0,657.02,494.54
2016,6,6,12,15,389.5,420.5,2.6,21.0,796.5,635.06,477.98
2016,6,6,12,30,391.0,419.0,2.6,21.0,796.0,611.59,460.67
2016,6,6,12,45,631.0,273.0,2.6,21.0,874.0,635.36,480.33
2016,6,6,13,0,871.0,127.0,2.6,21.0,952.0,630.24,477.31
2016,6,6,13,15,868.0,126.0,2.6,21.0,936.5,585.24,441.7
2016,6,6,13,30,865.0,125.0,2.6,21.0,921.0,538.44,404.0
2016,6,6,13,45,859.0,124.5,2.6,21.0,898.5,488.95,363.19
2016,6,6,14,0,853.0,124.0,2.6,21.0,876.0,438.29,320.35
2016,6,6,14,15,846.0,122.5,2.6,21.0,847.0,385.69,275.03
2016,6,6,14,30,839.0,121.0,2.6,21.0,818.0,332.48,228.62
2016,6,6,14,45,828.5,119.5,2.65,21.0,783.5,278.04,181.8
2016,6,6,15,0,818.0,118.0,2.7,21.0,749.0,217.2,132.35
2016,6,6,15,15,806.0,116.0,2.7,20.5,710.0,161.92,93.54
2016,6,6,15,30,794.0,114.0,2.7,20.0,671.0,107.62,68.37
2016,6,6,15,45,777.5,111.5,2.75,20.0,627.5,86.89,68.63
2016,6,6,16,0,761.0,109.0,2.8,20.0,584.0,86.06,68.15
2016,6,6,16,15,740.5,105.5,2.85,19.5,537.5,84.39,67.08
2016,6,6,16,30,720.0,102.0,2.9,19.0,491.0,76.23,60.44
2016,6,6,16,45,694.5,97.0,2.95,18.5,443.0,73.4,58.33
2016,6,6,17,0,669.0,92.0,3.0,18.0,395.0,70.45,56.1
2016,6,6,17,15,633.5,87.0,3.0,17.5,345.5,67.23,53.58
2016,6,6,17,30,598.0,82.0,3.0,17.0,296.0,63.96,50.95
2016,6,6,17,45,551.5,75.0,3.0,17.0,248.5,59.04,46.67
2016,6,6,18,0,505.0,68.0,3.0,17.0,201.0,54.04,42.21
2016,6,6,18,15,435.5,59.0,2.95,16.5,156.5,47.21,36.05
2016,6,6,18,30,366.0,50.0,2.9,16.0,112.0,40.33,29.65
2016,6,6,18,45,268.0,37.5,2.9,15.5,75.0,28.63,18.82
2016,6,6,19,0,170.0,25.0,2.9,15.0,38.0,19.04,7.58
2016,6,6,19,15,85.0,12.5,2.9,14.5,19.0,9.83,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,2.4,14.0,11.0,18.22,0.0
2016,6,7,5,15,150.0,24.0,2.4,14.0,39.5,85.48,42.93
2016,6,7,5,30,259.0,38.0,2.4,14.0,68.0,152.75,114.23
2016,6,7,5,45,349.5,48.0,2.45,14.5,110.0,219.48,173.46
2016,6,7,6,0,440.0,58.0,2.5,15.0,152.0,293.21,237.43
2016,6,7,6,15,220.0,60.0,2.45,15.0,107.0,196.43,161.14
2016,6,7,6,30,0.0,62.0,2.4,15.0,62.0,47.53,34.96
2016,6,7,6,45,0.0,75.0,2.35,15.5,75.0,58.07,43.9
2016,6,7,7,0,0.0,88.0,2.3,16.0,88.0,68.66,52.63
2016,6,7,7,15,0.0,115.5,2.25,16.0,115.5,92.0,71.99
2016,6,7,7,30,0.0,143.0,2.2,16.0,143.0,115.55,91.24
2016,6,7,7,45,12.5,178.5,2.15,16.5,185.5,156.17,124.39
2016,6,7,8,0,25.0,214.0,2.1,17.0,228.0,197.7,157.56
2016,6,7,8,15,21.5,222.5,2.1,17.5,235.5,201.47,159.57
2016,6,7,8,30,18.0,231.0,2.1,18.0,243.0,205.13,161.59
2016,6,7,8,45,58.0,283.5,2.15,18.5,325.5,305.7,240.78
2016,6,7,9,0,98.0,336.0,2.2,19.0,408.0,391.86,306.18
2016,6,7,9,15,186.5,352.0,2.25,19.0,498.0,504.9,391.92
2016,6,7,9,30,275.0,368.0,2.3,19.0,588.0,618.57,475.17
2016,6,7,9,45,244.0,391.0,2.35,19.5,592.0,609.78,465.5
2016,6,7,10,0,213.0,414.0,2.4,20.0,596.0,580.29,442.2
2016,6,7,10,15,256.5,418.5,2.45,20.0,644.5,636.64,483.02
2016,6,7,10,30,300.0,423.0,2.5,20.0,693.0,672.17,508.29
2016,6,7,10,45,593.0,274.0,2.6,20.5,823.0,805.77,607.67
2016,6,7,11,0,886.0,125.0,2.7,21.0,953.0,890.22,666.74
2016,6,7,11,15,889.5,125.5,2.75,21.0,966.5,872.58,654.0
2016,6,7,11,30,893.0,126.0,2.8,21.0,980.0,851.41,639.78
2016,6,7,11,45,895.0,126.0,2.85,21.0,986.5,825.25,622.14
2016,6,7,12,0,897.0,126.0,2.9,21.0,993.0,795.94,602.29
2016,6,7,12,15,897.5,126.0,2.9,21.0,992.0,762.54,577.93
2016,6,7,12,30,898.0,126.0,2.9,21.0,991.0,726.43,551.01
2016,6,7,12,45,900.0,123.0,2.95,21.0,983.5,686.52,521.08
2016,6,7,13,0,902.0,120.0,3.0,21.0,976.0,644.07,488.51
2016,6,7,13,15,899.0,119.5,3.0,21.0,960.0,598.14,452.25
2016,6,7,13,30,896.0,119.0,3.0,21.0,944.0,550.3,413.55
2016,6,7,13,45,888.5,119.5,3.05,21.0,920.5,499.34,371.52
2016,6,7,14,0,881.0,120.0,3.1,21.0,897.0,447.27,327.44
2016,6,7,14,15,737.0,195.0,3.1,20.5,830.0,390.36,281.98
2016,6,7,14,30,593.0,270.0,3.1,20.0,763.0,348.16,249.25
2016,6,7,14,45,481.0,297.5,3.15,20.0,686.5,298.24,211.54
2016,6,7,15,0,369.0,325.0,3.2,20.0,610.0,265.09,189.36
2016,6,7,15,15,220.0,316.5,3.2,19.5,484.5,223.75,165.32
2016,6,7,15,30,71.0,308.0,3.2,19.0,359.0,200.94,155.45
2016,6,7,15,45,100.5,294.0,3.2,19.0,360.0,189.94,155.27
2016,6,7,16,0,130.0,280.0,3.2,19.0,361.0,174.2,142.63
2016,6,7,16,15,201.5,250.5,3.15,18.5,365.0,161.28,132.5
2016,6,7,16,30,273.0,221.0,3.1,18.0,369.0,141.33,116.3
2016,6,7,16,45,294.0,194.5,3.1,18.0,340.0,127.96,105.31
2016,6,7,17,0,315.0,168.0,3.1,18.0,311.0,113.79,93.51
2016,6,7,17,15,213.5,155.0,3.1,17.5,246.5,104.52,85.98
2016,6,7,17,30,112.0,142.0,3.1,17.0,182.0,97.51,80.26
2016,6,7,17,45,97.0,121.5,3.1,17.0,152.5,84.47,68.96
2016,6,7,18,0,82.0,101.0,3.1,17.0,123.0,71.14,57.22
2016,6,7,18,15,65.5,80.5,3.0,16.5,96.0,58.07,45.58
2016,6,7,18,30,49.0,60.0,2.9,16.0,69.0,43.93,32.8
2016,6,7,18,45,24.5,42.0,2.85,15.5,46.5,31.14,20.99
2016,6,7,19,0,0.0,24.0,2.8,15.0,24.0,18.12,7.21
2016,6,7,19,15,0.0,12.0,2.8,14.5,12.0,9.44,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,4.72,0.0
2016,6,8,5,15,2.0,21.5,2.95,13.0,22.0,17.53,4.95
2016,6,8,5,30,4.0,37.0,3.0,13.0,38.0,32.07,20.63
2016,6,8,5,45,17.0,55.5,3.15,13.5,59.5,58.63,43.72
2016,6,8,6,0,30.0,74.0,3.3,14.0,81.0,82.76,64.81
2016,6,8,6,15,38.0,94.5,3.35,14.0,105.0,107.59,86.47
2016,6,8,6,30,46.0,115.0,3.4,14.0,129.0,132.88,108.24
2016,6,8,6,45,52.0,135.5,3.5,14.5,154.0,157.42,128.76
2016,6,8,7,0,58.0,156.0,3.6,15.0,179.0,182.23,149.1
2016,6,8,7,15,42.5,169.0,3.65,15.0,187.5,184.15,149.97
2016,6,8,7,30,27.0,182.0,3.7,15.0,196.0,184.92,149.75
2016,6,8,7,45,93.0,218.0,3.75,15.5,271.0,271.45,221.21
2016,6,8,8,0,159.0,254.0,3.8,16.0,346.0,379.07,307.09
2016,6,8,8,15,150.0,277.0,3.8,16.0,369.5,397.12,319.67
2016,6,8,8,30,141.0,300.0,3.8,16.0,393.0,413.85,331.4
2016,6,8,8,45,226.5,310.0,3.85,16.5,471.0,498.33,397.24
2016,6,8,9,0,312.0,320.0,3.9,17.0,549.0,604.5,476.98
2016,6,8,9,15,400.0,304.5,3.9,17.0,614.0,687.5,538.69
2016,6,8,9,30,488.0,289.0,3.9,17.0,679.0,753.37,587.15
2016,6,8,9,45,676.0,206.5,3.9,17.5,771.0,851.41,659.49
2016,6,8,10,0,864.0,124.0,3.9,18.0,863.0,917.42,703.39
2016,6,8,10,15,597.5,268.5,3.9,18.0,787.5,826.68,635.09
2016,6,8,10,30,331.0,413.0,3.9,18.0,712.0,690.42,530.34
2016,6,8,10,45,434.0,385.0,3.9,18.0,786.0,759.93,582.59
2016,6,8,11,0,537.0,357.0,3.9,18.0,860.0,811.94,620.53
2016,6,8,11,15,543.5,361.0,3.95,18.0,876.0,803.14,613.47
2016,6,8,11,30,550.0,365.0,4.0,18.0,892.0,791.3,604.62
2016,6,8,11,45,715.0,252.0,4.05,18.0,941.0,806.42,619.03
2016,6,8,12,0,880.0,139.0,4.1,18.0,990.0,792.7,612.62
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.5,758.96,587.0
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,722.65,559.17
2016,6,8,12,45,859.0,150.5,4.1,18.0,972.5,679.14,525.25
2016,6,8,13,0,839.0,162.0,4.1,18.0,958.0,641.97,495.21
2016,6,8,13,15,699.0,250.0,4.05,18.0,906.0,585.52,449.44
2016,6,8,13,30,559.0,338.0,4.0,18.0,854.0,535.92,409.24
2016,6,8,13,45,696.5,243.5,4.0,18.0,869.5,496.39,376.28
2016,6,8,14,0,834.0,149.0,4.0,18.0,885.0,447.01,332.93
2016,6,8,14,15,826.0,147.0,3.95,17.5,856.0,393.07,286.34
2016,6,8,14,30,818.0,145.0,3.9,17.0,827.0,338.77,238.75
2016,6,8,14,45,679.0,201.0,3.85,17.0,751.0,284.9,196.41
2016,6,8,15,0,540.0,257.0,3.8,17.0,675.0,249.77,172.45
2016,6,8,15,15,540.0,239.5,3.8,17.0,638.5,200.69,136.24
2016,6,8,15,30,540.0,222.0,3.8,17.0,602.0,151.83,109.01
2016,6,8,15,45,555.0,199.5,3.8,17.0,568.5,125.93,102.73
2016,6,8,16,0,570.0,177.0,3.8,17.0,535.0,115.37,94.05
2016,6,8,16,15,557.5,164.5,3.8,16.5,492.0,110.07,89.99
2016,6,8,16,30,545.0,152.0,3.8,16.0,449.0,103.44,84.74
2016,6,8,16,45,565.5,130.5,3.8,16.0,412.0,92.72,75.73
2016,6,8,17,0,586.0,109.0,3.8,16.0,375.0,80.29,65.14
2016,6,8,17,15,493.5,111.0,3.75,15.5,316.5,79.83,65.08
2016,6,8,17,30,401.0,113.0,3.7,15.0,258.0,80.1,65.61
2016,6,8,17,45,360.0,102.0,3.7,15.0,217.0,72.95,59.37
2016,6,8,18,0,319.0,91.0,3.7,15.0,176.0,65.63,52.82
2016,6,8,18,15,276.0,75.0,3.55,14.5,137.5,54.74,43.02
2016,6,8,18,30,233.0,59.0,3.4,14.0,99.0,43.56,32.77
2016,6,8,18,45,169.0,43.0,3.3,14.0,67.5,32.01,21.91
2016,6,8,19,0,105.0,27.0,3.2,14.0,36.0,20.39,9.15
2016,6,8,19,15,52.5,13.5,3.15,14.0,18.0,10.62,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,42.0,11.0,3.1,13.0,12.0,19.17,0.0
2016,6,9,5,15,156.0,25.0,3.25,13.0,41.5,88.22,45.22
2016,6,9,5,30,270.0,39.0,3.4,13.0,71.0,157.2,118.16
2016,6,9,5,45,358.5,49.5,3.6,13.5,112.5,223.67,177.75
2016,6,9,6,0,447.0,60.0,3.8,14.0,154.0,297.31,242.35
2016,6,9,6,15,229.5,83.5,3.8,14.0,132.0,215.14,177.61
2016,6,9,6,30,12.0,107.0,3.8,14.0,110.0,96.3,76.75
2016,6,9,6,45,17.5,126.0,3.8,14.5,132.0,116.14,93.54
2016,6,9,7,0,23.0,145.0,3.8,15.0,154.0,136.35,110.23
2016,6,9,7,15,32.0,167.5,3.75,15.5,182.5,175.1,142.04
2016,6,9,7,30,41.0,190.0,3.7,16.0,211.0,203.55,164.82
2016,6,9,7,45,49.0,214.0,3.7,16.5,241.0,233.17,188.16
2016,6,9,8,0,57.0,238.0,3.7,17.0,271.0,262.96,211.26
2016,6,9,8,15,37.5,235.5,3.65,17.0,258.5,242.94,194.02
2016,6,9,8,30,18.0,233.0,3.6,17.0,246.0,206.86,164.03
2016,6,9,8,45,15.0,233.0,3.55,17.5,244.0,203.25,160.37
2016,6,9,9,0,12.0,233.0,3.5,18.0,242.0,199.74,156.79
2016,6,9,9,15,12.5,243.0,3.45,18.0,253.0,208.14,163.1
2016,6,9,9,30,13.0,253.0,3.4,18.0,264.0,216.48,169.35
2016,6,9,9,45,21.5,295.0,3.4,18.5,314.0,259.67,202.76
2016,6,9,10,0,30.0,337.0,3.4,19.0,364.0,321.54,249.85
2016,6,9,10,15,50.5,377.5,3.35,19.0,423.5,374.98,290.52
2016,6,9,10,30,71.0,418.0,3.3,19.0,483.0,427.16,329.62
2016,6,9,10,45,88.0,438.0,3.3,19.0,520.0,455.79,350.79
2016,6,9,11,0,105.0,458.0,3.3,19.0,557.0,482.92,370.77
2016,6,9,11,15,109.5,460.0,3.3,19.0,564.5,481.8,369.59
2016,6,9,11,30,114.0,462.0,3.3,19.0,572.0,492.46,377.15
2016,6,9,11,45,309.0,413.0,3.35,19.5,712.0,606.46,463.94
2016,6,9,12,0,504.0,364.0,3.4,20.0,852.0,706.38,536.88
2016,6,9,12,15,482.5,384.0,3.45,19.5,850.5,679.68,516.96
2016,6,9,12,30,461.0,404.0,3.5,19.0,849.0,651.74,496.71
2016,6,9,12,45,487.5,377.0,3.55,19.0,843.5,621.1,474.28
2016,6,9,13,0,514.0,350.0,3.6,19.0,838.0,587.58,449.12
2016,6,9,13,15,710.5,232.0,3.65,19.0,894.0,579.34,442.79
2016,6,9,13,30,907.0,114.0,3.7,19.0,950.0,552.87,420.41
2016,6,9,13,45,903.5,111.5,3.75,19.0,927.5,501.33,377.15
2016,6,9,14,0,900.0,109.0,3.8,19.0,905.0,448.32,331.59
2016,6,9,14,15,893.5,108.0,3.8,19.0,875.5,393.97,283.87
2016,6,9,14,30,887.0,107.0,3.8,19.0,846.0,338.86,234.92
2016,6,9,14,45,878.5,105.0,3.85,19.0,811.0,282.12,185.19
2016,6,9,15,0,870.0,103.0,3.9,19.0,776.0,225.32,137.91
2016,6,9,15,15,858.5,101.0,3.95,18.5,736.0,168.35,97.29
2016,6,9,15,30,847.0,99.0,4.0,18.0,696.0,112.14,70.84
2016,6,9,15,45,831.5,97.0,4.05,18.0,651.5,88.63,70.68
2016,6,9,16,0,816.0,95.0,4.1,18.0,607.0,78.5,62.23
2016,6,9,16,15,797.0,92.0,4.1,17.5,559.5,76.78,61.08
2016,6,9,16,30,778.0,89.0,4.1,17.0,512.0,74.97,59.85
2016,6,9,16,45,752.5,85.5,4.15,17.0,462.5,72.6,57.99
2016,6,9,17,0,727.0,82.0,4.2,17.0,413.0,70.17,56.07
2016,6,9,17,15,693.5,77.5,4.2,16.5,363.0,61.7,48.93
2016,6,9,17,30,660.0,73.0,4.2,16.0,313.0,58.47,46.3
2016,6,9,17,45,612.0,68.0,4.2,16.0,263.5,54.65,42.98
2016,6,9,18,0,564.0,63.0,4.2,16.0,214.0,50.86,39.58
2016,6,9,18,15,496.5,55.5,4.1,15.5,168.0,44.97,34.25
2016,6,9,18,30,429.0,48.0,4.0,15.0,122.0,39.1,28.74
2016,6,9,18,45,327.5,37.5,3.95,14.5,83.5,30.58,20.66
2016,6,9,19,0,226.0,27.0,3.9,14.0,45.0,22.06,10.61
2016,6,9,19,15,113.0,13.5,3.85,13.5,22.5,10.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,90.0,11.0,3.4,13.0,13.0,31.1,0.0
2016,6,10,5,15,218.5,22.0,3.55,13.5,43.5,106.01,54.87
2016,6,10,5,30,347.0,33.0,3.7,14.0,74.0,181.06,135.56
2016,6,10,5,45,427.0,41.5,3.85,14.5,116.0,243.87,192.92
2016,6,10,6,0,507.0,50.0,4.0,15.0,158.0,314.59,255.41
2016,6,10,6,15,563.0,56.5,4.05,15.0,205.5,377.71,311.02
2016,6,10,6,30,619.0,63.0,4.1,15.0,253.0,444.94,368.37
2016,6,10,6,45,654.5,68.5,4.2,15.5,302.0,501.92,415.18
2016,6,10,7,0,690.0,74.0,4.3,16.0,351.0,557.87,459.71
2016,6,10,7,15,719.5,78.0,4.3,16.5,400.5,610.94,500.22
2016,6,10,7,30,749.0,82.0,4.3,17.0,450.0,663.77,538.78
2016,6,10,7,45,768.5,86.0,4.3,17.5,498.5,708.29,569.36
2016,6,10,8,0,788.0,90.0,4.3,18.0,547.0,751.18,598.15
2016,6,10,8,15,806.0,93.0,4.3,18.0,593.5,789.77,624.47
2016,6,10,8,30,824.0,96.0,4.3,18.0,640.0,816.65,642.05
2016,6,10,8,45,834.5,100.0,4.3,18.5,682.0,844.43,659.08
2016,6,10,9,0,845.0,104.0,4.3,19.0,724.0,869.14,673.74
2016,6,10,9,15,856.0,105.5,4.25,19.0,762.5,888.47,685.6
2016,6,10,9,30,867.0,107.0,4.2,19.0,801.0,904.45,695.17
2016,6,10,9,45,878.0,107.5,4.2,19.5,835.0,915.93,700.58
2016,6,10,10,0,889.0,108.0,4.2,20.0,869.0,923.79,703.58
2016,6,10,10,15,896.0,109.0,4.2,20.0,896.5,924.76,703.29
2016,6,10,10,30,903.0,110.0,4.2,20.0,924.0,921.93,700.54
2016,6,10,10,45,907.5,111.5,4.25,20.0,944.5,913.5,694.31
2016,6,10,11,0,912.0,113.0,4.3,20.0,965.0,901.25,685.58
2016,6,10,11,15,915.5,113.5,4.3,20.0,979.0,883.51,672.9
2016,6,10,11,30,919.0,114.0,4.3,20.0,993.0,862.16,657.79
2016,6,10,11,45,920.5,114.0,4.3,20.0,999.5,835.31,638.87
2016,6,10,12,0,922.0,114.0,4.3,20.0,1006.0,805.25,617.68
2016,6,10,12,15,751.0,233.5,4.3,20.0,959.0,756.74,578.36
2016,6,10,12,30,580.0,353.0,4.3,20.0,912.0,696.49,530.68
2016,6,10,12,45,526.5,371.5,4.3,20.0,876.0,642.56,490.06
2016,6,10,13,0,473.0,390.0,4.3,20.0,840.0,590.67,450.52
2016,6,10,13,15,674.5,263.5,4.3,20.0,893.0,581.47,443.73
2016,6,10,13,30,876.0,137.0,4.3,20.0,946.0,552.78,419.86
2016,6,10,13,45,562.0,281.0,4.3,20.0,795.5,459.82,347.62
2016,6,10,14,0,248.0,425.0,4.3,20.0,645.0,393.14,298.05
2016,6,10,14,15,206.0,414.5,4.3,19.5,593.0,355.66,269.64
2016,6,10,14,30,164.0,404.0,4.3,19.0,541.0,317.29,240.77
2016,6,10,14,45,280.0,360.0,4.3,19.0,582.0,294.01,217.58
2016,6,10,15,0,396.0,316.0,4.3,19.0,623.0,265.68,189.89
2016,6,10,15,15,370.0,305.5,4.3,19.0,580.5,225.78,161.62
2016,6,10,15,30,344.0,295.0,4.3,19.0,538.0,188.93,141.01
2016,6,10,15,45,325.5,278.0,4.3,19.0,496.0,168.87,137.96
2016,6,10,16,0,307.0,261.0,4.3,19.0,454.0,161.11,131.87
2016,6,10,16,15,352.5,228.5,4.3,18.5,434.0,146.49,120.18
2016,6,10,16,30,398.0,196.0,4.3,18.0,414.0,125.4,102.86
2016,6,10,16,45,378.5,183.0,4.3,18.0,374.0,123.38,101.49
2016,6,10,17,0,359.0,170.0,4.3,18.0,334.0,115.77,95.28
2016,6,10,17,15,496.5,126.5,4.25,17.5,324.0,89.55,73.0
2016,6,10,17,30,634.0,83.0,4.2,17.0,314.0,65.15,51.97
2016,6,10,17,45,584.0,76.5,4.2,16.5,264.0,60.49,48.05
2016,6,10,18,0,534.0,70.0,4.2,16.0,214.0,55.81,43.96
2016,6,10,18,15,462.5,61.5,4.0,15.5,168.0,49.33,38.1
2016,6,10,18,30,391.0,53.0,3.8,15.0,122.0,42.84,32.04
2016,6,10,18,45,284.5,41.5,3.65,14.5,83.0,31.59,21.56
2016,6,10,19,0,178.0,30.0,3.5,14.0,44.0,22.7,11.31
2016,6,10,19,15,89.0,15.0,3.4,13.5,22.0,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,47.0,11.0,1.9,12.0,12.0,20.33,0.0
2016,6,11,5,15,162.0,25.0,1.95,12.5,41.5,89.61,46.2
2016,6,11,5,30,277.0,39.0,2.0,13.0,71.0,158.99,119.19
2016,6,11,5,45,368.0,49.0,2.1,14.0,113.5,226.25,178.72
2016,6,11,6,0,459.0,59.0,2.2,15.0,156.0,300.86,242.97
2016,6,11,6,15,518.5,66.5,2.2,15.5,203.5,364.87,297.73
2016,6,11,6,30,578.0,74.0,2.2,16.0,251.0,433.29,354.17
2016,6,11,6,45,622.5,79.0,2.2,16.5,301.5,493.63,402.3
2016,6,11,7,0,667.0,84.0,2.2,17.0,352.0,555.91,450.15
2016,6,11,7,15,697.5,89.0,2.15,17.5,402.0,609.91,489.76
2016,6,11,7,30,728.0,94.0,2.1,18.0,452.0,663.86,527.97
2016,6,11,7,45,753.0,97.0,2.1,18.5,501.0,707.8,557.07
2016,6,11,8,0,778.0,100.0,2.1,19.0,550.0,753.58,586.75
2016,6,11,8,15,795.5,103.0,2.0,19.5,596.5,791.53,609.48
2016,6,11,8,30,813.0,106.0,1.9,20.0,643.0,827.16,630.09
2016,6,11,8,45,828.5,108.0,1.85,21.0,686.0,857.37,645.83
2016,6,11,9,0,844.0,110.0,1.8,22.0,729.0,873.82,652.09
2016,6,11,9,15,854.5,112.0,1.7,22.5,767.0,893.15,661.02
2016,6,11,9,30,865.0,114.0,1.6,23.0,805.0,909.09,667.56
2016,6,11,9,45,869.0,117.5,1.55,23.5,837.0,917.07,669.52
2016,6,11,10,0,873.0,121.0,1.5,24.0,869.0,921.3,669.23
2016,6,11,10,15,879.5,122.5,1.4,24.0,895.5,922.16,667.51
2016,6,11,10,30,886.0,124.0,1.3,24.0,922.0,919.24,663.46
2016,6,11,10,45,712.5,240.5,1.25,24.5,891.5,880.87,634.92
2016,6,11,11,0,539.0,357.0,1.2,25.0,861.0,812.97,584.36
2016,6,11,11,15,516.5,374.0,1.2,25.0,863.0,790.57,569.27
2016,6,11,11,30,494.0,391.0,1.2,25.0,865.0,765.92,552.15
2016,6,11,11,45,514.0,374.5,1.2,25.5,870.0,746.71,538.61
2016,6,11,12,0,534.0,358.0,1.2,26.0,875.0,724.48,522.88
2016,6,11,12,15,718.0,243.0,1.3,26.0,937.0,740.22,537.19
2016,6,11,12,30,902.0,128.0,1.4,26.0,999.0,730.72,533.61
2016,6,11,12,45,908.5,122.5,1.55,26.0,993.0,691.98,506.86
2016,6,11,13,0,915.0,117.0,1.7,26.0,987.0,650.35,477.27
2016,6,11,13,15,912.5,116.5,1.85,26.0,971.5,604.36,443.33
2016,6,11,13,30,910.0,116.0,2.0,26.0,956.0,556.38,406.64
2016,6,11,13,45,904.0,116.0,2.2,26.0,933.5,505.3,366.46
2016,6,11,14,0,898.0,116.0,2.4,26.0,911.0,452.95,323.8
2016,6,11,14,15,891.5,114.5,2.5,25.5,882.0,398.38,278.57
2016,6,11,14,30,885.0,113.0,2.6,25.0,853.0,343.06,231.77
2016,6,11,14,45,873.5,113.0,2.75,25.0,817.0,286.94,184.24
2016,6,11,15,0,862.0,113.0,2.9,25.0,781.0,231.05,139.13
2016,6,11,15,15,850.5,111.0,2.95,24.5,741.0,174.46,99.71
2016,6,11,15,30,839.0,109.0,3.0,24.0,701.0,109.79,66.67
2016,6,11,15,45,819.5,108.0,3.05,24.0,656.0,85.77,66.57
2016,6,11,16,0,800.0,107.0,3.1,24.0,611.0,85.67,66.71
2016,6,11,16,15,780.5,103.5,3.05,23.5,563.5,83.92,65.58
2016,6,11,16,30,761.0,100.0,3.0,23.0,516.0,82.06,64.36
2016,6,11,16,45,731.0,97.0,3.0,22.5,465.5,74.07,57.92
2016,6,11,17,0,701.0,94.0,3.0,22.0,415.0,72.3,56.74
2016,6,11,17,15,666.0,89.0,2.95,21.5,364.5,69.07,54.26
2016,6,11,17,30,631.0,84.0,2.9,21.0,314.0,65.8,51.69
2016,6,11,17,45,581.0,77.5,2.85,20.5,264.5,61.17,47.85
2016,6,11,18,0,531.0,71.0,2.8,20.0,215.0,56.52,43.85
2016,6,11,18,15,462.5,62.0,2.75,19.0,168.5,49.7,37.88
2016,6,11,18,30,394.0,53.0,2.7,18.0,122.0,42.84,31.65
2016,6,11,18,45,294.0,41.0,2.65,17.5,83.5,31.29,21.05
2016,6,11,19,0,194.0,29.0,2.6,17.0,45.0,22.05,10.84
2016,6,11,19,15,97.0,14.5,2.55,16.5,22.5,11.41,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
