Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,15.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,31.0,11.0,2.1,13.0,12.0,16.32,0.0
2016,6,12,5,15,138.5,26.0,2.2,13.5,41.0,83.47,42.65
2016,6,12,5,30,246.0,41.0,2.3,14.0,70.0,149.85,111.94
2016,6,12,5,45,337.0,52.5,2.4,14.5,112.0,213.44,168.39
2016,6,12,6,0,428.0,64.0,2.5,15.0,154.0,290.46,234.9
2016,6,12,6,15,489.5,72.0,2.45,15.0,201.5,354.75,290.43
2016,6,12,6,30,551.0,80.0,2.4,15.0,249.0,423.6,348.05
2016,6,12,6,45,601.5,85.0,2.35,15.5,300.0,486.62,398.53
2016,6,12,7,0,652.0,90.0,2.3,16.0,351.0,552.08,449.03
2016,6,12,7,15,684.0,94.5,2.25,16.5,401.0,606.06,488.9
2016,6,12,7,30,716.0,99.0,2.2,17.0,451.0,660.09,527.47
2016,6,12,7,45,743.5,101.5,2.15,17.5,501.0,704.6,557.21
2016,6,12,8,0,771.0,104.0,2.1,18.0,551.0,751.63,587.61
2016,6,12,8,15,789.5,107.0,2.05,18.0,597.0,790.26,612.49
2016,6,12,8,30,808.0,110.0,2.0,18.0,643.0,826.63,635.45
2016,6,12,8,45,823.0,112.0,1.95,18.5,686.0,856.34,652.3
2016,6,12,9,0,838.0,114.0,1.9,19.0,729.0,883.13,666.98
2016,6,12,9,15,849.0,116.0,1.9,19.0,767.0,891.71,671.09
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,908.04,680.7
2016,6,12,9,45,874.5,116.0,1.9,19.5,839.5,920.17,686.18
2016,6,12,10,0,889.0,114.0,1.9,20.0,874.0,928.76,689.42
2016,6,12,10,15,894.5,115.0,1.95,20.0,900.5,928.37,688.73
2016,6,12,10,30,900.0,116.0,2.0,20.0,927.0,924.19,685.74
2016,6,12,10,45,903.5,117.5,2.1,20.5,947.0,914.88,678.71
2016,6,12,11,0,907.0,119.0,2.2,21.0,967.0,901.79,669.26
2016,6,12,11,15,909.5,119.5,2.25,21.0,980.0,883.29,657.07
2016,6,12,11,30,912.0,120.0,2.3,21.0,993.0,861.23,642.55
2016,6,12,11,45,911.5,121.0,2.4,21.5,998.0,833.76,623.54
2016,6,12,12,0,911.0,122.0,2.5,22.0,1003.0,803.18,602.36
2016,6,12,12,15,910.5,122.0,2.55,22.0,1001.5,768.93,578.19
2016,6,12,12,30,910.0,122.0,2.6,22.0,1000.0,731.98,551.28
2016,6,12,12,45,903.0,124.5,2.65,22.0,989.5,690.05,520.15
2016,6,12,13,0,896.0,127.0,2.7,22.0,979.0,646.16,486.83
2016,6,12,13,15,892.0,126.5,2.7,22.0,962.5,600.11,450.89
2016,6,12,13,30,888.0,126.0,2.7,22.0,946.0,552.28,412.6
2016,6,12,13,45,882.5,125.0,2.7,22.0,923.0,501.8,371.24
2016,6,12,14,0,877.0,124.0,2.7,22.0,900.0,450.06,327.75
2016,6,12,14,15,869.5,122.5,2.65,21.5,871.0,396.23,282.12
2016,6,12,14,30,862.0,121.0,2.6,21.0,842.0,341.79,235.22
2016,6,12,14,45,852.5,119.0,2.6,21.0,807.0,286.18,187.31
2016,6,12,15,0,843.0,117.0,2.6,21.0,772.0,230.64,141.71
2016,6,12,15,15,831.0,115.0,2.55,20.5,732.0,167.39,96.27
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,111.74,69.36
2016,6,12,15,45,804.0,109.5,2.45,20.0,648.0,86.23,68.03
2016,6,12,16,0,789.0,106.0,2.4,20.0,604.0,84.71,66.96
2016,6,12,16,15,769.0,103.0,2.35,19.5,557.0,83.27,66.08
2016,6,12,16,30,749.0,100.0,2.3,19.0,510.0,81.76,65.14
2016,6,12,16,45,723.0,95.5,2.3,19.0,460.5,72.91,57.75
2016,6,12,17,0,697.0,91.0,2.3,19.0,411.0,70.21,55.62
2016,6,12,17,15,662.0,86.0,2.25,18.5,361.0,66.92,53.05
2016,6,12,17,30,627.0,81.0,2.2,18.0,311.0,63.57,50.38
2016,6,12,17,45,579.5,74.5,2.2,18.0,262.0,58.92,46.38
2016,6,12,18,0,532.0,68.0,2.2,18.0,213.0,54.22,42.22
2016,6,12,18,15,465.0,59.5,2.15,17.5,167.5,47.74,36.42
2016,6,12,18,30,398.0,51.0,2.1,17.0,122.0,41.22,30.4
2016,6,12,18,45,301.0,39.5,2.05,16.5,83.5,32.02,21.81
2016,6,12,19,0,204.0,28.0,2.0,16.0,45.0,21.37,10.56
2016,6,12,19,15,102.0,14.0,2.05,15.5,22.5,11.02,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,21.47,0.0
2016,6,13,5,15,165.5,24.5,2.8,12.5,41.5,89.54,45.87
2016,6,13,5,30,279.0,38.0,2.8,13.0,71.0,157.79,118.22
2016,6,13,5,45,370.5,47.5,2.85,13.5,113.0,225.0,178.25
2016,6,13,6,0,462.0,57.0,2.9,14.0,155.0,299.22,243.06
2016,6,13,6,15,520.5,64.0,2.9,14.0,202.0,362.11,298.08
2016,6,13,6,30,579.0,71.0,2.9,14.0,249.0,429.34,355.06
2016,6,13,6,45,342.0,116.0,2.95,14.5,226.0,352.76,292.13
2016,6,13,7,0,105.0,161.0,3.0,15.0,203.0,231.34,189.82
2016,6,13,7,15,171.0,180.5,3.0,15.0,259.5,299.94,247.02
2016,6,13,7,30,237.0,200.0,3.0,15.0,316.0,389.06,318.67
2016,6,13,7,45,162.5,224.0,3.05,15.5,307.5,346.82,282.01
2016,6,13,8,0,88.0,248.0,3.1,16.0,299.0,297.8,240.09
2016,6,13,8,15,60.5,252.0,3.15,16.0,288.5,278.42,223.43
2016,6,13,8,30,33.0,256.0,3.2,16.0,278.0,257.86,205.67
2016,6,13,8,45,40.5,281.5,3.25,16.5,310.0,287.94,228.78
2016,6,13,9,0,48.0,307.0,3.3,17.0,342.0,317.86,251.32
2016,6,13,9,15,120.5,343.5,3.3,17.0,438.5,436.12,343.8
2016,6,13,9,30,193.0,380.0,3.3,17.0,535.0,535.18,418.94
2016,6,13,9,45,319.0,357.0,3.3,17.5,624.5,643.44,499.89
2016,6,13,10,0,445.0,334.0,3.3,18.0,714.0,749.56,576.52
2016,6,13,10,15,437.5,349.5,3.4,18.0,733.5,750.67,575.76
2016,6,13,10,30,430.0,365.0,3.5,18.0,753.0,749.13,573.9
2016,6,13,10,45,674.0,238.5,3.6,18.5,862.0,844.78,646.39
2016,6,13,11,0,918.0,112.0,3.7,19.0,971.0,905.05,688.2
2016,6,13,11,15,921.0,112.5,3.8,19.0,984.5,886.96,675.34
2016,6,13,11,30,924.0,113.0,3.9,19.0,998.0,865.26,660.55
2016,6,13,11,45,923.5,114.5,4.0,19.0,1004.0,838.09,641.92
2016,6,13,12,0,923.0,116.0,4.1,19.0,1010.0,807.74,620.97
2016,6,13,12,15,923.0,116.0,4.15,19.0,1008.5,773.62,596.02
2016,6,13,12,30,923.0,116.0,4.2,19.0,1007.0,736.71,568.03
2016,6,13,12,45,920.5,116.0,4.3,19.0,998.0,695.52,536.44
2016,6,13,13,0,918.0,116.0,4.4,19.0,989.0,652.03,502.51
2016,6,13,13,15,914.5,115.5,4.45,19.0,973.0,605.45,465.12
2016,6,13,13,30,911.0,115.0,4.5,19.0,957.0,556.97,425.22
2016,6,13,13,45,903.5,115.5,4.55,19.0,933.5,505.6,381.95
2016,6,13,14,0,896.0,116.0,4.6,19.0,910.0,453.08,336.61
2016,6,13,14,15,889.0,115.0,4.6,18.5,881.0,398.85,289.36
2016,6,13,14,30,882.0,114.0,4.6,18.0,852.0,343.9,240.75
2016,6,13,14,45,870.0,114.0,4.7,18.0,816.0,287.89,191.39
2016,6,13,15,0,858.0,114.0,4.8,18.0,780.0,232.16,144.67
2016,6,13,15,15,846.0,111.5,4.8,17.5,740.0,175.49,103.6
2016,6,13,15,30,834.0,109.0,4.8,17.0,700.0,110.82,68.93
2016,6,13,15,45,825.0,104.0,4.85,17.0,657.0,83.42,66.51
2016,6,13,16,0,816.0,99.0,4.9,17.0,614.0,80.96,64.6
2016,6,13,16,15,796.5,95.5,4.9,16.5,566.5,79.0,63.24
2016,6,13,16,30,777.0,92.0,4.9,16.0,519.0,76.93,61.77
2016,6,13,16,45,590.0,123.5,4.9,16.0,429.5,88.32,71.92
2016,6,13,17,0,403.0,155.0,4.9,16.0,340.0,104.32,86.11
2016,6,13,17,15,538.5,114.0,4.9,15.5,330.5,84.35,69.03
2016,6,13,17,30,674.0,73.0,4.9,15.0,321.0,58.65,46.63
2016,6,13,17,45,624.0,68.0,4.9,15.0,270.5,54.77,43.26
2016,6,13,18,0,574.0,63.0,4.9,15.0,220.0,50.92,39.8
2016,6,13,18,15,508.0,56.0,4.8,14.5,174.0,45.41,34.8
2016,6,13,18,30,442.0,49.0,4.7,14.0,128.0,39.93,29.64
2016,6,13,18,45,332.0,39.0,4.65,14.0,88.0,31.76,21.83
2016,6,13,19,0,222.0,29.0,4.6,14.0,48.0,22.16,11.41
2016,6,13,19,15,111.0,14.5,4.6,13.5,24.0,11.09,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,24.5,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,49.0,11.0,3.7,12.0,13.0,20.68,0.0
2016,6,14,5,15,168.0,24.5,3.7,12.0,42.5,90.06,45.97
2016,6,14,5,30,287.0,38.0,3.7,12.0,72.0,162.41,122.28
2016,6,14,5,45,389.5,46.0,3.75,12.5,115.0,231.0,183.88
2016,6,14,6,0,492.0,54.0,3.8,13.0,158.0,309.64,252.89
2016,6,14,6,15,550.0,60.5,3.8,13.5,205.5,373.04,308.4
2016,6,14,6,30,608.0,67.0,3.8,14.0,253.0,440.69,365.6
2016,6,14,6,45,656.5,70.0,3.85,14.5,304.0,502.21,416.12
2016,6,14,7,0,705.0,73.0,3.9,15.0,355.0,563.86,465.11
2016,6,14,7,15,667.0,91.0,3.85,15.5,386.5,589.0,482.87
2016,6,14,7,30,629.0,109.0,3.8,16.0,418.0,606.22,493.86
2016,6,14,7,45,719.5,97.0,3.75,16.5,485.5,680.17,548.83
2016,6,14,8,0,810.0,85.0,3.7,17.0,553.0,760.35,605.12
2016,6,14,8,15,826.0,87.5,3.65,17.0,599.0,788.83,623.42
2016,6,14,8,30,842.0,90.0,3.6,17.0,645.0,823.02,646.02
2016,6,14,8,45,854.0,92.0,3.55,17.5,687.5,850.56,662.34
2016,6,14,9,0,866.0,94.0,3.5,18.0,730.0,875.08,676.41
2016,6,14,9,15,876.0,96.0,3.5,18.0,768.0,894.6,688.49
2016,6,14,9,30,886.0,98.0,3.5,18.0,806.0,910.67,698.24
2016,6,14,9,45,887.0,103.0,3.5,18.5,837.0,918.01,700.7
2016,6,14,10,0,888.0,108.0,3.5,19.0,868.0,921.47,700.66
2016,6,14,10,15,894.0,109.5,3.55,19.0,894.5,922.23,700.56
2016,6,14,10,30,900.0,111.0,3.6,19.0,921.0,919.18,697.98
2016,6,14,10,45,904.0,111.5,3.65,19.0,941.5,909.63,691.05
2016,6,14,11,0,908.0,112.0,3.7,19.0,962.0,896.34,681.68
2016,6,14,11,15,911.0,112.5,3.75,19.0,975.0,878.51,669.26
2016,6,14,11,30,914.0,113.0,3.8,19.0,988.0,857.1,654.4
2016,6,14,11,45,915.0,113.5,3.9,19.0,994.0,830.63,636.26
2016,6,14,12,0,916.0,114.0,4.0,19.0,1000.0,800.97,615.8
2016,6,14,12,15,915.5,114.0,4.1,18.5,999.0,766.82,592.17
2016,6,14,12,30,915.0,114.0,4.2,18.0,998.0,729.93,565.36
2016,6,14,12,45,915.5,112.0,4.35,18.0,990.0,689.63,534.59
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,646.83,501.19
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.0,600.76,464.83
2016,6,14,13,30,910.0,109.0,4.6,17.0,950.0,552.74,425.75
2016,6,14,13,45,904.0,108.5,4.65,17.0,927.5,501.56,382.2
2016,6,14,14,0,898.0,108.0,4.7,17.0,905.0,449.11,336.44
2016,6,14,14,15,892.0,107.0,4.7,17.0,876.5,395.27,288.45
2016,6,14,14,30,886.0,106.0,4.7,17.0,848.0,340.6,239.18
2016,6,14,14,45,879.5,103.5,4.7,17.0,814.0,284.26,188.98
2016,6,14,15,0,873.0,101.0,4.7,17.0,780.0,227.63,140.96
2016,6,14,15,15,862.5,99.0,4.7,16.5,740.5,170.76,99.41
2016,6,14,15,30,852.0,97.0,4.7,16.0,701.0,114.52,71.54
2016,6,14,15,45,839.5,94.0,4.75,16.0,657.5,87.1,69.93
2016,6,14,16,0,827.0,91.0,4.8,16.0,614.0,85.02,68.36
2016,6,14,16,15,579.5,152.0,4.8,16.0,505.0,102.26,83.48
2016,6,14,16,30,332.0,213.0,4.8,16.0,396.0,138.34,114.85
2016,6,14,16,45,322.0,194.5,4.85,16.0,358.0,128.51,106.71
2016,6,14,17,0,312.0,176.0,4.9,16.0,320.0,118.23,98.17
2016,6,14,17,15,493.5,124.0,4.9,15.5,320.5,87.88,72.12
2016,6,14,17,30,675.0,72.0,4.9,15.0,321.0,57.96,46.01
2016,6,14,17,45,626.5,67.5,4.9,15.0,271.0,54.43,42.96
2016,6,14,18,0,578.0,63.0,4.9,15.0,221.0,50.96,39.84
2016,6,14,18,15,511.5,56.0,4.8,14.5,175.0,45.43,34.83
2016,6,14,18,30,445.0,49.0,4.7,14.0,129.0,39.94,29.66
2016,6,14,18,45,334.5,39.5,4.6,13.5,89.0,32.17,22.26
2016,6,14,19,0,224.0,30.0,4.5,13.0,49.0,22.89,12.18
2016,6,14,19,15,112.0,15.0,4.45,12.5,24.5,11.46,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,10.23,0.0
2016,6,15,5,15,152.0,25.0,3.85,12.0,43.0,85.61,43.23
2016,6,15,5,30,304.0,37.0,3.9,12.0,73.0,167.32,125.89
2016,6,15,5,45,399.0,45.5,4.0,12.5,115.5,234.01,186.24
2016,6,15,6,0,494.0,54.0,4.1,13.0,158.0,310.06,253.35
2016,6,15,6,15,552.0,60.5,4.15,13.5,206.0,373.52,309.09
2016,6,15,6,30,610.0,67.0,4.2,14.0,254.0,441.24,366.59
2016,6,15,6,45,656.0,70.5,4.3,14.5,304.5,501.89,416.72
2016,6,15,7,0,702.0,74.0,4.4,15.0,355.0,562.38,465.19
2016,6,15,7,15,731.0,77.5,4.45,15.0,405.0,615.01,506.73
2016,6,15,7,30,760.0,81.0,4.5,15.0,455.0,667.34,546.54
2016,6,15,7,45,785.5,83.0,4.55,15.5,504.0,714.61,579.78
2016,6,15,8,0,811.0,85.0,4.6,16.0,553.0,760.59,611.44
2016,6,15,8,15,827.0,87.5,4.6,16.0,599.5,789.14,630.61
2016,6,15,8,30,843.0,90.0,4.6,16.0,646.0,823.38,653.93
2016,6,15,8,45,857.5,91.0,4.7,16.5,688.5,852.07,672.34
2016,6,15,9,0,872.0,92.0,4.8,17.0,731.0,877.84,688.58
2016,6,15,9,15,882.0,93.5,4.8,17.0,769.0,896.98,700.72
2016,6,15,9,30,892.0,95.0,4.8,17.0,807.0,912.68,710.48
2016,6,15,9,45,894.5,99.0,4.85,17.0,838.5,920.52,715.12
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,924.52,717.2
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,924.92,716.52
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,921.51,713.3
2016,6,15,10,45,914.0,105.5,4.95,17.5,944.5,912.92,705.52
2016,6,15,11,0,919.0,106.0,5.0,18.0,965.0,900.52,695.21
2016,6,15,11,15,922.0,106.5,5.0,18.0,979.0,882.66,682.17
2016,6,15,11,30,925.0,107.0,5.0,18.0,993.0,861.19,666.64
2016,6,15,11,45,927.5,106.5,5.05,18.0,999.5,834.98,648.06
2016,6,15,12,0,930.0,106.0,5.1,18.0,1006.0,805.49,627.09
2016,6,15,12,15,930.0,106.0,5.05,18.0,1005.0,771.43,601.53
2016,6,15,12,30,930.0,106.0,5.0,18.0,1004.0,734.54,572.62
2016,6,15,12,45,918.0,112.5,4.95,18.0,992.5,691.99,538.85
2016,6,15,13,0,906.0,119.0,4.9,18.0,981.0,647.64,503.11
2016,6,15,13,15,903.0,118.5,4.85,18.0,965.5,601.95,465.68
2016,6,15,13,30,900.0,118.0,4.8,18.0,950.0,554.33,425.82
2016,6,15,13,45,899.5,114.0,4.8,18.0,929.0,503.76,382.76
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,451.42,337.12
2016,6,15,14,15,892.5,109.0,4.7,17.5,879.0,397.35,289.56
2016,6,15,14,30,886.0,108.0,4.6,17.0,850.0,342.51,240.65
2016,6,15,14,45,883.5,103.0,4.6,17.0,817.0,285.55,189.85
2016,6,15,15,0,881.0,98.0,4.6,17.0,784.0,227.89,140.81
2016,6,15,15,15,870.0,96.0,4.55,16.5,744.0,170.55,98.79
2016,6,15,15,30,859.0,94.0,4.5,16.0,704.0,113.89,70.5
2016,6,15,15,45,850.5,89.5,4.45,16.0,661.5,84.78,67.92
2016,6,15,16,0,842.0,85.0,4.4,16.0,619.0,81.81,65.57
2016,6,15,16,15,824.0,82.5,4.3,16.0,571.5,79.61,63.87
2016,6,15,16,30,806.0,80.0,4.2,16.0,524.0,69.5,55.3
2016,6,15,16,45,785.0,76.5,4.15,16.0,474.5,66.97,53.28
2016,6,15,17,0,764.0,73.0,4.1,16.0,425.0,64.35,51.17
2016,6,15,17,15,732.5,69.0,3.95,15.5,375.0,61.1,48.58
2016,6,15,17,30,701.0,65.0,3.8,15.0,325.0,57.8,45.88
2016,6,15,17,45,659.0,60.5,3.65,14.5,275.0,53.92,42.6
2016,6,15,18,0,617.0,56.0,3.5,14.0,225.0,46.2,35.77
2016,6,15,18,15,553.5,49.5,3.25,13.5,178.5,40.84,30.91
2016,6,15,18,30,490.0,43.0,3.0,13.0,132.0,35.51,25.9
2016,6,15,18,45,393.0,34.5,2.75,13.0,92.0,28.41,19.08
2016,6,15,19,0,296.0,26.0,2.5,13.0,52.0,21.38,11.13
2016,6,15,19,15,148.0,13.0,2.35,12.5,26.0,10.5,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,6.29,0.0
2016,6,16,5,15,32.5,23.5,1.2,13.0,27.5,35.44,14.96
2016,6,16,5,30,65.0,39.0,1.2,13.0,47.0,65.82,47.24
2016,6,16,5,45,92.0,58.0,1.3,13.5,74.5,99.73,77.4
2016,6,16,6,0,119.0,77.0,1.4,14.0,102.0,135.86,109.09
2016,6,16,6,15,136.0,97.0,1.3,14.0,133.5,170.3,139.12
2016,6,16,6,30,153.0,117.0,1.2,14.0,165.0,205.91,169.44
2016,6,16,6,45,165.0,138.0,1.2,14.5,197.5,240.66,197.96
2016,6,16,7,0,177.0,159.0,1.2,15.0,230.0,275.88,226.05
2016,6,16,7,15,167.5,182.5,1.15,15.5,257.0,299.25,243.42
2016,6,16,7,30,158.0,206.0,1.1,16.0,284.0,321.12,259.12
2016,6,16,7,45,106.5,221.0,1.1,16.5,276.5,300.37,240.39
2016,6,16,8,0,55.0,236.0,1.1,17.0,269.0,258.8,205.51
2016,6,16,8,15,46.0,248.0,1.1,17.0,277.0,262.27,207.54
2016,6,16,8,30,37.0,260.0,1.1,17.0,285.0,265.18,208.91
2016,6,16,8,45,49.0,288.5,1.1,17.5,323.5,302.22,236.83
2016,6,16,9,0,61.0,317.0,1.1,18.0,362.0,339.18,263.99
2016,6,16,9,15,457.5,212.5,1.15,18.0,576.5,646.98,499.43
2016,6,16,9,30,854.0,108.0,1.2,18.0,791.0,891.38,666.39
2016,6,16,9,45,872.5,104.0,1.3,18.5,826.0,905.4,671.54
2016,6,16,10,0,891.0,100.0,1.4,19.0,861.0,915.98,677.47
2016,6,16,10,15,896.5,101.0,1.5,19.0,887.5,916.07,677.88
2016,6,16,10,30,902.0,102.0,1.6,19.0,914.0,912.38,676.0
2016,6,16,10,45,907.0,102.0,1.7,19.5,934.5,903.53,669.5
2016,6,16,11,0,912.0,102.0,1.8,20.0,955.0,890.93,660.61
2016,6,16,11,15,914.5,102.5,1.9,20.0,968.0,872.93,649.4
2016,6,16,11,30,917.0,103.0,2.0,20.0,981.0,851.37,635.78
2016,6,16,11,45,919.5,102.0,2.1,20.5,987.5,825.1,617.72
2016,6,16,12,0,922.0,101.0,2.2,21.0,994.0,795.59,597.38
2016,6,16,12,15,921.5,101.0,2.25,21.0,992.5,761.59,574.02
2016,6,16,12,30,921.0,101.0,2.3,21.0,991.0,724.82,547.26
2016,6,16,12,45,919.0,101.5,2.4,21.0,982.5,684.82,517.81
2016,6,16,13,0,917.0,102.0,2.5,21.0,974.0,642.43,485.76
2016,6,16,13,15,914.0,101.0,2.55,21.0,958.5,596.15,449.71
2016,6,16,13,30,911.0,100.0,2.6,21.0,943.0,547.92,411.12
2016,6,16,13,45,908.5,97.5,2.65,21.0,921.5,497.1,369.36
2016,6,16,14,0,906.0,95.0,2.7,21.0,900.0,444.68,325.08
2016,6,16,14,15,900.0,94.0,2.7,20.5,871.5,390.64,278.86
2016,6,16,14,30,894.0,93.0,2.7,20.0,843.0,335.76,231.08
2016,6,16,14,45,888.0,90.5,2.75,20.0,809.0,279.29,181.78
2016,6,16,15,0,882.0,88.0,2.8,20.0,775.0,222.48,134.37
2016,6,16,15,15,551.5,202.5,2.75,20.0,624.5,182.49,119.1
2016,6,16,15,30,221.0,317.0,2.7,20.0,474.0,205.25,154.7
2016,6,16,15,45,217.5,298.5,2.7,20.0,445.0,185.78,151.01
2016,6,16,16,0,214.0,280.0,2.7,20.0,416.0,176.58,143.86
2016,6,16,16,15,508.0,177.5,2.6,19.5,466.5,115.64,93.43
2016,6,16,16,30,802.0,75.0,2.5,19.0,517.0,73.97,58.41
2016,6,16,16,45,780.5,72.0,2.45,19.0,468.5,63.77,49.86
2016,6,16,17,0,759.0,69.0,2.4,19.0,420.0,61.4,47.99
2016,6,16,17,15,728.5,65.5,2.3,18.5,370.0,58.45,45.67
2016,6,16,17,30,698.0,62.0,2.2,18.0,320.0,55.47,43.28
2016,6,16,17,45,657.0,57.5,2.1,17.5,271.5,51.54,39.99
2016,6,16,18,0,616.0,53.0,2.0,17.0,223.0,47.6,36.58
2016,6,16,18,15,555.0,47.0,1.8,16.5,177.0,38.95,28.87
2016,6,16,18,30,494.0,41.0,1.6,16.0,131.0,33.97,24.24
2016,6,16,18,45,400.0,33.0,1.45,16.0,91.5,27.23,17.84
2016,6,16,19,0,306.0,25.0,1.3,16.0,52.0,20.58,10.44
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.0,10.09,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,6.29,0.0
2016,6,17,5,15,43.5,23.0,1.55,14.5,28.0,38.04,15.93
2016,6,17,5,30,87.0,38.0,1.6,15.0,48.0,79.33,57.35
2016,6,17,5,45,111.5,56.5,1.7,15.5,75.5,113.93,88.3
2016,6,17,6,0,136.0,75.0,1.8,16.0,103.0,150.53,120.37
2016,6,17,6,15,151.0,94.5,1.8,16.0,134.0,175.01,142.2
2016,6,17,6,30,166.0,114.0,1.8,16.0,165.0,209.7,171.83
2016,6,17,6,45,171.5,136.0,1.8,16.5,197.0,242.27,198.47
2016,6,17,7,0,177.0,158.0,1.8,17.0,229.0,274.66,224.18
2016,6,17,7,15,466.5,115.0,1.8,17.0,336.0,465.33,378.65
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,652.93,521.59
2016,6,17,7,45,775.0,75.5,1.85,17.5,490.5,696.81,549.67
2016,6,17,8,0,794.0,79.0,1.9,18.0,538.0,731.3,571.72
2016,6,17,8,15,415.5,170.0,1.95,18.0,412.0,541.15,427.81
2016,6,17,8,30,37.0,261.0,2.0,18.0,286.0,266.18,208.98
2016,6,17,8,45,156.0,293.5,2.05,18.5,407.0,418.81,329.79
2016,6,17,9,0,275.0,326.0,2.1,19.0,528.0,575.69,446.26
2016,6,17,9,15,175.5,344.0,2.15,19.0,475.5,485.51,375.99
2016,6,17,9,30,76.0,362.0,2.2,19.0,423.0,392.18,303.47
2016,6,17,9,45,51.5,344.5,2.3,19.5,386.5,350.42,270.88
2016,6,17,10,0,27.0,327.0,2.4,20.0,350.0,309.28,238.3
2016,6,17,10,15,21.5,309.5,2.45,20.0,328.5,269.74,207.89
2016,6,17,10,30,16.0,292.0,2.5,20.0,307.0,248.86,191.62
2016,6,17,10,45,13.5,265.5,2.55,20.5,278.5,223.65,171.69
2016,6,17,11,0,11.0,239.0,2.6,21.0,250.0,198.99,152.2
2016,6,17,11,15,51.5,352.0,2.65,21.0,402.0,338.45,259.62
2016,6,17,11,30,92.0,465.0,2.7,21.0,554.0,464.36,352.74
2016,6,17,11,45,52.5,363.0,2.75,21.0,414.0,339.84,259.37
2016,6,17,12,0,13.0,261.0,2.8,21.0,274.0,214.58,163.72
2016,6,17,12,15,32.5,347.0,2.8,21.0,379.0,301.96,231.03
2016,6,17,12,30,52.0,433.0,2.8,21.0,484.0,378.26,287.99
2016,6,17,12,45,36.0,385.0,2.85,21.0,420.5,323.82,246.82
2016,6,17,13,0,20.0,337.0,2.9,21.0,357.0,270.58,206.59
2016,6,17,13,15,14.5,274.5,2.9,21.0,289.0,218.14,166.62
2016,6,17,13,30,9.0,212.0,2.9,21.0,221.0,166.91,127.05
2016,6,17,13,45,4.5,156.5,2.9,21.0,161.0,122.26,92.17
2016,6,17,14,0,0.0,101.0,2.9,21.0,101.0,78.06,57.24
2016,6,17,14,15,2.5,142.0,2.9,20.5,144.5,109.64,82.64
2016,6,17,14,30,5.0,183.0,2.9,20.0,188.0,139.87,106.83
2016,6,17,14,45,4.0,176.0,2.95,20.0,180.0,133.69,102.06
2016,6,17,15,0,3.0,169.0,3.0,20.0,172.0,127.68,97.5
2016,6,17,15,15,1.5,152.0,3.05,19.5,153.5,114.74,87.61
2016,6,17,15,30,0.0,135.0,3.1,19.0,135.0,102.1,77.87
2016,6,17,15,45,38.5,204.5,3.2,19.0,229.0,140.99,114.55
2016,6,17,16,0,77.0,274.0,3.3,19.0,323.0,178.5,146.23
2016,6,17,16,15,83.5,254.0,3.4,18.5,303.5,167.28,137.49
2016,6,17,16,30,90.0,234.0,3.5,18.0,284.0,155.74,128.48
2016,6,17,16,45,75.0,209.0,3.6,18.0,248.0,140.83,116.24
2016,6,17,17,0,60.0,184.0,3.7,18.0,212.0,125.59,103.6
2016,6,17,17,15,51.0,161.5,3.7,17.5,183.5,111.51,91.99
2016,6,17,17,30,42.0,139.0,3.7,17.0,155.0,97.16,79.94
2016,6,17,17,45,36.5,119.0,3.7,16.5,131.5,84.04,68.73
2016,6,17,18,0,31.0,99.0,3.7,16.0,108.0,70.72,57.12
2016,6,17,18,15,21.5,80.0,3.5,15.5,85.5,57.75,45.58
2016,6,17,18,30,12.0,61.0,3.3,15.0,63.0,44.92,33.94
2016,6,17,18,45,6.0,43.0,3.15,15.0,44.0,32.0,22.03
2016,6,17,19,0,0.0,25.0,3.0,15.0,25.0,18.99,9.3
2016,6,17,19,15,0.0,12.5,2.85,14.5,12.5,9.52,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,13.0,13.0,32.54,0.0
2016,6,18,5,15,235.5,21.0,1.75,13.5,43.5,107.53,52.31
2016,6,18,5,30,369.0,32.0,1.8,14.0,74.0,184.74,136.88
2016,6,18,5,45,454.5,39.5,1.85,14.5,117.0,249.28,195.37
2016,6,18,6,0,540.0,47.0,1.9,15.0,160.0,322.28,258.98
2016,6,18,6,15,596.5,52.5,1.9,15.5,208.5,385.74,313.45
2016,6,18,6,30,653.0,58.0,1.9,16.0,257.0,451.44,367.73
2016,6,18,6,45,693.0,62.0,1.9,16.5,308.0,511.01,415.11
2016,6,18,7,0,733.0,66.0,1.9,17.0,359.0,571.99,461.71
2016,6,18,7,15,762.0,69.5,1.85,17.0,410.0,625.75,501.78
2016,6,18,7,30,791.0,73.0,1.8,17.0,461.0,679.2,539.48
2016,6,18,7,45,813.0,76.0,1.75,17.5,511.0,726.0,569.78
2016,6,18,8,0,835.0,79.0,1.7,18.0,561.0,763.48,592.71
2016,6,18,8,15,852.0,81.5,1.6,18.5,608.5,801.75,615.25
2016,6,18,8,30,869.0,84.0,1.5,19.0,656.0,837.62,635.51
2016,6,18,8,45,882.5,85.5,1.45,19.5,700.0,866.69,651.31
2016,6,18,9,0,896.0,87.0,1.4,20.0,744.0,892.73,664.91
2016,6,18,9,15,906.5,89.0,1.35,20.0,783.5,913.35,676.09
2016,6,18,9,30,917.0,91.0,1.3,20.0,823.0,930.45,684.98
2016,6,18,9,45,921.5,94.5,1.3,20.5,855.5,939.96,688.46
2016,6,18,10,0,926.0,98.0,1.3,21.0,888.0,945.55,689.6
2016,6,18,10,15,932.0,99.0,1.3,21.0,916.0,946.1,688.98
2016,6,18,10,30,938.0,100.0,1.3,21.0,944.0,942.73,686.03
2016,6,18,10,45,943.5,100.0,1.3,21.5,965.5,934.04,678.53
2016,6,18,11,0,949.0,100.0,1.3,22.0,987.0,921.44,668.72
2016,6,18,11,15,952.0,100.5,1.35,22.0,1001.0,903.3,657.47
2016,6,18,11,30,955.0,101.0,1.4,22.0,1015.0,881.42,643.85
2016,6,18,11,45,957.0,100.5,1.5,22.5,1022.0,854.29,626.16
2016,6,18,12,0,959.0,100.0,1.6,23.0,1029.0,823.78,606.12
2016,6,18,12,15,959.0,100.0,1.65,23.0,1028.0,789.0,583.29
2016,6,18,12,30,959.0,100.0,1.7,23.0,1027.0,751.28,556.78
2016,6,18,12,45,959.5,98.5,1.8,23.0,1019.5,709.96,527.47
2016,6,18,13,0,960.0,97.0,1.9,23.0,1012.0,665.98,495.32
2016,6,18,13,15,958.0,96.5,1.9,23.0,996.5,618.79,459.22
2016,6,18,13,30,956.0,96.0,1.9,23.0,981.0,569.43,420.44
2016,6,18,13,45,951.5,95.5,1.95,23.0,958.5,516.92,378.32
2016,6,18,14,0,947.0,95.0,2.0,23.0,936.0,462.86,333.64
2016,6,18,14,15,941.5,94.0,2.0,23.0,907.0,406.8,286.06
2016,6,18,14,30,936.0,93.0,2.0,23.0,878.0,349.76,236.88
2016,6,18,14,45,927.0,92.0,2.05,23.0,843.0,291.14,186.77
2016,6,18,15,0,918.0,91.0,2.1,23.0,808.0,232.43,138.66
2016,6,18,15,15,908.0,89.5,2.1,23.0,767.5,173.44,96.29
2016,6,18,15,30,898.0,88.0,2.1,23.0,727.0,114.96,67.3
2016,6,18,15,45,882.0,87.0,2.15,23.0,681.5,84.2,65.47
2016,6,18,16,0,866.0,86.0,2.2,23.0,636.0,83.07,64.75
2016,6,18,16,15,848.5,83.5,2.2,22.5,588.0,80.86,63.22
2016,6,18,16,30,831.0,81.0,2.2,22.0,540.0,70.74,54.98
2016,6,18,16,45,807.0,78.0,2.25,22.0,489.5,68.47,53.24
2016,6,18,17,0,783.0,75.0,2.3,22.0,439.0,66.14,51.44
2016,6,18,17,15,751.5,71.5,2.3,21.5,387.5,63.27,49.24
2016,6,18,17,30,720.0,68.0,2.3,21.0,336.0,60.37,46.98
2016,6,18,17,45,677.0,63.0,2.3,20.5,285.0,56.13,43.47
2016,6,18,18,0,634.0,58.0,2.3,20.0,234.0,47.87,36.34
2016,6,18,18,15,570.5,51.5,2.3,19.0,186.0,42.52,31.67
2016,6,18,18,30,507.0,45.0,2.3,18.0,138.0,37.2,26.83
2016,6,18,18,45,409.5,36.0,2.35,17.5,96.5,29.7,19.83
2016,6,18,19,0,312.0,27.0,2.4,17.0,55.0,22.26,11.82
2016,6,18,19,15,156.0,13.5,2.4,16.5,27.5,10.91,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,1.2,14.0,13.0,34.93,0.0
2016,6,19,5,15,247.0,21.5,1.15,14.5,45.0,111.1,52.85
2016,6,19,5,30,385.0,32.0,1.1,15.0,77.0,190.09,139.77
2016,6,19,5,45,471.0,39.5,1.1,16.0,120.5,255.65,198.25
2016,6,19,6,0,557.0,47.0,1.1,17.0,164.0,329.7,261.2
2016,6,19,6,15,612.0,52.5,1.1,17.5,213.0,393.24,314.62
2016,6,19,6,30,667.0,58.0,1.1,18.0,262.0,458.82,367.55
2016,6,19,6,45,496.5,99.0,1.1,18.5,266.0,426.46,342.2
2016,6,19,7,0,326.0,140.0,1.1,19.0,270.0,365.61,293.68
2016,6,19,7,15,562.0,106.5,1.1,19.5,367.0,530.91,421.69
2016,6,19,7,30,798.0,73.0,1.1,20.0,464.0,683.86,532.02
2016,6,19,7,45,818.0,76.0,1.15,20.5,513.0,722.12,555.05
2016,6,19,8,0,838.0,79.0,1.2,21.0,562.0,765.5,582.42
2016,6,19,8,15,854.0,81.5,1.15,21.5,609.0,803.06,604.05
2016,6,19,8,30,870.0,84.0,1.1,22.0,656.0,838.18,623.6
2016,6,19,8,45,881.0,86.5,1.1,22.5,698.5,866.24,638.88
2016,6,19,9,0,892.0,89.0,1.1,23.0,741.0,891.15,652.03
2016,6,19,9,15,901.5,90.5,1.1,23.5,780.0,910.33,661.43
2016,6,19,9,30,911.0,92.0,1.1,24.0,819.0,925.99,668.65
2016,6,19,9,45,924.5,89.5,1.1,24.5,853.5,937.52,673.31
2016,6,19,10,0,938.0,87.0,1.1,25.0,888.0,945.38,675.8
2016,6,19,10,15,943.5,88.0,1.15,25.0,915.5,945.72,675.84
2016,6,19,10,30,949.0,89.0,1.2,25.0,943.0,942.11,673.6
2016,6,19,10,45,951.0,91.0,1.25,25.5,963.0,932.39,666.34
2016,6,19,11,0,953.0,93.0,1.3,26.0,983.0,918.75,656.76
2016,6,19,11,15,955.5,93.5,1.4,26.0,997.0,900.32,646.17
2016,6,19,11,30,958.0,94.0,1.5,26.0,1011.0,878.17,633.14
2016,6,19,11,45,953.5,97.5,1.65,26.5,1015.5,849.38,615.0
2016,6,19,12,0,949.0,101.0,1.8,27.0,1020.0,817.39,594.55
2016,6,19,12,15,949.0,101.0,1.9,26.5,1019.5,782.97,573.61
2016,6,19,12,30,949.0,101.0,2.0,26.0,1019.0,745.65,548.9
2016,6,19,12,45,937.5,107.5,2.15,26.0,1007.5,702.95,518.76
2016,6,19,13,0,926.0,114.0,2.3,26.0,996.0,658.33,486.32
2016,6,19,13,15,923.0,113.5,2.4,26.0,980.5,611.94,451.4
2016,6,19,13,30,920.0,113.0,2.5,26.0,965.0,563.56,413.85
2016,6,19,13,45,921.0,108.5,2.6,26.0,944.5,512.5,373.06
2016,6,19,14,0,922.0,104.0,2.7,26.0,924.0,459.47,329.4
2016,6,19,14,15,916.0,103.0,2.75,25.5,895.0,404.5,283.57
2016,6,19,14,30,910.0,102.0,2.8,25.0,866.0,348.65,236.06
2016,6,19,14,45,905.0,99.0,2.85,25.0,832.5,291.11,186.8
2016,6,19,15,0,900.0,96.0,2.9,25.0,799.0,233.08,139.19
2016,6,19,15,15,889.5,94.5,2.9,24.5,759.0,175.03,97.74
2016,6,19,15,30,879.0,93.0,2.9,24.0,719.0,117.56,69.18
2016,6,19,15,45,866.5,90.5,2.95,24.0,675.0,85.83,66.58
2016,6,19,16,0,854.0,88.0,3.0,24.0,631.0,83.96,65.24
2016,6,19,16,15,837.0,85.5,3.0,23.5,583.5,81.81,63.78
2016,6,19,16,30,820.0,83.0,3.0,23.0,536.0,71.81,55.66
2016,6,19,16,45,796.5,80.0,3.0,23.0,486.0,69.62,54.0
2016,6,19,17,0,773.0,77.0,3.0,23.0,436.0,67.37,52.27
2016,6,19,17,15,742.0,73.0,2.9,22.0,385.5,64.2,49.94
2016,6,19,17,30,711.0,69.0,2.8,21.0,335.0,60.99,47.51
2016,6,19,17,45,667.0,64.5,2.75,20.5,284.5,52.8,40.57
2016,6,19,18,0,623.0,60.0,2.7,20.0,234.0,49.21,37.51
2016,6,19,18,15,559.5,53.5,2.55,19.5,186.0,43.94,32.83
2016,6,19,18,30,496.0,47.0,2.4,19.0,138.0,38.69,28.01
2016,6,19,18,45,401.0,38.0,2.3,18.5,97.0,31.27,21.09
2016,6,19,19,0,306.0,29.0,2.2,18.0,56.0,23.9,13.11
2016,6,19,19,15,153.0,14.5,2.2,17.5,28.0,11.74,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,33.4,0.0
2016,6,20,5,15,247.0,22.0,2.5,12.5,46.0,111.21,52.22
2016,6,20,5,30,391.0,33.0,2.5,13.0,78.0,192.89,143.32
2016,6,20,5,45,485.0,40.0,2.55,13.5,123.0,261.56,205.91
2016,6,20,6,0,579.0,47.0,2.6,14.0,168.0,339.44,274.17
2016,6,20,6,15,634.5,52.5,2.5,14.5,217.5,402.17,328.61
2016,6,20,6,30,690.0,58.0,2.4,15.0,267.0,471.28,385.91
2016,6,20,6,45,731.5,61.0,2.35,16.0,319.5,532.33,433.92
2016,6,20,7,0,773.0,64.0,2.3,17.0,372.0,594.79,480.82
2016,6,20,7,15,800.5,67.5,2.3,17.5,423.5,649.14,520.76
2016,6,20,7,30,828.0,71.0,2.3,18.0,475.0,696.28,552.98
2016,6,20,7,45,848.5,73.5,2.35,18.5,525.5,742.17,583.43
2016,6,20,8,0,869.0,76.0,2.4,19.0,576.0,786.37,612.07
2016,6,20,8,15,884.5,78.0,2.4,19.5,623.5,823.89,635.14
2016,6,20,8,30,900.0,80.0,2.4,20.0,671.0,858.83,656.11
2016,6,20,8,45,912.0,81.5,2.4,21.0,715.0,887.37,671.14
2016,6,20,9,0,924.0,83.0,2.4,22.0,759.0,912.71,683.84
2016,6,20,9,15,933.0,84.5,2.4,22.0,798.0,931.98,695.06
2016,6,20,9,30,942.0,86.0,2.4,22.0,837.0,947.61,703.95
2016,6,20,9,45,938.0,93.5,2.4,22.5,867.5,953.85,705.37
2016,6,20,10,0,934.0,101.0,2.4,23.0,898.0,955.85,704.2
2016,6,20,10,15,939.5,102.0,2.45,23.0,925.5,955.97,703.81
2016,6,20,10,30,945.0,103.0,2.5,23.0,953.0,952.14,700.96
2016,6,20,10,45,949.0,103.5,2.55,23.5,973.5,942.56,693.11
2016,6,20,11,0,953.0,104.0,2.6,24.0,994.0,929.06,682.85
2016,6,20,11,15,954.5,104.5,2.65,24.0,1007.5,909.58,670.05
2016,6,20,11,30,956.0,105.0,2.7,24.0,1021.0,886.42,654.87
2016,6,20,11,45,958.0,104.5,2.75,24.0,1027.5,859.28,637.02
2016,6,20,12,0,960.0,104.0,2.8,24.0,1034.0,828.75,616.82
2016,6,20,12,15,959.5,104.0,2.85,24.0,1032.5,793.58,592.89
2016,6,20,12,30,959.0,104.0,2.9,24.0,1031.0,755.5,565.34
2016,6,20,12,45,959.5,102.0,3.0,24.0,1023.0,713.82,534.87
2016,6,20,13,0,960.0,100.0,3.1,24.0,1015.0,669.49,501.64
2016,6,20,13,15,957.0,99.5,3.15,24.0,998.5,621.77,464.74
2016,6,20,13,30,954.0,99.0,3.2,24.0,982.0,571.96,425.19
2016,6,20,13,45,948.5,98.5,3.25,24.0,959.0,519.1,382.17
2016,6,20,14,0,943.0,98.0,3.3,24.0,936.0,464.8,336.76
2016,6,20,14,15,937.0,97.0,3.35,23.5,906.5,408.77,289.41
2016,6,20,14,30,931.0,96.0,3.4,23.0,877.0,351.83,240.35
2016,6,20,14,45,920.5,95.5,3.45,23.0,841.5,293.44,189.91
2016,6,20,15,0,910.0,95.0,3.5,23.0,806.0,235.11,141.67
2016,6,20,15,15,899.5,93.5,3.5,22.5,766.0,176.47,99.25
2016,6,20,15,30,889.0,92.0,3.5,22.0,726.0,118.41,69.86
2016,6,20,15,45,873.0,91.0,3.5,22.0,680.5,86.31,67.55
2016,6,20,16,0,857.0,90.0,3.5,22.0,635.0,85.24,66.87
2016,6,20,16,15,839.5,87.0,3.45,21.5,587.0,82.8,65.15
2016,6,20,16,30,822.0,84.0,3.4,21.0,539.0,72.52,56.73
2016,6,20,16,45,534.5,134.5,3.35,20.5,419.0,94.23,75.63
2016,6,20,17,0,247.0,185.0,3.3,20.0,299.0,121.95,99.71
2016,6,20,17,15,156.0,165.0,3.15,19.5,234.0,112.46,92.04
2016,6,20,17,30,65.0,145.0,3.0,19.0,169.0,100.95,82.55
2016,6,20,17,45,57.5,124.5,2.95,18.5,143.5,87.54,71.21
2016,6,20,18,0,50.0,104.0,2.9,18.0,118.0,73.93,59.46
2016,6,20,18,15,40.5,84.0,2.85,17.5,94.0,60.39,47.52
2016,6,20,18,30,31.0,64.0,2.8,17.0,70.0,46.68,35.22
2016,6,20,18,45,15.5,46.0,2.8,17.0,49.0,34.0,23.58
2016,6,20,19,0,0.0,28.0,2.8,17.0,28.0,21.06,10.99
2016,6,20,19,15,0.0,14.0,2.85,16.5,14.0,10.68,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,45.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,91.0,11.0,1.9,13.0,13.0,30.45,0.0
2016,6,21,5,15,229.0,22.0,1.9,13.5,44.0,105.47,47.78
2016,6,21,5,30,367.0,33.0,1.9,14.0,75.0,184.09,135.89
2016,6,21,5,45,460.5,40.0,1.9,14.5,119.0,251.2,196.56
2016,6,21,6,0,554.0,47.0,1.9,15.0,163.0,327.51,262.81
2016,6,21,6,15,609.5,52.5,1.8,15.5,211.5,391.12,317.24
2016,6,21,6,30,665.0,58.0,1.7,16.0,260.0,456.81,371.14
2016,6,21,6,45,708.0,61.0,1.65,16.5,311.0,517.64,419.12
2016,6,21,7,0,751.0,64.0,1.6,17.0,362.0,580.06,466.28
2016,6,21,7,15,778.5,67.5,1.6,17.5,413.0,633.55,505.13
2016,6,21,7,30,806.0,71.0,1.6,18.0,464.0,686.58,541.37
2016,6,21,7,45,828.0,73.0,1.6,19.0,514.0,725.63,565.07
2016,6,21,8,0,850.0,75.0,1.6,20.0,564.0,769.87,591.88
2016,6,21,8,15,865.0,77.0,1.6,20.5,610.5,806.51,613.88
2016,6,21,8,30,880.0,79.0,1.6,21.0,657.0,840.63,633.87
2016,6,21,8,45,892.5,80.5,1.6,22.0,700.0,869.26,648.67
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,894.8,661.24
2016,6,21,9,15,914.0,83.5,1.6,23.5,781.5,913.91,670.79
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,929.46,678.09
2016,6,21,9,45,925.0,89.0,1.6,24.5,852.0,937.55,680.65
2016,6,21,10,0,927.0,93.0,1.6,25.0,884.0,941.68,680.86
2016,6,21,10,15,932.5,94.0,1.65,25.5,911.0,942.05,679.47
2016,6,21,10,30,938.0,95.0,1.7,26.0,938.0,938.5,675.72
2016,6,21,10,45,940.0,96.5,1.75,26.5,958.5,928.41,667.94
2016,6,21,11,0,942.0,98.0,1.8,27.0,979.0,914.45,657.84
2016,6,21,11,15,944.5,98.5,1.85,27.0,992.5,896.22,646.38
2016,6,21,11,30,947.0,99.0,1.9,27.0,1006.0,874.31,632.58
2016,6,21,11,45,946.5,100.0,2.0,27.5,1011.5,846.86,614.39
2016,6,21,12,0,946.0,101.0,2.1,28.0,1017.0,816.13,593.98
2016,6,21,12,15,945.5,101.0,2.2,28.0,1016.0,781.53,571.6
2016,6,21,12,30,945.0,101.0,2.3,28.0,1015.0,744.07,545.59
2016,6,21,12,45,939.5,103.0,2.4,28.0,1005.0,702.14,515.73
2016,6,21,13,0,934.0,105.0,2.5,28.0,995.0,657.99,483.46
2016,6,21,13,15,930.5,104.5,2.6,27.5,979.5,611.13,449.2
2016,6,21,13,30,927.0,104.0,2.7,27.0,964.0,562.31,412.2
2016,6,21,13,45,923.0,103.0,2.85,27.0,941.5,511.12,371.45
2016,6,21,14,0,919.0,102.0,3.0,27.0,919.0,458.41,328.17
2016,6,21,14,15,912.5,101.0,3.05,26.5,890.0,403.48,282.43
2016,6,21,14,30,906.0,100.0,3.1,26.0,861.0,347.73,235.09
2016,6,21,14,45,898.0,98.5,3.2,26.0,826.5,290.7,186.4
2016,6,21,15,0,890.0,97.0,3.3,26.0,792.0,233.49,139.55
2016,6,21,15,15,879.5,95.0,3.35,25.5,752.5,175.72,98.13
2016,6,21,15,30,869.0,93.0,3.4,25.0,713.0,118.54,69.18
2016,6,21,15,45,855.0,91.0,3.45,24.5,669.5,85.79,66.42
2016,6,21,16,0,841.0,89.0,3.5,24.0,626.0,84.21,65.46
2016,6,21,16,15,824.0,86.5,3.5,23.5,578.5,73.75,57.0
2016,6,21,16,30,807.0,84.0,3.5,23.0,531.0,72.16,55.97
2016,6,21,16,45,784.0,81.0,3.5,22.5,481.5,70.03,54.46
2016,6,21,17,0,761.0,78.0,3.5,22.0,432.0,67.84,52.89
2016,6,21,17,15,730.0,74.0,3.45,21.0,382.0,64.72,50.6
