Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,699.0,70.0,3.4,20.0,332.0,61.55,48.2
2016,6,21,17,45,655.5,65.0,3.4,19.5,282.0,53.0,40.91
2016,6,21,18,0,612.0,60.0,3.4,19.0,232.0,49.07,37.55
2016,6,21,18,15,549.0,53.5,3.3,18.5,185.0,43.82,32.87
2016,6,21,18,30,486.0,47.0,3.2,18.0,138.0,38.6,28.06
2016,6,21,18,45,389.5,38.0,3.1,17.5,97.0,31.19,21.13
2016,6,21,19,0,293.0,29.0,3.0,17.0,56.0,23.84,13.23
2016,6,21,19,15,146.5,14.5,3.0,16.5,28.0,11.72,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,46.5,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,93.0,11.0,3.6,12.0,13.0,30.86,0.0
2016,6,22,5,15,236.5,22.0,3.65,12.5,44.5,107.31,47.32
2016,6,22,5,30,380.0,33.0,3.7,13.0,76.0,188.39,139.78
2016,6,22,5,45,467.0,41.0,3.75,13.5,120.0,254.61,200.83
2016,6,22,6,0,554.0,49.0,3.8,14.0,164.0,329.41,267.06
2016,6,22,6,15,610.5,54.5,3.8,14.5,213.0,393.61,323.37
2016,6,22,6,30,667.0,60.0,3.8,15.0,262.0,459.7,379.32
2016,6,22,6,45,705.5,64.5,3.8,15.5,313.0,519.67,428.34
2016,6,22,7,0,744.0,69.0,3.8,16.0,364.0,580.9,476.51
2016,6,22,7,15,772.0,72.0,3.75,16.5,415.0,633.98,516.6
2016,6,22,7,30,800.0,75.0,3.7,17.0,466.0,686.62,554.25
2016,6,22,7,45,822.0,77.5,3.65,17.5,515.5,733.28,585.77
2016,6,22,8,0,844.0,80.0,3.6,18.0,565.0,770.57,609.73
2016,6,22,8,15,860.0,82.5,3.55,18.0,612.0,808.42,634.9
2016,6,22,8,30,876.0,85.0,3.5,18.0,659.0,843.79,657.96
2016,6,22,8,45,890.0,86.0,3.5,18.5,703.0,873.06,675.49
2016,6,22,9,0,904.0,87.0,3.5,19.0,747.0,899.31,690.79
2016,6,22,9,15,913.5,88.0,3.45,19.0,785.5,918.29,701.99
2016,6,22,9,30,923.0,89.0,3.4,19.0,824.0,933.74,710.82
2016,6,22,9,45,930.5,90.0,3.35,19.5,857.5,943.69,714.6
2016,6,22,10,0,938.0,91.0,3.3,20.0,891.0,949.82,715.91
2016,6,22,10,15,943.5,92.0,3.3,20.0,918.5,950.24,715.2
2016,6,22,10,30,949.0,93.0,3.3,20.0,946.0,946.71,711.99
2016,6,22,10,45,953.0,93.5,3.3,20.5,967.0,937.41,703.67
2016,6,22,11,0,957.0,94.0,3.3,21.0,988.0,924.19,692.88
2016,6,22,11,15,959.5,94.5,3.3,21.0,1001.5,905.82,680.07
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,883.71,664.8
2016,6,22,11,45,963.5,95.0,3.35,21.5,1022.0,856.74,645.3
2016,6,22,12,0,965.0,95.0,3.4,22.0,1029.0,826.37,623.49
2016,6,22,12,15,705.0,250.0,3.4,21.5,932.0,739.88,559.07
2016,6,22,12,30,445.0,405.0,3.4,21.0,835.0,644.57,487.08
2016,6,22,12,45,695.5,255.0,3.4,21.0,921.0,668.6,507.52
2016,6,22,13,0,946.0,105.0,3.4,21.0,1007.0,666.07,506.42
2016,6,22,13,15,943.5,104.5,3.4,21.0,992.0,619.25,469.23
2016,6,22,13,30,941.0,104.0,3.4,21.0,977.0,570.34,429.67
2016,6,22,13,45,936.0,104.0,3.45,21.0,954.0,518.69,387.0
2016,6,22,14,0,931.0,104.0,3.5,21.0,931.0,465.56,341.93
2016,6,22,14,15,925.0,102.5,3.5,21.0,902.5,409.8,293.65
2016,6,22,14,30,919.0,101.0,3.5,21.0,874.0,353.16,243.88
2016,6,22,14,45,911.0,99.5,3.5,21.0,839.5,295.36,193.43
2016,6,22,15,0,903.0,98.0,3.5,21.0,805.0,237.37,144.89
2016,6,22,15,15,892.5,96.5,3.5,20.5,764.5,179.1,102.17
2016,6,22,15,30,882.0,95.0,3.5,20.0,724.0,121.39,72.21
2016,6,22,15,45,869.5,92.0,3.55,20.0,680.0,86.79,68.5
2016,6,22,16,0,857.0,89.0,3.6,20.0,636.0,84.64,66.91
2016,6,22,16,15,838.5,86.5,3.6,19.5,587.5,82.48,65.4
2016,6,22,16,30,820.0,84.0,3.6,19.0,539.0,72.46,57.15
2016,6,22,16,45,797.0,81.0,3.65,18.5,489.0,70.31,55.61
2016,6,22,17,0,774.0,78.0,3.7,18.0,439.0,68.09,53.99
2016,6,22,17,15,742.5,74.0,3.7,17.5,387.5,64.94,51.52
2016,6,22,17,30,711.0,70.0,3.7,17.0,336.0,61.74,48.96
2016,6,22,17,45,665.5,65.5,3.75,17.0,285.5,53.49,41.78
2016,6,22,18,0,620.0,61.0,3.8,17.0,235.0,49.91,38.6
2016,6,22,18,15,556.5,54.5,3.8,16.5,187.0,44.66,33.9
2016,6,22,18,30,493.0,48.0,3.8,16.0,139.0,39.45,29.04
2016,6,22,18,45,392.5,39.0,3.8,15.5,98.0,32.02,22.04
2016,6,22,19,0,292.0,30.0,3.8,15.0,57.0,24.67,14.07
2016,6,22,19,15,146.0,15.0,3.8,14.5,28.5,12.13,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,53.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,106.0,10.0,3.4,12.0,13.0,33.11,0.0
2016,6,23,5,15,251.5,21.0,3.4,12.5,44.5,110.41,46.82
2016,6,23,5,30,397.0,32.0,3.4,13.0,76.0,193.12,142.93
2016,6,23,5,45,489.0,38.5,3.45,13.5,121.0,260.5,205.14
2016,6,23,6,0,581.0,45.0,3.5,14.0,166.0,334.51,270.8
2016,6,23,6,15,636.5,50.5,3.5,14.5,215.0,399.84,328.05
2016,6,23,6,30,692.0,56.0,3.5,15.0,264.0,468.97,386.3
2016,6,23,6,45,733.0,59.0,3.55,15.5,316.0,529.77,435.96
2016,6,23,7,0,774.0,62.0,3.6,16.0,368.0,591.96,484.89
2016,6,23,7,15,801.0,65.0,3.5,16.5,419.5,645.47,524.95
2016,6,23,7,30,828.0,68.0,3.4,17.0,471.0,691.85,557.06
2016,6,23,7,45,849.5,70.0,3.35,17.5,521.5,738.05,588.04
2016,6,23,8,0,871.0,72.0,3.3,18.0,572.0,782.66,617.13
2016,6,23,8,15,885.5,74.0,3.25,18.5,619.0,819.6,640.11
2016,6,23,8,30,900.0,76.0,3.2,19.0,666.0,853.92,660.89
2016,6,23,8,45,911.5,77.5,3.15,19.5,709.5,882.24,677.17
2016,6,23,9,0,923.0,79.0,3.1,20.0,753.0,907.35,691.09
2016,6,23,9,15,930.5,80.5,3.05,20.5,790.5,925.5,700.16
2016,6,23,9,30,938.0,82.0,3.0,21.0,828.0,940.01,706.79
2016,6,23,9,45,938.0,86.0,3.0,21.5,859.0,946.54,708.51
2016,6,23,10,0,938.0,90.0,3.0,22.0,890.0,949.06,707.71
2016,6,23,10,15,942.0,91.0,3.05,22.0,916.0,948.2,706.56
2016,6,23,10,30,946.0,92.0,3.1,22.0,942.0,943.42,702.93
2016,6,23,10,45,948.5,92.5,3.2,22.5,961.5,932.91,694.59
2016,6,23,11,0,951.0,93.0,3.3,23.0,981.0,918.53,683.79
2016,6,23,11,15,952.0,93.5,3.4,23.0,993.5,899.08,670.96
2016,6,23,11,30,953.0,94.0,3.5,23.0,1006.0,875.98,655.66
2016,6,23,11,45,954.0,93.5,3.6,23.0,1011.5,848.5,637.34
2016,6,23,12,0,955.0,93.0,3.7,23.0,1017.0,817.69,616.63
2016,6,23,12,15,954.0,93.0,3.8,23.0,1015.5,782.66,592.73
2016,6,23,12,30,953.0,93.0,3.9,23.0,1014.0,744.76,564.83
2016,6,23,12,45,949.0,94.0,4.0,23.0,1005.0,702.94,533.43
2016,6,23,13,0,945.0,95.0,4.1,23.0,996.0,658.78,499.51
2016,6,23,13,15,942.5,94.5,4.1,22.5,981.0,612.18,463.55
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,563.47,424.84
2016,6,23,13,45,938.0,92.0,4.2,22.0,944.5,512.01,382.18
2016,6,23,14,0,936.0,90.0,4.3,22.0,923.0,458.81,336.88
2016,6,23,14,15,930.0,89.0,4.35,21.5,894.5,403.31,289.23
2016,6,23,14,30,924.0,88.0,4.4,21.0,866.0,346.91,239.86
2016,6,23,14,45,919.0,85.5,4.45,21.0,832.0,289.08,188.92
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,230.74,139.6
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,172.05,96.18
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,113.94,65.63
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,78.75,61.71
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,76.97,60.4
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.5,74.63,58.71
2016,6,23,16,30,834.0,71.0,4.5,19.0,535.0,72.16,56.9
2016,6,23,16,45,810.5,69.0,4.5,19.0,485.0,69.75,55.01
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,60.54,47.22
2016,6,23,17,15,757.5,63.5,4.4,18.5,384.5,57.5,44.83
2016,6,23,17,30,728.0,60.0,4.3,18.0,334.0,54.43,42.36
2016,6,23,17,45,685.0,56.5,4.25,17.5,283.5,51.14,39.62
2016,6,23,18,0,642.0,53.0,4.2,17.0,233.0,47.9,36.83
2016,6,23,18,15,582.0,47.5,4.05,16.5,186.0,42.89,32.34
2016,6,23,18,30,522.0,42.0,3.9,16.0,139.0,34.95,25.11
2016,6,23,18,45,423.0,34.5,3.8,16.0,98.0,28.55,19.01
2016,6,23,19,0,324.0,27.0,3.7,16.0,57.0,22.28,12.12
2016,6,23,19,15,162.0,13.5,3.65,15.5,28.5,10.91,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.5,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,101.0,10.0,3.1,12.0,12.0,31.85,0.0
2016,6,24,5,15,248.0,20.5,3.1,12.5,43.5,108.49,43.79
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,191.15,141.08
2016,6,24,5,45,481.0,38.5,3.15,13.5,119.0,256.97,202.12
2016,6,24,6,0,567.0,46.0,3.2,14.0,163.0,331.33,267.94
2016,6,24,6,15,296.5,77.0,3.1,14.5,139.5,251.57,206.68
2016,6,24,6,30,26.0,108.0,3.0,15.0,116.0,113.64,91.12
2016,6,24,6,45,31.0,127.5,2.9,15.5,139.0,135.57,109.62
2016,6,24,7,0,36.0,147.0,2.8,16.0,162.0,157.78,127.75
2016,6,24,7,15,104.0,174.5,2.65,16.5,224.0,246.41,201.07
2016,6,24,7,30,172.0,202.0,2.5,17.0,286.0,326.79,265.56
2016,6,24,7,45,192.0,224.0,2.35,17.5,326.5,368.72,297.18
2016,6,24,8,0,212.0,246.0,2.2,18.0,367.0,411.1,328.48
2016,6,24,8,15,547.5,165.0,2.1,18.5,514.5,653.03,514.4
2016,6,24,8,30,883.0,84.0,2.0,19.0,662.0,848.5,649.85
2016,6,24,8,45,893.5,86.5,1.95,19.5,705.5,876.64,663.69
2016,6,24,9,0,904.0,89.0,1.9,20.0,749.0,901.57,676.88
2016,6,24,9,15,913.5,90.5,1.85,20.5,787.5,921.16,686.38
2016,6,24,9,30,923.0,92.0,1.8,21.0,826.0,937.2,693.54
2016,6,24,9,45,931.0,93.0,1.8,21.5,860.0,947.66,697.69
2016,6,24,10,0,939.0,94.0,1.8,22.0,894.0,954.3,699.5
2016,6,24,10,15,944.5,95.0,1.8,22.0,921.5,954.77,698.8
2016,6,24,10,30,950.0,96.0,1.8,22.0,949.0,951.28,695.73
2016,6,24,10,45,953.0,96.5,1.85,22.5,969.5,941.12,687.77
2016,6,24,11,0,956.0,97.0,1.9,23.0,990.0,927.07,677.44
2016,6,24,11,15,958.5,97.5,1.95,23.0,1004.0,908.75,665.73
2016,6,24,11,30,961.0,98.0,2.0,23.0,1018.0,886.69,651.6
2016,6,24,11,45,961.5,98.5,2.15,23.5,1024.0,859.39,633.66
2016,6,24,12,0,962.0,99.0,2.3,24.0,1030.0,828.73,613.31
2016,6,24,12,15,962.0,99.0,2.4,24.0,1029.5,794.11,590.68
2016,6,24,12,30,962.0,99.0,2.5,24.0,1029.0,756.52,564.09
2016,6,24,12,45,952.5,104.0,2.6,24.5,1018.0,713.68,531.95
2016,6,24,13,0,943.0,109.0,2.7,25.0,1007.0,668.76,497.62
2016,6,24,13,15,940.0,108.5,2.8,25.0,992.0,621.79,461.93
2016,6,24,13,30,937.0,108.0,2.9,25.0,977.0,572.77,423.58
2016,6,24,13,45,932.5,107.0,3.0,25.0,954.5,520.84,381.83
2016,6,24,14,0,928.0,106.0,3.1,25.0,932.0,467.4,337.6
2016,6,24,14,15,922.5,105.0,3.1,24.5,903.5,412.31,291.32
2016,6,24,14,30,917.0,104.0,3.1,24.0,875.0,356.25,243.3
2016,6,24,14,45,908.5,102.5,3.15,24.0,840.0,298.4,193.56
2016,6,24,15,0,900.0,101.0,3.2,24.0,805.0,240.41,145.61
2016,6,24,15,15,889.5,99.5,3.15,23.5,765.0,182.24,103.26
2016,6,24,15,30,879.0,98.0,3.1,23.0,725.0,124.63,73.21
2016,6,24,15,45,864.5,96.0,3.1,23.0,680.5,88.96,69.47
2016,6,24,16,0,850.0,94.0,3.1,23.0,636.0,87.43,68.42
2016,6,24,16,15,832.0,91.0,3.1,22.5,588.5,76.85,59.84
2016,6,24,16,30,814.0,88.0,3.1,22.0,541.0,74.99,58.59
2016,6,24,16,45,790.0,85.0,3.1,22.0,490.5,72.92,57.03
2016,6,24,17,0,766.0,82.0,3.1,22.0,440.0,70.8,55.41
2016,6,24,17,15,734.0,78.0,3.05,21.0,388.5,67.75,53.2
2016,6,24,17,30,702.0,74.0,3.0,20.0,337.0,59.73,46.61
2016,6,24,17,45,656.5,69.0,3.0,19.5,286.5,55.88,43.43
2016,6,24,18,0,611.0,64.0,3.0,19.0,236.0,52.03,40.14
2016,6,24,18,15,545.5,57.0,2.9,18.0,188.0,46.47,35.27
2016,6,24,18,30,480.0,50.0,2.8,17.0,140.0,40.93,30.23
2016,6,24,18,45,379.5,40.5,2.7,16.5,98.5,33.16,22.95
2016,6,24,19,0,279.0,31.0,2.6,16.0,57.0,25.46,14.69
2016,6,24,19,15,139.5,15.5,2.6,15.5,28.5,12.53,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,76.0,10.0,1.4,13.0,11.0,25.87,0.0
2016,6,25,5,15,218.0,21.5,1.4,13.5,42.0,100.2,37.75
2016,6,25,5,30,360.0,33.0,1.4,14.0,73.0,180.61,132.13
2016,6,25,5,45,451.5,41.0,1.4,15.0,116.5,247.47,192.4
2016,6,25,6,0,543.0,49.0,1.4,16.0,160.0,323.43,257.45
2016,6,25,6,15,601.0,55.0,1.35,16.5,209.0,388.43,312.51
2016,6,25,6,30,659.0,61.0,1.3,17.0,258.0,457.69,368.66
2016,6,25,6,45,700.0,65.0,1.3,17.5,309.5,515.98,414.38
2016,6,25,7,0,741.0,69.0,1.3,18.0,361.0,578.12,461.05
2016,6,25,7,15,770.0,72.5,1.3,18.5,412.0,632.45,500.09
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,686.43,536.83
2016,6,25,7,45,821.5,78.5,1.35,20.0,513.5,733.58,566.37
2016,6,25,8,0,844.0,81.0,1.4,21.0,564.0,771.34,588.71
2016,6,25,8,15,860.5,83.5,1.45,21.5,611.5,809.73,612.26
2016,6,25,8,30,877.0,86.0,1.5,22.0,659.0,845.67,633.81
2016,6,25,8,45,890.0,87.5,1.55,22.5,703.0,874.79,650.58
2016,6,25,9,0,903.0,89.0,1.6,23.0,747.0,900.83,665.26
2016,6,25,9,15,912.5,90.5,1.65,23.5,786.0,920.47,675.72
2016,6,25,9,30,922.0,92.0,1.7,24.0,825.0,936.55,683.96
2016,6,25,9,45,924.0,96.5,1.75,24.5,857.0,945.19,687.48
2016,6,25,10,0,926.0,101.0,1.8,25.0,889.0,949.86,688.61
2016,6,25,10,15,931.5,102.0,1.9,25.0,917.0,950.29,689.1
2016,6,25,10,30,937.0,103.0,2.0,25.0,945.0,946.8,687.18
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.5,937.6,680.32
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,924.5,671.05
2016,6,25,11,15,946.5,105.5,2.25,26.0,1000.0,906.28,659.35
2016,6,25,11,30,949.0,106.0,2.3,26.0,1014.0,884.34,645.27
2016,6,25,11,45,949.5,107.0,2.4,26.0,1020.5,857.64,628.44
2016,6,25,12,0,950.0,108.0,2.5,26.0,1027.0,827.58,609.27
2016,6,25,12,15,950.0,108.0,2.55,26.0,1026.0,793.22,586.27
2016,6,25,12,30,950.0,108.0,2.6,26.0,1025.0,755.93,559.71
2016,6,25,12,45,950.5,106.0,2.7,26.0,1017.5,714.71,530.07
2016,6,25,13,0,951.0,104.0,2.8,26.0,1010.0,670.86,497.71
2016,6,25,13,15,948.0,103.5,2.85,26.0,995.0,623.61,461.71
2016,6,25,13,30,945.0,103.0,2.9,26.0,980.0,574.29,423.1
2016,6,25,13,45,940.5,102.5,2.95,26.0,957.5,522.37,381.38
2016,6,25,14,0,936.0,102.0,3.0,26.0,935.0,468.92,337.22
2016,6,25,14,15,930.0,101.0,3.05,25.5,906.0,413.27,290.79
2016,6,25,14,30,924.0,100.0,3.1,25.0,877.0,356.69,242.6
2016,6,25,14,45,916.0,98.5,3.15,25.0,842.5,298.61,192.78
2016,6,25,15,0,908.0,97.0,3.2,25.0,808.0,240.32,144.66
2016,6,25,15,15,897.5,95.0,3.2,24.5,768.0,181.42,101.79
2016,6,25,15,30,887.0,93.0,3.2,24.0,728.0,123.09,71.13
2016,6,25,15,45,874.0,91.0,3.25,24.0,683.5,86.33,67.0
2016,6,25,16,0,861.0,89.0,3.3,24.0,639.0,84.76,65.9
2016,6,25,16,15,843.5,86.5,3.25,23.5,591.0,82.61,64.44
2016,6,25,16,30,826.0,84.0,3.2,23.0,543.0,72.6,56.32
2016,6,25,16,45,803.5,80.5,3.2,23.0,493.0,70.09,54.4
2016,6,25,17,0,781.0,77.0,3.2,23.0,443.0,67.51,52.38
2016,6,25,17,15,750.0,73.0,3.15,22.0,391.5,64.33,50.04
2016,6,25,17,30,719.0,69.0,3.1,21.0,340.0,61.1,47.6
2016,6,25,17,45,676.0,64.5,3.05,20.5,289.0,57.27,44.46
2016,6,25,18,0,633.0,60.0,3.0,20.0,238.0,49.32,37.6
2016,6,25,18,15,570.0,53.5,2.85,19.0,190.0,44.02,32.99
2016,6,25,18,30,507.0,47.0,2.7,18.0,142.0,38.76,28.21
2016,6,25,18,45,408.0,38.0,2.6,17.5,100.0,31.28,21.24
2016,6,25,19,0,309.0,29.0,2.5,17.0,58.0,23.88,13.39
2016,6,25,19,15,154.5,14.5,2.55,16.5,29.0,11.72,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.5,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,79.0,9.0,1.9,13.0,11.0,25.75,0.0
2016,6,26,5,15,215.5,20.5,1.9,13.5,41.0,98.15,34.31
2016,6,26,5,30,352.0,32.0,1.9,14.0,71.0,176.65,129.07
2016,6,26,5,45,439.5,40.5,1.9,14.5,113.5,241.86,188.73
2016,6,26,6,0,527.0,49.0,1.9,15.0,156.0,315.86,253.22
2016,6,26,6,15,584.0,54.5,1.8,15.5,204.0,378.96,307.38
2016,6,26,6,30,641.0,60.0,1.7,16.0,252.0,446.23,362.69
2016,6,26,6,45,681.0,64.5,1.6,16.5,302.5,503.72,408.08
2016,6,26,7,0,721.0,69.0,1.5,17.0,353.0,564.96,454.21
2016,6,26,7,15,749.5,72.5,1.45,17.5,403.0,618.17,492.64
2016,6,26,7,30,778.0,76.0,1.4,18.0,453.0,671.06,528.81
2016,6,26,7,45,800.5,79.0,1.4,19.0,502.5,718.11,558.26
2016,6,26,8,0,823.0,82.0,1.4,20.0,552.0,763.71,585.86
2016,6,26,8,15,839.0,84.0,1.4,20.5,598.5,792.68,602.49
2016,6,26,8,30,855.0,86.0,1.4,21.0,645.0,827.19,622.81
2016,6,26,8,45,867.5,88.0,1.45,22.0,688.0,856.02,638.36
2016,6,26,9,0,880.0,90.0,1.5,23.0,731.0,881.85,651.77
2016,6,26,9,15,889.5,92.0,1.55,23.5,769.5,901.76,662.51
2016,6,26,9,30,899.0,94.0,1.6,24.0,808.0,918.2,671.04
2016,6,26,9,45,908.5,94.0,1.7,24.5,841.5,928.97,676.61
2016,6,26,10,0,918.0,94.0,1.8,25.0,875.0,936.05,679.91
2016,6,26,10,15,923.0,95.0,1.85,25.0,901.5,936.25,679.64
2016,6,26,10,30,928.0,96.0,1.9,25.0,928.0,932.58,677.05
2016,6,26,10,45,930.0,97.5,2.0,25.5,948.0,922.84,669.88
2016,6,26,11,0,932.0,99.0,2.1,26.0,968.0,909.26,660.34
2016,6,26,11,15,934.0,99.5,2.15,26.0,981.5,891.03,648.62
2016,6,26,11,30,936.0,100.0,2.2,26.0,995.0,869.16,634.57
2016,6,26,11,45,934.5,101.5,2.3,26.5,1000.5,841.8,616.08
2016,6,26,12,0,933.0,103.0,2.4,27.0,1006.0,811.24,595.4
2016,6,26,12,15,933.0,103.0,2.5,27.0,1005.0,777.58,573.35
2016,6,26,12,30,933.0,103.0,2.6,27.0,1004.0,741.05,547.62
2016,6,26,12,45,920.5,109.0,2.75,27.0,992.5,698.07,516.86
2016,6,26,13,0,908.0,115.0,2.9,27.0,981.0,653.32,483.97
2016,6,26,13,15,905.0,114.5,2.95,27.0,966.0,607.89,449.34
2016,6,26,13,30,902.0,114.0,3.0,27.0,951.0,560.51,412.25
2016,6,26,13,45,897.5,113.0,3.1,27.0,929.0,510.29,372.06
2016,6,26,14,0,893.0,112.0,3.2,27.0,907.0,458.64,329.55
2016,6,26,14,15,886.5,111.0,3.25,26.5,878.5,405.02,284.92
2016,6,26,14,30,880.0,110.0,3.3,26.0,850.0,350.6,238.71
2016,6,26,14,45,870.5,108.5,3.4,26.0,816.0,294.54,190.86
2016,6,26,15,0,861.0,107.0,3.5,26.0,782.0,238.49,144.78
2016,6,26,15,15,850.0,105.0,3.5,25.5,742.5,182.17,103.82
2016,6,26,15,30,839.0,103.0,3.5,25.0,703.0,126.5,74.36
2016,6,26,15,45,824.0,101.0,3.55,25.0,659.5,81.4,62.62
2016,6,26,16,0,809.0,99.0,3.6,25.0,616.0,80.62,62.19
2016,6,26,16,15,790.5,96.0,3.55,24.5,569.5,79.03,61.19
2016,6,26,16,30,772.0,93.0,3.5,24.0,523.0,77.36,60.1
2016,6,26,16,45,748.0,89.5,3.5,24.0,474.0,75.13,58.43
2016,6,26,17,0,724.0,86.0,3.5,24.0,425.0,72.84,56.69
2016,6,26,17,15,692.0,81.5,3.4,23.0,375.0,64.26,49.77
2016,6,26,17,30,660.0,77.0,3.3,22.0,325.0,61.15,47.44
2016,6,26,17,45,618.0,71.0,3.25,21.5,276.5,56.78,43.84
2016,6,26,18,0,576.0,65.0,3.2,21.0,228.0,52.35,40.08
2016,6,26,18,15,513.0,57.5,3.05,20.5,181.5,46.52,34.94
2016,6,26,18,30,450.0,50.0,2.9,20.0,135.0,40.68,29.62
2016,6,26,18,45,359.5,40.0,2.8,19.5,95.0,32.63,22.18
2016,6,26,19,0,269.0,30.0,2.7,19.0,55.0,24.56,13.79
2016,6,26,19,15,134.5,15.0,2.7,18.5,27.5,12.1,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.5,34.5,80.15,24.56
2016,6,27,5,30,349.0,31.0,2.1,15.0,69.0,174.44,126.68
2016,6,27,5,45,434.5,39.5,2.1,15.5,111.0,238.57,185.47
2016,6,27,6,0,520.0,48.0,2.1,16.0,153.0,311.34,248.9
2016,6,27,6,15,577.0,54.0,2.0,16.5,201.0,374.62,303.2
2016,6,27,6,30,634.0,60.0,1.9,17.0,249.0,442.15,358.75
2016,6,27,6,45,673.0,64.5,1.8,17.5,298.5,498.71,403.53
2016,6,27,7,0,712.0,69.0,1.7,18.0,348.0,558.99,449.11
2016,6,27,7,15,741.5,72.5,1.65,18.5,398.5,612.56,488.0
2016,6,27,7,30,771.0,76.0,1.6,19.0,449.0,665.92,524.75
2016,6,27,7,45,792.0,79.5,1.6,20.0,498.0,712.21,553.8
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,756.99,581.0
2016,6,27,8,15,830.0,85.5,1.65,21.5,593.5,787.06,599.0
2016,6,27,8,30,847.0,88.0,1.7,22.0,640.0,822.77,620.79
2016,6,27,8,45,860.0,90.0,1.75,23.0,683.5,851.91,636.59
2016,6,27,9,0,873.0,92.0,1.8,24.0,727.0,878.07,650.27
2016,6,27,9,15,883.0,94.0,1.85,24.5,765.5,898.37,661.26
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,915.22,670.05
2016,6,27,9,45,889.5,103.5,1.95,26.0,834.0,921.77,670.9
2016,6,27,10,0,886.0,111.0,2.0,27.0,864.0,924.27,669.32
2016,6,27,10,15,892.5,112.0,2.05,27.0,891.5,925.65,669.81
2016,6,27,10,30,899.0,113.0,2.1,27.0,919.0,923.25,667.98
2016,6,27,10,45,903.0,114.0,2.2,27.5,940.0,914.8,661.54
2016,6,27,11,0,907.0,115.0,2.3,28.0,961.0,902.59,652.76
2016,6,27,11,15,910.0,115.5,2.4,28.0,975.5,885.36,642.07
2016,6,27,11,30,913.0,116.0,2.5,28.0,990.0,864.53,629.03
2016,6,27,11,45,914.5,116.5,2.6,28.5,996.5,839.01,611.62
2016,6,27,12,0,916.0,117.0,2.7,29.0,1003.0,810.24,592.03
2016,6,27,12,15,916.0,117.0,2.8,29.0,1002.5,776.89,569.78
2016,6,27,12,30,916.0,117.0,2.9,29.0,1002.0,740.74,544.35
2016,6,27,12,45,919.5,113.5,3.0,29.0,996.0,701.66,516.31
2016,6,27,13,0,923.0,110.0,3.1,29.0,990.0,659.84,485.53
2016,6,27,13,15,920.0,109.5,3.15,28.5,975.0,613.81,451.54
2016,6,27,13,30,917.0,109.0,3.2,28.0,960.0,565.78,414.92
2016,6,27,13,45,913.5,108.0,3.3,28.0,938.0,515.34,374.6
2016,6,27,14,0,910.0,107.0,3.4,28.0,916.0,463.32,331.84
2016,6,27,14,15,903.5,105.5,3.45,28.0,887.5,408.51,285.79
2016,6,27,14,30,897.0,104.0,3.5,28.0,859.0,352.87,238.31
2016,6,27,14,45,889.5,102.0,3.6,28.0,825.0,296.08,190.03
2016,6,27,15,0,882.0,100.0,3.7,28.0,791.0,239.06,143.29
2016,6,27,15,15,871.5,98.5,3.75,27.5,752.0,181.94,101.89
2016,6,27,15,30,861.0,97.0,3.8,27.0,713.0,125.38,72.01
2016,6,27,15,45,849.0,94.0,3.85,27.0,669.5,87.36,67.03
2016,6,27,16,0,837.0,91.0,3.9,27.0,626.0,85.3,65.55
2016,6,27,16,15,819.5,88.0,3.9,26.5,579.0,74.58,56.97
2016,6,27,16,30,802.0,85.0,3.9,26.0,532.0,72.69,55.71
2016,6,27,16,45,781.0,81.5,3.9,25.5,483.0,70.29,54.0
2016,6,27,17,0,760.0,78.0,3.9,25.0,434.0,67.8,52.19
2016,6,27,17,15,729.5,74.0,3.8,24.0,383.5,64.69,49.94
2016,6,27,17,30,699.0,70.0,3.7,23.0,333.0,61.54,47.58
2016,6,27,17,45,658.5,65.0,3.6,22.5,283.5,53.03,40.42
2016,6,27,18,0,618.0,60.0,3.5,22.0,234.0,49.13,37.12
2016,6,27,18,15,556.5,53.5,3.35,21.0,187.0,43.88,32.58
2016,6,27,18,30,495.0,47.0,3.2,20.0,140.0,38.66,27.87
2016,6,27,18,45,401.5,38.0,3.1,19.5,99.0,31.24,21.01
2016,6,27,19,0,308.0,29.0,3.0,19.0,58.0,23.88,13.25
2016,6,27,19,15,154.0,14.5,2.95,18.5,29.0,11.72,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.0,16.5,2.2,13.5,33.5,76.89,20.9
2016,6,28,5,30,320.0,33.0,2.1,14.0,67.0,166.07,120.78
2016,6,28,5,45,405.5,42.0,2.05,14.5,108.5,229.3,178.89
2016,6,28,6,0,491.0,51.0,2.0,15.0,150.0,301.17,241.63
2016,6,28,6,15,550.0,57.5,1.9,15.5,197.5,364.72,296.25
2016,6,28,6,30,609.0,64.0,1.8,16.0,245.0,432.74,352.34
2016,6,28,6,45,650.5,69.0,1.7,16.5,295.0,492.38,399.6
2016,6,28,7,0,692.0,74.0,1.6,17.0,345.0,551.45,444.41
2016,6,28,7,15,722.5,78.0,1.55,17.5,395.0,605.61,483.86
2016,6,28,7,30,753.0,82.0,1.5,18.0,445.0,659.67,521.53
2016,6,28,7,45,777.5,85.0,1.5,19.0,494.5,707.54,551.82
2016,6,28,8,0,802.0,88.0,1.5,20.0,544.0,754.13,580.36
2016,6,28,8,15,819.5,90.5,1.5,20.5,591.0,792.79,603.82
2016,6,28,8,30,837.0,93.0,1.5,21.0,638.0,819.98,619.13
2016,6,28,8,45,852.0,94.5,1.55,21.5,681.5,850.09,636.93
2016,6,28,9,0,867.0,96.0,1.6,22.0,725.0,877.34,652.64
2016,6,28,9,15,877.5,97.5,1.65,22.5,764.0,897.48,663.58
2016,6,28,9,30,888.0,99.0,1.7,23.0,803.0,914.21,672.38
2016,6,28,9,45,896.5,100.5,1.75,23.5,837.0,925.57,677.73
2016,6,28,10,0,905.0,102.0,1.8,24.0,871.0,933.23,680.82
2016,6,28,10,15,911.0,103.0,1.85,24.0,898.5,934.32,681.11
2016,6,28,10,30,917.0,104.0,1.9,24.0,926.0,931.57,679.09
2016,6,28,10,45,921.0,105.0,2.0,24.5,947.0,923.17,672.77
2016,6,28,11,0,925.0,106.0,2.1,25.0,968.0,910.93,664.05
2016,6,28,11,15,928.0,106.5,2.15,25.0,982.5,893.61,652.87
2016,6,28,11,30,931.0,107.0,2.2,25.0,997.0,872.62,639.35
2016,6,28,11,45,931.5,107.5,2.3,25.5,1003.5,846.07,621.33
2016,6,28,12,0,932.0,108.0,2.4,26.0,1010.0,816.24,601.08
2016,6,28,12,15,932.5,108.0,2.45,26.0,1010.0,782.93,578.84
2016,6,28,12,30,933.0,108.0,2.5,26.0,1010.0,746.72,553.05
2016,6,28,12,45,923.5,113.0,2.6,26.0,1000.0,704.87,522.87
2016,6,28,13,0,914.0,118.0,2.7,26.0,990.0,661.04,490.49
2016,6,28,13,15,713.0,240.0,2.75,25.5,913.5,596.79,441.91
2016,6,28,13,30,512.0,362.0,2.8,25.0,837.0,536.81,396.94
2016,6,28,13,45,708.0,237.5,2.85,25.0,877.5,509.03,374.32
2016,6,28,14,0,904.0,113.0,2.9,25.0,918.0,465.8,336.91
2016,6,28,14,15,897.5,112.0,2.95,24.5,889.5,411.55,291.58
2016,6,28,14,30,891.0,111.0,3.0,24.0,861.0,356.48,244.61
2016,6,28,14,45,885.0,108.0,3.05,24.0,827.5,299.67,195.71
2016,6,28,15,0,879.0,105.0,3.1,24.0,794.0,242.48,148.18
2016,6,28,15,15,868.5,103.0,3.1,23.5,754.5,185.13,105.96
2016,6,28,15,30,858.0,101.0,3.1,23.0,715.0,128.35,75.24
2016,6,28,15,45,846.5,98.0,3.1,23.0,672.0,89.59,69.98
2016,6,28,16,0,835.0,95.0,3.1,23.0,629.0,78.81,61.17
2016,6,28,16,15,817.0,92.0,3.05,22.5,581.5,77.1,60.06
2016,6,28,16,30,799.0,89.0,3.0,22.0,534.0,75.3,58.85
2016,6,28,16,45,777.5,85.0,3.0,22.0,485.0,72.64,56.78
2016,6,28,17,0,756.0,81.0,3.0,22.0,436.0,69.87,54.61
2016,6,28,17,15,724.5,77.0,2.95,21.0,385.0,66.82,52.4
2016,6,28,17,30,693.0,73.0,2.9,20.0,334.0,58.88,45.87
2016,6,28,17,45,651.5,67.5,2.9,19.5,284.5,54.72,42.42
2016,6,28,18,0,610.0,62.0,2.9,19.0,235.0,50.52,38.82
2016,6,28,18,15,547.0,55.5,2.85,18.5,187.5,45.32,34.2
2016,6,28,18,30,484.0,49.0,2.8,18.0,140.0,40.16,29.43
2016,6,28,18,45,387.5,39.5,2.75,17.5,98.5,32.38,22.18
2016,6,28,19,0,291.0,30.0,2.7,17.0,57.0,24.65,14.01
2016,6,28,19,15,145.5,15.0,2.8,16.5,28.5,12.12,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,8.36,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,16.77,7.85
2016,6,29,5,45,0.0,36.0,2.6,13.5,36.0,27.58,17.56
2016,6,29,6,0,0.0,50.0,2.6,14.0,50.0,39.15,27.71
2016,6,29,6,15,0.0,66.0,2.55,14.5,66.0,52.51,39.27
2016,6,29,6,30,0.0,82.0,2.5,15.0,82.0,65.8,50.58
2016,6,29,6,45,0.0,98.5,2.5,15.5,98.5,79.5,62.03
2016,6,29,7,0,0.0,115.0,2.5,16.0,115.0,93.17,73.23
2016,6,29,7,15,0.0,117.5,2.45,16.0,117.5,94.05,73.74
2016,6,29,7,30,0.0,120.0,2.4,16.0,120.0,95.3,74.53
2016,6,29,7,45,2.0,145.5,2.4,16.5,147.0,118.45,93.31
2016,6,29,8,0,4.0,171.0,2.4,17.0,174.0,141.79,111.91
2016,6,29,8,15,3.0,173.0,2.4,17.5,175.5,141.84,111.31
2016,6,29,8,30,2.0,175.0,2.4,18.0,177.0,142.03,110.88
2016,6,29,8,45,7.0,202.5,2.4,18.5,207.5,169.6,132.62
2016,6,29,9,0,12.0,230.0,2.4,19.0,238.0,197.32,154.11
2016,6,29,9,15,14.0,246.5,2.4,19.0,257.0,212.74,165.89
2016,6,29,9,30,16.0,263.0,2.4,19.0,276.0,228.09,177.56
2016,6,29,9,45,20.5,291.0,2.45,19.5,308.0,255.57,198.32
2016,6,29,10,0,25.0,319.0,2.5,20.0,340.0,300.83,232.35
2016,6,29,10,15,28.0,338.5,2.55,20.0,363.0,319.24,245.95
2016,6,29,10,30,31.0,358.0,2.6,20.0,386.0,337.08,259.16
2016,6,29,10,45,57.0,401.0,2.65,20.5,454.0,395.94,303.12
2016,6,29,11,0,83.0,444.0,2.7,21.0,522.0,452.85,344.59
2016,6,29,11,15,117.0,461.5,2.7,21.0,572.5,505.93,383.43
2016,6,29,11,30,151.0,479.0,2.7,21.0,623.0,540.22,408.29
2016,6,29,11,45,320.0,439.0,2.75,21.0,747.0,641.63,484.12
2016,6,29,12,0,489.0,399.0,2.8,21.0,871.0,728.97,547.34
2016,6,29,12,15,717.5,255.0,2.85,21.0,947.5,758.34,571.36
2016,6,29,12,30,946.0,111.0,2.9,21.0,1024.0,759.12,574.95
2016,6,29,12,45,941.5,112.5,2.95,21.0,1015.5,717.39,543.63
2016,6,29,13,0,937.0,114.0,3.0,21.0,1007.0,673.36,510.16
2016,6,29,13,15,934.5,113.5,3.0,21.0,992.0,626.93,473.86
2016,6,29,13,30,932.0,113.0,3.0,21.0,977.0,578.41,434.99
2016,6,29,13,45,928.0,112.0,3.05,21.0,955.0,526.92,392.87
2016,6,29,14,0,924.0,111.0,3.1,21.0,933.0,473.86,348.27
2016,6,29,14,15,917.5,109.5,3.1,20.5,904.0,418.21,301.0
2016,6,29,14,30,911.0,108.0,3.1,20.0,875.0,361.7,252.03
2016,6,29,14,45,903.5,106.0,3.1,20.0,840.5,304.01,201.56
2016,6,29,15,0,896.0,104.0,3.1,20.0,806.0,246.06,152.63
2016,6,29,15,15,643.0,195.0,3.1,19.5,685.5,197.89,126.88
2016,6,29,15,30,390.0,286.0,3.1,19.0,565.0,195.38,141.88
2016,6,29,15,45,394.5,264.5,3.1,19.0,531.5,163.84,133.45
2016,6,29,16,0,399.0,243.0,3.1,19.0,498.0,146.53,119.38
2016,6,29,16,15,396.5,223.0,3.1,18.5,460.0,137.99,112.79
2016,6,29,16,30,394.0,203.0,3.1,18.0,422.0,128.83,105.59
2016,6,29,16,45,375.0,185.5,3.1,18.0,378.5,124.64,102.38
2016,6,29,17,0,356.0,168.0,3.1,18.0,335.0,114.57,94.08
2016,6,29,17,15,267.0,157.5,3.1,17.5,275.0,106.91,87.96
2016,6,29,17,30,178.0,147.0,3.1,17.0,215.0,101.76,83.91
2016,6,29,17,45,161.0,128.0,3.15,16.5,182.5,89.49,73.48
2016,6,29,18,0,144.0,109.0,3.2,16.0,150.0,76.97,62.62
2016,6,29,18,15,126.0,89.0,3.15,15.5,119.5,63.62,50.78
2016,6,29,18,30,108.0,69.0,3.1,15.0,89.0,50.04,38.49
2016,6,29,18,45,79.5,50.0,3.1,14.5,62.5,36.78,26.29
2016,6,29,19,0,51.0,31.0,3.1,14.0,36.0,23.34,13.16
2016,6,29,19,15,25.5,15.5,3.1,13.5,18.0,12.0,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,128.5,18.0,1.75,12.5,31.5,66.22,11.71
2016,6,30,5,30,257.0,36.0,1.7,13.0,63.0,145.28,105.27
2016,6,30,5,45,348.5,47.0,1.7,13.5,104.5,210.69,164.74
2016,6,30,6,0,440.0,58.0,1.7,14.0,146.0,284.56,228.89
2016,6,30,6,15,504.0,66.0,1.6,14.5,193.5,350.14,285.02
2016,6,30,6,30,568.0,74.0,1.5,15.0,241.0,420.7,343.05
2016,6,30,6,45,347.0,114.5,1.4,15.5,222.5,351.34,287.09
2016,6,30,7,0,126.0,155.0,1.3,16.0,204.0,238.61,194.09
2016,6,30,7,15,423.0,126.0,1.25,16.5,323.0,445.9,362.14
2016,6,30,7,30,720.0,97.0,1.2,17.0,442.0,655.6,519.24
2016,6,30,7,45,744.5,101.0,1.2,17.5,492.0,700.1,546.94
2016,6,30,8,0,769.0,105.0,1.2,18.0,542.0,747.01,576.81
2016,6,30,8,15,788.0,108.5,1.15,18.5,589.0,787.29,600.75
2016,6,30,8,30,807.0,112.0,1.1,19.0,636.0,825.37,622.69
2016,6,30,8,45,820.5,115.5,1.1,19.5,680.0,856.22,640.07
2016,6,30,9,0,834.0,119.0,1.1,20.0,724.0,884.11,655.38
2016,6,30,9,15,846.0,121.5,1.15,20.5,763.0,906.45,667.74
2016,6,30,9,30,858.0,124.0,1.2,21.0,802.0,913.11,669.99
2016,6,30,9,45,877.5,119.5,1.25,21.5,839.0,928.23,678.0
2016,6,30,10,0,897.0,115.0,1.3,22.0,876.0,939.87,683.71
2016,6,30,10,15,903.0,116.5,1.4,22.0,904.0,941.32,685.06
2016,6,30,10,30,909.0,118.0,1.5,22.0,932.0,938.91,684.1
2016,6,30,10,45,913.0,119.5,1.6,22.5,953.0,930.83,678.26
2016,6,30,11,0,917.0,121.0,1.7,23.0,974.0,918.92,670.02
2016,6,30,11,15,920.0,121.5,1.8,23.0,988.5,901.49,659.51
2016,6,30,11,30,923.0,122.0,1.9,23.0,1003.0,880.41,646.59
2016,6,30,11,45,924.0,122.5,2.05,23.5,1010.0,854.19,629.43
2016,6,30,12,0,925.0,123.0,2.2,24.0,1017.0,824.69,609.92
2016,6,30,12,15,924.5,123.0,2.3,24.0,1016.0,790.62,587.23
2016,6,30,12,30,924.0,123.0,2.4,24.0,1015.0,753.75,561.3
2016,6,30,12,45,915.0,127.0,2.5,24.0,1004.5,711.5,530.83
2016,6,30,13,0,906.0,131.0,2.6,24.0,994.0,667.31,498.16
2016,6,30,13,15,902.5,130.5,2.65,24.0,979.0,621.47,463.21
2016,6,30,13,30,899.0,130.0,2.7,24.0,964.0,573.73,425.81
2016,6,30,13,45,895.0,128.0,2.75,24.0,941.5,523.02,385.08
2016,6,30,14,0,891.0,126.0,2.8,24.0,919.0,470.84,341.98
2016,6,30,14,15,883.5,125.0,2.85,24.0,890.0,416.73,296.29
2016,6,30,14,30,876.0,124.0,2.9,24.0,861.0,361.91,249.2
2016,6,30,14,45,868.0,121.0,2.95,24.0,827.0,305.27,200.67
2016,6,30,15,0,860.0,118.0,3.0,24.0,793.0,248.48,153.6
2016,6,30,15,15,848.0,116.0,3.0,23.5,752.5,191.8,111.78
2016,6,30,15,30,836.0,114.0,3.0,23.0,712.0,127.54,74.45
2016,6,30,15,45,822.0,110.5,3.05,23.0,668.0,87.12,67.92
2016,6,30,16,0,808.0,107.0,3.1,23.0,624.0,85.64,66.91
2016,6,30,16,15,788.0,104.0,3.1,22.5,576.5,84.2,66.04
2016,6,30,16,30,768.0,101.0,3.1,22.0,529.0,82.69,65.11
2016,6,30,16,45,742.5,97.0,3.1,22.0,479.0,80.27,63.28
2016,6,30,17,0,717.0,93.0,3.1,22.0,429.0,71.77,56.24
2016,6,30,17,15,683.0,88.0,3.05,21.5,378.5,68.51,53.75
2016,6,30,17,30,649.0,83.0,3.0,21.0,328.0,65.19,51.14
2016,6,30,17,45,603.0,77.0,2.95,20.5,278.0,60.93,47.63
2016,6,30,18,0,557.0,71.0,2.9,20.0,228.0,56.64,43.98
2016,6,30,18,15,490.5,63.0,2.8,19.0,181.0,50.57,38.7
2016,6,30,18,30,424.0,55.0,2.7,18.0,134.0,44.49,33.19
2016,6,30,18,45,325.5,44.0,2.65,17.5,94.0,35.73,25.04
2016,6,30,19,0,227.0,33.0,2.6,17.0,54.0,25.09,14.33
2016,6,30,19,15,113.5,16.5,2.7,16.5,27.0,12.59,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.0,18.0,2.3,13.0,30.0,63.28,7.51
2016,7,1,5,30,238.0,36.0,2.3,13.0,60.0,138.77,100.2
2016,7,1,5,45,332.5,46.5,2.35,13.5,101.0,200.9,157.2
2016,7,1,6,0,427.0,57.0,2.4,14.0,142.0,277.59,223.97
2016,7,1,6,15,490.5,65.0,2.35,14.5,189.0,342.21,279.91
2016,7,1,6,30,554.0,73.0,2.3,15.0,236.0,411.82,338.09
2016,7,1,6,45,599.0,79.5,2.25,15.5,285.5,473.11,387.58
2016,7,1,7,0,644.0,86.0,2.2,16.0,335.0,536.59,436.88
2016,7,1,7,15,677.0,90.5,2.1,16.0,385.0,591.27,478.28
2016,7,1,7,30,710.0,95.0,2.0,16.0,435.0,646.2,518.49
2016,7,1,7,45,736.0,98.5,1.95,16.5,484.5,691.17,548.84
2016,7,1,8,0,762.0,102.0,1.9,17.0,534.0,738.5,579.58
2016,7,1,8,15,781.0,105.5,1.85,17.5,581.0,778.62,604.42
2016,7,1,8,30,800.0,109.0,1.8,18.0,628.0,816.59,627.27
2016,7,1,8,45,816.0,111.0,1.8,18.5,671.5,847.9,645.62
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,876.4,661.92
2016,7,1,9,15,843.5,115.0,1.85,19.0,754.0,886.39,667.47
2016,7,1,9,30,855.0,117.0,1.9,19.0,793.0,904.12,678.52
2016,7,1,9,45,865.5,118.0,1.95,19.5,827.5,916.51,684.69
2016,7,1,10,0,876.0,119.0,2.0,20.0,862.0,925.31,688.59
2016,7,1,10,15,882.5,120.5,2.0,20.0,889.5,927.24,688.85
2016,7,1,10,30,889.0,122.0,2.0,20.0,917.0,925.4,686.8
2016,7,1,10,45,894.5,122.5,2.05,20.5,939.0,917.94,680.43
2016,7,1,11,0,900.0,123.0,2.1,21.0,961.0,906.72,671.71
2016,7,1,11,15,903.5,123.5,2.15,21.0,975.0,890.03,660.76
2016,7,1,11,30,907.0,124.0,2.2,21.0,989.0,869.73,647.46
2016,7,1,11,45,909.5,123.5,2.25,21.0,996.5,844.32,630.72
2016,7,1,12,0,912.0,123.0,2.3,21.0,1004.0,815.64,611.74
2016,7,1,12,15,912.0,123.0,2.35,21.0,1004.0,782.39,588.85
2016,7,1,12,30,912.0,123.0,2.4,21.0,1004.0,746.35,562.79
2016,7,1,12,45,905.5,126.0,2.45,21.0,994.5,705.52,532.68
2016,7,1,13,0,899.0,129.0,2.5,21.0,985.0,662.61,500.32
2016,7,1,13,15,896.0,128.0,2.55,21.0,970.0,617.06,465.23
2016,7,1,13,30,893.0,127.0,2.6,21.0,955.0,569.59,427.65
2016,7,1,13,45,889.0,125.5,2.65,21.0,933.0,519.54,386.98
