Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,885.0,124.0,2.7,21.0,911.0,468.02,343.93
2016,7,1,14,15,878.0,122.5,2.7,21.0,882.5,414.11,297.85
2016,7,1,14,30,871.0,121.0,2.7,21.0,854.0,359.46,250.34
2016,7,1,14,45,862.5,119.0,2.75,21.0,820.0,303.61,201.93
2016,7,1,15,0,854.0,117.0,2.8,21.0,786.0,247.64,154.98
2016,7,1,15,15,842.0,114.5,2.8,20.5,746.0,191.01,112.62
2016,7,1,15,30,830.0,112.0,2.8,20.0,706.0,126.74,74.53
2016,7,1,15,45,815.0,109.0,2.8,20.0,662.0,86.0,67.79
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,84.79,67.0
2016,7,1,16,15,780.0,103.0,2.8,19.5,571.0,83.34,66.11
2016,7,1,16,30,760.0,100.0,2.8,19.0,524.0,81.82,65.16
2016,7,1,16,45,735.0,96.0,2.8,19.0,474.5,79.41,63.31
2016,7,1,17,0,710.0,92.0,2.8,19.0,425.0,70.97,56.24
2016,7,1,17,15,676.0,87.0,2.75,18.5,374.5,67.71,53.71
2016,7,1,17,30,642.0,82.0,2.7,18.0,324.0,64.38,51.06
2016,7,1,17,45,595.5,76.0,2.7,17.5,274.5,60.09,47.5
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,55.79,43.79
2016,7,1,18,15,483.0,62.0,2.65,16.5,178.5,49.71,38.36
2016,7,1,18,30,417.0,54.0,2.6,16.0,132.0,43.63,32.73
2016,7,1,18,45,319.0,43.0,2.55,16.0,92.0,34.86,24.47
2016,7,1,19,0,221.0,32.0,2.5,16.0,52.0,24.35,13.79
2016,7,1,19,15,110.5,16.0,2.5,15.5,26.0,12.22,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,17.0,2.15,12.5,29.5,62.79,3.48
2016,7,2,5,30,245.0,34.0,2.2,13.0,59.0,138.81,99.69
2016,7,2,5,45,339.5,44.5,2.25,13.5,99.5,204.65,159.99
2016,7,2,6,0,434.0,55.0,2.3,14.0,140.0,278.8,224.76
2016,7,2,6,15,496.5,63.0,2.3,14.5,187.0,343.19,280.61
2016,7,2,6,30,559.0,71.0,2.3,15.0,234.0,412.49,338.66
2016,7,2,6,45,319.0,111.5,2.3,15.5,208.0,331.44,272.82
2016,7,2,7,0,79.0,152.0,2.3,16.0,182.0,192.17,156.45
2016,7,2,7,15,209.0,163.5,2.3,16.0,259.5,322.57,264.73
2016,7,2,7,30,339.0,175.0,2.3,16.0,337.0,435.88,355.48
2016,7,2,7,45,549.5,138.0,2.3,16.5,434.0,595.33,478.9
2016,7,2,8,0,760.0,101.0,2.3,17.0,531.0,736.13,581.57
2016,7,2,8,15,779.0,104.5,2.3,17.5,578.0,776.25,606.32
2016,7,2,8,30,798.0,108.0,2.3,18.0,625.0,814.23,629.98
2016,7,2,8,45,812.5,111.0,2.3,18.5,668.0,845.34,648.51
2016,7,2,9,0,827.0,114.0,2.3,19.0,711.0,873.6,664.92
2016,7,2,9,15,838.5,116.0,2.3,19.0,750.0,883.49,669.97
2016,7,2,9,30,850.0,118.0,2.3,19.0,789.0,901.22,680.63
2016,7,2,9,45,852.0,123.5,2.3,19.5,821.0,910.24,684.07
2016,7,2,10,0,854.0,129.0,2.3,20.0,853.0,915.48,685.15
2016,7,2,10,15,861.0,130.5,2.3,20.0,880.5,917.8,685.72
2016,7,2,10,30,868.0,132.0,2.3,20.0,908.0,916.4,683.95
2016,7,2,10,45,871.5,134.0,2.35,20.5,929.0,908.56,677.2
2016,7,2,11,0,875.0,136.0,2.4,21.0,950.0,897.01,668.13
2016,7,2,11,15,878.5,137.0,2.4,21.0,964.5,880.96,657.02
2016,7,2,11,30,882.0,138.0,2.4,21.0,979.0,861.37,643.61
2016,7,2,11,45,882.0,139.0,2.45,21.0,985.5,835.52,626.4
2016,7,2,12,0,882.0,140.0,2.5,21.0,992.0,806.57,607.06
2016,7,2,12,15,882.5,140.0,2.5,21.0,992.0,774.37,583.94
2016,7,2,12,30,883.0,140.0,2.5,21.0,992.0,739.45,558.28
2016,7,2,12,45,888.5,135.5,2.55,21.5,987.0,702.1,529.7
2016,7,2,13,0,894.0,131.0,2.6,22.0,982.0,661.97,498.49
2016,7,2,13,15,891.0,130.0,2.6,21.5,967.0,616.62,464.3
2016,7,2,13,30,888.0,129.0,2.6,21.0,952.0,569.35,427.59
2016,7,2,13,45,882.0,128.5,2.65,21.0,930.0,519.22,386.91
2016,7,2,14,0,876.0,128.0,2.7,21.0,908.0,467.82,344.02
2016,7,2,14,15,869.5,126.5,2.7,21.0,880.0,414.51,298.44
2016,7,2,14,30,863.0,125.0,2.7,21.0,852.0,360.42,251.41
2016,7,2,14,45,853.0,123.5,2.7,21.0,817.5,304.86,203.29
2016,7,2,15,0,843.0,122.0,2.7,21.0,783.0,249.35,156.76
2016,7,2,15,15,831.0,120.0,2.7,20.5,743.5,186.45,109.35
2016,7,2,15,30,819.0,118.0,2.7,20.0,704.0,130.48,77.51
2016,7,2,15,45,802.5,115.5,2.7,20.0,660.0,89.64,70.86
2016,7,2,16,0,786.0,113.0,2.7,20.0,616.0,88.87,70.46
2016,7,2,16,15,766.5,109.5,2.65,19.5,568.5,87.29,69.47
2016,7,2,16,30,747.0,106.0,2.6,19.0,521.0,85.62,68.4
2016,7,2,16,45,720.0,102.0,2.6,18.5,471.5,76.84,61.22
2016,7,2,17,0,693.0,98.0,2.6,18.0,422.0,74.61,59.63
2016,7,2,17,15,658.5,92.5,2.55,17.5,372.0,71.16,56.94
2016,7,2,17,30,624.0,87.0,2.5,17.0,322.0,67.64,54.13
2016,7,2,17,45,576.5,80.5,2.5,17.0,272.5,63.13,50.26
2016,7,2,18,0,529.0,74.0,2.5,17.0,223.0,58.58,46.25
2016,7,2,18,15,464.0,65.0,2.45,16.5,176.5,51.88,40.26
2016,7,2,18,30,399.0,56.0,2.4,16.0,130.0,45.11,34.02
2016,7,2,18,45,306.5,44.0,2.35,15.5,90.5,33.53,23.37
2016,7,2,19,0,214.0,32.0,2.3,15.0,51.0,24.32,13.81
2016,7,2,19,15,107.0,16.0,2.3,14.5,25.5,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.1,12.5,29.5,64.44,0.0
2016,7,3,5,30,262.0,33.0,2.2,13.0,59.0,145.35,103.97
2016,7,3,5,45,356.0,43.0,2.3,13.5,100.0,209.86,163.9
2016,7,3,6,0,450.0,53.0,2.4,14.0,141.0,284.1,228.97
2016,7,3,6,15,512.0,61.0,2.4,14.0,188.0,348.97,285.88
2016,7,3,6,30,574.0,69.0,2.4,14.0,235.0,418.73,345.13
2016,7,3,6,45,311.5,107.5,2.4,14.5,200.5,322.75,266.95
2016,7,3,7,0,49.0,146.0,2.4,15.0,166.0,166.3,135.18
2016,7,3,7,15,61.0,169.5,2.35,15.5,197.0,198.44,161.7
2016,7,3,7,30,73.0,193.0,2.3,16.0,228.0,231.18,187.76
2016,7,3,7,45,101.0,219.0,2.25,16.5,273.0,279.27,225.98
2016,7,3,8,0,129.0,245.0,2.2,17.0,318.0,345.78,277.59
2016,7,3,8,15,191.0,263.0,2.2,17.5,381.0,416.47,332.14
2016,7,3,8,30,253.0,281.0,2.2,18.0,444.0,508.49,400.92
2016,7,3,8,45,322.0,284.5,2.2,18.5,507.5,574.79,449.25
2016,7,3,9,0,391.0,288.0,2.2,19.0,571.0,642.32,497.38
2016,7,3,9,15,626.0,200.5,2.2,19.0,681.5,797.89,611.28
2016,7,3,9,30,861.0,113.0,2.2,19.0,792.0,906.89,684.44
2016,7,3,9,45,885.0,106.0,2.25,19.5,830.0,923.82,692.71
2016,7,3,10,0,909.0,99.0,2.3,20.0,868.0,937.33,699.66
2016,7,3,10,15,915.0,100.0,2.3,20.0,896.0,938.72,699.5
2016,7,3,10,30,921.0,101.0,2.3,20.0,924.0,936.24,697.02
2016,7,3,10,45,925.0,102.0,2.35,20.5,945.0,928.09,690.07
2016,7,3,11,0,929.0,103.0,2.4,21.0,966.0,916.08,680.72
2016,7,3,11,15,932.0,103.5,2.45,21.0,980.5,898.95,669.36
2016,7,3,11,30,935.0,104.0,2.5,21.0,995.0,878.12,655.58
2016,7,3,11,45,935.5,104.5,2.55,21.5,1002.0,851.68,636.79
2016,7,3,12,0,936.0,105.0,2.6,22.0,1009.0,821.93,615.8
2016,7,3,12,15,936.0,105.0,2.6,22.0,1008.5,788.28,592.87
2016,7,3,12,30,936.0,105.0,2.6,22.0,1008.0,751.72,566.1
2016,7,3,12,45,918.5,115.0,2.65,22.0,995.5,708.26,533.95
2016,7,3,13,0,901.0,125.0,2.7,22.0,983.0,663.18,499.94
2016,7,3,13,15,898.0,124.5,2.7,21.5,968.0,617.94,465.79
2016,7,3,13,30,895.0,124.0,2.7,21.0,953.0,570.73,429.05
2016,7,3,13,45,890.0,122.5,2.75,21.0,931.0,520.11,387.93
2016,7,3,14,0,885.0,121.0,2.8,21.0,909.0,468.11,344.51
2016,7,3,14,15,878.0,120.0,2.8,21.0,880.5,414.52,298.61
2016,7,3,14,30,871.0,119.0,2.8,21.0,852.0,360.17,251.27
2016,7,3,14,45,862.0,117.0,2.8,21.0,818.0,304.15,202.62
2016,7,3,15,0,853.0,115.0,2.8,21.0,784.0,248.07,155.46
2016,7,3,15,15,841.5,113.0,2.75,20.5,744.5,191.82,113.1
2016,7,3,15,30,830.0,111.0,2.7,20.0,705.0,127.83,74.76
2016,7,3,15,45,815.0,108.0,2.7,20.0,661.0,85.4,67.28
2016,7,3,16,0,800.0,105.0,2.7,20.0,617.0,84.16,66.47
2016,7,3,16,15,781.0,101.5,2.7,19.5,570.0,82.39,65.3
2016,7,3,16,30,762.0,98.0,2.7,19.0,523.0,80.51,64.04
2016,7,3,16,45,737.5,94.0,2.7,18.5,473.5,78.06,62.28
2016,7,3,17,0,713.0,90.0,2.7,18.0,424.0,69.72,55.39
2016,7,3,17,15,679.5,85.5,2.65,17.5,374.0,66.75,53.1
2016,7,3,17,30,646.0,81.0,2.6,17.0,324.0,63.74,50.72
2016,7,3,17,45,601.5,74.5,2.6,17.0,274.5,59.09,46.71
2016,7,3,18,0,557.0,68.0,2.6,17.0,225.0,54.38,42.55
2016,7,3,18,15,493.0,60.0,2.55,16.5,178.5,48.27,37.08
2016,7,3,18,30,429.0,52.0,2.5,16.0,132.0,42.13,31.41
2016,7,3,18,45,336.0,41.0,2.5,15.5,92.5,33.33,23.18
2016,7,3,19,0,243.0,30.0,2.5,15.0,53.0,24.48,13.89
2016,7,3,19,15,121.5,15.0,2.5,14.5,26.5,11.5,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.3,12.5,30.0,70.15,0.0
2016,7,4,5,30,293.0,31.0,2.4,13.0,60.0,154.38,109.84
2016,7,4,5,45,390.5,39.5,2.55,13.5,101.5,220.28,171.9
2016,7,4,6,0,488.0,48.0,2.7,14.0,143.0,296.23,238.75
2016,7,4,6,15,285.5,79.0,2.65,14.5,138.5,248.33,203.45
2016,7,4,6,30,83.0,110.0,2.6,15.0,134.0,159.85,130.32
2016,7,4,6,45,92.5,131.0,2.6,15.5,162.5,189.95,155.71
2016,7,4,7,0,102.0,152.0,2.6,16.0,191.0,220.51,180.61
2016,7,4,7,15,151.0,173.5,2.55,16.0,240.5,279.19,228.91
2016,7,4,7,30,200.0,195.0,2.5,16.0,290.0,341.15,278.76
2016,7,4,7,45,170.0,219.5,2.45,16.5,307.0,348.86,282.56
2016,7,4,8,0,140.0,244.0,2.4,17.0,324.0,353.72,284.1
2016,7,4,8,15,132.0,266.5,2.35,17.5,346.5,371.96,296.51
2016,7,4,8,30,124.0,289.0,2.3,18.0,369.0,389.0,307.72
2016,7,4,8,45,499.0,190.0,2.3,18.5,545.0,652.58,512.52
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,881.16,672.1
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,902.33,682.82
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,920.06,693.27
2016,7,4,9,45,890.0,103.5,2.35,19.5,830.5,926.66,695.48
2016,7,4,10,0,885.0,112.0,2.4,20.0,861.0,929.12,695.13
2016,7,4,10,15,891.5,113.5,2.4,20.0,889.0,931.31,695.62
2016,7,4,10,30,898.0,115.0,2.4,20.0,917.0,929.68,693.69
2016,7,4,10,45,900.5,117.0,2.45,20.5,937.5,921.09,686.41
2016,7,4,11,0,903.0,119.0,2.5,21.0,958.0,908.72,676.76
2016,7,4,11,15,906.0,119.5,2.5,21.0,972.5,891.74,665.03
2016,7,4,11,30,909.0,120.0,2.5,21.0,987.0,871.16,650.97
2016,7,4,11,45,908.0,122.5,2.55,21.0,993.5,845.48,633.88
2016,7,4,12,0,907.0,125.0,2.6,21.0,1000.0,816.58,614.56
2016,7,4,12,15,907.0,124.5,2.6,21.0,999.5,783.11,591.11
2016,7,4,12,30,907.0,124.0,2.6,21.0,999.0,746.87,564.51
2016,7,4,12,45,698.5,255.0,2.65,21.0,926.0,681.17,513.37
2016,7,4,13,0,490.0,386.0,2.7,21.0,853.0,611.17,459.71
2016,7,4,13,15,702.0,249.0,2.7,21.0,905.5,602.81,454.46
2016,7,4,13,30,914.0,112.0,2.7,21.0,958.0,573.58,431.38
2016,7,4,13,45,909.0,111.0,2.7,21.0,936.0,522.47,389.58
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,469.92,345.58
2016,7,4,14,15,897.0,108.5,2.7,21.0,885.5,415.08,298.68
2016,7,4,14,30,890.0,107.0,2.7,21.0,857.0,359.47,250.27
2016,7,4,14,45,881.0,106.0,2.7,21.0,822.0,303.11,201.21
2016,7,4,15,0,872.0,105.0,2.7,21.0,787.0,246.65,153.58
2016,7,4,15,15,860.5,103.0,2.7,20.5,747.5,189.37,110.31
2016,7,4,15,30,849.0,101.0,2.7,20.0,708.0,132.78,77.92
2016,7,4,15,45,834.0,98.5,2.75,20.0,664.0,89.52,70.76
2016,7,4,16,0,819.0,96.0,2.8,20.0,620.0,79.01,62.09
2016,7,4,16,15,800.0,93.0,2.75,19.5,572.5,77.33,60.99
2016,7,4,16,30,781.0,90.0,2.7,19.0,525.0,75.55,59.79
2016,7,4,16,45,756.0,87.0,2.7,18.5,475.5,73.57,58.41
2016,7,4,17,0,731.0,84.0,2.7,18.0,426.0,71.54,56.97
2016,7,4,17,15,698.5,79.5,2.7,17.5,376.0,63.03,49.85
2016,7,4,17,30,666.0,75.0,2.7,17.0,326.0,59.85,47.3
2016,7,4,17,45,620.5,69.5,2.7,17.0,276.0,55.74,43.76
2016,7,4,18,0,575.0,64.0,2.7,17.0,226.0,51.6,40.1
2016,7,4,18,15,512.0,56.5,2.65,16.5,179.5,45.75,34.87
2016,7,4,18,30,449.0,49.0,2.6,16.0,133.0,39.89,29.45
2016,7,4,18,45,354.0,39.0,2.55,15.5,93.0,31.8,21.86
2016,7,4,19,0,259.0,29.0,2.5,15.0,53.0,23.71,13.22
2016,7,4,19,15,129.5,14.5,2.5,14.5,26.5,11.69,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.0,2.65,13.0,29.0,66.95,0.0
2016,7,5,5,30,269.0,32.0,2.7,13.0,58.0,146.87,103.88
2016,7,5,5,45,366.0,41.5,2.75,13.5,99.0,212.43,165.74
2016,7,5,6,0,463.0,51.0,2.8,14.0,140.0,288.04,232.23
2016,7,5,6,15,526.0,57.5,2.75,14.5,187.0,352.44,288.51
2016,7,5,6,30,589.0,64.0,2.7,15.0,234.0,421.75,346.93
2016,7,5,6,45,474.0,96.0,2.65,15.5,249.5,408.57,336.61
2016,7,5,7,0,359.0,128.0,2.6,16.0,265.0,389.86,320.37
2016,7,5,7,15,359.5,151.0,2.55,16.0,305.0,429.49,351.44
2016,7,5,7,30,360.0,174.0,2.5,16.0,345.0,450.89,367.5
2016,7,5,7,45,314.0,204.0,2.45,16.5,365.0,459.14,371.1
2016,7,5,8,0,268.0,234.0,2.4,17.0,385.0,462.73,370.86
2016,7,5,8,15,271.5,254.5,2.35,17.0,419.0,492.79,392.53
2016,7,5,8,30,275.0,275.0,2.3,17.0,453.0,521.65,412.82
2016,7,5,8,45,279.5,296.0,2.3,17.5,487.0,550.59,432.27
2016,7,5,9,0,284.0,317.0,2.3,18.0,521.0,578.11,450.37
2016,7,5,9,15,238.5,344.5,2.35,18.0,522.5,545.83,424.6
2016,7,5,9,30,193.0,372.0,2.4,18.0,524.0,530.74,411.52
2016,7,5,9,45,229.5,383.5,2.45,18.5,572.0,572.64,441.75
2016,7,5,10,0,266.0,395.0,2.5,19.0,620.0,632.65,483.85
2016,7,5,10,15,247.0,414.0,2.55,19.0,628.0,627.93,478.83
2016,7,5,10,30,228.0,433.0,2.6,19.0,636.0,603.86,460.71
2016,7,5,10,45,574.5,270.0,2.65,19.5,799.5,793.43,602.54
2016,7,5,11,0,921.0,107.0,2.7,20.0,963.0,914.79,686.3
2016,7,5,11,15,675.0,251.5,2.75,20.0,884.0,833.05,626.91
2016,7,5,11,30,429.0,396.0,2.8,20.0,805.0,726.49,547.06
2016,7,5,11,45,679.0,253.0,2.85,20.0,906.0,791.51,598.74
2016,7,5,12,0,929.0,110.0,2.9,20.0,1007.0,822.86,623.64
2016,7,5,12,15,929.5,110.0,2.95,20.0,1007.0,789.73,600.51
2016,7,5,12,30,930.0,110.0,3.0,20.0,1007.0,753.67,574.0
2016,7,5,12,45,924.0,113.0,3.05,20.0,998.0,712.74,543.33
2016,7,5,13,0,918.0,116.0,3.1,20.0,989.0,669.59,510.33
2016,7,5,13,15,915.5,115.5,3.1,20.0,974.5,623.96,474.52
2016,7,5,13,30,913.0,115.0,3.1,20.0,960.0,576.27,436.17
2016,7,5,13,45,910.0,113.5,3.1,20.0,939.0,525.77,394.58
2016,7,5,14,0,907.0,112.0,3.1,20.0,918.0,473.63,350.52
2016,7,5,14,15,901.0,110.5,3.1,19.5,890.0,418.94,303.94
2016,7,5,14,30,895.0,109.0,3.1,19.0,862.0,363.35,255.57
2016,7,5,14,45,889.0,106.5,3.15,19.0,828.5,306.46,205.49
2016,7,5,15,0,883.0,104.0,3.2,19.0,795.0,249.14,156.53
2016,7,5,15,15,872.5,102.0,3.2,18.5,756.0,191.3,112.25
2016,7,5,15,30,862.0,100.0,3.2,18.0,717.0,134.02,78.91
2016,7,5,15,45,588.5,182.0,3.25,18.0,591.5,114.95,92.95
2016,7,5,16,0,315.0,264.0,3.3,18.0,466.0,162.57,133.45
2016,7,5,16,15,310.5,245.0,3.35,17.5,431.0,153.81,126.64
2016,7,5,16,30,306.0,226.0,3.4,17.0,396.0,144.56,119.43
2016,7,5,16,45,193.0,208.5,3.45,17.0,312.5,138.47,114.64
2016,7,5,17,0,80.0,191.0,3.5,17.0,229.0,129.85,107.64
2016,7,5,17,15,55.5,164.5,3.55,16.5,189.5,113.36,93.92
2016,7,5,17,30,31.0,138.0,3.6,16.0,150.0,96.54,79.69
2016,7,5,17,45,24.5,118.5,3.65,15.5,127.0,83.7,68.7
2016,7,5,18,0,18.0,99.0,3.7,15.0,104.0,71.91,58.41
2016,7,5,18,15,10.0,80.0,3.65,14.5,82.5,58.43,46.38
2016,7,5,18,30,2.0,61.0,3.6,14.0,61.0,44.9,34.09
2016,7,5,18,45,1.0,42.5,3.55,14.0,42.5,31.68,21.88
2016,7,5,19,0,0.0,24.0,3.5,14.0,24.0,18.32,8.94
2016,7,5,19,15,0.0,12.0,3.45,13.5,12.0,9.14,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.5,15.5,2.75,13.0,28.0,61.65,0.0
2016,7,6,5,30,255.0,31.0,2.7,13.0,56.0,141.18,99.08
2016,7,6,5,45,353.0,40.5,2.7,13.5,96.0,206.27,160.75
2016,7,6,6,0,451.0,50.0,2.7,14.0,136.0,281.62,226.95
2016,7,6,6,15,225.5,60.5,2.55,14.0,103.5,196.92,161.42
2016,7,6,6,30,0.0,71.0,2.4,14.0,71.0,55.97,42.29
2016,7,6,6,45,0.0,86.0,2.3,14.5,86.0,68.34,52.84
2016,7,6,7,0,0.0,101.0,2.2,15.0,101.0,80.69,63.05
2016,7,6,7,15,0.0,107.5,2.1,15.5,107.5,85.39,66.68
2016,7,6,7,30,0.0,114.0,2.0,16.0,114.0,90.25,70.37
2016,7,6,7,45,0.0,133.0,1.9,16.5,133.0,106.14,83.11
2016,7,6,8,0,0.0,152.0,1.8,17.0,152.0,122.03,95.65
2016,7,6,8,15,1.0,161.0,1.75,17.0,162.0,129.93,101.77
2016,7,6,8,30,2.0,170.0,1.7,17.0,172.0,137.93,107.95
2016,7,6,8,45,6.0,194.5,1.7,17.5,199.0,162.05,126.94
2016,7,6,9,0,10.0,219.0,1.7,18.0,226.0,186.29,145.71
2016,7,6,9,15,13.5,243.5,1.75,18.0,254.0,210.1,164.2
2016,7,6,9,30,17.0,268.0,1.8,18.0,282.0,233.84,182.48
2016,7,6,9,45,25.0,303.0,1.85,18.5,324.0,288.98,224.53
2016,7,6,10,0,33.0,338.0,1.9,19.0,366.0,327.08,252.73
2016,7,6,10,15,39.5,361.0,1.95,19.0,396.0,351.84,271.09
2016,7,6,10,30,46.0,384.0,2.0,19.0,426.0,375.86,288.83
2016,7,6,10,45,57.5,407.5,2.15,19.5,460.5,403.92,309.25
2016,7,6,11,0,69.0,431.0,2.3,20.0,495.0,430.76,328.55
2016,7,6,11,15,90.5,450.0,2.4,20.0,536.0,460.72,350.84
2016,7,6,11,30,112.0,469.0,2.5,20.0,577.0,502.08,381.13
2016,7,6,11,45,158.0,475.5,2.65,20.0,628.0,535.12,406.03
2016,7,6,12,0,204.0,482.0,2.8,20.0,679.0,564.36,427.93
2016,7,6,12,15,215.0,471.0,2.9,20.0,678.5,549.28,417.06
2016,7,6,12,30,226.0,460.0,3.0,20.0,678.0,532.9,405.34
2016,7,6,12,45,195.0,468.0,3.15,20.0,655.0,501.43,381.75
2016,7,6,13,0,164.0,476.0,3.3,20.0,632.0,471.36,359.15
2016,7,6,13,15,125.0,459.0,3.4,20.0,577.0,420.82,321.29
2016,7,6,13,30,86.0,442.0,3.5,20.0,522.0,375.07,286.87
2016,7,6,13,45,78.5,426.0,3.6,20.0,498.0,350.01,267.98
2016,7,6,14,0,71.0,410.0,3.7,20.0,474.0,326.01,249.72
2016,7,6,14,15,169.5,401.5,3.7,19.5,546.0,342.44,260.66
2016,7,6,14,30,268.0,393.0,3.7,19.0,618.0,344.33,258.72
2016,7,6,14,45,262.5,376.5,3.75,19.0,589.5,309.07,230.11
2016,7,6,15,0,257.0,360.0,3.8,19.0,561.0,274.62,202.67
2016,7,6,15,15,261.5,339.0,3.8,18.5,534.5,240.08,176.38
2016,7,6,15,30,266.0,318.0,3.8,18.0,508.0,205.43,153.08
2016,7,6,15,45,313.0,285.5,3.8,18.0,495.5,171.87,140.8
2016,7,6,16,0,360.0,253.0,3.8,18.0,483.0,158.25,129.81
2016,7,6,16,15,357.5,232.5,3.75,17.5,446.5,148.54,122.24
2016,7,6,16,30,355.0,212.0,3.7,17.0,410.0,138.28,114.12
2016,7,6,16,45,546.0,145.5,3.7,17.0,417.0,100.36,81.92
2016,7,6,17,0,737.0,79.0,3.7,17.0,424.0,68.07,54.17
2016,7,6,17,15,705.5,75.0,3.7,16.5,374.0,65.01,51.8
2016,7,6,17,30,674.0,71.0,3.7,16.0,324.0,57.2,45.16
2016,7,6,17,45,632.5,65.5,3.7,15.5,275.0,53.03,41.63
2016,7,6,18,0,591.0,60.0,3.7,15.0,226.0,48.83,37.96
2016,7,6,18,15,528.0,53.5,3.6,14.5,179.5,43.62,33.26
2016,7,6,18,30,465.0,47.0,3.5,14.0,133.0,38.45,28.4
2016,7,6,18,45,370.5,37.5,3.45,14.0,93.0,30.69,21.01
2016,7,6,19,0,276.0,28.0,3.4,14.0,53.0,22.95,12.55
2016,7,6,19,15,138.0,14.0,3.35,13.5,26.5,11.3,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,68.66,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,154.11,107.34
2016,7,7,5,45,394.0,36.5,3.1,13.5,96.5,218.71,170.31
2016,7,7,6,0,488.0,45.0,3.1,14.0,137.0,293.19,236.34
2016,7,7,6,15,549.0,51.0,3.0,14.5,183.5,357.02,292.48
2016,7,7,6,30,610.0,57.0,2.9,15.0,230.0,425.67,350.57
2016,7,7,6,45,305.0,76.5,2.85,15.5,163.0,284.58,236.0
2016,7,7,7,0,0.0,96.0,2.8,16.0,96.0,76.21,58.85
2016,7,7,7,15,0.0,92.5,2.8,16.0,92.5,72.26,55.56
2016,7,7,7,30,0.0,89.0,2.8,16.0,89.0,68.83,52.5
2016,7,7,7,45,0.0,123.5,2.8,16.5,123.5,97.86,76.35
2016,7,7,8,0,0.0,158.0,2.8,17.0,158.0,127.4,100.18
2016,7,7,8,15,12.5,198.0,2.8,17.0,206.5,172.5,136.89
2016,7,7,8,30,25.0,238.0,2.8,17.0,255.0,218.44,173.67
2016,7,7,8,45,42.0,273.0,2.85,17.5,302.5,282.95,224.24
2016,7,7,9,0,59.0,308.0,2.9,18.0,350.0,331.13,261.02
2016,7,7,9,15,40.5,296.5,2.95,18.0,326.0,301.05,236.46
2016,7,7,9,30,22.0,285.0,3.0,18.0,302.0,253.47,198.47
2016,7,7,9,45,19.0,282.0,3.1,18.5,297.5,246.98,192.74
2016,7,7,10,0,16.0,279.0,3.2,19.0,293.0,240.63,187.06
2016,7,7,10,15,20.0,305.5,3.25,19.0,323.0,265.99,206.61
2016,7,7,10,30,24.0,332.0,3.3,19.0,353.0,308.33,238.96
2016,7,7,10,45,29.0,355.5,3.35,19.0,382.0,331.35,256.29
2016,7,7,11,0,34.0,379.0,3.4,19.0,411.0,353.51,272.93
2016,7,7,11,15,27.0,356.5,3.4,19.0,382.5,323.92,249.99
2016,7,7,11,30,20.0,334.0,3.4,19.0,354.0,282.74,218.27
2016,7,7,11,45,21.5,335.5,3.4,19.0,356.5,283.34,218.77
2016,7,7,12,0,23.0,337.0,3.4,19.0,359.0,293.1,226.19
2016,7,7,12,15,58.5,403.0,3.4,19.0,459.5,369.31,284.72
2016,7,7,12,30,94.0,469.0,3.4,19.0,560.0,440.34,337.93
2016,7,7,12,45,128.0,472.5,3.4,19.0,595.5,460.43,352.84
2016,7,7,13,0,162.0,476.0,3.4,19.0,631.0,470.61,360.33
2016,7,7,13,15,171.0,460.0,3.35,19.0,621.5,448.73,343.6
2016,7,7,13,30,180.0,444.0,3.3,19.0,612.0,426.13,326.2
2016,7,7,13,45,180.5,434.0,3.3,19.0,598.0,402.61,307.85
2016,7,7,14,0,181.0,424.0,3.3,19.0,584.0,378.89,289.1
2016,7,7,14,15,530.5,264.5,3.3,19.0,714.5,382.34,284.5
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,358.0,252.55
2016,7,7,14,45,873.5,102.5,3.3,19.0,811.5,301.82,202.83
2016,7,7,15,0,867.0,100.0,3.3,19.0,778.0,245.29,154.36
2016,7,7,15,15,856.0,98.0,3.3,18.5,739.0,188.32,110.46
2016,7,7,15,30,845.0,96.0,3.3,18.0,700.0,131.97,77.18
2016,7,7,15,45,833.0,93.0,3.35,18.0,657.0,86.32,68.63
2016,7,7,16,0,821.0,90.0,3.4,18.0,614.0,84.26,67.12
2016,7,7,16,15,802.5,87.5,3.45,17.5,567.5,73.84,58.49
2016,7,7,16,30,784.0,85.0,3.5,17.0,521.0,72.28,57.46
2016,7,7,16,45,763.0,81.0,3.6,17.0,472.5,69.57,55.3
2016,7,7,17,0,742.0,77.0,3.7,17.0,424.0,66.74,53.03
2016,7,7,17,15,710.5,73.0,3.75,16.5,374.0,63.63,50.59
2016,7,7,17,30,679.0,69.0,3.8,16.0,324.0,60.47,48.05
2016,7,7,17,45,638.0,63.5,3.9,15.5,275.0,51.68,40.43
2016,7,7,18,0,597.0,58.0,4.0,15.0,226.0,47.42,36.71
2016,7,7,18,15,534.5,52.0,3.9,14.5,179.5,42.54,32.29
2016,7,7,18,30,472.0,46.0,3.8,14.0,133.0,37.72,27.75
2016,7,7,18,45,378.5,36.5,3.75,13.5,93.0,29.93,20.38
2016,7,7,19,0,285.0,27.0,3.7,13.0,53.0,22.16,11.9
2016,7,7,19,15,142.5,13.5,3.6,13.0,26.5,10.9,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.5,13.0,3.1,13.0,27.5,69.39,0.0
2016,7,8,5,30,315.0,26.0,3.1,13.0,55.0,157.38,108.57
2016,7,8,5,45,408.5,33.5,3.15,13.5,95.0,221.3,172.09
2016,7,8,6,0,502.0,41.0,3.2,14.0,135.0,295.09,237.82
2016,7,8,6,15,560.5,46.5,3.15,14.5,181.0,357.63,293.16
2016,7,8,6,30,619.0,52.0,3.1,15.0,227.0,423.03,348.96
2016,7,8,6,45,334.5,98.0,3.05,15.5,195.0,327.33,270.84
2016,7,8,7,0,50.0,144.0,3.0,16.0,163.0,165.84,134.55
2016,7,8,7,15,48.0,163.0,2.9,16.0,183.5,183.5,149.1
2016,7,8,7,30,46.0,182.0,2.8,16.0,204.0,200.81,162.74
2016,7,8,7,45,37.0,195.0,2.75,16.5,214.0,206.08,165.92
2016,7,8,8,0,28.0,208.0,2.7,17.0,224.0,210.75,168.53
2016,7,8,8,15,41.5,237.5,2.65,17.5,263.0,250.3,199.6
2016,7,8,8,30,55.0,267.0,2.6,18.0,302.0,290.18,230.25
2016,7,8,8,45,95.0,299.0,2.6,18.5,365.0,355.82,281.11
2016,7,8,9,0,135.0,331.0,2.6,19.0,428.0,441.93,345.89
2016,7,8,9,15,131.0,350.5,2.6,19.0,449.0,456.55,355.4
2016,7,8,9,30,127.0,370.0,2.6,19.0,470.0,470.13,364.46
2016,7,8,9,45,204.0,380.0,2.6,19.5,548.5,547.4,422.05
2016,7,8,10,0,281.0,390.0,2.6,20.0,627.0,643.39,490.8
2016,7,8,10,15,303.5,398.0,2.65,20.0,661.5,666.15,506.22
2016,7,8,10,30,326.0,406.0,2.7,20.0,696.0,686.9,520.66
2016,7,8,10,45,618.0,248.5,2.8,20.5,815.0,816.38,617.53
2016,7,8,11,0,910.0,91.0,2.9,21.0,934.0,893.74,670.79
2016,7,8,11,15,913.0,91.5,2.95,21.0,948.5,877.39,658.9
2016,7,8,11,30,916.0,92.0,3.0,21.0,963.0,857.4,645.37
2016,7,8,11,45,918.0,92.0,3.05,21.5,970.5,832.63,627.37
2016,7,8,12,0,920.0,92.0,3.1,22.0,978.0,804.52,607.11
2016,7,8,12,15,920.5,92.0,3.15,22.0,978.5,772.08,584.99
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,736.7,559.43
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,696.62,529.35
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,654.36,497.0
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,609.41,461.92
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,562.41,424.3
2016,7,8,13,45,899.0,97.5,3.45,22.0,912.5,512.58,383.44
2016,7,8,14,0,896.0,96.0,3.5,22.0,892.0,461.13,340.09
2016,7,8,14,15,890.0,95.0,3.5,22.0,864.5,407.49,293.84
2016,7,8,14,30,884.0,94.0,3.5,22.0,837.0,352.96,246.02
2016,7,8,14,45,878.0,92.0,3.55,22.0,804.0,297.09,197.03
2016,7,8,15,0,872.0,90.0,3.6,22.0,771.0,240.82,149.08
2016,7,8,15,15,861.5,88.0,3.6,21.5,732.5,183.72,105.32
2016,7,8,15,30,851.0,86.0,3.6,21.0,694.0,127.2,72.02
2016,7,8,15,45,839.5,83.5,3.65,21.0,651.5,80.89,63.24
2016,7,8,16,0,828.0,81.0,3.7,21.0,609.0,78.99,61.85
2016,7,8,16,15,811.0,78.5,3.65,20.5,563.0,76.79,60.3
2016,7,8,16,30,794.0,76.0,3.6,20.0,517.0,74.45,58.63
2016,7,8,16,45,773.0,73.0,3.55,20.0,469.0,64.28,50.08
2016,7,8,17,0,752.0,70.0,3.5,20.0,421.0,61.96,48.26
2016,7,8,17,15,722.0,66.5,3.4,19.5,371.5,59.06,46.0
2016,7,8,17,30,692.0,63.0,3.3,19.0,322.0,56.12,43.66
2016,7,8,17,45,653.0,58.0,3.25,18.5,273.5,51.87,40.1
2016,7,8,18,0,614.0,53.0,3.2,18.0,225.0,47.57,36.39
2016,7,8,18,15,553.0,47.5,3.1,17.5,178.5,39.31,29.04
2016,7,8,18,30,492.0,42.0,3.0,17.0,132.0,34.73,24.78
2016,7,8,18,45,400.0,33.5,2.95,17.0,92.5,27.63,18.08
2016,7,8,19,0,308.0,25.0,2.9,17.0,53.0,20.59,10.34
2016,7,8,19,15,154.0,12.5,2.9,16.5,26.5,10.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,2.1,14.5,27.5,71.24,0.0
2016,7,9,5,30,338.0,24.0,2.1,15.0,55.0,163.29,110.43
2016,7,9,5,45,428.5,31.0,2.15,15.5,94.5,226.51,174.13
2016,7,9,6,0,519.0,38.0,2.2,16.0,134.0,297.25,236.83
2016,7,9,6,15,576.5,43.0,2.25,16.5,180.5,359.97,291.73
2016,7,9,6,30,634.0,48.0,2.3,17.0,227.0,427.01,348.17
2016,7,9,6,45,348.5,96.5,2.4,17.5,198.0,334.42,273.88
2016,7,9,7,0,63.0,145.0,2.5,18.0,169.0,175.66,141.67
2016,7,9,7,15,40.5,155.5,2.55,18.5,171.5,170.42,136.76
2016,7,9,7,30,18.0,166.0,2.6,19.0,174.0,151.3,119.99
2016,7,9,7,45,27.0,190.5,2.65,19.5,204.5,193.93,154.08
2016,7,9,8,0,36.0,215.0,2.7,20.0,235.0,224.6,177.9
2016,7,9,8,15,55.5,245.0,2.7,20.0,279.0,269.88,213.53
2016,7,9,8,30,75.0,275.0,2.7,20.0,323.0,315.75,249.0
2016,7,9,8,45,76.0,296.0,2.75,20.5,347.5,336.52,263.68
2016,7,9,9,0,77.0,317.0,2.8,21.0,372.0,356.82,277.94
2016,7,9,9,15,80.5,332.5,2.85,21.0,393.0,373.33,289.87
2016,7,9,9,30,84.0,348.0,2.9,21.0,414.0,389.45,301.48
2016,7,9,9,45,486.0,219.0,3.0,21.5,625.0,688.06,530.65
2016,7,9,10,0,888.0,90.0,3.1,22.0,836.0,914.75,687.97
2016,7,9,10,15,894.0,91.0,3.15,22.0,864.0,916.65,686.73
2016,7,9,10,30,900.0,92.0,3.2,22.0,892.0,914.76,684.96
2016,7,9,10,45,906.0,91.5,3.25,22.0,913.5,907.61,679.76
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,896.69,672.14
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,880.32,660.92
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,860.31,647.28
2016,7,9,11,45,922.5,90.5,3.5,22.0,972.0,836.22,631.13
2016,7,9,12,0,927.0,89.0,3.6,22.0,980.0,808.69,612.55
2016,7,9,12,15,927.0,89.0,3.7,22.0,980.5,775.71,590.06
2016,7,9,12,30,927.0,89.0,3.8,22.0,981.0,739.79,564.23
2016,7,9,12,45,924.0,90.0,3.9,22.0,973.0,699.85,534.21
2016,7,9,13,0,921.0,91.0,4.0,22.0,965.0,657.48,501.68
2016,7,9,13,15,918.5,90.5,4.05,21.5,951.0,612.0,466.77
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,564.43,429.14
2016,7,9,13,45,914.5,88.0,4.2,21.0,917.0,514.32,387.64
2016,7,9,14,0,913.0,86.0,4.3,21.0,897.0,462.43,343.49
2016,7,9,14,15,908.5,85.5,4.35,21.0,870.5,408.86,296.78
2016,7,9,14,30,904.0,85.0,4.4,21.0,844.0,354.2,248.27
2016,7,9,14,45,899.0,83.0,4.45,21.0,811.5,297.51,198.0
2016,7,9,15,0,894.0,81.0,4.5,21.0,779.0,240.26,148.68
2016,7,9,15,15,886.5,79.5,4.5,20.5,742.0,182.67,103.95
2016,7,9,15,30,879.0,78.0,4.5,20.0,705.0,125.27,69.71
2016,7,9,15,45,868.5,76.5,4.55,19.5,663.5,77.48,60.75
2016,7,9,16,0,858.0,75.0,4.6,19.0,622.0,76.06,59.88
2016,7,9,16,15,844.5,73.0,4.6,18.5,576.5,74.13,58.52
2016,7,9,16,30,831.0,71.0,4.6,18.0,531.0,72.07,57.06
2016,7,9,16,45,810.5,68.5,4.6,18.0,483.0,69.39,54.94
2016,7,9,17,0,790.0,66.0,4.6,18.0,435.0,59.89,46.86
2016,7,9,17,15,763.5,63.0,4.55,17.5,385.0,57.25,44.8
2016,7,9,17,30,737.0,60.0,4.5,17.0,335.0,54.57,42.67
2016,7,9,17,45,694.0,56.5,4.45,16.5,285.0,51.27,39.9
2016,7,9,18,0,651.0,53.0,4.4,16.0,235.0,48.02,37.08
2016,7,9,18,15,591.5,47.5,4.25,15.5,187.5,43.0,32.55
2016,7,9,18,30,532.0,42.0,4.1,15.0,140.0,35.05,25.26
2016,7,9,18,45,429.5,34.5,3.95,14.5,97.5,28.62,19.12
2016,7,9,19,0,327.0,27.0,3.8,14.0,55.0,22.34,11.77
2016,7,9,19,15,163.5,13.5,3.75,14.0,27.5,10.95,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,13.0,3.15,13.5,27.5,70.41,0.0
2016,7,10,5,30,325.0,26.0,3.2,14.0,55.0,161.18,108.34
2016,7,10,5,45,423.0,34.0,3.25,14.5,96.5,228.09,176.33
2016,7,10,6,0,521.0,42.0,3.3,15.0,138.0,305.41,244.95
2016,7,10,6,15,582.5,48.0,3.25,15.5,186.0,371.22,302.89
2016,7,10,6,30,644.0,54.0,3.2,16.0,234.0,439.78,361.08
2016,7,10,6,45,686.5,58.0,3.15,16.5,284.5,501.15,411.32
2016,7,10,7,0,729.0,62.0,3.1,17.0,335.0,564.28,460.9
2016,7,10,7,15,759.0,65.5,3.0,17.0,386.0,619.5,503.26
2016,7,10,7,30,789.0,69.0,2.9,17.0,437.0,674.59,543.04
2016,7,10,7,45,812.5,71.0,2.85,17.5,487.5,715.09,569.72
2016,7,10,8,0,836.0,73.0,2.8,18.0,538.0,761.06,599.84
2016,7,10,8,15,853.0,75.5,2.75,18.5,585.5,800.6,624.6
2016,7,10,8,30,870.0,78.0,2.7,19.0,633.0,837.79,647.25
2016,7,10,8,45,884.5,79.0,2.65,19.5,677.5,868.47,665.0
2016,7,10,9,0,899.0,80.0,2.6,20.0,722.0,896.2,680.52
2016,7,10,9,15,909.0,81.5,2.6,20.5,762.0,917.22,691.76
2016,7,10,9,30,919.0,83.0,2.6,21.0,802.0,934.72,700.66
2016,7,10,9,45,926.0,85.0,2.6,21.5,836.5,946.31,705.67
2016,7,10,10,0,933.0,87.0,2.6,22.0,871.0,954.06,708.23
2016,7,10,10,15,939.0,88.0,2.65,22.0,899.5,955.92,708.86
2016,7,10,10,30,945.0,89.0,2.7,22.0,928.0,953.83,707.04
2016,7,10,10,45,948.5,90.5,2.8,22.5,949.5,945.97,700.59
2016,7,10,11,0,952.0,92.0,2.9,23.0,971.0,934.14,691.64
2016,7,10,11,15,955.0,92.0,3.0,23.0,986.5,916.56,680.26
2016,7,10,11,30,958.0,92.0,3.1,23.0,1002.0,895.2,666.38
2016,7,10,11,45,959.0,92.5,3.25,23.0,1009.5,868.97,649.48
2016,7,10,12,0,960.0,93.0,3.4,23.0,1017.0,839.27,630.08
2016,7,10,12,15,960.5,93.5,3.45,23.0,1017.0,805.88,607.47
2016,7,10,12,30,961.0,94.0,3.5,23.0,1017.0,769.39,581.47
2016,7,10,12,45,954.0,97.5,3.6,23.0,1008.0,727.23,550.28
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,682.79,516.67
2016,7,10,13,15,944.5,100.5,3.7,23.0,985.0,635.93,480.17
2016,7,10,13,30,942.0,100.0,3.7,23.0,971.0,586.92,441.05
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.5,535.22,398.89
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,481.75,354.08
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,425.93,306.13
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,369.09,256.47
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,310.41,205.26
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,251.37,155.13
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.0,192.17,109.49
2016,7,10,15,30,893.0,88.0,3.6,23.0,724.0,133.38,74.56
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.0,83.27,64.72
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,81.3,63.29
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,79.37,61.99
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,77.31,60.58
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,67.19,52.15
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,64.83,50.33
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,61.55,47.77
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,58.22,45.12
2016,7,10,17,45,684.5,61.0,3.25,20.5,286.0,54.66,42.19
2016,7,10,18,0,641.0,57.0,3.2,20.0,235.0,47.22,35.76
2016,7,10,18,15,577.0,50.5,3.1,19.0,186.5,41.83,31.05
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,36.48,26.17
2016,7,10,18,45,410.0,35.5,2.9,17.5,96.0,29.32,19.45
2016,7,10,19,0,307.0,27.0,2.8,17.0,54.0,22.28,11.41
2016,7,10,19,15,153.5,13.5,2.8,16.5,27.0,10.62,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,153.5,13.0,1.2,14.5,26.5,54.44,0.0
2016,7,11,5,30,307.0,26.0,1.2,15.0,53.0,155.14,102.07
2016,7,11,5,45,405.5,34.5,1.3,15.5,94.0,221.84,169.68
2016,7,11,6,0,504.0,43.0,1.4,16.0,135.0,299.1,237.07
2016,7,11,6,15,566.0,49.0,1.4,16.5,182.0,364.39,293.32
2016,7,11,6,30,628.0,55.0,1.4,17.0,229.0,432.3,349.59
2016,7,11,6,45,671.0,59.0,1.4,17.5,279.5,493.34,398.23
2016,7,11,7,0,714.0,63.0,1.4,18.0,330.0,556.21,446.2
2016,7,11,7,15,744.0,67.0,1.4,18.5,380.5,611.48,486.54
2016,7,11,7,30,774.0,71.0,1.4,19.0,431.0,666.68,524.43
2016,7,11,7,45,797.0,73.5,1.4,19.5,480.5,714.22,555.24
2016,7,11,8,0,820.0,76.0,1.4,20.0,530.0,752.55,578.87
2016,7,11,8,15,837.0,78.5,1.45,20.5,577.5,791.65,603.19
2016,7,11,8,30,854.0,81.0,1.5,21.0,625.0,828.46,625.54
2016,7,11,8,45,867.0,83.0,1.55,21.5,668.5,858.63,643.18
2016,7,11,9,0,880.0,85.0,1.6,22.0,712.0,885.82,658.75
2016,7,11,9,15,890.0,86.5,1.65,22.5,751.5,906.56,670.01
2016,7,11,9,30,900.0,88.0,1.7,23.0,791.0,923.84,679.07
2016,7,11,9,45,900.5,93.5,1.8,23.5,823.0,932.96,683.49
2016,7,11,10,0,901.0,99.0,1.9,24.0,855.0,938.1,685.48
2016,7,11,10,15,907.0,100.5,1.95,24.0,883.5,940.34,686.49
2016,7,11,10,30,913.0,102.0,2.0,24.0,912.0,938.72,685.13
2016,7,11,10,45,917.0,103.0,2.05,24.5,933.5,930.91,678.57
2016,7,11,11,0,921.0,104.0,2.1,25.0,955.0,919.24,669.68
2016,7,11,11,15,924.0,104.5,2.15,25.0,969.5,902.45,658.85
2016,7,11,11,30,927.0,105.0,2.2,25.0,984.0,881.96,645.66
2016,7,11,11,45,928.5,105.5,2.3,25.0,991.5,856.65,629.72
2016,7,11,12,0,930.0,106.0,2.4,25.0,999.0,827.96,611.41
2016,7,11,12,15,930.5,106.0,2.45,25.0,999.5,794.88,589.66
2016,7,11,12,30,931.0,106.0,2.5,25.0,1000.0,758.83,564.36
2016,7,11,12,45,934.5,103.0,2.65,25.0,994.5,719.66,536.57
2016,7,11,13,0,938.0,100.0,2.8,25.0,989.0,677.62,505.84
2016,7,11,13,15,936.0,99.5,2.85,24.5,975.0,631.45,471.64
2016,7,11,13,30,934.0,99.0,2.9,24.0,961.0,583.1,434.63
2016,7,11,13,45,930.5,98.0,3.0,24.0,940.0,531.65,393.36
2016,7,11,14,0,927.0,97.0,3.1,24.0,919.0,478.54,349.47
