Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,922.0,96.0,3.15,24.0,892.0,423.41,302.66
2016,7,11,14,30,917.0,95.0,3.2,24.0,865.0,367.22,254.01
2016,7,11,14,45,910.5,93.5,3.25,24.0,831.5,309.46,203.89
2016,7,11,15,0,904.0,92.0,3.3,24.0,798.0,251.29,154.71
2016,7,11,15,15,894.5,90.5,3.3,23.5,759.0,192.5,109.75
2016,7,11,15,30,885.0,89.0,3.3,23.0,720.0,134.11,75.1
2016,7,11,15,45,874.0,86.5,3.3,23.0,676.5,83.68,65.06
2016,7,11,16,0,863.0,84.0,3.3,23.0,633.0,81.77,63.69
2016,7,11,16,15,846.5,81.5,3.3,22.5,585.5,79.56,62.15
2016,7,11,16,30,830.0,79.0,3.3,22.0,538.0,77.21,60.49
2016,7,11,16,45,809.5,75.5,3.3,21.5,488.5,66.8,51.94
2016,7,11,17,0,789.0,72.0,3.3,21.0,439.0,64.13,49.93
2016,7,11,17,15,759.0,68.5,3.25,20.5,387.5,61.2,47.67
2016,7,11,17,30,729.0,65.0,3.2,20.0,336.0,58.24,45.32
2016,7,11,17,45,687.5,60.0,3.2,19.5,285.0,53.92,41.72
2016,7,11,18,0,646.0,55.0,3.2,19.0,234.0,49.58,37.98
2016,7,11,18,15,582.5,49.0,3.1,18.5,185.5,40.74,30.16
2016,7,11,18,30,519.0,43.0,3.0,18.0,137.0,35.74,25.52
2016,7,11,18,45,419.0,34.5,2.95,17.5,95.5,28.57,18.79
2016,7,11,19,0,319.0,26.0,2.9,17.0,54.0,21.5,10.66
2016,7,11,19,15,159.5,13.0,2.95,16.5,27.0,10.23,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,3.15,13.0,26.0,56.86,0.0
2016,7,12,5,30,329.0,24.0,3.2,13.0,52.0,160.47,104.92
2016,7,12,5,45,426.0,32.0,3.25,13.5,93.0,227.51,176.04
2016,7,12,6,0,523.0,40.0,3.3,14.0,134.0,304.57,244.99
2016,7,12,6,15,584.5,45.5,3.25,14.5,182.0,367.72,301.19
2016,7,12,6,30,646.0,51.0,3.2,15.0,230.0,438.3,361.34
2016,7,12,6,45,337.5,93.0,3.15,15.5,188.0,324.92,269.14
2016,7,12,7,0,29.0,135.0,3.1,16.0,146.0,143.26,115.48
2016,7,12,7,15,43.5,159.5,3.05,16.5,178.5,177.62,144.03
2016,7,12,7,30,58.0,184.0,3.0,17.0,211.0,212.83,172.39
2016,7,12,7,45,59.0,205.0,2.95,17.5,235.5,234.61,189.04
2016,7,12,8,0,60.0,226.0,2.9,18.0,260.0,256.15,205.23
2016,7,12,8,15,95.0,255.0,2.8,18.0,313.5,314.0,251.16
2016,7,12,8,30,130.0,284.0,2.7,18.0,367.0,391.92,311.37
2016,7,12,8,45,146.0,306.5,2.65,18.5,405.5,429.01,338.15
2016,7,12,9,0,162.0,329.0,2.6,19.0,444.0,465.76,364.38
2016,7,12,9,15,321.0,304.5,2.55,19.0,549.0,603.82,469.49
2016,7,12,9,30,480.0,280.0,2.5,19.0,654.0,745.33,572.07
2016,7,12,9,45,705.5,184.0,2.45,19.5,761.0,866.54,657.5
2016,7,12,10,0,931.0,88.0,2.4,20.0,868.0,955.67,713.79
2016,7,12,10,15,937.5,89.0,2.4,20.0,897.0,958.06,713.47
2016,7,12,10,30,944.0,90.0,2.4,20.0,926.0,956.47,711.53
2016,7,12,10,45,948.0,91.5,2.4,20.5,948.5,949.1,704.57
2016,7,12,11,0,952.0,93.0,2.4,21.0,971.0,937.74,695.16
2016,7,12,11,15,955.0,93.5,2.45,21.0,986.0,920.64,683.87
2016,7,12,11,30,958.0,94.0,2.5,21.0,1001.0,899.71,670.11
2016,7,12,11,45,959.5,94.0,2.55,21.5,1009.0,873.42,651.49
2016,7,12,12,0,961.0,94.0,2.6,22.0,1017.0,843.63,630.55
2016,7,12,12,15,961.5,94.0,2.65,22.0,1017.5,809.77,607.98
2016,7,12,12,30,962.0,94.0,2.7,22.0,1018.0,772.79,582.16
2016,7,12,12,45,952.5,99.5,2.8,22.0,1008.0,730.42,551.24
2016,7,12,13,0,943.0,105.0,2.9,22.0,998.0,685.87,517.95
2016,7,12,13,15,940.5,104.5,2.95,22.0,983.5,639.07,481.99
2016,7,12,13,30,938.0,104.0,3.0,22.0,969.0,590.12,443.36
2016,7,12,13,45,934.0,102.5,3.1,22.0,947.5,537.74,401.12
2016,7,12,14,0,930.0,101.0,3.2,22.0,926.0,483.77,356.27
2016,7,12,14,15,924.0,100.0,3.2,21.5,897.5,427.99,309.16
2016,7,12,14,30,918.0,99.0,3.2,21.0,869.0,371.25,260.12
2016,7,12,14,45,910.5,97.5,3.25,21.0,834.5,313.05,209.14
2016,7,12,15,0,903.0,96.0,3.3,21.0,800.0,254.55,159.17
2016,7,12,15,15,892.5,94.0,3.3,21.0,760.0,195.23,113.02
2016,7,12,15,30,882.0,92.0,3.3,21.0,720.0,136.45,77.42
2016,7,12,15,45,869.0,89.5,3.3,21.0,676.0,85.31,66.97
2016,7,12,16,0,856.0,87.0,3.3,21.0,632.0,83.4,65.6
2016,7,12,16,15,838.5,84.5,3.25,20.5,584.0,81.22,64.08
2016,7,12,16,30,821.0,82.0,3.2,20.0,536.0,71.18,55.83
2016,7,12,16,45,798.5,78.5,3.2,20.0,485.5,68.64,53.85
2016,7,12,17,0,776.0,75.0,3.2,20.0,435.0,66.01,51.77
2016,7,12,17,15,744.5,71.0,3.1,19.5,383.5,62.79,49.25
2016,7,12,17,30,713.0,67.0,3.0,19.0,332.0,59.51,46.63
2016,7,12,17,45,670.5,62.0,2.95,18.5,281.5,55.27,43.08
2016,7,12,18,0,628.0,57.0,2.9,18.0,231.0,47.07,35.94
2016,7,12,18,15,563.0,51.0,2.8,17.5,182.5,42.09,31.47
2016,7,12,18,30,498.0,45.0,2.7,17.0,134.0,37.17,26.87
2016,7,12,18,45,395.5,36.0,2.6,16.5,92.5,29.67,19.8
2016,7,12,19,0,293.0,27.0,2.5,16.0,51.0,22.26,11.13
2016,7,12,19,15,146.5,13.5,2.5,15.5,25.5,10.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,1.75,13.5,25.5,53.26,0.0
2016,7,13,5,30,301.0,25.0,1.7,14.0,51.0,151.43,96.44
2016,7,13,5,45,403.0,34.0,1.65,14.5,92.0,220.82,169.33
2016,7,13,6,0,505.0,43.0,1.6,15.0,133.0,300.21,238.92
2016,7,13,6,15,569.0,49.5,1.45,15.5,181.0,367.32,296.73
2016,7,13,6,30,633.0,56.0,1.3,16.0,229.0,439.59,356.1
2016,7,13,6,45,677.0,60.5,1.2,16.5,280.0,499.64,403.53
2016,7,13,7,0,721.0,65.0,1.1,17.0,331.0,564.22,451.95
2016,7,13,7,15,752.0,68.5,1.0,17.5,382.5,620.08,491.53
2016,7,13,7,30,783.0,72.0,0.9,18.0,434.0,675.89,528.24
2016,7,13,7,45,806.5,75.0,0.85,19.0,484.5,724.88,557.78
2016,7,13,8,0,830.0,78.0,0.8,20.0,535.0,764.52,579.87
2016,7,13,8,15,847.5,80.5,0.75,20.5,583.0,804.42,602.64
2016,7,13,8,30,865.0,83.0,0.7,21.0,631.0,842.01,623.27
2016,7,13,8,45,878.0,85.0,0.7,21.5,675.5,872.5,639.75
2016,7,13,9,0,891.0,87.0,0.7,22.0,720.0,899.96,654.17
2016,7,13,9,15,901.5,88.5,0.75,22.5,760.5,921.36,665.63
2016,7,13,9,30,912.0,90.0,0.8,23.0,801.0,939.27,674.96
2016,7,13,9,45,907.5,98.5,0.85,23.5,832.0,946.97,677.99
2016,7,13,10,0,903.0,107.0,0.9,24.0,863.0,950.43,678.6
2016,7,13,10,15,909.5,108.0,1.0,24.5,891.5,952.55,679.43
2016,7,13,10,30,916.0,109.0,1.1,25.0,920.0,950.78,677.88
2016,7,13,10,45,920.5,110.0,1.25,25.5,942.0,943.28,673.6
2016,7,13,11,0,925.0,111.0,1.4,26.0,964.0,931.89,666.81
2016,7,13,11,15,928.0,112.0,1.5,26.0,979.0,915.33,657.31
2016,7,13,11,30,931.0,113.0,1.6,26.0,994.0,895.03,645.38
2016,7,13,11,45,932.5,113.0,1.7,26.5,1001.5,869.02,628.44
2016,7,13,12,0,934.0,113.0,1.8,27.0,1009.0,839.62,609.22
2016,7,13,12,15,934.0,113.0,1.9,27.0,1009.0,805.87,588.16
2016,7,13,12,30,934.0,113.0,2.0,27.0,1009.0,769.16,563.47
2016,7,13,12,45,936.0,110.5,2.15,27.0,1003.0,729.09,535.89
2016,7,13,13,0,938.0,108.0,2.3,27.0,997.0,686.26,505.43
2016,7,13,13,15,935.0,107.5,2.4,27.0,982.0,639.31,470.73
2016,7,13,13,30,932.0,107.0,2.5,27.0,967.0,590.27,433.36
2016,7,13,13,45,928.0,106.0,2.6,27.0,945.0,538.47,392.72
2016,7,13,14,0,924.0,105.0,2.7,27.0,923.0,485.06,349.49
2016,7,13,14,15,917.5,104.0,2.75,26.5,894.5,429.31,303.72
2016,7,13,14,30,911.0,103.0,2.8,26.0,866.0,372.66,256.01
2016,7,13,14,45,903.0,101.5,2.85,26.0,831.5,314.62,206.34
2016,7,13,15,0,895.0,100.0,2.9,26.0,797.0,256.33,157.63
2016,7,13,15,15,884.0,98.0,2.95,25.5,757.0,197.28,112.83
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,138.84,78.06
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,87.38,67.59
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,85.54,66.3
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,75.19,57.98
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,73.62,56.97
2016,7,13,16,45,786.5,82.5,3.1,24.0,482.5,71.17,55.1
2016,7,13,17,0,763.0,79.0,3.1,24.0,432.0,68.64,53.14
2016,7,13,17,15,730.5,75.0,3.05,23.5,381.0,65.51,50.76
2016,7,13,17,30,698.0,71.0,3.0,23.0,330.0,62.35,48.29
2016,7,13,17,45,653.5,65.5,2.95,22.5,279.0,53.36,40.71
2016,7,13,18,0,609.0,60.0,2.9,22.0,228.0,49.09,37.07
2016,7,13,18,15,543.0,53.5,2.7,21.0,180.0,43.82,32.49
2016,7,13,18,30,477.0,47.0,2.5,20.0,132.0,38.62,27.75
2016,7,13,18,45,373.5,37.0,2.4,19.5,91.0,30.38,20.09
2016,7,13,19,0,270.0,27.0,2.3,19.0,50.0,22.2,10.69
2016,7,13,19,15,135.0,13.5,2.25,18.5,25.0,10.62,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,12.5,1.45,14.5,24.5,53.02,0.0
2016,7,14,5,30,299.0,25.0,1.4,15.0,49.0,150.33,93.06
2016,7,14,5,45,404.0,34.0,1.35,15.5,91.0,221.53,168.75
2016,7,14,6,0,509.0,43.0,1.3,16.0,133.0,302.42,239.16
2016,7,14,6,15,574.0,49.0,1.2,16.5,181.0,369.73,296.77
2016,7,14,6,30,639.0,55.0,1.1,17.0,229.0,439.73,354.11
2016,7,14,6,45,683.5,59.5,1.0,17.5,280.5,503.02,403.5
2016,7,14,7,0,728.0,64.0,0.9,18.0,332.0,568.27,451.81
2016,7,14,7,15,759.0,68.0,0.9,18.5,383.5,625.08,492.46
2016,7,14,7,30,790.0,72.0,0.9,19.0,435.0,681.82,530.47
2016,7,14,7,45,813.5,74.5,0.9,19.5,486.0,730.54,561.29
2016,7,14,8,0,837.0,77.0,0.9,20.0,537.0,769.88,584.93
2016,7,14,8,15,854.5,79.5,0.9,20.5,585.5,810.06,608.72
2016,7,14,8,30,872.0,82.0,0.9,21.0,634.0,847.9,630.47
2016,7,14,8,45,886.0,83.5,0.95,22.0,679.0,878.92,647.0
2016,7,14,9,0,900.0,85.0,1.0,23.0,724.0,906.94,661.45
2016,7,14,9,15,910.5,87.0,1.05,23.5,764.0,929.09,673.33
2016,7,14,9,30,921.0,89.0,1.1,24.0,804.0,947.68,683.03
2016,7,14,9,45,926.5,91.5,1.2,24.5,838.5,958.48,688.7
2016,7,14,10,0,932.0,94.0,1.3,25.0,873.0,965.37,692.06
2016,7,14,10,15,938.5,95.0,1.35,25.0,902.0,967.69,693.24
2016,7,14,10,30,945.0,96.0,1.4,25.0,931.0,966.03,692.07
2016,7,14,10,45,949.0,97.0,1.5,25.5,953.0,958.07,686.45
2016,7,14,11,0,953.0,98.0,1.6,26.0,975.0,946.13,678.41
2016,7,14,11,15,956.0,98.5,1.7,26.0,990.5,928.91,668.36
2016,7,14,11,30,959.0,99.0,1.8,26.0,1006.0,907.87,655.83
2016,7,14,11,45,960.0,99.5,1.9,26.0,1013.5,881.45,639.74
2016,7,14,12,0,961.0,100.0,2.0,26.0,1021.0,851.55,621.24
2016,7,14,12,15,961.0,100.0,2.05,26.0,1021.5,817.15,599.16
2016,7,14,12,30,961.0,100.0,2.1,26.0,1022.0,779.68,573.87
2016,7,14,12,45,952.5,104.5,2.2,26.0,1012.5,737.03,543.88
2016,7,14,13,0,944.0,109.0,2.3,26.0,1003.0,692.15,511.5
2016,7,14,13,15,941.5,108.5,2.35,26.0,988.0,645.16,476.47
2016,7,14,13,30,939.0,108.0,2.4,26.0,973.0,596.01,438.78
2016,7,14,13,45,934.0,107.5,2.45,26.0,951.0,543.65,397.54
2016,7,14,14,0,929.0,107.0,2.5,26.0,929.0,489.76,353.82
2016,7,14,14,15,922.5,106.0,2.5,25.5,900.0,433.64,307.64
2016,7,14,14,30,916.0,105.0,2.5,25.0,871.0,376.61,259.54
2016,7,14,14,45,907.0,103.5,2.55,25.0,836.0,317.91,209.34
2016,7,14,15,0,898.0,102.0,2.6,25.0,801.0,259.08,160.13
2016,7,14,15,15,887.0,100.0,2.6,24.5,760.5,199.75,114.93
2016,7,14,15,30,876.0,98.0,2.6,24.0,720.0,141.01,79.73
2016,7,14,15,45,861.0,96.0,2.6,24.0,675.5,88.88,69.1
2016,7,14,16,0,846.0,94.0,2.6,24.0,631.0,87.32,68.05
2016,7,14,16,15,827.0,91.0,2.6,23.5,582.5,76.81,59.57
2016,7,14,16,30,808.0,88.0,2.6,23.0,534.0,74.93,58.32
2016,7,14,16,45,783.0,85.0,2.6,22.5,483.0,72.85,56.87
2016,7,14,17,0,758.0,82.0,2.6,22.0,432.0,70.72,55.37
2016,7,14,17,15,724.5,77.5,2.55,21.0,380.0,67.28,52.82
2016,7,14,17,30,691.0,73.0,2.5,20.0,328.0,58.92,45.92
2016,7,14,17,45,643.0,68.0,2.5,19.5,277.0,55.04,42.7
2016,7,14,18,0,595.0,63.0,2.5,19.0,226.0,51.18,39.38
2016,7,14,18,15,526.0,56.0,2.45,18.5,178.0,45.61,34.4
2016,7,14,18,30,457.0,49.0,2.4,18.0,130.0,40.09,29.26
2016,7,14,18,45,350.5,38.5,2.35,17.5,89.0,31.52,21.22
2016,7,14,19,0,244.0,28.0,2.3,17.0,48.0,22.98,11.15
2016,7,14,19,15,122.0,14.0,2.35,16.5,24.0,11.02,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,2.25,13.0,9.5,7.47,0.0
2016,7,15,5,30,0.0,19.0,2.3,13.0,19.0,14.49,4.21
2016,7,15,5,45,0.0,35.5,2.35,13.5,35.5,28.56,17.96
2016,7,15,6,0,0.0,52.0,2.4,14.0,52.0,42.73,30.48
2016,7,15,6,15,2.0,71.5,2.3,14.5,72.0,60.72,46.1
2016,7,15,6,30,4.0,91.0,2.2,15.0,92.0,78.64,61.45
2016,7,15,6,45,10.0,109.5,2.15,15.5,113.0,97.99,77.81
2016,7,15,7,0,16.0,128.0,2.1,16.0,134.0,117.78,94.25
2016,7,15,7,15,19.5,147.0,2.05,16.5,155.5,136.76,109.64
2016,7,15,7,30,23.0,166.0,2.0,17.0,177.0,155.91,124.89
2016,7,15,7,45,59.5,199.5,1.95,17.5,231.5,230.04,185.14
2016,7,15,8,0,96.0,233.0,1.9,18.0,286.0,293.55,235.19
2016,7,15,8,15,108.5,257.0,1.9,18.0,322.0,328.53,261.81
2016,7,15,8,30,121.0,281.0,1.9,18.0,358.0,382.52,302.57
2016,7,15,8,45,195.0,297.0,1.9,18.5,431.0,463.59,364.15
2016,7,15,9,0,269.0,313.0,1.9,19.0,504.0,566.81,439.54
2016,7,15,9,15,588.0,203.0,1.9,19.5,650.5,775.98,593.45
2016,7,15,9,30,907.0,93.0,1.9,20.0,797.0,940.4,701.94
2016,7,15,9,45,914.0,95.0,1.95,20.5,831.5,951.93,705.69
2016,7,15,10,0,921.0,97.0,2.0,21.0,866.0,959.64,708.72
2016,7,15,10,15,927.5,98.5,2.05,21.0,895.0,962.46,710.06
2016,7,15,10,30,934.0,100.0,2.1,21.0,924.0,961.31,708.96
2016,7,15,10,45,939.5,100.0,2.15,21.5,947.0,953.8,702.5
2016,7,15,11,0,945.0,100.0,2.2,22.0,970.0,942.35,693.63
2016,7,15,11,15,758.0,222.5,2.25,22.0,927.5,891.43,659.31
2016,7,15,11,30,571.0,345.0,2.3,22.0,885.0,814.07,602.65
2016,7,15,11,45,763.5,223.0,2.35,22.5,950.5,847.49,629.02
2016,7,15,12,0,956.0,101.0,2.4,23.0,1016.0,849.9,631.16
2016,7,15,12,15,956.0,101.0,2.4,23.0,1016.5,815.62,607.93
2016,7,15,12,30,956.0,101.0,2.4,23.0,1017.0,778.29,581.86
2016,7,15,12,45,947.5,105.5,2.4,23.0,1007.5,735.78,550.74
2016,7,15,13,0,939.0,110.0,2.4,23.0,998.0,691.05,517.38
2016,7,15,13,15,936.0,109.0,2.4,23.0,983.0,643.57,481.31
2016,7,15,13,30,933.0,108.0,2.4,23.0,968.0,593.99,442.67
2016,7,15,13,45,715.5,222.5,2.4,23.0,872.5,520.16,385.63
2016,7,15,14,0,498.0,337.0,2.4,23.0,777.0,458.76,338.9
2016,7,15,14,15,511.5,313.0,2.4,22.5,752.5,412.81,302.59
2016,7,15,14,30,525.0,289.0,2.4,22.0,728.0,365.25,263.89
2016,7,15,14,45,524.5,275.0,2.4,22.0,698.5,318.46,225.02
2016,7,15,15,0,524.0,261.0,2.4,22.0,669.0,271.55,186.6
2016,7,15,15,15,694.5,180.5,2.4,21.5,691.5,208.76,131.27
2016,7,15,15,30,865.0,100.0,2.4,21.0,714.0,141.96,81.56
2016,7,15,15,45,846.5,99.0,2.4,21.0,668.5,90.19,71.05
2016,7,15,16,0,828.0,98.0,2.4,21.0,623.0,80.65,63.25
2016,7,15,16,15,808.5,95.0,2.35,20.5,574.5,78.97,62.16
2016,7,15,16,30,789.0,92.0,2.3,20.0,526.0,77.21,60.99
2016,7,15,16,45,759.0,89.5,2.3,20.0,475.0,75.5,59.74
2016,7,15,17,0,729.0,87.0,2.3,20.0,424.0,73.8,58.48
2016,7,15,17,15,694.5,82.5,2.3,19.5,372.5,65.09,51.25
2016,7,15,17,30,660.0,78.0,2.3,19.0,321.0,61.97,48.78
2016,7,15,17,45,606.0,73.0,2.35,18.5,270.0,58.2,45.65
2016,7,15,18,0,552.0,68.0,2.4,18.0,219.0,54.48,42.44
2016,7,15,18,15,481.5,60.0,2.35,17.5,172.0,48.33,36.92
2016,7,15,18,30,411.0,52.0,2.3,17.0,125.0,42.2,31.21
2016,7,15,18,45,302.5,40.5,2.3,16.5,85.0,32.95,22.5
2016,7,15,19,0,194.0,29.0,2.3,16.0,45.0,22.03,10.24
2016,7,15,19,15,97.0,14.5,2.35,15.5,22.5,11.41,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.0,2.2,13.5,22.0,44.12,0.0
2016,7,16,5,30,234.0,26.0,2.2,14.0,44.0,127.74,74.32
2016,7,16,5,45,342.0,36.0,2.2,14.5,84.0,199.19,152.29
2016,7,16,6,0,450.0,46.0,2.2,15.0,124.0,279.45,223.0
2016,7,16,6,15,246.0,72.5,2.1,15.5,117.0,224.42,182.41
2016,7,16,6,30,42.0,99.0,2.0,16.0,110.0,116.99,93.61
2016,7,16,6,45,50.0,119.0,1.9,16.5,135.5,142.18,114.99
2016,7,16,7,0,58.0,139.0,1.8,17.0,161.0,167.85,136.04
2016,7,16,7,15,53.5,158.5,1.7,17.0,181.0,184.7,149.4
2016,7,16,7,30,49.0,178.0,1.6,17.0,201.0,200.96,161.98
2016,7,16,7,45,189.5,195.0,1.55,17.5,297.0,341.97,276.61
2016,7,16,8,0,330.0,212.0,1.5,18.0,393.0,494.45,393.6
2016,7,16,8,15,217.0,245.0,1.5,18.5,368.5,424.58,335.71
2016,7,16,8,30,104.0,278.0,1.5,19.0,344.0,346.3,272.12
2016,7,16,8,45,228.0,285.0,1.5,19.5,442.5,480.63,375.41
2016,7,16,9,0,352.0,292.0,1.5,20.0,541.0,620.21,476.32
2016,7,16,9,15,620.5,195.5,1.55,20.0,664.5,799.3,605.45
2016,7,16,9,30,889.0,99.0,1.6,20.0,788.0,931.52,692.25
2016,7,16,9,45,897.5,101.0,1.65,20.5,823.0,944.26,697.11
2016,7,16,10,0,906.0,103.0,1.7,21.0,858.0,953.24,701.01
2016,7,16,10,15,912.5,104.0,1.8,21.0,887.0,955.51,702.66
2016,7,16,10,30,919.0,105.0,1.9,21.0,916.0,953.88,701.93
2016,7,16,10,45,922.5,106.5,2.0,21.5,938.0,946.06,695.91
2016,7,16,11,0,926.0,108.0,2.1,22.0,960.0,934.34,687.45
2016,7,16,11,15,929.5,108.5,2.15,22.0,975.5,917.85,676.74
2016,7,16,11,30,933.0,109.0,2.2,22.0,991.0,897.6,663.62
2016,7,16,11,45,935.0,109.5,2.3,22.0,999.0,872.45,647.68
2016,7,16,12,0,937.0,110.0,2.4,22.0,1007.0,843.84,629.31
2016,7,16,12,15,937.5,110.0,2.4,22.0,1007.5,810.38,606.78
2016,7,16,12,30,938.0,110.0,2.4,22.0,1008.0,773.88,580.94
2016,7,16,12,45,936.5,110.5,2.45,22.0,1001.0,733.53,551.61
2016,7,16,13,0,935.0,111.0,2.5,22.0,994.0,690.59,519.68
2016,7,16,13,15,932.5,110.5,2.5,22.0,979.5,643.88,483.95
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,595.04,445.63
2016,7,16,13,45,928.0,107.5,2.55,22.0,944.5,543.06,404.0
2016,7,16,14,0,926.0,105.0,2.6,22.0,924.0,489.29,359.65
2016,7,16,14,15,920.5,104.0,2.6,21.5,895.5,433.62,313.02
2016,7,16,14,30,915.0,103.0,2.6,21.0,867.0,376.93,264.33
2016,7,16,14,45,908.5,101.0,2.6,21.0,833.0,318.53,213.35
2016,7,16,15,0,902.0,99.0,2.6,21.0,799.0,259.7,163.13
2016,7,16,15,15,891.5,97.0,2.6,21.0,759.5,200.1,116.57
2016,7,16,15,30,881.0,95.0,2.6,21.0,720.0,141.03,80.14
2016,7,16,15,45,868.5,92.5,2.65,21.0,675.5,87.06,68.43
2016,7,16,16,0,856.0,90.0,2.7,21.0,631.0,85.2,67.12
2016,7,16,16,15,838.0,87.5,2.7,20.5,583.0,74.83,58.65
2016,7,16,16,30,820.0,85.0,2.7,20.0,535.0,73.21,57.59
2016,7,16,16,45,797.0,81.5,2.7,19.5,484.5,70.73,55.77
2016,7,16,17,0,774.0,78.0,2.7,19.0,434.0,68.16,53.86
2016,7,16,17,15,741.5,74.0,2.7,18.5,382.0,64.99,51.39
2016,7,16,17,30,709.0,70.0,2.7,18.0,330.0,61.78,48.82
2016,7,16,17,45,663.5,65.0,2.7,17.5,278.5,53.16,41.41
2016,7,16,18,0,618.0,60.0,2.7,17.0,227.0,49.22,37.98
2016,7,16,18,15,549.5,53.0,2.7,16.5,178.5,43.53,32.85
2016,7,16,18,30,481.0,46.0,2.7,16.0,130.0,37.89,27.56
2016,7,16,18,45,369.0,36.5,2.7,15.5,88.5,30.01,20.05
2016,7,16,19,0,257.0,27.0,2.7,15.0,47.0,22.22,10.1
2016,7,16,19,15,128.5,13.5,2.75,14.5,23.5,10.62,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.5,12.5,2.95,13.0,22.0,47.71,0.0
2016,7,17,5,30,261.0,25.0,3.0,13.0,44.0,135.87,76.26
2016,7,17,5,45,375.5,33.5,3.05,13.5,85.0,210.56,161.5
2016,7,17,6,0,490.0,42.0,3.1,14.0,126.0,293.93,235.85
2016,7,17,6,15,245.0,49.5,3.05,14.5,91.5,196.56,160.83
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,43.82,31.76
2016,7,17,6,45,0.0,70.0,3.0,15.5,70.0,54.44,40.86
2016,7,17,7,0,0.0,83.0,3.0,16.0,83.0,65.05,49.7
2016,7,17,7,15,0.0,95.5,2.95,16.0,95.5,75.23,58.13
2016,7,17,7,30,0.0,108.0,2.9,16.0,108.0,85.42,66.47
2016,7,17,7,45,0.0,129.0,2.85,16.5,129.0,103.14,80.8
2016,7,17,8,0,0.0,150.0,2.8,17.0,150.0,120.88,94.93
2016,7,17,8,15,3.5,171.0,2.8,17.5,173.0,141.52,111.37
2016,7,17,8,30,7.0,192.0,2.8,18.0,196.0,162.32,127.7
2016,7,17,8,45,9.5,209.5,2.85,18.5,215.5,179.19,140.65
2016,7,17,9,0,12.0,227.0,2.9,19.0,235.0,196.07,153.49
2016,7,17,9,15,12.0,233.5,2.95,19.0,242.5,200.91,156.94
2016,7,17,9,30,12.0,240.0,3.0,19.0,250.0,205.77,160.44
2016,7,17,9,45,11.5,238.5,3.05,19.0,248.0,203.26,158.14
2016,7,17,10,0,11.0,237.0,3.1,19.0,246.0,200.84,155.98
2016,7,17,10,15,14.0,265.5,3.1,19.0,277.5,227.17,176.43
2016,7,17,10,30,17.0,294.0,3.1,19.0,309.0,253.25,196.47
2016,7,17,10,45,19.0,310.5,3.15,19.5,327.5,267.87,207.15
2016,7,17,11,0,21.0,327.0,3.2,20.0,346.0,282.17,217.54
2016,7,17,11,15,24.5,348.0,3.25,20.0,371.0,316.45,243.54
2016,7,17,11,30,28.0,369.0,3.3,20.0,396.0,334.22,256.83
2016,7,17,11,45,33.0,386.5,3.4,20.0,418.5,349.2,268.12
2016,7,17,12,0,38.0,404.0,3.5,20.0,441.0,363.05,278.55
2016,7,17,12,15,129.5,439.5,3.55,20.0,564.5,465.83,357.17
2016,7,17,12,30,221.0,475.0,3.6,20.0,688.0,548.11,418.34
2016,7,17,12,45,229.5,463.0,3.65,20.0,682.0,527.77,402.87
2016,7,17,13,0,238.0,451.0,3.7,20.0,676.0,508.88,388.73
2016,7,17,13,15,225.0,452.0,3.75,19.5,662.0,480.48,367.76
2016,7,17,13,30,212.0,453.0,3.8,19.0,648.0,454.98,348.72
2016,7,17,13,45,151.0,436.0,3.85,19.0,573.5,394.32,302.59
2016,7,17,14,0,90.0,419.0,3.9,19.0,499.0,343.23,263.88
2016,7,17,14,15,66.5,385.0,3.95,19.0,443.0,300.95,231.69
2016,7,17,14,30,43.0,351.0,4.0,19.0,387.0,262.28,202.29
2016,7,17,14,45,37.0,327.5,4.05,19.0,358.0,238.46,184.0
2016,7,17,15,0,31.0,304.0,4.1,19.0,329.0,215.94,166.73
2016,7,17,15,15,33.5,292.5,4.15,18.5,317.5,202.84,156.95
2016,7,17,15,30,36.0,281.0,4.2,18.0,306.0,189.43,147.24
2016,7,17,15,45,53.5,275.5,4.3,18.0,310.5,179.62,147.5
2016,7,17,16,0,71.0,270.0,4.4,18.0,315.0,176.18,145.06
2016,7,17,16,15,161.0,248.5,4.4,17.5,340.0,159.35,131.55
2016,7,17,16,30,251.0,227.0,4.4,17.0,365.0,143.93,119.1
2016,7,17,16,45,298.0,196.0,4.45,17.0,344.5,128.84,106.57
2016,7,17,17,0,345.0,165.0,4.5,17.0,324.0,112.66,92.97
2016,7,17,17,15,328.5,148.5,4.45,16.5,285.0,102.78,84.85
2016,7,17,17,30,312.0,132.0,4.4,16.0,246.0,92.55,76.27
2016,7,17,17,45,454.5,95.5,4.4,15.5,233.0,69.98,56.62
2016,7,17,18,0,597.0,59.0,4.4,15.0,220.0,48.24,37.4
2016,7,17,18,15,529.5,52.5,4.3,14.5,172.5,42.97,32.61
2016,7,17,18,30,462.0,46.0,4.2,14.0,125.0,37.77,27.67
2016,7,17,18,45,349.0,36.0,4.1,14.0,85.0,29.51,19.7
2016,7,17,19,0,236.0,26.0,4.0,14.0,45.0,21.33,9.13
2016,7,17,19,15,118.0,13.0,3.95,13.5,22.5,10.23,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,21.0,46.27,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,42.0,131.96,70.16
2016,7,18,5,45,367.0,32.0,3.3,13.5,81.5,205.92,157.61
2016,7,18,6,0,478.0,41.0,3.4,14.0,121.0,287.8,231.04
2016,7,18,6,15,543.5,47.0,3.4,14.5,168.0,353.97,289.98
2016,7,18,6,30,609.0,53.0,3.4,15.0,215.0,425.55,351.39
2016,7,18,6,45,304.5,84.0,3.4,15.5,165.0,297.36,246.96
2016,7,18,7,0,0.0,115.0,3.4,16.0,115.0,94.99,74.68
2016,7,18,7,15,0.0,106.0,3.3,16.0,106.0,84.71,66.08
2016,7,18,7,30,0.0,97.0,3.2,16.0,97.0,75.86,58.46
2016,7,18,7,45,0.0,122.5,3.15,16.5,122.5,97.43,76.11
2016,7,18,8,0,0.0,148.0,3.1,17.0,148.0,119.16,93.56
2016,7,18,8,15,5.0,175.5,3.05,17.0,178.5,146.91,116.08
2016,7,18,8,30,10.0,203.0,3.0,17.0,209.0,174.94,138.54
2016,7,18,8,45,15.0,227.5,3.0,17.5,237.5,200.39,158.4
2016,7,18,9,0,20.0,252.0,3.0,18.0,266.0,225.9,178.03
2016,7,18,9,15,48.5,300.0,3.0,18.0,337.0,314.81,248.05
2016,7,18,9,30,77.0,348.0,3.0,18.0,408.0,386.54,303.09
2016,7,18,9,45,73.0,362.0,3.0,18.5,421.0,393.75,306.91
2016,7,18,10,0,69.0,376.0,3.0,19.0,434.0,400.44,310.61
2016,7,18,10,15,490.0,236.0,3.0,19.0,665.5,710.35,550.14
2016,7,18,10,30,911.0,96.0,3.0,19.0,897.0,940.69,711.31
2016,7,18,10,45,511.5,271.5,3.05,19.5,723.5,747.55,569.8
2016,7,18,11,0,112.0,447.0,3.1,20.0,550.0,505.54,384.79
2016,7,18,11,15,518.5,273.0,3.1,20.0,760.5,727.67,556.71
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,884.94,668.9
2016,7,18,11,45,927.0,99.0,3.15,20.5,978.5,859.78,649.13
2016,7,18,12,0,929.0,99.0,3.2,21.0,986.0,831.19,628.53
2016,7,18,12,15,929.5,99.0,3.25,21.0,986.5,798.18,606.03
2016,7,18,12,30,930.0,99.0,3.3,21.0,987.0,762.14,580.51
2016,7,18,12,45,934.0,95.0,3.35,21.0,981.5,722.43,550.99
2016,7,18,13,0,938.0,91.0,3.4,21.0,976.0,679.78,518.59
2016,7,18,13,15,936.0,90.5,3.4,21.0,962.0,633.45,482.38
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,584.9,443.5
2016,7,18,13,45,933.0,87.5,3.4,21.0,927.5,533.31,401.22
2016,7,18,14,0,932.0,85.0,3.4,21.0,907.0,479.83,356.18
2016,7,18,14,15,926.5,84.0,3.4,20.5,879.0,423.98,308.67
2016,7,18,14,30,921.0,83.0,3.4,20.0,851.0,367.1,259.09
2016,7,18,14,45,916.0,81.0,3.4,20.0,818.0,308.88,207.47
2016,7,18,15,0,911.0,79.0,3.4,20.0,785.0,250.08,156.47
2016,7,18,15,15,901.5,77.5,3.4,20.0,745.5,190.58,109.24
2016,7,18,15,30,892.0,76.0,3.4,20.0,706.0,131.49,72.17
2016,7,18,15,45,881.5,73.5,3.4,20.0,663.0,75.96,59.35
2016,7,18,16,0,871.0,71.0,3.4,20.0,620.0,73.82,57.75
2016,7,18,16,15,855.0,69.0,3.4,19.5,572.5,71.71,56.25
2016,7,18,16,30,839.0,67.0,3.4,19.0,525.0,69.49,54.64
2016,7,18,16,45,818.5,64.0,3.45,19.0,475.5,66.38,52.15
2016,7,18,17,0,798.0,61.0,3.5,19.0,426.0,63.15,49.53
2016,7,18,17,15,769.0,58.0,3.5,18.5,375.5,53.69,41.53
2016,7,18,17,30,740.0,55.0,3.5,18.0,325.0,50.84,39.24
2016,7,18,17,45,699.5,51.0,3.5,17.5,274.5,47.06,36.03
2016,7,18,18,0,659.0,47.0,3.5,17.0,224.0,43.28,32.73
2016,7,18,18,15,597.0,42.0,3.45,16.5,176.5,38.5,28.4
2016,7,18,18,30,535.0,37.0,3.4,16.0,129.0,33.81,23.96
2016,7,18,18,45,431.0,29.5,3.35,15.5,87.5,26.78,17.21
2016,7,18,19,0,327.0,22.0,3.3,15.0,46.0,18.27,6.58
2016,7,18,19,15,163.5,11.0,3.25,14.5,23.0,8.65,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,53.87,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,149.55,74.76
2016,7,19,5,45,420.0,29.0,2.8,13.5,83.5,224.42,171.13
2016,7,19,6,0,527.0,37.0,2.9,14.0,124.0,303.17,242.74
2016,7,19,6,15,591.0,42.5,2.9,14.0,172.0,371.07,303.74
2016,7,19,6,30,655.0,48.0,2.9,14.0,220.0,443.93,366.8
2016,7,19,6,45,327.5,72.0,2.9,14.5,158.0,297.65,248.13
2016,7,19,7,0,0.0,96.0,2.9,15.0,96.0,77.01,59.81
2016,7,19,7,15,0.0,113.5,2.85,15.5,113.5,91.68,72.08
2016,7,19,7,30,0.0,131.0,2.8,16.0,131.0,106.33,83.9
2016,7,19,7,45,6.5,158.0,2.8,16.5,161.5,134.79,107.16
2016,7,19,8,0,13.0,185.0,2.8,17.0,192.0,163.66,130.34
2016,7,19,8,15,8.5,183.0,2.8,17.0,187.5,156.74,124.1
2016,7,19,8,30,4.0,181.0,2.8,17.0,183.0,150.08,118.17
2016,7,19,8,45,8.5,205.0,2.8,17.5,210.5,174.48,137.43
2016,7,19,9,0,13.0,229.0,2.8,18.0,238.0,198.98,156.45
2016,7,19,9,15,16.0,251.0,2.8,18.0,263.0,220.33,173.01
2016,7,19,9,30,19.0,273.0,2.8,18.0,288.0,241.59,189.38
2016,7,19,9,45,40.0,321.0,2.8,18.5,354.5,323.24,252.49
2016,7,19,10,0,61.0,369.0,2.8,19.0,421.0,386.59,299.97
2016,7,19,10,15,129.5,399.0,2.8,19.0,512.0,495.46,382.4
2016,7,19,10,30,198.0,429.0,2.8,19.0,603.0,581.77,446.02
2016,7,19,10,45,204.5,433.0,2.85,19.5,617.0,584.31,446.22
2016,7,19,11,0,211.0,437.0,2.9,20.0,631.0,585.53,446.01
2016,7,19,11,15,575.5,266.5,2.9,20.0,805.5,776.24,590.27
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,896.54,675.12
2016,7,19,11,45,942.0,96.0,2.95,20.0,988.0,871.04,656.76
2016,7,19,12,0,944.0,96.0,3.0,20.0,996.0,842.05,637.21
2016,7,19,12,15,944.0,95.5,3.0,20.0,996.0,807.77,613.62
2016,7,19,12,30,944.0,95.0,3.0,20.0,996.0,770.45,587.26
2016,7,19,12,45,937.0,98.5,3.05,20.5,987.5,728.64,555.1
2016,7,19,13,0,930.0,102.0,3.1,21.0,979.0,684.54,520.68
2016,7,19,13,15,927.5,101.5,3.1,21.0,964.0,638.05,484.59
2016,7,19,13,30,925.0,101.0,3.1,21.0,949.0,589.41,445.91
2016,7,19,13,45,925.0,97.5,3.15,21.0,929.0,537.86,404.04
2016,7,19,14,0,925.0,94.0,3.2,21.0,909.0,484.34,359.29
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.5,428.49,311.46
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,371.67,261.76
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,313.04,210.19
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,253.85,159.18
2016,7,19,15,15,892.5,84.5,3.45,20.5,745.5,194.49,112.48
2016,7,19,15,30,882.0,83.0,3.5,20.0,706.0,135.66,75.67
2016,7,19,15,45,872.0,80.0,3.55,20.0,662.5,79.69,62.52
2016,7,19,16,0,862.0,77.0,3.6,20.0,619.0,77.37,60.77
2016,7,19,16,15,845.0,74.5,3.6,19.5,571.5,75.02,59.08
2016,7,19,16,30,828.0,72.0,3.6,19.0,524.0,72.53,57.27
2016,7,19,16,45,809.0,68.5,3.6,19.0,474.5,69.21,54.59
2016,7,19,17,0,790.0,65.0,3.6,19.0,425.0,59.19,46.09
2016,7,19,17,15,760.0,61.5,3.55,18.5,374.0,56.09,43.64
2016,7,19,17,30,730.0,58.0,3.5,18.0,323.0,52.95,41.09
2016,7,19,17,45,691.0,53.5,3.5,17.5,273.0,48.89,37.65
2016,7,19,18,0,652.0,49.0,3.5,17.0,223.0,44.81,34.08
2016,7,19,18,15,588.5,43.5,3.35,16.5,175.0,39.68,29.42
2016,7,19,18,30,525.0,38.0,3.2,16.0,127.0,34.61,24.64
2016,7,19,18,45,423.0,30.0,3.1,15.5,86.0,25.01,15.66
2016,7,19,19,0,321.0,22.0,3.0,15.0,45.0,18.26,6.11
2016,7,19,19,15,160.5,11.0,2.95,14.5,22.5,8.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,13.0,21.0,53.74,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,42.0,148.58,68.25
2016,7,20,5,45,421.5,28.0,2.6,13.5,82.5,221.0,167.89
2016,7,20,6,0,529.0,36.0,2.7,14.0,123.0,303.58,242.78
2016,7,20,6,15,593.0,41.5,2.7,14.5,170.5,371.61,303.31
2016,7,20,6,30,657.0,47.0,2.7,15.0,218.0,444.64,365.65
2016,7,20,6,45,700.0,51.0,2.7,15.5,269.0,507.48,417.47
2016,7,20,7,0,743.0,55.0,2.7,16.0,320.0,572.23,468.58
2016,7,20,7,15,773.0,58.0,2.6,16.5,371.0,628.07,510.07
2016,7,20,7,30,803.0,61.0,2.5,17.0,422.0,676.96,543.49
2016,7,20,7,45,825.0,63.5,2.45,17.5,472.5,724.9,575.43
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,771.42,605.46
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,811.4,631.29
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,849.0,655.09
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,879.82,672.61
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,907.58,687.83
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,929.29,699.34
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,947.43,708.48
2016,7,20,9,45,925.0,82.5,2.25,20.5,822.0,956.09,711.91
2016,7,20,10,0,923.0,89.0,2.3,21.0,855.0,960.57,712.78
2016,7,20,10,15,929.5,90.0,2.3,21.0,883.5,963.16,713.42
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,961.78,711.6
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,954.96,705.51
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,944.14,696.95
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,927.19,685.81
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,906.41,672.2
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,880.55,654.34
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,851.12,634.06
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,817.2,611.51
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,780.12,586.33
2016,7,20,12,45,960.0,89.5,2.85,23.0,999.0,738.59,556.06
2016,7,20,13,0,959.0,89.0,2.9,23.0,992.0,694.35,523.1
2016,7,20,13,15,957.0,88.5,2.95,23.0,978.0,646.96,486.94
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,597.29,448.01
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,544.65,405.78
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,490.23,360.76
2016,7,20,14,15,943.5,85.0,3.25,22.5,892.5,433.28,312.95
2016,7,20,14,30,938.0,84.0,3.3,22.0,864.0,375.27,262.98
2016,7,20,14,45,931.5,82.5,3.35,22.0,830.0,315.81,210.82
2016,7,20,15,0,925.0,81.0,3.4,22.0,796.0,255.91,159.33
2016,7,20,15,15,915.0,80.0,3.4,21.5,756.0,195.61,111.93
2016,7,20,15,30,905.0,79.0,3.4,21.0,716.0,135.75,74.51
2016,7,20,15,45,893.0,77.0,3.45,21.0,672.0,78.44,61.21
2016,7,20,16,0,881.0,75.0,3.5,21.0,628.0,76.61,59.89
2016,7,20,16,15,864.5,72.5,3.5,20.5,579.5,74.2,58.15
2016,7,20,16,30,848.0,70.0,3.5,20.0,531.0,71.66,56.29
2016,7,20,16,45,826.5,67.5,3.55,20.0,480.5,68.88,54.1
2016,7,20,17,0,805.0,65.0,3.6,20.0,430.0,59.48,46.16
2016,7,20,17,15,774.5,61.5,3.6,19.5,378.5,56.34,43.68
2016,7,20,17,30,744.0,58.0,3.6,19.0,327.0,53.16,41.11
2016,7,20,17,45,702.0,54.0,3.6,18.5,275.5,49.43,37.96
2016,7,20,18,0,660.0,50.0,3.6,18.0,224.0,45.71,34.72
2016,7,20,18,15,595.5,44.0,3.5,17.5,175.5,40.16,29.7
2016,7,20,18,30,531.0,38.0,3.4,17.0,127.0,34.66,24.55
2016,7,20,18,45,424.5,30.0,3.35,16.5,86.0,25.03,15.54
2016,7,20,19,0,318.0,22.0,3.3,16.0,45.0,18.27,5.51
2016,7,20,19,15,159.0,11.0,3.3,15.5,22.5,8.65,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.0,10.0,2.9,13.0,20.5,52.69,0.0
2016,7,21,5,30,306.0,20.0,3.0,13.0,41.0,145.55,59.83
2016,7,21,5,45,416.5,28.5,3.15,13.5,81.5,223.53,169.54
2016,7,21,6,0,527.0,37.0,3.3,14.0,122.0,304.19,243.55
2016,7,21,6,15,592.0,42.5,3.3,14.5,170.0,372.88,304.97
2016,7,21,6,30,657.0,48.0,3.3,15.0,218.0,446.59,368.25
2016,7,21,6,45,700.5,51.5,3.3,15.5,268.5,509.29,420.35
2016,7,21,7,0,744.0,55.0,3.3,16.0,319.0,573.88,471.76
2016,7,21,7,15,773.5,58.5,3.2,16.5,370.5,630.11,513.95
2016,7,21,7,30,803.0,62.0,3.1,17.0,422.0,679.31,548.03
2016,7,21,7,45,825.5,64.0,3.05,17.5,472.5,727.08,580.24
2016,7,21,8,0,848.0,66.0,3.0,18.0,523.0,773.48,610.6
2016,7,21,8,15,864.5,68.0,2.95,18.5,571.0,813.12,635.41
2016,7,21,8,30,881.0,70.0,2.9,19.0,619.0,850.36,658.06
2016,7,21,8,45,894.0,71.5,2.85,19.5,663.5,881.23,675.91
2016,7,21,9,0,907.0,73.0,2.8,20.0,708.0,909.03,691.44
2016,7,21,9,15,917.0,74.5,2.8,20.0,748.0,930.78,704.46
2016,7,21,9,30,927.0,76.0,2.8,20.0,788.0,948.96,715.13
2016,7,21,9,45,932.5,78.0,2.8,20.5,822.5,959.75,719.54
2016,7,21,10,0,938.0,80.0,2.8,21.0,857.0,966.62,721.49
2016,7,21,10,15,944.0,81.0,2.85,21.0,886.0,968.91,722.34
2016,7,21,10,30,950.0,82.0,2.9,21.0,915.0,967.19,720.69
2016,7,21,10,45,955.5,82.0,2.95,21.5,937.5,959.94,714.14
2016,7,21,11,0,961.0,82.0,3.0,22.0,960.0,948.68,705.08
2016,7,21,11,15,964.0,82.5,3.1,22.0,976.0,931.69,694.03
