Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,30,967.0,83.0,3.2,22.0,992.0,910.81,680.41
2016,7,21,11,45,969.5,83.0,3.3,22.0,1000.0,885.27,663.62
2016,7,21,12,0,972.0,83.0,3.4,22.0,1008.0,856.09,644.28
2016,7,21,12,15,972.5,83.0,3.45,22.0,1009.0,821.88,621.1
2016,7,21,12,30,973.0,83.0,3.5,22.0,1010.0,784.45,595.5
2016,7,21,12,45,964.5,88.5,3.6,22.0,1001.0,742.27,564.3
2016,7,21,13,0,956.0,94.0,3.7,22.0,992.0,697.72,530.62
2016,7,21,13,15,954.0,93.5,3.7,22.0,978.0,650.33,493.77
2016,7,21,13,30,952.0,93.0,3.7,22.0,964.0,600.66,454.21
2016,7,21,13,45,951.5,90.0,3.75,22.0,943.5,547.79,411.21
2016,7,21,14,0,951.0,87.0,3.8,22.0,923.0,492.93,365.31
2016,7,21,14,15,946.0,86.0,3.8,21.5,894.5,435.96,317.0
2016,7,21,14,30,941.0,85.0,3.8,21.0,866.0,377.88,266.51
2016,7,21,14,45,937.0,82.0,3.8,21.0,832.5,317.8,213.38
2016,7,21,15,0,933.0,79.0,3.8,21.0,799.0,257.01,160.7
2016,7,21,15,15,923.5,77.5,3.75,20.5,759.0,195.91,112.3
2016,7,21,15,30,914.0,76.0,3.7,20.0,719.0,135.21,73.94
2016,7,21,15,45,904.5,73.0,3.7,20.0,675.0,76.28,59.64
2016,7,21,16,0,895.0,70.0,3.7,20.0,631.0,73.78,57.74
2016,7,21,16,15,878.5,68.0,3.65,19.5,582.5,71.6,56.17
2016,7,21,16,30,862.0,66.0,3.6,19.0,534.0,69.3,54.5
2016,7,21,16,45,841.5,63.5,3.6,19.0,483.5,66.46,52.23
2016,7,21,17,0,821.0,61.0,3.6,19.0,433.0,63.51,49.86
2016,7,21,17,15,791.5,58.0,3.55,18.5,380.5,59.94,47.01
2016,7,21,17,30,762.0,55.0,3.5,18.0,328.0,51.16,39.52
2016,7,21,17,45,719.5,51.0,3.45,17.5,276.5,47.31,36.26
2016,7,21,18,0,677.0,47.0,3.4,17.0,225.0,43.47,32.89
2016,7,21,18,15,613.0,41.5,3.3,16.5,176.5,38.23,28.13
2016,7,21,18,30,549.0,36.0,3.2,16.0,128.0,33.06,23.25
2016,7,21,18,45,439.0,28.5,3.1,15.5,86.0,25.97,16.36
2016,7,21,19,0,329.0,21.0,3.0,15.0,44.0,17.47,4.43
2016,7,21,19,15,164.5,10.5,2.95,14.5,22.0,8.26,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,10.0,2.15,12.5,19.5,52.81,0.0
2016,7,22,5,30,306.0,20.0,2.2,13.0,39.0,145.31,51.31
2016,7,22,5,45,416.5,28.0,2.25,14.0,80.0,219.75,165.35
2016,7,22,6,0,527.0,36.0,2.3,15.0,121.0,303.76,241.36
2016,7,22,6,15,594.0,42.0,2.2,15.5,169.5,374.06,303.24
2016,7,22,6,30,661.0,48.0,2.1,16.0,218.0,449.68,366.86
2016,7,22,6,45,438.0,90.5,2.05,16.5,213.5,389.2,319.05
2016,7,22,7,0,215.0,133.0,2.0,17.0,209.0,293.99,240.74
2016,7,22,7,15,513.5,98.0,1.95,17.5,317.0,497.64,405.34
2016,7,22,7,30,812.0,63.0,1.9,18.0,425.0,688.37,547.68
2016,7,22,7,45,834.5,65.5,1.85,18.5,476.5,737.13,578.09
2016,7,22,8,0,857.0,68.0,1.8,19.0,528.0,784.47,607.83
2016,7,22,8,15,874.0,70.0,1.8,19.5,577.0,824.82,632.42
2016,7,22,8,30,891.0,72.0,1.8,20.0,626.0,862.75,654.95
2016,7,22,8,45,904.0,74.0,1.8,20.5,671.0,894.44,672.92
2016,7,22,9,0,917.0,76.0,1.8,21.0,716.0,922.99,688.65
2016,7,22,9,15,927.0,77.5,1.8,21.5,757.0,944.86,699.87
2016,7,22,9,30,937.0,79.0,1.8,22.0,798.0,963.11,708.76
2016,7,22,9,45,936.0,85.0,1.85,22.5,831.0,972.16,712.38
2016,7,22,10,0,935.0,91.0,1.9,23.0,864.0,977.02,713.49
2016,7,22,10,15,941.0,92.0,1.95,23.0,893.0,979.1,714.36
2016,7,22,10,30,947.0,93.0,2.0,23.0,922.0,977.16,712.79
2016,7,22,10,45,952.0,93.5,2.05,23.5,944.5,969.75,706.47
2016,7,22,11,0,957.0,94.0,2.1,24.0,967.0,958.32,697.72
2016,7,22,11,15,960.0,94.5,2.2,24.0,982.5,941.11,687.2
2016,7,22,11,30,963.0,95.0,2.3,24.0,998.0,920.02,674.16
2016,7,22,11,45,965.0,94.5,2.4,24.5,1006.0,893.43,656.17
2016,7,22,12,0,967.0,94.0,2.5,25.0,1014.0,863.27,635.77
2016,7,22,12,15,967.0,94.0,2.6,25.0,1014.0,828.57,613.44
2016,7,22,12,30,967.0,94.0,2.7,25.0,1014.0,790.72,588.47
2016,7,22,12,45,963.5,95.0,2.8,25.0,1006.0,748.26,558.18
2016,7,22,13,0,960.0,96.0,2.9,25.0,998.0,703.22,525.25
2016,7,22,13,15,957.0,95.5,2.95,25.0,983.0,654.95,488.86
2016,7,22,13,30,954.0,95.0,3.0,25.0,968.0,604.48,449.78
2016,7,22,13,45,950.0,94.5,3.1,25.0,946.0,551.52,407.74
2016,7,22,14,0,946.0,94.0,3.2,25.0,924.0,496.87,363.01
2016,7,22,14,15,940.0,93.0,3.2,24.5,895.0,439.61,315.4
2016,7,22,14,30,934.0,92.0,3.2,24.0,866.0,381.34,265.71
2016,7,22,14,45,925.5,91.0,3.25,24.0,831.0,321.63,213.92
2016,7,22,15,0,917.0,90.0,3.3,24.0,796.0,261.69,162.92
2016,7,22,15,15,907.0,88.0,3.3,23.5,756.0,200.89,115.45
2016,7,22,15,30,897.0,86.0,3.3,23.0,716.0,140.57,77.67
2016,7,22,15,45,883.0,84.5,3.3,23.0,671.0,82.72,64.3
2016,7,22,16,0,869.0,83.0,3.3,23.0,626.0,81.26,63.32
2016,7,22,16,15,851.5,80.5,3.3,22.5,577.5,78.96,61.71
2016,7,22,16,30,834.0,78.0,3.3,22.0,529.0,76.52,59.97
2016,7,22,16,45,809.0,75.0,3.3,22.0,477.5,66.51,51.64
2016,7,22,17,0,784.0,72.0,3.3,22.0,426.0,64.09,49.74
2016,7,22,17,15,751.5,68.5,3.25,21.0,374.0,61.12,47.55
2016,7,22,17,30,719.0,65.0,3.2,20.0,322.0,58.14,45.27
2016,7,22,17,45,670.0,60.5,3.15,19.5,270.0,54.15,41.93
2016,7,22,18,0,621.0,56.0,3.1,19.0,218.0,46.31,35.08
2016,7,22,18,15,550.5,49.5,3.0,18.5,169.5,40.91,30.2
2016,7,22,18,30,480.0,43.0,2.9,18.0,121.0,35.59,25.19
2016,7,22,18,45,361.0,33.0,2.85,17.5,80.5,27.21,17.17
2016,7,22,19,0,242.0,23.0,2.8,17.0,40.0,18.93,4.34
2016,7,22,19,15,121.0,11.5,2.8,16.5,20.0,9.05,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,121.0,10.0,1.55,14.5,17.5,43.52,0.0
2016,7,23,5,30,242.0,20.0,1.5,15.0,35.0,122.51,33.68
2016,7,23,5,45,361.0,29.5,1.45,15.5,75.0,203.23,151.15
2016,7,23,6,0,480.0,39.0,1.4,16.0,115.0,289.47,228.15
2016,7,23,6,15,550.5,45.5,1.4,16.5,163.0,359.32,288.82
2016,7,23,6,30,621.0,52.0,1.4,17.0,211.0,432.32,349.78
2016,7,23,6,45,670.0,56.5,1.4,18.0,262.0,498.3,401.92
2016,7,23,7,0,719.0,61.0,1.4,19.0,313.0,566.71,453.34
2016,7,23,7,15,751.5,65.0,1.4,19.5,365.0,624.88,495.56
2016,7,23,7,30,784.0,69.0,1.4,20.0,417.0,683.16,534.92
2016,7,23,7,45,809.0,71.5,1.4,21.0,468.5,733.46,566.26
2016,7,23,8,0,834.0,74.0,1.4,22.0,520.0,774.33,590.15
2016,7,23,8,15,851.5,76.0,1.45,22.5,568.5,814.41,614.67
2016,7,23,8,30,869.0,78.0,1.5,23.0,617.0,852.18,637.23
2016,7,23,8,45,882.5,80.0,1.55,24.0,662.0,883.78,654.16
2016,7,23,9,0,896.0,82.0,1.6,25.0,707.0,912.34,668.92
2016,7,23,9,15,906.5,84.0,1.65,25.5,747.5,934.86,680.98
2016,7,23,9,30,917.0,86.0,1.7,26.0,788.0,953.83,690.8
2016,7,23,9,45,925.5,87.0,1.8,26.5,823.0,966.13,697.06
2016,7,23,10,0,934.0,88.0,1.9,27.0,858.0,974.58,701.0
2016,7,23,10,15,940.0,89.0,1.95,27.0,887.0,976.74,701.86
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,974.88,700.35
2016,7,23,10,45,948.5,91.5,2.15,27.5,938.0,966.25,694.4
2016,7,23,11,0,951.0,93.0,2.3,28.0,960.0,953.61,685.94
2016,7,23,11,15,954.0,94.0,2.4,28.0,975.5,937.0,675.82
2016,7,23,11,30,957.0,95.0,2.5,28.0,991.0,916.49,663.19
2016,7,23,11,45,956.5,96.0,2.6,28.0,998.5,889.29,646.15
2016,7,23,12,0,956.0,97.0,2.7,28.0,1006.0,858.61,626.74
2016,7,23,12,15,956.5,97.0,2.75,28.0,1006.5,824.56,604.61
2016,7,23,12,30,957.0,97.0,2.8,28.0,1007.0,787.35,579.9
2016,7,23,12,45,953.0,99.0,2.85,28.0,999.0,745.63,550.12
2016,7,23,13,0,949.0,101.0,2.9,28.0,991.0,701.37,517.83
2016,7,23,13,15,946.5,100.5,2.95,27.5,976.5,653.76,483.31
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,603.93,445.97
2016,7,23,13,45,940.5,99.0,3.05,27.0,940.5,551.21,404.36
2016,7,23,14,0,937.0,98.0,3.1,27.0,919.0,496.79,360.13
2016,7,23,14,15,931.5,96.5,3.1,26.5,890.5,439.73,313.16
2016,7,23,14,30,926.0,95.0,3.1,26.0,862.0,381.64,264.07
2016,7,23,14,45,918.0,94.0,3.15,26.0,827.5,322.4,213.11
2016,7,23,15,0,910.0,93.0,3.2,26.0,793.0,262.88,162.84
2016,7,23,15,15,900.0,91.0,3.2,25.5,752.5,202.37,115.92
2016,7,23,15,30,890.0,89.0,3.2,25.0,712.0,142.33,78.5
2016,7,23,15,45,876.0,87.0,3.25,25.0,667.5,84.02,64.86
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,82.29,63.67
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,80.02,62.09
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,70.07,54.03
2016,7,23,16,45,801.5,77.0,3.2,23.5,475.0,67.76,52.38
2016,7,23,17,0,777.0,74.0,3.2,23.0,424.0,65.41,50.67
2016,7,23,17,15,744.5,70.0,3.15,22.5,372.0,62.13,48.12
2016,7,23,17,30,712.0,66.0,3.1,22.0,320.0,58.82,45.48
2016,7,23,17,45,662.5,61.5,3.05,21.5,268.0,50.67,38.56
2016,7,23,18,0,613.0,57.0,3.0,21.0,216.0,46.99,35.36
2016,7,23,18,15,541.0,50.0,2.95,20.0,167.5,41.23,30.27
2016,7,23,18,30,469.0,43.0,2.9,19.0,119.0,35.53,25.01
2016,7,23,18,45,348.0,33.0,2.85,18.5,78.5,27.17,16.98
2016,7,23,19,0,227.0,23.0,2.8,18.0,38.0,18.92,3.26
2016,7,23,19,15,113.5,11.5,2.85,17.5,19.0,9.05,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,100.5,10.5,1.65,14.5,16.5,37.97,0.0
2016,7,24,5,30,201.0,21.0,1.6,15.0,33.0,108.57,20.22
2016,7,24,5,45,320.5,31.5,1.55,15.5,71.5,189.28,140.16
2016,7,24,6,0,440.0,42.0,1.5,16.0,110.0,274.86,216.8
2016,7,24,6,15,514.5,49.5,1.4,16.5,157.5,346.2,278.47
2016,7,24,6,30,589.0,57.0,1.3,17.0,205.0,423.98,342.78
2016,7,24,6,45,639.0,62.0,1.2,17.5,256.0,489.44,394.69
2016,7,24,7,0,689.0,67.0,1.1,18.0,307.0,554.78,443.99
2016,7,24,7,15,723.5,71.0,1.05,18.5,359.0,613.36,486.14
2016,7,24,7,30,758.0,75.0,1.0,19.0,411.0,672.2,525.47
2016,7,24,7,45,784.0,78.5,1.0,19.5,462.5,723.69,558.53
2016,7,24,8,0,810.0,82.0,1.0,20.0,514.0,774.03,589.92
2016,7,24,8,15,829.0,84.5,1.0,20.5,562.5,815.77,614.68
2016,7,24,8,30,848.0,87.0,1.0,21.0,611.0,845.76,631.21
2016,7,24,8,45,864.0,88.5,1.05,21.5,656.5,878.49,650.23
2016,7,24,9,0,880.0,90.0,1.1,22.0,702.0,908.34,667.16
2016,7,24,9,15,891.0,92.0,1.15,22.5,742.5,931.0,679.38
2016,7,24,9,30,902.0,94.0,1.2,23.0,783.0,950.16,689.43
2016,7,24,9,45,910.5,95.5,1.3,23.5,818.5,962.78,696.2
2016,7,24,10,0,919.0,97.0,1.4,24.0,854.0,971.58,700.67
2016,7,24,10,15,925.5,98.0,1.5,24.0,883.0,974.07,702.61
2016,7,24,10,30,932.0,99.0,1.6,24.0,912.0,972.58,702.17
2016,7,24,10,45,937.0,99.5,1.7,24.5,934.5,965.2,696.72
2016,7,24,11,0,942.0,100.0,1.8,25.0,957.0,953.84,688.82
2016,7,24,11,15,945.0,100.5,1.85,25.0,972.5,936.75,678.07
2016,7,24,11,30,948.0,101.0,1.9,25.0,988.0,915.83,664.92
2016,7,24,11,45,949.5,101.0,2.0,25.5,996.0,889.47,647.48
2016,7,24,12,0,951.0,101.0,2.1,26.0,1004.0,859.6,627.68
2016,7,24,12,15,951.0,101.0,2.2,26.0,1004.0,825.21,605.96
2016,7,24,12,30,951.0,101.0,2.3,26.0,1004.0,787.71,581.54
2016,7,24,12,45,948.0,102.0,2.4,26.0,996.0,745.98,552.24
2016,7,24,13,0,945.0,103.0,2.5,26.0,988.0,701.68,520.3
2016,7,24,13,15,942.0,102.5,2.55,26.0,973.0,653.85,484.68
2016,7,24,13,30,939.0,102.0,2.6,26.0,958.0,603.86,446.43
2016,7,24,13,45,934.0,101.0,2.7,26.0,935.5,550.54,404.67
2016,7,24,14,0,929.0,100.0,2.8,26.0,913.0,495.68,360.34
2016,7,24,14,15,922.5,99.0,2.85,25.5,884.0,438.91,313.68
2016,7,24,14,30,916.0,98.0,2.9,25.0,855.0,381.23,264.96
2016,7,24,14,45,907.0,97.0,2.95,25.0,820.0,322.17,214.09
2016,7,24,15,0,898.0,96.0,3.0,25.0,785.0,262.95,163.99
2016,7,24,15,15,887.0,94.0,3.0,24.5,744.5,202.88,117.28
2016,7,24,15,30,876.0,92.0,3.0,24.0,704.0,143.42,79.99
2016,7,24,15,45,860.5,90.0,3.0,24.0,659.0,85.37,66.25
2016,7,24,16,0,845.0,88.0,3.0,24.0,614.0,83.67,65.08
2016,7,24,16,15,826.0,85.5,2.95,23.5,565.5,73.36,56.74
2016,7,24,16,30,807.0,83.0,2.9,23.0,517.0,71.68,55.64
2016,7,24,16,45,781.0,80.0,2.9,22.5,466.0,69.45,54.05
2016,7,24,17,0,755.0,77.0,2.9,22.0,415.0,67.18,52.4
2016,7,24,17,15,721.0,72.5,2.9,21.0,363.0,63.62,49.71
2016,7,24,17,30,687.0,68.0,2.9,20.0,311.0,60.01,46.9
2016,7,24,17,45,638.0,63.0,2.9,19.5,260.0,51.46,39.57
2016,7,24,18,0,589.0,58.0,2.9,19.0,209.0,47.5,36.11
2016,7,24,18,15,516.0,50.5,2.9,18.5,161.5,41.42,30.61
2016,7,24,18,30,443.0,43.0,2.9,18.0,114.0,35.38,24.96
2016,7,24,18,45,325.0,32.5,2.9,17.5,74.5,26.68,16.56
2016,7,24,19,0,207.0,22.0,2.9,17.0,35.0,18.05,1.67
2016,7,24,19,15,103.5,11.0,2.9,16.5,17.5,8.65,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,13.0,15.5,35.31,0.0
2016,7,25,5,30,185.0,20.0,2.0,13.0,31.0,101.7,8.46
2016,7,25,5,45,305.5,31.5,2.0,13.5,69.5,183.62,136.39
2016,7,25,6,0,426.0,43.0,2.0,14.0,108.0,270.0,214.96
2016,7,25,6,15,501.0,50.5,1.9,14.5,155.0,341.12,277.42
2016,7,25,6,30,576.0,58.0,1.8,15.0,202.0,418.67,342.73
2016,7,25,6,45,305.0,92.5,1.75,15.5,170.5,311.89,256.9
2016,7,25,7,0,34.0,127.0,1.7,16.0,139.0,141.74,114.15
2016,7,25,7,15,31.0,145.0,1.65,16.5,157.0,157.1,126.74
2016,7,25,7,30,28.0,163.0,1.6,17.0,175.0,172.11,138.28
2016,7,25,7,45,26.0,179.0,1.55,17.5,191.5,171.14,136.69
2016,7,25,8,0,24.0,195.0,1.5,18.0,208.0,183.24,145.63
2016,7,25,8,15,86.5,234.5,1.5,18.5,287.5,290.66,231.67
2016,7,25,8,30,149.0,274.0,1.5,19.0,367.0,405.17,319.22
2016,7,25,8,45,238.5,283.0,1.5,19.5,443.5,514.77,400.57
2016,7,25,9,0,328.0,292.0,1.5,20.0,520.0,606.94,466.57
2016,7,25,9,15,607.5,197.5,1.5,20.5,649.5,800.64,605.3
2016,7,25,9,30,887.0,103.0,1.5,21.0,779.0,947.39,699.18
2016,7,25,9,45,891.5,106.5,1.55,21.5,813.5,958.1,702.39
2016,7,25,10,0,896.0,110.0,1.6,22.0,848.0,964.94,704.86
2016,7,25,10,15,903.0,111.5,1.6,22.0,877.0,968.2,705.86
2016,7,25,10,30,910.0,113.0,1.6,22.0,906.0,967.54,704.5
2016,7,25,10,45,914.0,114.5,1.65,22.5,928.5,960.13,698.32
2016,7,25,11,0,918.0,116.0,1.7,23.0,951.0,948.8,689.8
2016,7,25,11,15,921.5,116.5,1.75,23.0,966.5,932.23,679.34
2016,7,25,11,30,925.0,117.0,1.8,23.0,982.0,911.89,666.51
2016,7,25,11,45,927.0,117.5,1.85,23.5,990.0,886.61,649.2
2016,7,25,12,0,929.0,118.0,1.9,24.0,998.0,857.84,629.63
2016,7,25,12,15,929.0,118.0,1.9,24.0,998.5,823.79,607.26
2016,7,25,12,30,929.0,118.0,1.9,24.0,999.0,786.72,581.99
2016,7,25,12,45,929.5,116.5,1.95,24.5,992.0,745.97,552.2
2016,7,25,13,0,930.0,115.0,2.0,25.0,985.0,702.5,519.87
2016,7,25,13,15,927.0,114.5,2.05,25.0,970.0,655.1,484.9
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,605.58,447.31
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,553.21,406.41
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,499.05,362.76
2016,7,25,14,15,913.5,108.0,2.2,24.5,884.0,442.56,316.51
2016,7,25,14,30,907.0,107.0,2.2,24.0,855.0,385.16,268.21
2016,7,25,14,45,902.5,103.5,2.25,24.0,821.0,325.99,217.37
2016,7,25,15,0,898.0,100.0,2.3,24.0,787.0,266.2,166.77
2016,7,25,15,15,886.5,98.0,2.25,23.5,746.5,205.89,119.86
2016,7,25,15,30,875.0,96.0,2.2,23.0,706.0,146.24,82.35
2016,7,25,15,45,864.5,92.0,2.2,23.0,662.0,86.66,67.57
2016,7,25,16,0,854.0,88.0,2.2,23.0,618.0,83.9,65.52
2016,7,25,16,15,835.5,85.5,2.2,22.5,569.0,73.61,57.18
2016,7,25,16,30,817.0,83.0,2.2,22.0,520.0,71.92,56.07
2016,7,25,16,45,795.5,78.5,2.2,22.0,469.5,68.71,53.53
2016,7,25,17,0,774.0,74.0,2.2,22.0,419.0,65.37,50.86
2016,7,25,17,15,740.0,70.0,2.15,21.5,367.0,62.08,48.28
2016,7,25,17,30,706.0,66.0,2.1,21.0,315.0,58.75,45.62
2016,7,25,17,45,660.5,60.5,2.05,20.5,263.5,54.06,41.68
2016,7,25,18,0,615.0,55.0,2.0,20.0,212.0,45.53,34.23
2016,7,25,18,15,542.5,48.0,1.85,19.0,163.5,39.72,29.07
2016,7,25,18,30,470.0,41.0,1.7,18.0,115.0,33.97,23.73
2016,7,25,18,45,352.5,31.0,1.55,17.5,75.0,25.59,15.57
2016,7,25,19,0,235.0,21.0,1.4,17.0,35.0,17.3,0.0
2016,7,25,19,15,117.5,10.5,1.4,16.5,17.5,8.26,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.5,1.0,14.5,15.0,37.39,0.0
2016,7,26,5,30,201.0,19.0,0.9,15.0,30.0,106.12,0.0
2016,7,26,5,45,319.0,30.0,0.85,15.5,68.5,188.24,137.31
2016,7,26,6,0,437.0,41.0,0.8,16.0,107.0,273.75,214.49
2016,7,26,6,15,511.0,48.5,0.75,16.5,154.0,344.88,275.47
2016,7,26,6,30,585.0,56.0,0.7,17.0,201.0,422.42,338.89
2016,7,26,6,45,633.0,62.0,0.7,17.5,252.0,487.84,390.47
2016,7,26,7,0,681.0,68.0,0.7,18.0,303.0,555.89,441.62
2016,7,26,7,15,716.5,72.5,0.7,19.0,355.0,612.49,481.31
2016,7,26,7,30,752.0,77.0,0.7,20.0,407.0,672.6,520.49
2016,7,26,7,45,776.5,81.0,0.7,21.0,458.0,723.47,551.51
2016,7,26,8,0,801.0,85.0,0.7,22.0,509.0,773.1,580.71
2016,7,26,8,15,820.0,88.0,0.65,22.5,557.5,815.3,604.42
2016,7,26,8,30,839.0,91.0,0.6,23.0,606.0,855.26,626.08
2016,7,26,8,45,853.0,93.5,0.6,24.0,651.0,877.39,635.56
2016,7,26,9,0,867.0,96.0,0.6,25.0,696.0,906.33,649.47
2016,7,26,9,15,878.5,98.0,0.65,25.5,737.0,929.24,661.58
2016,7,26,9,30,890.0,100.0,0.7,26.0,778.0,948.69,671.64
2016,7,26,9,45,896.5,103.0,0.8,26.5,813.0,960.86,678.27
2016,7,26,10,0,903.0,106.0,0.9,27.0,848.0,969.16,682.68
2016,7,26,10,15,910.0,107.0,0.95,27.5,877.0,972.0,682.91
2016,7,26,10,30,917.0,108.0,1.0,28.0,906.0,970.9,680.9
2016,7,26,10,45,921.5,109.0,1.1,28.5,928.5,963.5,676.05
2016,7,26,11,0,926.0,110.0,1.2,29.0,951.0,952.16,668.85
2016,7,26,11,15,929.0,110.5,1.3,29.0,966.5,935.11,659.45
2016,7,26,11,30,932.0,111.0,1.4,29.0,982.0,914.27,647.65
2016,7,26,11,45,934.0,111.0,1.5,29.5,990.0,888.47,631.35
2016,7,26,12,0,936.0,111.0,1.6,30.0,998.0,859.18,612.74
2016,7,26,12,15,936.5,111.0,1.7,30.0,998.0,825.38,592.27
2016,7,26,12,30,937.0,111.0,1.8,30.0,998.0,788.48,568.98
2016,7,26,12,45,930.0,114.0,1.9,30.0,989.0,745.77,539.99
2016,7,26,13,0,923.0,117.0,2.0,30.0,980.0,700.8,508.62
2016,7,26,13,15,920.0,116.5,2.05,30.0,965.0,653.61,474.5
2016,7,26,13,30,917.0,116.0,2.1,30.0,950.0,604.33,437.82
2016,7,26,13,45,914.0,114.0,2.2,30.0,928.5,552.06,398.0
2016,7,26,14,0,911.0,112.0,2.3,30.0,907.0,498.12,355.5
2016,7,26,14,15,904.5,110.5,2.3,29.5,878.0,441.65,310.17
2016,7,26,14,30,898.0,109.0,2.3,29.0,849.0,384.31,262.85
2016,7,26,14,45,890.5,106.5,2.35,29.0,814.5,325.38,213.25
2016,7,26,15,0,883.0,104.0,2.4,29.0,780.0,266.18,164.17
2016,7,26,15,15,871.5,102.0,2.4,28.5,739.5,206.63,118.69
2016,7,26,15,30,860.0,100.0,2.4,28.0,699.0,147.74,82.25
2016,7,26,15,45,846.5,97.0,2.45,28.0,654.5,89.09,68.19
2016,7,26,16,0,833.0,94.0,2.5,28.0,610.0,78.52,59.76
2016,7,26,16,15,813.5,91.0,2.45,27.5,561.0,76.72,58.59
2016,7,26,16,30,794.0,88.0,2.4,27.0,512.0,74.84,57.35
2016,7,26,16,45,770.0,84.0,2.4,26.5,461.5,72.08,55.36
2016,7,26,17,0,746.0,80.0,2.4,26.0,411.0,69.24,53.27
2016,7,26,17,15,711.0,75.5,2.3,25.0,359.0,65.75,50.7
2016,7,26,17,30,676.0,71.0,2.2,24.0,307.0,57.44,43.92
2016,7,26,17,45,628.0,64.5,2.15,23.5,256.0,52.46,39.76
2016,7,26,18,0,580.0,58.0,2.1,23.0,205.0,47.43,35.42
2016,7,26,18,15,507.0,50.0,1.95,22.0,157.5,40.99,29.75
2016,7,26,18,30,434.0,42.0,1.8,21.0,110.0,34.56,23.87
2016,7,26,18,45,319.0,31.0,1.65,20.5,71.0,25.46,15.11
2016,7,26,19,0,204.0,20.0,1.5,20.0,32.0,16.4,0.0
2016,7,26,19,15,102.0,10.0,1.45,19.5,16.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,47.5,8.0,1.5,15.5,10.5,20.49,0.0
2016,7,27,5,30,95.0,16.0,1.5,16.0,21.0,62.3,0.0
2016,7,27,5,45,187.0,31.5,1.5,16.5,55.0,133.4,95.85
2016,7,27,6,0,279.0,47.0,1.5,17.0,89.0,203.9,160.02
2016,7,27,6,15,349.0,59.5,1.4,17.5,132.0,268.83,216.21
2016,7,27,6,30,419.0,72.0,1.3,18.0,175.0,340.5,276.04
2016,7,27,6,45,473.5,81.0,1.2,18.5,223.0,411.12,332.57
2016,7,27,7,0,528.0,90.0,1.1,19.0,271.0,480.24,385.52
2016,7,27,7,15,566.5,97.5,1.1,19.5,320.0,539.38,429.22
2016,7,27,7,30,605.0,105.0,1.1,20.0,369.0,599.59,472.08
2016,7,27,7,45,638.0,109.5,1.15,20.5,418.5,652.76,508.8
2016,7,27,8,0,671.0,114.0,1.2,21.0,468.0,705.62,543.57
2016,7,27,8,15,693.5,118.5,1.2,21.5,515.0,748.9,570.34
2016,7,27,8,30,716.0,123.0,1.2,22.0,562.0,790.51,595.49
2016,7,27,8,45,737.0,125.0,1.25,23.0,606.5,820.49,611.83
2016,7,27,9,0,758.0,127.0,1.3,24.0,651.0,853.66,630.17
2016,7,27,9,15,771.5,130.0,1.35,24.5,690.5,878.21,643.83
2016,7,27,9,30,785.0,133.0,1.4,25.0,730.0,899.6,655.49
2016,7,27,9,45,776.0,146.0,1.45,25.5,758.5,906.7,657.98
2016,7,27,10,0,767.0,159.0,1.5,26.0,787.0,909.74,658.12
2016,7,27,10,15,775.5,161.0,1.55,26.0,815.5,914.75,660.97
2016,7,27,10,30,784.0,163.0,1.6,26.0,844.0,916.11,661.57
2016,7,27,10,45,795.5,162.0,1.65,26.5,868.0,913.68,658.6
2016,7,27,11,0,807.0,161.0,1.7,27.0,892.0,907.48,653.35
2016,7,27,11,15,810.5,162.0,1.75,27.0,907.0,892.18,643.67
2016,7,27,11,30,814.0,163.0,1.8,27.0,922.0,873.33,631.8
2016,7,27,11,45,822.0,160.0,1.85,27.5,931.5,851.24,616.63
2016,7,27,12,0,830.0,157.0,1.9,28.0,941.0,825.65,599.22
2016,7,27,12,15,830.0,157.0,1.95,28.0,941.5,793.02,577.49
2016,7,27,12,30,830.0,157.0,2.0,28.0,942.0,757.57,553.23
2016,7,27,12,45,841.5,148.5,2.1,28.0,939.0,711.57,522.05
2016,7,27,13,0,853.0,140.0,2.2,28.0,936.0,673.5,495.11
2016,7,27,13,15,850.0,139.0,2.25,28.0,921.5,628.77,462.17
2016,7,27,13,30,847.0,138.0,2.3,28.0,907.0,582.15,426.93
2016,7,27,13,45,846.5,134.0,2.4,28.0,887.0,533.03,388.94
2016,7,27,14,0,846.0,130.0,2.5,28.0,867.0,482.16,348.32
2016,7,27,14,15,838.5,128.5,2.5,27.5,839.0,428.6,304.87
2016,7,27,14,30,831.0,127.0,2.5,27.0,811.0,374.37,259.73
2016,7,27,14,45,826.5,122.5,2.55,26.5,778.0,318.64,212.77
2016,7,27,15,0,822.0,118.0,2.6,26.0,745.0,257.0,161.8
2016,7,27,15,15,809.5,115.5,2.55,25.5,705.5,199.31,117.15
2016,7,27,15,30,797.0,113.0,2.5,25.0,666.0,142.6,81.24
2016,7,27,15,45,786.5,107.5,2.5,25.0,623.5,85.27,65.9
2016,7,27,16,0,776.0,102.0,2.5,25.0,581.0,82.21,63.61
2016,7,27,16,15,755.0,98.5,2.5,24.5,533.5,80.32,62.37
2016,7,27,16,30,734.0,95.0,2.5,24.0,486.0,78.34,61.04
2016,7,27,16,45,713.5,89.0,2.5,23.5,437.5,74.51,58.13
2016,7,27,17,0,693.0,83.0,2.5,23.0,389.0,65.08,50.41
2016,7,27,17,15,656.5,78.0,2.45,22.5,339.0,61.6,47.68
2016,7,27,17,30,620.0,73.0,2.4,22.0,289.0,58.06,44.84
2016,7,27,17,45,576.5,65.5,2.35,21.5,240.5,52.56,40.2
2016,7,27,18,0,533.0,58.0,2.3,21.0,192.0,46.96,35.31
2016,7,27,18,15,460.0,50.0,2.3,20.0,146.5,40.61,29.67
2016,7,27,18,30,387.0,42.0,2.3,19.0,101.0,34.29,23.82
2016,7,27,18,45,281.5,30.5,2.3,18.5,64.5,24.91,14.67
2016,7,27,19,0,176.0,19.0,2.3,18.0,28.0,15.51,0.0
2016,7,27,19,15,88.0,9.5,2.3,17.5,14.0,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,5.51,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,10.68,0.0
2016,7,28,5,45,17.0,31.5,1.7,14.5,34.0,37.86,23.67
2016,7,28,6,0,34.0,49.0,1.7,15.0,54.0,63.65,47.32
2016,7,28,6,15,47.0,69.0,1.65,15.5,79.0,91.6,71.85
2016,7,28,6,30,60.0,89.0,1.6,16.0,104.0,120.22,96.65
2016,7,28,6,45,69.5,110.5,1.6,16.5,131.5,149.34,121.3
2016,7,28,7,0,79.0,132.0,1.6,17.0,159.0,178.9,145.72
2016,7,28,7,15,215.0,143.0,1.55,17.5,233.0,316.36,258.81
2016,7,28,7,30,351.0,154.0,1.5,18.0,307.0,437.05,353.76
2016,7,28,7,45,313.5,183.0,1.45,18.5,332.0,450.92,360.89
2016,7,28,8,0,276.0,212.0,1.4,19.0,357.0,460.54,365.15
2016,7,28,8,15,546.0,148.0,1.4,19.5,469.5,657.29,513.49
2016,7,28,8,30,816.0,84.0,1.4,20.0,582.0,820.58,624.13
2016,7,28,8,45,830.5,86.0,1.4,21.0,626.0,852.05,639.38
2016,7,28,9,0,845.0,88.0,1.4,22.0,670.0,880.69,653.98
2016,7,28,9,15,856.0,90.0,1.45,22.5,709.5,903.02,666.21
2016,7,28,9,30,867.0,92.0,1.5,23.0,749.0,921.98,676.29
2016,7,28,9,45,876.5,93.0,1.6,23.5,783.5,934.91,683.19
2016,7,28,10,0,886.0,94.0,1.7,24.0,818.0,944.18,687.84
2016,7,28,10,15,892.0,95.0,1.75,24.0,846.5,946.36,688.76
2016,7,28,10,30,898.0,96.0,1.8,24.0,875.0,944.69,687.39
2016,7,28,10,45,901.5,97.5,1.9,24.5,896.5,937.31,681.72
2016,7,28,11,0,905.0,99.0,2.0,25.0,918.0,926.07,673.67
2016,7,28,11,15,907.5,99.5,2.05,25.0,932.5,909.17,662.82
2016,7,28,11,30,910.0,100.0,2.1,25.0,947.0,888.58,649.63
2016,7,28,11,45,910.0,101.0,2.2,25.5,954.0,862.76,632.19
2016,7,28,12,0,910.0,102.0,2.3,26.0,961.0,833.58,612.5
2016,7,28,12,15,909.5,102.0,2.35,26.0,960.5,799.97,590.56
2016,7,28,12,30,909.0,102.0,2.4,26.0,960.0,763.41,566.21
2016,7,28,12,45,900.0,106.0,2.45,26.0,950.5,721.33,536.08
2016,7,28,13,0,891.0,110.0,2.5,26.0,941.0,677.18,503.79
2016,7,28,13,15,888.0,109.5,2.5,25.5,926.0,631.44,470.32
2016,7,28,13,30,885.0,109.0,2.5,25.0,911.0,583.68,434.27
2016,7,28,13,45,880.5,108.0,2.55,25.0,889.5,532.96,394.19
2016,7,28,14,0,876.0,107.0,2.6,25.0,868.0,480.76,351.7
2016,7,28,14,15,869.5,105.5,2.6,24.5,840.0,426.16,306.65
2016,7,28,14,30,863.0,104.0,2.6,24.0,812.0,370.73,259.69
2016,7,28,14,45,854.5,102.0,2.65,24.0,778.0,313.82,210.58
2016,7,28,15,0,846.0,100.0,2.7,24.0,744.0,256.8,162.14
2016,7,28,15,15,834.0,98.0,2.65,23.5,704.5,199.34,117.13
2016,7,28,15,30,822.0,96.0,2.6,23.0,665.0,142.64,81.06
2016,7,28,15,45,807.5,93.5,2.6,23.0,621.5,77.49,59.94
2016,7,28,16,0,793.0,91.0,2.6,23.0,578.0,75.62,58.61
2016,7,28,16,15,773.5,88.0,2.6,22.5,531.0,73.81,57.4
2016,7,28,16,30,754.0,85.0,2.6,22.0,484.0,71.93,56.11
2016,7,28,16,45,728.5,81.0,2.6,22.0,435.0,69.15,53.93
2016,7,28,17,0,703.0,77.0,2.6,22.0,386.0,66.28,51.66
2016,7,28,17,15,668.0,72.5,2.55,21.0,336.5,58.02,44.9
2016,7,28,17,30,633.0,68.0,2.5,20.0,287.0,54.71,42.31
2016,7,28,17,45,583.5,62.0,2.5,19.5,238.0,50.1,38.38
2016,7,28,18,0,534.0,56.0,2.5,19.0,189.0,45.47,34.31
2016,7,28,18,15,462.0,48.0,2.45,18.5,144.0,39.09,28.52
2016,7,28,18,30,390.0,40.0,2.4,18.0,99.0,32.71,22.54
2016,7,28,18,45,279.5,29.0,2.4,17.5,63.0,23.69,13.59
2016,7,28,19,0,169.0,18.0,2.4,17.0,27.0,14.68,0.0
2016,7,28,19,15,84.5,9.0,2.4,17.0,13.5,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.0,7.5,1.75,14.0,10.5,22.78,0.0
2016,7,29,5,30,112.0,15.0,1.8,14.0,21.0,66.83,0.0
2016,7,29,5,45,208.5,29.0,1.85,14.5,54.0,140.25,99.73
2016,7,29,6,0,305.0,43.0,1.9,15.0,87.0,212.47,167.95
2016,7,29,6,15,377.5,54.0,1.85,15.5,130.0,283.49,230.05
2016,7,29,6,30,450.0,65.0,1.8,16.0,173.0,357.89,293.1
2016,7,29,6,45,272.0,98.5,1.75,16.5,168.5,286.33,235.51
2016,7,29,7,0,94.0,132.0,1.7,17.0,164.0,202.82,165.18
2016,7,29,7,15,131.0,154.5,1.65,17.5,206.5,255.42,208.37
2016,7,29,7,30,168.0,177.0,1.6,18.0,249.0,310.44,251.88
2016,7,29,7,45,426.0,140.5,1.6,18.5,356.0,512.79,411.94
2016,7,29,8,0,684.0,104.0,1.6,19.0,463.0,707.55,554.27
2016,7,29,8,15,706.0,108.0,1.6,19.5,509.5,750.26,579.8
2016,7,29,8,30,728.0,112.0,1.6,20.0,556.0,786.7,601.94
2016,7,29,8,45,747.5,114.5,1.65,21.0,600.0,821.77,622.15
2016,7,29,9,0,767.0,117.0,1.7,22.0,644.0,854.34,640.35
2016,7,29,9,15,780.0,120.0,1.75,22.5,683.5,878.65,654.07
2016,7,29,9,30,793.0,123.0,1.8,23.0,723.0,899.78,665.72
2016,7,29,9,45,811.5,120.5,1.85,23.5,759.5,916.82,674.71
2016,7,29,10,0,830.0,118.0,1.9,24.0,796.0,917.49,673.09
2016,7,29,10,15,838.0,119.5,1.95,24.0,824.5,921.73,675.41
2016,7,29,10,30,846.0,121.0,2.0,24.0,853.0,922.28,675.39
2016,7,29,10,45,855.0,120.0,2.05,24.5,876.0,917.63,670.83
2016,7,29,11,0,864.0,119.0,2.1,25.0,899.0,909.25,663.99
2016,7,29,11,15,867.5,119.5,2.15,25.0,914.5,893.55,653.77
2016,7,29,11,30,871.0,120.0,2.2,25.0,930.0,874.27,641.3
2016,7,29,11,45,877.0,118.0,2.25,25.0,939.0,851.45,626.52
2016,7,29,12,0,883.0,116.0,2.3,25.0,948.0,825.18,609.41
2016,7,29,12,15,883.0,116.0,2.35,25.0,948.5,792.53,587.95
2016,7,29,12,30,883.0,116.0,2.4,25.0,949.0,756.99,563.77
2016,7,29,12,45,886.0,113.0,2.45,25.0,943.0,718.44,536.15
2016,7,29,13,0,889.0,110.0,2.5,25.0,937.0,677.12,505.86
2016,7,29,13,15,886.5,109.5,2.5,25.0,923.0,631.7,471.54
2016,7,29,13,30,884.0,109.0,2.5,25.0,909.0,584.21,434.77
2016,7,29,13,45,882.0,106.5,2.55,25.0,888.5,533.63,394.81
2016,7,29,14,0,880.0,104.0,2.6,25.0,868.0,481.34,352.24
2016,7,29,14,15,873.5,102.5,2.6,24.5,840.0,426.46,306.96
2016,7,29,14,30,867.0,101.0,2.6,24.0,812.0,370.76,259.75
2016,7,29,14,45,861.0,98.5,2.6,24.0,778.5,313.92,210.51
2016,7,29,15,0,855.0,96.0,2.6,24.0,745.0,256.68,161.7
2016,7,29,15,15,844.0,94.0,2.6,23.5,706.0,198.79,116.28
2016,7,29,15,30,833.0,92.0,2.6,23.0,667.0,141.54,79.74
2016,7,29,15,45,820.5,89.0,2.6,23.0,624.0,84.51,65.83
2016,7,29,16,0,808.0,86.0,2.6,23.0,581.0,81.44,63.51
2016,7,29,16,15,789.0,83.0,2.55,22.5,534.0,70.91,54.94
2016,7,29,16,30,770.0,80.0,2.5,22.0,487.0,68.89,53.54
2016,7,29,16,45,746.0,76.5,2.45,22.0,438.0,66.34,51.55
2016,7,29,17,0,722.0,73.0,2.4,22.0,389.0,63.73,49.48
2016,7,29,17,15,688.0,68.5,2.4,21.0,338.5,60.13,46.73
2016,7,29,17,30,654.0,64.0,2.4,20.0,288.0,56.49,43.86
2016,7,29,17,45,605.0,58.5,2.4,19.5,239.0,47.82,36.39
2016,7,29,18,0,556.0,53.0,2.4,19.0,190.0,43.44,32.53
2016,7,29,18,15,483.5,45.5,2.35,18.5,144.5,37.33,26.97
2016,7,29,18,30,411.0,38.0,2.3,18.0,99.0,31.25,21.25
2016,7,29,18,45,295.5,27.5,2.3,17.5,62.5,22.54,12.49
2016,7,29,19,0,180.0,17.0,2.3,17.0,26.0,13.88,0.0
2016,7,29,19,15,90.0,8.5,2.3,17.0,13.0,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,86.0,7.5,1.5,13.5,11.5,31.94,0.0
2016,7,30,5,30,172.0,15.0,1.5,14.0,23.0,90.76,0.0
2016,7,30,5,45,292.0,26.0,1.55,14.5,59.0,175.42,123.71
2016,7,30,6,0,412.0,37.0,1.6,15.0,95.0,260.74,205.55
2016,7,30,6,15,487.0,44.5,1.6,15.5,141.0,331.3,267.83
2016,7,30,6,30,562.0,52.0,1.6,16.0,187.0,408.6,333.14
2016,7,30,6,45,299.0,88.0,1.65,16.5,161.5,306.83,251.9
2016,7,30,7,0,36.0,124.0,1.7,17.0,136.0,141.68,113.8
2016,7,30,7,15,38.0,144.0,1.65,17.5,159.0,162.97,131.35
2016,7,30,7,30,40.0,164.0,1.6,18.0,182.0,184.2,148.02
2016,7,30,7,45,35.0,180.5,1.6,18.5,197.5,195.97,156.55
2016,7,30,8,0,30.0,197.0,1.6,19.0,213.0,207.31,164.59
2016,7,30,8,15,53.0,228.5,1.65,19.5,260.0,258.21,204.6
2016,7,30,8,30,76.0,260.0,1.7,20.0,307.0,309.91,244.2
2016,7,30,8,45,144.0,285.5,1.75,20.5,382.0,416.4,325.58
2016,7,30,9,0,212.0,311.0,1.8,21.0,457.0,504.9,390.79
2016,7,30,9,15,266.0,320.5,1.9,21.5,514.5,585.88,448.52
2016,7,30,9,30,320.0,330.0,2.0,22.0,572.0,645.58,490.16
2016,7,30,9,45,610.0,211.0,2.1,22.5,698.5,828.75,622.52
2016,7,30,10,0,900.0,92.0,2.2,23.0,825.0,958.77,706.99
2016,7,30,10,15,906.5,93.0,2.25,23.0,854.0,961.41,706.85
2016,7,30,10,30,913.0,94.0,2.3,23.0,883.0,960.14,705.59
2016,7,30,10,45,917.0,95.0,2.4,23.5,905.0,952.57,699.5
2016,7,30,11,0,921.0,96.0,2.5,24.0,927.0,941.08,690.97
2016,7,30,11,15,924.0,96.5,2.55,24.0,942.0,924.33,679.97
2016,7,30,11,30,927.0,97.0,2.6,24.0,957.0,903.81,666.55
2016,7,30,11,45,929.0,97.0,2.65,24.0,965.0,878.3,649.84
2016,7,30,12,0,931.0,97.0,2.7,24.0,973.0,849.28,630.77
2016,7,30,12,15,931.0,97.0,2.7,24.0,973.0,815.34,607.95
2016,7,30,12,30,931.0,97.0,2.7,24.0,973.0,778.32,582.95
2016,7,30,12,45,924.5,100.0,2.75,24.0,964.0,736.27,552.56
2016,7,30,13,0,918.0,103.0,2.8,24.0,955.0,691.89,519.75
2016,7,30,13,15,915.5,102.5,2.75,24.0,940.5,645.15,484.05
2016,7,30,13,30,913.0,102.0,2.7,24.0,926.0,596.25,445.82
2016,7,30,13,45,910.0,100.0,2.7,24.0,905.0,544.02,404.23
2016,7,30,14,0,907.0,98.0,2.7,24.0,884.0,490.11,360.07
2016,7,30,14,15,901.0,97.0,2.65,23.5,856.0,434.26,313.64
2016,7,30,14,30,895.0,96.0,2.6,23.0,828.0,377.46,265.19
2016,7,30,14,45,890.0,93.0,2.6,23.0,794.5,318.87,214.22
2016,7,30,15,0,885.0,90.0,2.6,23.0,761.0,259.73,163.55
2016,7,30,15,15,874.5,88.5,2.55,22.5,721.5,200.4,116.69
2016,7,30,15,30,864.0,87.0,2.5,22.0,682.0,141.61,78.98
2016,7,30,15,45,854.5,83.0,2.5,22.0,638.5,82.09,64.08
2016,7,30,16,0,845.0,79.0,2.5,22.0,595.0,78.05,60.92
2016,7,30,16,15,827.0,76.5,2.5,21.5,547.5,75.68,59.23
2016,7,30,16,30,809.0,74.0,2.5,21.0,500.0,65.7,51.03
2016,7,30,16,45,789.5,70.0,2.5,20.5,450.5,62.68,48.73
2016,7,30,17,0,770.0,66.0,2.5,20.0,401.0,59.54,46.28
2016,7,30,17,15,737.5,62.0,2.5,19.5,349.5,56.08,43.51
2016,7,30,17,30,705.0,58.0,2.5,19.0,298.0,52.58,40.63
2016,7,30,17,45,661.5,53.0,2.55,18.5,248.0,48.12,36.81
2016,7,30,18,0,618.0,48.0,2.6,18.0,198.0,43.65,32.84
2016,7,30,18,15,546.0,41.5,2.55,17.5,150.5,37.68,27.37
2016,7,30,18,30,474.0,35.0,2.5,17.0,103.0,29.24,19.57
2016,7,30,18,45,357.0,25.5,2.5,16.5,65.0,21.16,11.24
2016,7,30,19,0,240.0,16.0,2.5,16.0,27.0,13.19,0.0
2016,7,30,19,15,120.0,8.0,2.45,15.5,13.5,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.0,7.0,1.7,12.5,11.5,38.66,0.0
2016,7,31,5,30,218.0,14.0,1.8,13.0,23.0,89.16,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,193.85,135.48
2016,7,31,6,0,465.0,33.0,2.0,14.0,98.0,281.92,223.03
2016,7,31,6,15,538.5,40.0,2.0,14.5,145.0,350.54,284.79
2016,7,31,6,30,612.0,47.0,2.0,15.0,192.0,429.4,352.06
2016,7,31,6,45,306.0,69.5,2.0,15.5,142.0,289.66,239.91
2016,7,31,7,0,0.0,92.0,2.0,16.0,92.0,74.48,57.43
2016,7,31,7,15,0.0,110.0,1.9,16.5,110.0,89.71,70.22
2016,7,31,7,30,0.0,128.0,1.8,17.0,128.0,104.89,82.46
2016,7,31,7,45,6.0,152.5,1.75,17.5,156.0,130.96,103.63
2016,7,31,8,0,12.0,177.0,1.7,18.0,184.0,157.36,124.68
2016,7,31,8,15,20.0,203.0,1.65,18.5,215.0,187.16,148.14
2016,7,31,8,30,28.0,229.0,1.6,19.0,246.0,235.11,185.45
