Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,31.5,249.5,1.6,19.5,270.0,257.26,201.74
2016,7,31,9,0,35.0,270.0,1.6,20.0,294.0,279.24,217.78
2016,7,31,9,15,42.0,294.5,1.6,20.5,325.5,308.34,239.14
2016,7,31,9,30,49.0,319.0,1.6,21.0,357.0,337.12,259.91
2016,7,31,9,45,74.0,351.0,1.65,21.5,410.5,390.08,299.04
2016,7,31,10,0,99.0,383.0,1.7,22.0,464.0,442.36,336.74
2016,7,31,10,15,102.0,394.5,1.75,22.0,480.0,452.33,343.32
2016,7,31,10,30,105.0,406.0,1.8,22.0,496.0,461.65,349.7
2016,7,31,10,45,236.5,401.5,1.85,22.5,612.5,612.94,459.76
2016,7,31,11,0,368.0,397.0,1.9,23.0,729.0,719.19,533.79
2016,7,31,11,15,385.5,388.5,1.95,23.0,741.0,713.66,529.34
2016,7,31,11,30,403.0,380.0,2.0,23.0,753.0,719.43,533.3
2016,7,31,11,45,658.5,246.5,2.05,23.5,862.5,804.02,595.49
2016,7,31,12,0,914.0,113.0,2.1,24.0,972.0,850.84,627.89
2016,7,31,12,15,914.0,113.0,2.15,24.0,972.0,817.08,605.21
2016,7,31,12,30,914.0,113.0,2.2,24.0,972.0,780.31,580.73
2016,7,31,12,45,916.0,110.5,2.25,24.0,965.5,740.09,552.13
2016,7,31,13,0,918.0,108.0,2.3,24.0,959.0,697.07,520.82
2016,7,31,13,15,914.5,107.5,2.35,23.5,944.0,649.54,486.32
2016,7,31,13,30,911.0,107.0,2.4,23.0,929.0,599.97,449.1
2016,7,31,13,45,909.0,104.5,2.45,23.0,907.5,547.82,407.82
2016,7,31,14,0,907.0,102.0,2.5,23.0,886.0,493.9,363.81
2016,7,31,14,15,900.5,100.5,2.55,22.5,857.0,437.34,317.04
2016,7,31,14,30,894.0,99.0,2.6,22.0,828.0,379.9,268.16
2016,7,31,14,45,888.0,96.0,2.65,22.0,794.0,320.95,216.83
2016,7,31,15,0,882.0,93.0,2.7,22.0,760.0,261.57,165.84
2016,7,31,15,15,870.5,91.5,2.75,21.5,720.0,202.11,118.73
2016,7,31,15,30,859.0,90.0,2.8,21.0,680.0,143.32,80.81
2016,7,31,15,45,847.0,86.5,2.85,21.0,635.5,84.2,66.14
2016,7,31,16,0,835.0,83.0,2.9,21.0,591.0,80.27,63.08
2016,7,31,16,15,816.0,80.5,2.9,20.5,543.0,69.96,54.61
2016,7,31,16,30,797.0,78.0,2.9,20.0,495.0,68.17,53.38
2016,7,31,16,45,774.0,74.0,2.9,19.5,445.0,65.18,51.11
2016,7,31,17,0,751.0,70.0,2.9,19.0,395.0,62.1,48.71
2016,7,31,17,15,716.5,66.0,2.85,18.5,343.5,58.74,46.03
2016,7,31,17,30,682.0,62.0,2.8,18.0,292.0,55.36,43.25
2016,7,31,17,45,634.5,56.5,2.75,17.5,242.0,50.61,39.15
2016,7,31,18,0,587.0,51.0,2.7,17.0,192.0,42.27,31.75
2016,7,31,18,15,512.0,43.5,2.6,16.5,145.0,36.04,26.03
2016,7,31,18,30,437.0,36.0,2.5,16.0,98.0,29.84,20.14
2016,7,31,18,45,318.0,26.0,2.45,15.5,61.0,21.44,11.28
2016,7,31,19,0,199.0,16.0,2.4,15.0,24.0,13.13,0.0
2016,7,31,19,15,99.5,8.0,2.3,14.5,12.0,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.75,13.5,10.5,5.51,0.0
2016,8,1,5,30,181.0,14.0,1.8,14.0,21.0,76.14,0.0
2016,8,1,5,45,309.0,24.0,1.9,14.5,57.5,181.74,124.18
2016,8,1,6,0,437.0,34.0,2.0,15.0,94.0,270.84,213.29
2016,8,1,6,15,512.5,41.0,2.0,15.0,140.0,342.43,277.68
2016,8,1,6,30,588.0,48.0,2.0,15.0,186.0,417.74,342.8
2016,8,1,6,45,294.0,78.5,2.05,15.5,147.5,294.08,243.3
2016,8,1,7,0,0.0,109.0,2.1,16.0,109.0,91.51,71.71
2016,8,1,7,15,4.0,126.5,2.05,16.5,128.5,108.93,86.37
2016,8,1,7,30,8.0,144.0,2.0,17.0,148.0,126.63,100.71
2016,8,1,7,45,28.0,175.0,1.95,17.5,189.5,185.18,148.6
2016,8,1,8,0,48.0,206.0,1.9,18.0,231.0,232.86,186.52
2016,8,1,8,15,73.5,235.0,1.85,18.5,277.5,283.84,226.37
2016,8,1,8,30,99.0,264.0,1.8,19.0,324.0,335.67,265.9
2016,8,1,8,45,145.5,287.5,1.8,19.5,383.0,421.45,330.73
2016,8,1,9,0,192.0,311.0,1.8,20.0,442.0,488.31,379.59
2016,8,1,9,15,544.5,197.0,1.85,20.0,599.5,751.48,576.48
2016,8,1,9,30,897.0,83.0,1.9,20.0,757.0,947.26,707.83
2016,8,1,9,45,899.0,88.0,1.95,20.5,790.5,957.8,710.48
2016,8,1,10,0,901.0,93.0,2.0,21.0,824.0,964.32,712.67
2016,8,1,10,15,907.5,94.0,2.05,21.0,853.0,966.92,713.83
2016,8,1,10,30,914.0,95.0,2.1,21.0,882.0,965.59,712.57
2016,8,1,10,45,919.5,95.5,2.15,21.5,904.5,958.84,706.57
2016,8,1,11,0,925.0,96.0,2.2,22.0,927.0,948.14,698.14
2016,8,1,11,15,928.0,96.5,2.25,22.0,942.5,931.24,687.12
2016,8,1,11,30,931.0,97.0,2.3,22.0,958.0,910.54,673.67
2016,8,1,11,45,933.0,97.0,2.35,22.5,966.0,884.83,655.64
2016,8,1,12,0,935.0,97.0,2.4,23.0,974.0,855.59,635.29
2016,8,1,12,15,935.0,97.0,2.45,23.0,974.5,821.39,612.77
2016,8,1,12,30,935.0,97.0,2.5,23.0,975.0,784.08,587.97
2016,8,1,12,45,930.5,99.0,2.55,23.0,966.5,742.3,558.02
2016,8,1,13,0,926.0,101.0,2.6,23.0,958.0,698.04,525.38
2016,8,1,13,15,923.0,100.5,2.65,23.0,943.0,650.47,489.52
2016,8,1,13,30,920.0,100.0,2.7,23.0,928.0,600.78,451.03
2016,8,1,13,45,917.0,98.0,2.75,23.0,906.5,548.02,409.06
2016,8,1,14,0,914.0,96.0,2.8,23.0,885.0,493.57,364.42
2016,8,1,14,15,908.0,95.0,2.8,22.5,856.5,437.16,317.42
2016,8,1,14,30,902.0,94.0,2.8,22.0,828.0,379.79,268.3
2016,8,1,14,45,895.0,91.5,2.85,22.0,793.5,320.39,216.47
2016,8,1,15,0,888.0,89.0,2.9,22.0,759.0,260.67,165.08
2016,8,1,15,15,877.5,87.5,2.95,21.5,719.0,200.97,117.61
2016,8,1,15,30,867.0,86.0,3.0,21.0,679.0,141.82,79.31
2016,8,1,15,45,853.5,83.5,3.1,21.0,634.5,82.73,64.93
2016,8,1,16,0,840.0,81.0,3.2,21.0,590.0,79.15,62.14
2016,8,1,16,15,821.5,78.5,3.2,20.5,542.0,76.78,60.45
2016,8,1,16,30,803.0,76.0,3.2,20.0,494.0,66.95,52.34
2016,8,1,16,45,777.5,73.0,3.2,19.5,443.5,64.56,50.58
2016,8,1,17,0,752.0,70.0,3.2,19.0,393.0,62.13,48.74
2016,8,1,17,15,717.5,66.0,3.15,18.5,342.0,58.77,46.06
2016,8,1,17,30,683.0,62.0,3.1,18.0,291.0,55.39,43.27
2016,8,1,17,45,631.0,57.0,3.1,17.5,240.0,47.07,36.03
2016,8,1,18,0,579.0,52.0,3.1,17.0,189.0,42.97,32.35
2016,8,1,18,15,502.0,44.5,3.0,16.5,142.5,36.76,26.63
2016,8,1,18,30,425.0,37.0,2.9,16.0,96.0,30.61,20.74
2016,8,1,18,45,296.5,26.5,2.85,15.5,59.0,21.81,11.25
2016,8,1,19,0,168.0,16.0,2.8,15.0,22.0,12.59,0.0
2016,8,1,19,15,84.0,8.0,2.75,14.5,11.0,6.29,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,12.5,10.0,0.0,0.0
2016,8,2,5,30,141.0,15.0,2.4,13.0,20.0,62.74,0.0
2016,8,2,5,45,275.5,26.0,2.5,13.5,56.0,169.75,113.91
2016,8,2,6,0,410.0,37.0,2.6,14.0,92.0,262.28,207.49
2016,8,2,6,15,491.0,44.5,2.55,14.5,138.5,336.39,273.93
2016,8,2,6,30,572.0,52.0,2.5,15.0,185.0,417.81,343.7
2016,8,2,6,45,286.0,74.5,2.5,15.5,141.0,285.01,236.47
2016,8,2,7,0,0.0,97.0,2.5,16.0,97.0,79.63,61.81
2016,8,2,7,15,0.0,113.0,2.45,16.5,113.0,92.89,72.91
2016,8,2,7,30,0.0,129.0,2.4,17.0,129.0,106.14,83.55
2016,8,2,7,45,6.5,153.0,2.35,17.5,156.5,132.19,104.78
2016,8,2,8,0,13.0,177.0,2.3,18.0,184.0,158.59,125.91
2016,8,2,8,15,17.5,198.5,2.25,18.0,208.5,181.16,143.8
2016,8,2,8,30,22.0,220.0,2.2,18.0,233.0,203.82,161.58
2016,8,2,8,45,43.0,256.5,2.15,18.5,285.0,275.82,218.14
2016,8,2,9,0,64.0,293.0,2.1,19.0,337.0,330.93,260.04
2016,8,2,9,15,124.5,322.5,2.05,19.5,414.0,437.09,340.6
2016,8,2,9,30,185.0,352.0,2.0,20.0,491.0,522.45,402.93
2016,8,2,9,45,240.5,360.5,2.0,20.5,550.0,602.63,459.73
2016,8,2,10,0,296.0,369.0,2.0,21.0,609.0,660.06,499.32
2016,8,2,10,15,614.0,233.5,2.0,21.0,754.0,851.7,638.39
2016,8,2,10,30,932.0,98.0,2.0,21.0,899.0,987.36,726.98
2016,8,2,10,45,937.0,98.5,2.05,21.5,922.0,979.86,719.0
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,968.33,710.12
2016,8,2,11,15,945.5,99.5,2.1,22.0,960.5,951.45,698.7
2016,8,2,11,30,949.0,100.0,2.1,22.0,976.0,930.67,684.86
2016,8,2,11,45,950.5,100.5,2.15,22.5,984.5,904.38,666.66
2016,8,2,12,0,952.0,101.0,2.2,23.0,993.0,874.5,646.13
2016,8,2,12,15,952.0,101.0,2.2,23.0,992.5,839.57,622.99
2016,8,2,12,30,952.0,101.0,2.2,23.0,992.0,801.46,597.62
2016,8,2,12,45,943.0,105.0,2.2,23.0,982.0,757.27,565.99
2016,8,2,13,0,934.0,109.0,2.2,23.0,972.0,710.85,531.93
2016,8,2,13,15,930.5,108.5,2.25,23.0,956.5,662.38,495.89
2016,8,2,13,30,927.0,108.0,2.3,23.0,941.0,611.81,457.19
2016,8,2,13,45,922.5,106.5,2.35,23.5,918.5,558.08,414.12
2016,8,2,14,0,918.0,105.0,2.4,24.0,896.0,502.79,368.62
2016,8,2,14,15,911.0,104.0,2.45,23.5,866.5,445.5,321.61
2016,8,2,14,30,904.0,103.0,2.5,23.0,837.0,387.37,272.48
2016,8,2,14,45,894.5,101.5,2.55,23.0,801.0,327.59,220.85
2016,8,2,15,0,885.0,100.0,2.6,23.0,765.0,267.74,169.85
2016,8,2,15,15,873.0,98.0,2.6,22.5,724.0,207.37,122.23
2016,8,2,15,30,861.0,96.0,2.6,22.0,683.0,147.73,83.79
2016,8,2,15,45,844.0,94.0,2.65,22.0,637.0,88.9,69.84
2016,8,2,16,0,827.0,92.0,2.7,22.0,591.0,77.31,60.33
2016,8,2,16,15,806.0,89.0,2.7,21.5,542.0,75.42,59.06
2016,8,2,16,30,785.0,86.0,2.7,21.0,493.0,73.46,57.7
2016,8,2,16,45,755.5,82.5,2.75,21.0,441.5,70.91,55.72
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,68.31,53.68
2016,8,2,17,15,688.0,74.5,2.8,20.0,338.0,59.84,46.7
2016,8,2,17,30,650.0,70.0,2.8,19.0,286.0,56.5,44.07
2016,8,2,17,45,591.0,64.0,2.85,18.5,235.0,51.8,40.02
2016,8,2,18,0,532.0,58.0,2.9,18.0,184.0,47.13,35.84
2016,8,2,18,15,449.5,49.5,2.85,17.5,137.5,40.34,29.61
2016,8,2,18,30,367.0,41.0,2.8,17.0,91.0,33.61,23.15
2016,8,2,18,45,233.0,28.0,2.8,16.5,55.0,22.88,11.61
2016,8,2,19,0,99.0,15.0,2.8,16.0,19.0,11.8,0.0
2016,8,2,19,15,49.5,7.5,2.8,15.5,9.5,5.9,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,50.5,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,101.0,14.0,1.2,14.0,17.0,47.65,0.0
2016,8,3,5,45,232.5,26.5,1.15,14.5,52.0,151.76,98.22
2016,8,3,6,0,364.0,39.0,1.1,15.0,87.0,243.16,190.23
2016,8,3,6,15,448.0,48.0,0.95,15.5,133.0,318.53,255.94
2016,8,3,6,30,532.0,57.0,0.8,16.0,179.0,401.6,324.56
2016,8,3,6,45,367.0,90.0,0.65,16.5,184.0,355.46,288.17
2016,8,3,7,0,202.0,123.0,0.5,17.0,189.0,282.46,228.84
2016,8,3,7,15,134.5,145.5,0.45,17.5,192.5,250.72,202.47
2016,8,3,7,30,67.0,168.0,0.4,18.0,196.0,211.2,168.85
2016,8,3,7,45,229.0,175.5,0.4,18.5,290.5,381.13,303.87
2016,8,3,8,0,391.0,183.0,0.4,19.0,385.0,549.13,427.3
2016,8,3,8,15,393.0,204.0,0.45,19.5,423.5,583.94,448.3
2016,8,3,8,30,395.0,225.0,0.5,20.0,462.0,616.83,469.16
2016,8,3,8,45,362.0,254.5,0.6,20.5,484.5,604.44,458.46
2016,8,3,9,0,329.0,284.0,0.7,21.0,507.0,609.26,459.83
2016,8,3,9,15,606.0,192.0,0.8,21.5,634.0,807.03,599.6
2016,8,3,9,30,883.0,100.0,0.9,22.0,761.0,956.28,693.16
2016,8,3,9,45,895.5,100.0,1.05,22.5,797.5,970.99,700.44
2016,8,3,10,0,908.0,100.0,1.2,23.0,834.0,981.98,707.26
2016,8,3,10,15,915.0,101.0,1.3,23.0,864.0,984.86,709.56
2016,8,3,10,30,922.0,102.0,1.4,23.0,894.0,983.76,709.5
2016,8,3,10,45,927.5,103.0,1.55,23.5,916.5,977.22,705.45
2016,8,3,11,0,933.0,104.0,1.7,24.0,939.0,966.64,698.83
2016,8,3,11,15,936.5,104.5,1.85,24.0,955.0,949.78,689.49
2016,8,3,11,30,940.0,105.0,2.0,24.0,971.0,929.05,677.54
2016,8,3,11,45,941.5,105.5,2.15,24.5,979.0,902.84,660.57
2016,8,3,12,0,943.0,106.0,2.3,25.0,987.0,873.06,641.11
2016,8,3,12,15,943.5,106.0,2.4,24.5,987.5,838.65,620.41
2016,8,3,12,30,944.0,106.0,2.5,24.0,988.0,801.07,597.24
2016,8,3,12,45,943.0,105.5,2.65,24.0,981.0,758.99,567.91
2016,8,3,13,0,942.0,105.0,2.8,24.0,974.0,714.2,535.64
2016,8,3,13,15,939.5,104.5,2.85,23.5,959.0,665.94,500.38
2016,8,3,13,30,937.0,104.0,2.9,23.0,944.0,615.44,462.26
2016,8,3,13,45,932.0,103.0,3.0,23.0,921.5,561.27,419.36
2016,8,3,14,0,927.0,102.0,3.1,23.0,899.0,505.54,373.82
2016,8,3,14,15,920.5,101.0,3.15,22.5,869.5,447.89,325.9
2016,8,3,14,30,914.0,100.0,3.2,22.0,840.0,389.32,275.81
2016,8,3,14,45,905.0,98.5,3.3,22.0,804.5,329.02,223.22
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,268.59,171.22
2016,8,3,15,15,884.0,95.0,3.4,21.5,728.0,207.48,122.57
2016,8,3,15,30,872.0,93.0,3.4,21.0,687.0,147.11,83.32
2016,8,3,15,45,857.0,90.5,3.45,21.0,641.0,87.32,68.83
2016,8,3,16,0,842.0,88.0,3.5,21.0,595.0,83.5,65.85
2016,8,3,16,15,584.0,143.0,3.5,20.5,481.0,98.56,79.03
2016,8,3,16,30,326.0,198.0,3.5,20.0,367.0,130.45,106.58
2016,8,3,16,45,314.0,180.0,3.55,19.5,329.0,120.49,98.62
2016,8,3,17,0,302.0,162.0,3.6,19.0,291.0,110.12,90.23
2016,8,3,17,15,290.5,141.5,3.55,18.5,252.0,97.88,80.07
2016,8,3,17,30,279.0,121.0,3.5,18.0,213.0,85.19,69.32
2016,8,3,17,45,256.0,102.0,3.5,17.5,175.0,72.82,58.61
2016,8,3,18,0,233.0,83.0,3.5,17.0,137.0,60.1,47.34
2016,8,3,18,15,199.0,64.0,3.35,16.5,102.0,46.96,35.46
2016,8,3,18,30,165.0,45.0,3.2,16.0,67.0,33.53,23.12
2016,8,3,18,45,82.5,29.5,3.1,15.5,40.5,22.03,10.53
2016,8,3,19,0,0.0,14.0,3.0,15.0,14.0,11.02,0.0
2016,8,3,19,15,0.0,7.0,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,16.0,47.39,0.0
2016,8,4,5,45,238.5,25.5,2.8,13.5,51.0,153.01,96.42
2016,8,4,6,0,375.0,38.0,2.9,14.0,86.0,248.23,195.9
2016,8,4,6,15,459.5,46.5,2.9,14.5,132.5,324.0,264.09
2016,8,4,6,30,544.0,55.0,2.9,15.0,179.0,407.48,335.96
2016,8,4,6,45,272.0,42.5,2.95,15.5,104.5,245.21,204.67
2016,8,4,7,0,0.0,30.0,3.0,16.0,30.0,22.87,13.85
2016,8,4,7,15,0.0,46.5,2.95,16.0,46.5,35.55,24.69
2016,8,4,7,30,0.0,63.0,2.9,16.0,63.0,48.29,35.4
2016,8,4,7,45,0.0,86.0,2.9,16.5,86.0,66.38,50.39
2016,8,4,8,0,0.0,109.0,2.9,17.0,109.0,85.7,66.16
2016,8,4,8,15,0.0,113.0,2.95,17.5,113.0,88.67,68.23
2016,8,4,8,30,0.0,117.0,3.0,18.0,117.0,91.74,70.39
2016,8,4,8,45,0.0,130.0,3.05,18.5,130.0,102.47,78.79
2016,8,4,9,0,0.0,143.0,3.1,19.0,143.0,113.21,87.09
2016,8,4,9,15,0.0,145.0,3.15,19.0,145.0,114.62,88.01
2016,8,4,9,30,0.0,147.0,3.2,19.0,147.0,116.1,88.99
2016,8,4,9,45,4.5,184.0,3.3,19.0,187.5,151.31,117.2
2016,8,4,10,0,9.0,221.0,3.4,19.0,228.0,186.75,145.24
2016,8,4,10,15,13.5,257.0,3.4,19.0,268.5,221.34,172.29
2016,8,4,10,30,18.0,293.0,3.4,19.0,309.0,255.73,198.9
2016,8,4,10,45,16.5,289.0,3.45,19.5,304.0,249.55,193.38
2016,8,4,11,0,15.0,285.0,3.5,20.0,299.0,243.49,188.1
2016,8,4,11,15,28.0,339.0,3.5,20.0,365.5,316.48,244.36
2016,8,4,11,30,41.0,393.0,3.5,20.0,432.0,372.56,286.69
2016,8,4,11,45,43.0,394.5,3.55,20.0,435.0,370.48,284.86
2016,8,4,12,0,45.0,396.0,3.6,20.0,438.0,367.94,282.9
2016,8,4,12,15,46.5,404.0,3.6,19.5,448.0,369.99,284.88
2016,8,4,12,30,48.0,412.0,3.6,19.0,458.0,371.32,286.32
2016,8,4,12,45,45.0,403.5,3.6,19.0,446.5,355.43,274.16
2016,8,4,13,0,42.0,395.0,3.6,19.0,435.0,339.86,262.29
2016,8,4,13,15,143.0,414.5,3.6,19.0,544.0,414.06,319.6
2016,8,4,13,30,244.0,434.0,3.6,19.0,653.0,471.84,362.45
2016,8,4,13,45,253.0,415.5,3.6,19.0,637.5,441.12,338.24
2016,8,4,14,0,262.0,397.0,3.6,19.0,622.0,409.6,313.27
2016,8,4,14,15,261.5,383.5,3.6,19.0,601.5,376.69,286.8
2016,8,4,14,30,261.0,370.0,3.6,19.0,581.0,343.83,259.98
2016,8,4,14,45,261.5,353.0,3.65,19.0,556.5,309.23,231.62
2016,8,4,15,0,262.0,336.0,3.7,19.0,532.0,274.77,203.5
2016,8,4,15,15,141.0,289.0,3.7,18.5,394.0,212.37,159.92
2016,8,4,15,30,20.0,242.0,3.7,18.0,256.0,175.16,136.53
2016,8,4,15,45,18.5,226.5,3.7,18.0,239.0,161.33,132.38
2016,8,4,16,0,17.0,211.0,3.7,18.0,222.0,150.62,123.76
2016,8,4,16,15,15.5,194.0,3.7,17.5,203.5,138.99,114.52
2016,8,4,16,30,14.0,177.0,3.7,17.0,185.0,127.25,105.07
2016,8,4,16,45,20.0,166.0,3.7,16.5,175.5,119.25,98.74
2016,8,4,17,0,26.0,155.0,3.7,16.0,166.0,107.5,89.04
2016,8,4,17,15,21.5,135.5,3.65,15.5,143.5,97.52,80.73
2016,8,4,17,30,17.0,116.0,3.6,15.0,121.0,83.85,68.97
2016,8,4,17,45,291.0,83.5,3.6,15.0,151.0,60.26,48.09
2016,8,4,18,0,565.0,51.0,3.6,15.0,181.0,42.11,31.81
2016,8,4,18,15,484.0,43.0,3.5,14.5,134.5,35.5,25.67
2016,8,4,18,30,403.0,35.0,3.4,14.0,88.0,28.94,19.3
2016,8,4,18,45,201.5,26.0,3.3,14.0,52.5,19.88,8.47
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,13.38,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,14.0,41.64,0.0
2016,8,5,5,45,220.0,25.0,2.4,14.0,48.5,144.34,86.82
2016,8,5,6,0,352.0,38.0,2.5,14.0,83.0,237.99,187.25
2016,8,5,6,15,437.0,47.5,2.45,14.0,129.0,314.08,256.02
2016,8,5,6,30,522.0,57.0,2.4,14.0,175.0,398.08,328.74
2016,8,5,6,45,280.0,88.0,2.4,14.5,153.5,300.11,249.33
2016,8,5,7,0,38.0,119.0,2.4,15.0,132.0,139.95,113.59
2016,8,5,7,15,43.0,140.5,2.35,15.0,157.0,165.35,135.08
2016,8,5,7,30,48.0,162.0,2.3,15.0,182.0,190.86,155.91
2016,8,5,7,45,65.0,187.5,2.25,15.5,218.5,230.63,188.0
2016,8,5,8,0,82.0,213.0,2.2,16.0,255.0,271.1,219.93
2016,8,5,8,15,66.5,228.5,2.15,16.0,265.0,272.91,219.96
2016,8,5,8,30,51.0,244.0,2.1,16.0,275.0,273.7,219.29
2016,8,5,8,45,43.5,256.0,2.05,16.5,283.5,277.14,220.6
2016,8,5,9,0,36.0,268.0,2.0,17.0,292.0,280.21,221.62
2016,8,5,9,15,48.0,296.0,2.0,17.5,330.5,317.84,250.17
2016,8,5,9,30,60.0,324.0,2.0,18.0,369.0,355.19,277.88
2016,8,5,9,45,43.0,314.5,2.0,18.5,347.5,326.2,254.0
2016,8,5,10,0,26.0,305.0,2.0,19.0,326.0,297.74,230.85
2016,8,5,10,15,65.5,357.0,2.0,19.0,412.5,383.41,296.73
2016,8,5,10,30,105.0,409.0,2.0,19.0,499.0,467.74,359.39
2016,8,5,10,45,157.0,424.0,2.0,19.5,562.0,545.54,415.52
2016,8,5,11,0,209.0,439.0,2.0,20.0,625.0,599.76,453.66
2016,8,5,11,15,255.5,436.5,2.05,20.0,668.5,646.64,487.05
2016,8,5,11,30,302.0,434.0,2.1,20.0,712.0,671.72,505.11
2016,8,5,11,45,365.5,410.0,2.15,20.5,748.5,688.42,517.0
2016,8,5,12,0,429.0,386.0,2.2,21.0,785.0,711.64,532.97
2016,8,5,12,15,670.0,254.5,2.25,21.0,878.5,770.03,578.11
2016,8,5,12,30,911.0,123.0,2.3,21.0,972.0,793.06,597.65
2016,8,5,12,45,910.5,122.0,2.4,21.5,964.5,751.82,566.74
2016,8,5,13,0,910.0,121.0,2.5,22.0,957.0,707.95,533.78
2016,8,5,13,15,906.0,120.0,2.55,21.5,941.0,659.43,498.33
2016,8,5,13,30,902.0,119.0,2.6,21.0,925.0,608.94,460.2
2016,8,5,13,45,892.5,120.5,2.65,21.0,901.0,555.65,417.79
2016,8,5,14,0,883.0,122.0,2.7,21.0,877.0,501.29,373.23
2016,8,5,14,15,875.0,120.5,2.75,21.0,847.0,444.67,325.59
2016,8,5,14,30,867.0,119.0,2.8,21.0,817.0,387.38,276.21
2016,8,5,14,45,851.5,119.0,2.9,21.0,780.0,328.51,225.25
2016,8,5,15,0,836.0,119.0,3.0,21.0,743.0,265.33,171.65
2016,8,5,15,15,822.0,116.5,3.0,20.5,701.5,205.66,124.19
2016,8,5,15,30,808.0,114.0,3.0,20.0,660.0,147.18,85.81
2016,8,5,15,45,785.0,113.0,3.0,20.0,613.5,90.82,72.09
2016,8,5,16,0,762.0,112.0,3.0,20.0,567.0,88.98,70.8
2016,8,5,16,15,738.5,108.0,3.0,19.5,518.0,80.16,63.63
2016,8,5,16,30,715.0,104.0,3.0,19.0,469.0,78.13,62.24
2016,8,5,16,45,678.0,100.5,3.05,18.5,417.5,76.1,60.83
2016,8,5,17,0,641.0,97.0,3.1,18.0,366.0,74.1,59.41
2016,8,5,17,15,598.0,90.5,3.1,17.5,315.0,69.88,56.01
2016,8,5,17,30,555.0,84.0,3.1,17.0,264.0,65.61,52.45
2016,8,5,17,45,491.0,76.0,3.1,16.5,214.0,59.89,47.47
2016,8,5,18,0,427.0,68.0,3.1,16.0,164.0,51.41,39.85
2016,8,5,18,15,342.0,56.0,3.0,15.5,120.0,42.29,31.46
2016,8,5,18,30,257.0,44.0,2.9,15.0,76.0,33.18,22.76
2016,8,5,18,45,148.0,27.5,2.85,15.0,44.0,20.77,8.29
2016,8,5,19,0,39.0,11.0,2.8,15.0,12.0,8.65,0.0
2016,8,5,19,15,19.5,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,26.3,0.0
2016,8,6,5,45,169.0,26.0,2.5,13.5,44.5,121.94,69.11
2016,8,6,6,0,290.0,41.0,2.6,14.0,77.0,210.26,164.96
2016,8,6,6,15,377.0,52.0,2.55,14.0,122.0,287.34,234.33
2016,8,6,6,30,464.0,63.0,2.5,14.0,167.0,371.51,307.28
2016,8,6,6,45,232.0,60.0,2.5,14.5,112.0,235.7,196.65
2016,8,6,7,0,0.0,57.0,2.5,15.0,57.0,43.65,31.64
2016,8,6,7,15,0.0,68.5,2.45,15.5,68.5,52.54,39.19
2016,8,6,7,30,0.0,80.0,2.4,16.0,80.0,61.72,46.74
2016,8,6,7,45,0.0,84.5,2.4,16.5,84.5,65.14,49.35
2016,8,6,8,0,0.0,89.0,2.4,17.0,89.0,68.66,52.0
2016,8,6,8,15,0.0,104.0,2.35,17.0,104.0,81.05,62.09
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,93.49,72.12
2016,8,6,8,45,0.0,127.0,2.3,17.5,127.0,99.98,77.04
2016,8,6,9,0,0.0,135.0,2.3,18.0,135.0,106.48,81.95
2016,8,6,9,15,1.5,155.0,2.3,18.0,156.5,124.57,96.42
2016,8,6,9,30,3.0,175.0,2.3,18.0,178.0,142.7,110.8
2016,8,6,9,45,8.0,213.5,2.3,18.5,220.5,180.15,140.29
2016,8,6,10,0,13.0,252.0,2.3,19.0,263.0,217.74,169.36
2016,8,6,10,15,57.5,330.0,2.3,19.0,379.0,349.79,272.11
2016,8,6,10,30,102.0,408.0,2.3,19.0,495.0,464.57,357.97
2016,8,6,10,45,77.0,401.5,2.35,19.5,468.5,429.39,329.57
2016,8,6,11,0,52.0,395.0,2.4,20.0,442.0,394.95,302.49
2016,8,6,11,15,74.5,419.5,2.4,20.0,487.5,433.03,331.2
2016,8,6,11,30,97.0,444.0,2.4,20.0,533.0,468.99,357.67
2016,8,6,11,45,149.0,454.0,2.45,20.0,592.0,529.63,402.68
2016,8,6,12,0,201.0,464.0,2.5,20.0,651.0,569.3,431.87
2016,8,6,12,15,208.5,457.0,2.5,20.0,651.0,554.81,421.05
2016,8,6,12,30,216.0,450.0,2.5,20.0,651.0,539.1,409.6
2016,8,6,12,45,556.0,287.5,2.55,20.0,798.5,648.01,493.83
2016,8,6,13,0,896.0,125.0,2.6,20.0,946.0,702.9,535.63
2016,8,6,13,15,893.0,124.0,2.65,20.0,931.0,655.5,498.93
2016,8,6,13,30,890.0,123.0,2.7,20.0,916.0,606.06,460.38
2016,8,6,13,45,886.5,121.0,2.75,20.0,894.0,553.8,418.52
2016,8,6,14,0,883.0,119.0,2.8,20.0,872.0,499.95,374.08
2016,8,6,14,15,875.5,117.5,2.85,20.0,843.0,443.47,326.27
2016,8,6,14,30,868.0,116.0,2.9,20.0,814.0,386.26,276.67
2016,8,6,14,45,860.0,113.5,3.0,20.0,779.0,327.77,225.46
2016,8,6,15,0,852.0,111.0,3.1,20.0,744.0,269.1,174.73
2016,8,6,15,15,839.5,108.5,3.15,19.5,703.5,203.33,122.13
2016,8,6,15,30,827.0,106.0,3.2,19.0,663.0,143.9,82.87
2016,8,6,15,45,812.5,102.5,3.3,19.0,618.0,84.98,67.43
2016,8,6,16,0,798.0,99.0,3.4,19.0,573.0,81.33,64.57
2016,8,6,16,15,547.5,149.5,3.5,18.5,462.0,102.39,82.99
2016,8,6,16,30,297.0,200.0,3.6,18.0,351.0,130.98,107.94
2016,8,6,16,45,283.0,182.0,3.7,17.5,313.5,121.02,99.91
2016,8,6,17,0,269.0,164.0,3.8,17.0,276.0,110.65,91.46
2016,8,6,17,15,443.0,118.5,3.8,16.5,273.5,84.21,68.79
2016,8,6,17,30,617.0,73.0,3.8,16.0,271.0,58.36,46.25
2016,8,6,17,45,558.0,66.0,3.85,16.0,220.5,53.06,41.53
2016,8,6,18,0,499.0,59.0,3.9,16.0,170.0,47.77,36.63
2016,8,6,18,15,411.0,49.0,3.85,15.5,124.5,39.85,29.28
2016,8,6,18,30,323.0,39.0,3.8,15.0,79.0,31.93,21.58
2016,8,6,18,45,191.0,25.0,3.75,14.5,46.0,19.09,6.27
2016,8,6,19,0,59.0,11.0,3.7,14.0,13.0,8.65,0.0
2016,8,6,19,15,29.5,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,46.0,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,92.0,11.0,2.9,13.0,13.0,42.63,0.0
2016,8,7,5,45,238.5,23.0,3.0,13.5,47.5,149.66,80.16
2016,8,7,6,0,385.0,35.0,3.1,14.0,82.0,252.65,198.17
2016,8,7,6,15,473.0,43.5,3.0,14.0,128.5,331.05,270.0
2016,8,7,6,30,561.0,52.0,2.9,14.0,175.0,417.69,345.38
2016,8,7,6,45,299.0,85.5,2.85,14.5,153.0,311.12,259.02
2016,8,7,7,0,37.0,119.0,2.8,15.0,131.0,140.31,113.96
2016,8,7,7,15,42.5,139.5,2.65,15.5,155.5,164.86,134.5
2016,8,7,7,30,48.0,160.0,2.5,16.0,180.0,189.6,154.41
2016,8,7,7,45,26.5,160.5,2.45,16.5,172.0,170.34,137.21
2016,8,7,8,0,5.0,161.0,2.4,17.0,164.0,137.54,108.95
2016,8,7,8,15,22.0,197.5,2.3,17.5,211.0,185.28,147.78
2016,8,7,8,30,39.0,234.0,2.2,18.0,258.0,253.17,201.5
2016,8,7,8,45,40.0,252.5,2.1,18.5,278.5,271.17,214.34
2016,8,7,9,0,41.0,271.0,2.0,19.0,299.0,288.93,226.97
2016,8,7,9,15,150.5,304.0,1.9,19.0,414.5,445.88,349.04
2016,8,7,9,30,260.0,337.0,1.8,19.0,530.0,605.07,465.79
2016,8,7,9,45,588.5,217.0,1.75,19.5,681.0,826.34,625.64
2016,8,7,10,0,917.0,97.0,1.7,20.0,832.0,994.87,733.57
2016,8,7,10,15,924.0,98.5,1.75,20.5,862.0,998.23,731.88
2016,8,7,10,30,931.0,100.0,1.8,21.0,892.0,997.51,729.7
2016,8,7,10,45,937.0,100.0,1.85,21.5,915.0,990.24,723.48
2016,8,7,11,0,943.0,100.0,1.9,22.0,938.0,978.92,714.84
2016,8,7,11,15,946.0,100.5,1.95,22.0,954.0,961.31,703.62
2016,8,7,11,30,949.0,101.0,2.0,22.0,970.0,939.79,689.96
2016,8,7,11,45,952.0,100.5,2.1,22.0,978.0,913.55,673.72
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,883.65,654.93
2016,8,7,12,15,955.0,100.0,2.25,22.0,986.5,848.26,631.87
2016,8,7,12,30,955.0,100.0,2.3,22.0,987.0,809.67,606.47
2016,8,7,12,45,955.0,99.5,2.35,22.5,979.5,767.6,575.87
2016,8,7,13,0,955.0,99.0,2.4,23.0,972.0,722.68,542.08
2016,8,7,13,15,952.0,98.0,2.45,23.0,957.0,672.8,504.95
2016,8,7,13,30,949.0,97.0,2.5,23.0,942.0,620.72,465.06
2016,8,7,13,45,945.5,96.0,2.55,23.0,919.5,566.37,422.17
2016,8,7,14,0,942.0,95.0,2.6,23.0,897.0,510.28,376.49
2016,8,7,14,15,936.0,93.5,2.65,22.5,867.5,451.3,327.78
2016,8,7,14,30,930.0,92.0,2.7,22.0,838.0,391.33,276.75
2016,8,7,14,45,921.5,91.0,2.75,22.0,802.0,330.26,223.52
2016,8,7,15,0,913.0,90.0,2.8,22.0,766.0,268.98,170.77
2016,8,7,15,15,901.0,88.0,2.8,21.5,724.5,206.51,121.01
2016,8,7,15,30,889.0,86.0,2.8,21.0,683.0,144.8,80.77
2016,8,7,15,45,873.5,84.0,2.8,21.0,636.5,83.96,66.02
2016,8,7,16,0,858.0,82.0,2.8,21.0,590.0,80.12,63.03
2016,8,7,16,15,837.5,79.5,2.8,20.5,540.0,77.65,61.26
2016,8,7,16,30,817.0,77.0,2.8,20.0,490.0,68.03,53.34
2016,8,7,16,45,788.0,74.0,2.8,20.0,437.5,65.56,51.4
2016,8,7,17,0,759.0,71.0,2.8,20.0,385.0,63.08,49.42
2016,8,7,17,15,721.0,66.5,2.75,19.5,332.0,59.29,46.36
2016,8,7,17,30,683.0,62.0,2.7,19.0,279.0,55.48,43.18
2016,8,7,17,45,623.5,56.5,2.7,18.5,227.0,46.69,35.51
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,42.16,31.4
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,35.51,25.24
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,28.96,18.78
2016,8,7,18,45,234.5,22.5,2.55,16.5,46.5,18.47,4.66
2016,8,7,19,0,83.0,10.0,2.5,16.0,12.0,7.87,0.0
2016,8,7,19,15,41.5,5.0,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,83.0,10.0,2.2,14.0,12.0,38.66,0.0
2016,8,8,5,45,225.5,22.0,2.25,14.5,45.0,142.83,69.48
2016,8,8,6,0,368.0,34.0,2.3,15.0,78.0,244.33,190.0
2016,8,8,6,15,455.5,42.5,2.15,15.5,123.5,321.63,259.95
2016,8,8,6,30,543.0,51.0,2.0,16.0,169.0,407.21,332.79
2016,8,8,6,45,271.5,75.5,1.9,16.5,134.5,282.42,232.71
2016,8,8,7,0,0.0,100.0,1.8,17.0,100.0,83.8,64.99
2016,8,8,7,15,2.0,118.0,1.7,17.5,119.0,100.42,78.95
2016,8,8,7,30,4.0,136.0,1.6,18.0,138.0,117.14,92.43
2016,8,8,7,45,12.5,159.0,1.55,18.5,165.5,144.16,114.29
2016,8,8,8,0,21.0,182.0,1.5,19.0,193.0,171.61,136.08
2016,8,8,8,15,67.5,221.0,1.5,19.5,260.0,267.15,212.48
2016,8,8,8,30,114.0,260.0,1.5,20.0,327.0,369.55,290.98
2016,8,8,8,45,179.5,279.0,1.5,20.5,394.5,449.03,350.46
2016,8,8,9,0,245.0,298.0,1.5,21.0,462.0,552.0,424.82
2016,8,8,9,15,344.0,288.0,1.55,21.0,534.0,635.03,485.17
2016,8,8,9,30,443.0,278.0,1.6,21.0,606.0,741.36,559.71
2016,8,8,9,45,675.5,186.0,1.7,21.5,713.0,880.68,656.69
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,984.89,722.26
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,987.78,723.1
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,986.66,722.63
2016,8,8,10,45,925.5,97.5,2.15,22.5,901.5,978.69,717.01
2016,8,8,11,0,929.0,99.0,2.3,23.0,924.0,966.7,708.84
2016,8,8,11,15,932.5,99.5,2.4,23.0,939.5,949.79,698.34
2016,8,8,11,30,936.0,100.0,2.5,23.0,955.0,929.0,685.31
2016,8,8,11,45,936.5,101.0,2.65,23.0,962.5,902.3,668.73
2016,8,8,12,0,937.0,102.0,2.8,23.0,970.0,872.07,649.61
2016,8,8,12,15,937.5,102.0,2.9,23.0,970.5,837.58,627.07
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,799.9,602.13
2016,8,8,12,45,937.5,101.5,3.15,23.0,963.5,758.06,572.77
2016,8,8,13,0,937.0,101.0,3.3,23.0,956.0,713.45,540.11
2016,8,8,13,15,934.0,100.0,3.35,23.0,941.0,664.3,502.81
2016,8,8,13,30,931.0,99.0,3.4,23.0,926.0,612.98,462.84
2016,8,8,13,45,928.0,97.5,3.5,23.0,903.5,559.32,419.99
2016,8,8,14,0,925.0,96.0,3.6,23.0,881.0,503.92,374.36
2016,8,8,14,15,918.0,95.0,3.65,22.5,852.0,445.75,325.76
2016,8,8,14,30,911.0,94.0,3.7,22.0,823.0,386.72,275.05
2016,8,8,14,45,903.5,92.0,3.75,22.0,787.5,326.25,221.93
2016,8,8,15,0,896.0,90.0,3.8,22.0,752.0,265.49,169.28
2016,8,8,15,15,884.0,88.5,3.8,21.5,710.5,204.32,120.28
2016,8,8,15,30,872.0,87.0,3.8,21.0,669.0,143.9,80.75
2016,8,8,15,45,857.5,84.0,3.8,21.0,623.5,83.44,65.63
2016,8,8,16,0,843.0,81.0,3.8,21.0,578.0,79.1,62.19
2016,8,8,16,15,822.5,78.5,3.75,20.5,528.5,68.93,53.83
2016,8,8,16,30,802.0,76.0,3.7,20.0,479.0,67.04,52.5
2016,8,8,16,45,776.5,72.0,3.7,20.0,428.0,63.92,50.0
2016,8,8,17,0,751.0,68.0,3.7,20.0,377.0,60.72,47.39
2016,8,8,17,15,713.0,64.0,3.65,19.5,324.5,57.26,44.59
2016,8,8,17,30,675.0,60.0,3.6,19.0,272.0,53.8,41.71
2016,8,8,17,45,621.5,54.0,3.6,18.5,221.0,44.81,33.85
2016,8,8,18,0,568.0,48.0,3.6,18.0,170.0,39.9,29.39
2016,8,8,18,15,479.0,40.0,3.55,17.5,124.0,33.17,23.16
2016,8,8,18,30,390.0,32.0,3.5,17.0,78.0,26.53,16.62
2016,8,8,18,45,238.5,21.0,3.5,16.5,44.5,17.25,2.58
2016,8,8,19,0,87.0,10.0,3.5,16.0,11.0,7.87,0.0
2016,8,8,19,15,43.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,38.5,4.5,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,77.0,9.0,1.2,14.0,11.0,35.79,0.0
2016,8,9,5,45,223.0,21.0,1.2,14.5,43.5,140.48,60.46
2016,8,9,6,0,369.0,33.0,1.2,15.0,76.0,244.72,188.86
2016,8,9,6,15,457.5,41.5,1.0,15.5,122.0,322.68,258.62
2016,8,9,6,30,546.0,50.0,0.8,16.0,168.0,409.1,330.3
2016,8,9,6,45,439.0,78.5,0.6,16.5,190.0,394.33,319.0
2016,8,9,7,0,332.0,107.0,0.4,17.0,212.0,373.84,301.45
2016,8,9,7,15,355.5,122.5,0.4,17.0,253.0,422.46,339.38
2016,8,9,7,30,379.0,138.0,0.4,17.0,294.0,471.75,375.86
2016,8,9,7,45,580.0,109.0,0.4,17.5,383.5,624.53,488.59
2016,8,9,8,0,781.0,80.0,0.4,18.0,473.0,774.0,587.95
2016,8,9,8,15,802.0,83.0,0.45,18.5,521.5,818.05,613.13
2016,8,9,8,30,823.0,86.0,0.5,19.0,570.0,859.99,638.04
2016,8,9,8,45,842.5,86.5,0.6,20.0,616.5,884.59,651.1
2016,8,9,9,0,862.0,87.0,0.7,21.0,663.0,916.66,669.13
2016,8,9,9,15,874.0,89.0,0.7,21.5,704.0,940.33,680.82
2016,8,9,9,30,886.0,91.0,0.7,22.0,745.0,960.53,690.39
2016,8,9,9,45,897.5,91.0,0.75,22.5,781.0,974.39,697.11
2016,8,9,10,0,909.0,91.0,0.8,23.0,817.0,984.49,701.67
2016,8,9,10,15,916.0,92.5,0.85,23.0,846.5,987.93,703.62
2016,8,9,10,30,923.0,94.0,0.9,23.0,876.0,987.34,703.29
2016,8,9,10,45,928.0,94.5,0.95,23.5,898.5,979.76,697.43
2016,8,9,11,0,933.0,95.0,1.0,24.0,921.0,968.16,689.27
2016,8,9,11,15,936.0,95.5,1.1,24.0,936.0,950.74,679.78
2016,8,9,11,30,939.0,96.0,1.2,24.0,951.0,929.45,667.81
2016,8,9,11,45,939.5,96.5,1.35,24.5,958.5,902.24,651.36
2016,8,9,12,0,940.0,97.0,1.5,25.0,966.0,871.5,632.37
2016,8,9,12,15,940.0,97.0,1.6,25.0,966.0,836.53,610.96
2016,8,9,12,30,940.0,97.0,1.7,25.0,966.0,798.4,587.14
2016,8,9,12,45,934.5,99.0,1.85,25.5,957.0,755.02,557.37
2016,8,9,13,0,929.0,101.0,2.0,26.0,948.0,709.2,524.37
2016,8,9,13,15,926.0,100.5,2.1,25.5,933.0,660.72,490.17
2016,8,9,13,30,923.0,100.0,2.2,25.0,918.0,610.09,453.05
2016,8,9,13,45,917.0,100.0,2.35,25.0,895.0,556.32,411.5
2016,8,9,14,0,911.0,100.0,2.5,25.0,872.0,501.12,367.28
2016,8,9,14,15,904.5,99.0,2.55,25.0,842.5,443.78,319.68
2016,8,9,14,30,898.0,98.0,2.6,25.0,813.0,385.54,270.08
2016,8,9,14,45,887.5,97.0,2.65,25.0,777.0,325.52,218.52
2016,8,9,15,0,877.0,96.0,2.7,25.0,741.0,265.58,167.64
2016,8,9,15,15,865.0,94.0,2.7,24.5,700.5,205.05,119.98
2016,8,9,15,30,853.0,92.0,2.7,24.0,660.0,145.3,81.44
2016,8,9,15,45,835.0,90.5,2.7,24.0,614.0,86.66,67.5
2016,8,9,16,0,817.0,89.0,2.7,24.0,568.0,75.37,58.29
2016,8,9,16,15,796.0,85.5,2.65,23.5,519.0,73.07,56.67
2016,8,9,16,30,775.0,82.0,2.6,23.0,470.0,70.67,54.95
2016,8,9,16,45,743.5,79.0,2.6,22.5,418.5,68.36,53.28
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,66.05,51.58
2016,8,9,17,15,672.0,71.0,2.55,21.0,315.0,57.31,44.36
2016,8,9,17,30,632.0,66.0,2.5,20.0,263.0,53.54,41.31
2016,8,9,17,45,567.5,60.5,2.5,19.5,212.5,49.12,37.46
2016,8,9,18,0,503.0,55.0,2.5,19.0,162.0,44.8,33.52
2016,8,9,18,15,411.0,45.0,2.45,18.5,116.5,36.76,26.12
2016,8,9,18,30,319.0,35.0,2.4,18.0,71.0,28.74,18.24
2016,8,9,18,45,159.5,17.5,2.4,17.5,35.5,14.13,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,2.05,14.5,35.0,104.95,37.0
2016,8,10,6,0,301.0,35.0,2.1,15.0,70.0,214.39,165.4
2016,8,10,6,15,391.5,45.5,2.0,15.0,114.0,292.45,236.6
2016,8,10,6,30,482.0,56.0,1.9,15.0,158.0,379.35,311.39
2016,8,10,6,45,537.5,64.0,1.8,15.5,207.5,448.81,368.95
2016,8,10,7,0,593.0,72.0,1.7,16.0,257.0,521.83,426.54
2016,8,10,7,15,413.0,115.5,1.6,16.5,255.5,457.76,373.26
2016,8,10,7,30,233.0,159.0,1.5,17.0,254.0,366.15,297.61
2016,8,10,7,45,148.0,181.0,1.45,17.5,244.5,310.51,251.25
2016,8,10,8,0,63.0,203.0,1.4,18.0,235.0,246.86,197.55
2016,8,10,8,15,165.5,225.0,1.4,18.5,319.5,377.62,301.6
2016,8,10,8,30,268.0,247.0,1.4,19.0,404.0,515.64,405.12
2016,8,10,8,45,545.0,175.0,1.4,19.5,527.0,717.62,554.12
2016,8,10,9,0,822.0,103.0,1.4,20.0,650.0,910.89,681.81
2016,8,10,9,15,835.5,105.5,1.45,20.0,691.0,936.14,695.11
2016,8,10,9,30,849.0,108.0,1.5,20.0,732.0,945.45,700.09
2016,8,10,9,45,862.0,108.0,1.55,20.5,769.0,960.31,707.67
2016,8,10,10,0,875.0,108.0,1.6,21.0,806.0,971.52,712.88
2016,8,10,10,15,883.0,109.5,1.65,21.5,835.5,975.64,713.66
2016,8,10,10,30,891.0,111.0,1.7,22.0,865.0,975.84,712.12
