Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,45,897.0,111.5,1.75,22.5,888.0,969.17,706.32
2016,8,10,11,0,903.0,112.0,1.8,23.0,911.0,958.57,698.18
2016,8,10,11,15,906.5,113.0,1.85,23.0,926.5,942.23,687.81
2016,8,10,11,30,910.0,114.0,1.9,23.0,942.0,922.09,675.05
2016,8,10,11,45,912.5,114.0,2.0,23.0,950.0,896.47,659.24
2016,8,10,12,0,915.0,114.0,2.1,23.0,958.0,867.32,640.99
2016,8,10,12,15,915.0,114.0,2.15,23.0,958.0,832.79,618.54
2016,8,10,12,30,915.0,114.0,2.2,23.0,958.0,795.18,593.86
2016,8,10,12,45,912.5,114.5,2.3,23.5,950.0,753.28,563.48
2016,8,10,13,0,910.0,115.0,2.4,24.0,942.0,708.81,530.43
2016,8,10,13,15,906.5,114.0,2.4,23.5,926.5,660.2,495.05
2016,8,10,13,30,903.0,113.0,2.4,23.0,911.0,609.54,457.02
2016,8,10,13,45,899.0,111.5,2.45,23.0,888.5,556.42,415.19
2016,8,10,14,0,895.0,110.0,2.5,23.0,866.0,501.73,370.76
2016,8,10,14,15,887.5,109.0,2.5,22.5,836.5,444.62,323.63
2016,8,10,14,30,880.0,108.0,2.5,22.0,807.0,386.77,274.5
2016,8,10,14,45,871.5,105.5,2.5,22.0,771.5,327.1,222.71
2016,8,10,15,0,863.0,103.0,2.5,22.0,736.0,267.33,171.45
2016,8,10,15,15,850.0,101.0,2.5,21.5,694.5,207.29,123.77
2016,8,10,15,30,837.0,99.0,2.5,21.0,653.0,140.6,79.2
2016,8,10,15,45,821.5,95.5,2.5,21.0,607.5,80.76,63.35
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,77.12,60.52
2016,8,10,16,15,784.0,88.5,2.5,20.5,513.0,74.88,58.93
2016,8,10,16,30,762.0,85.0,2.5,20.0,464.0,72.55,57.26
2016,8,10,16,45,734.0,80.5,2.55,20.0,413.0,69.31,54.66
2016,8,10,17,0,706.0,76.0,2.6,20.0,362.0,65.98,51.96
2016,8,10,17,15,665.0,71.0,2.6,19.5,310.0,57.23,44.57
2016,8,10,17,30,624.0,66.0,2.6,19.0,258.0,53.46,41.42
2016,8,10,17,45,566.0,59.0,2.6,18.5,208.0,48.0,36.63
2016,8,10,18,0,508.0,52.0,2.6,18.0,158.0,42.53,31.65
2016,8,10,18,15,415.5,42.5,2.55,17.5,113.0,34.81,24.5
2016,8,10,18,30,323.0,33.0,2.5,17.0,68.0,27.13,16.83
2016,8,10,18,45,161.5,16.5,2.45,16.5,34.0,13.33,0.0
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,135.0,17.5,1.6,13.5,32.5,94.08,25.02
2016,8,11,6,0,270.0,35.0,1.7,14.0,65.0,199.95,153.91
2016,8,11,6,15,358.5,47.0,1.7,14.5,109.0,276.97,224.09
2016,8,11,6,30,447.0,59.0,1.7,15.0,153.0,362.83,297.62
2016,8,11,6,45,499.5,68.5,1.75,15.5,201.0,430.66,354.27
2016,8,11,7,0,552.0,78.0,1.8,16.0,249.0,501.84,411.21
2016,8,11,7,15,276.0,85.0,1.75,16.5,170.5,321.86,265.64
2016,8,11,7,30,0.0,92.0,1.7,17.0,92.0,72.53,55.33
2016,8,11,7,45,0.0,112.0,1.65,17.5,112.0,89.61,69.53
2016,8,11,8,0,0.0,132.0,1.6,18.0,132.0,106.7,83.19
2016,8,11,8,15,3.5,159.0,1.6,18.5,161.5,133.31,104.52
2016,8,11,8,30,7.0,186.0,1.6,19.0,191.0,160.13,125.62
2016,8,11,8,45,19.5,222.0,1.65,19.5,235.0,203.87,160.15
2016,8,11,9,0,32.0,258.0,1.7,20.0,279.0,268.66,210.22
2016,8,11,9,15,33.5,275.5,1.7,20.5,299.0,285.61,222.06
2016,8,11,9,30,35.0,293.0,1.7,21.0,319.0,302.28,233.77
2016,8,11,9,45,145.5,331.5,1.75,21.5,446.5,467.95,359.8
2016,8,11,10,0,256.0,370.0,1.8,22.0,574.0,632.93,477.92
2016,8,11,10,15,566.0,245.5,1.85,22.0,717.5,830.57,620.41
2016,8,11,10,30,876.0,121.0,1.9,22.0,861.0,973.15,714.65
2016,8,11,10,45,881.5,122.5,1.95,22.5,884.0,966.9,707.43
2016,8,11,11,0,887.0,124.0,2.0,23.0,907.0,956.74,699.46
2016,8,11,11,15,890.5,125.0,2.05,23.0,922.5,940.39,688.95
2016,8,11,11,30,894.0,126.0,2.1,23.0,938.0,920.29,676.09
2016,8,11,11,45,896.5,126.5,2.15,23.5,946.0,895.23,658.7
2016,8,11,12,0,899.0,127.0,2.2,24.0,954.0,866.67,639.05
2016,8,11,12,15,899.0,127.0,2.25,24.0,954.0,832.35,616.74
2016,8,11,12,30,899.0,127.0,2.3,24.0,954.0,795.01,592.06
2016,8,11,12,45,893.0,129.0,2.35,24.0,945.0,752.1,561.61
2016,8,11,13,0,887.0,131.0,2.4,24.0,936.0,706.94,528.87
2016,8,11,13,15,883.5,130.5,2.45,24.0,920.5,659.42,493.6
2016,8,11,13,30,880.0,130.0,2.5,24.0,905.0,609.92,455.82
2016,8,11,13,45,877.0,127.5,2.55,24.0,883.0,557.44,414.67
2016,8,11,14,0,874.0,125.0,2.6,24.0,861.0,503.36,370.94
2016,8,11,14,15,866.0,123.0,2.6,23.5,831.0,446.21,324.1
2016,8,11,14,30,858.0,121.0,2.6,23.0,801.0,388.43,275.37
2016,8,11,14,45,849.5,118.0,2.6,23.0,765.5,329.46,224.46
2016,8,11,15,0,841.0,115.0,2.6,23.0,730.0,265.47,170.3
2016,8,11,15,15,827.5,112.5,2.6,22.5,688.5,205.04,122.52
2016,8,11,15,30,814.0,110.0,2.6,22.0,647.0,145.74,83.82
2016,8,11,15,45,798.0,106.5,2.6,22.0,601.5,87.11,68.45
2016,8,11,16,0,782.0,103.0,2.6,22.0,556.0,83.91,66.03
2016,8,11,16,15,758.5,99.0,2.6,21.5,507.0,81.58,64.41
2016,8,11,16,30,735.0,95.0,2.6,21.0,458.0,73.09,57.49
2016,8,11,16,45,705.0,89.5,2.6,20.5,406.5,69.6,54.81
2016,8,11,17,0,675.0,84.0,2.6,20.0,355.0,66.0,51.99
2016,8,11,17,15,632.0,78.0,2.6,19.5,303.5,61.77,48.54
2016,8,11,17,30,589.0,72.0,2.6,19.0,252.0,57.49,44.93
2016,8,11,17,45,528.5,64.0,2.6,18.5,202.0,51.46,39.64
2016,8,11,18,0,468.0,56.0,2.6,18.0,152.0,45.4,34.12
2016,8,11,18,15,376.0,44.5,2.5,17.5,107.5,36.24,25.68
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,27.02,16.53
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,13.32,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,17.0,1.9,13.5,33.0,103.01,17.48
2016,8,12,6,0,297.0,34.0,2.0,14.0,66.0,213.06,163.42
2016,8,12,6,15,388.0,44.5,1.95,14.5,110.5,291.51,235.9
2016,8,12,6,30,479.0,55.0,1.9,15.0,155.0,378.9,310.91
2016,8,12,6,45,541.5,62.5,1.9,15.5,205.0,452.42,372.18
2016,8,12,7,0,604.0,70.0,1.9,16.0,255.0,530.11,434.03
2016,8,12,7,15,305.5,103.0,1.9,16.5,197.0,366.58,301.54
2016,8,12,7,30,7.0,136.0,1.9,17.0,139.0,120.4,95.21
2016,8,12,7,45,19.0,161.5,1.9,17.5,170.5,153.04,122.4
2016,8,12,8,0,31.0,187.0,1.9,18.0,202.0,202.77,162.34
2016,8,12,8,15,40.0,211.5,1.85,18.5,233.5,234.77,187.11
2016,8,12,8,30,49.0,236.0,1.8,19.0,265.0,266.89,211.55
2016,8,12,8,45,164.5,261.0,1.8,19.5,368.5,418.95,330.82
2016,8,12,9,0,280.0,286.0,1.8,20.0,472.0,576.35,447.23
2016,8,12,9,15,276.0,307.5,1.85,20.5,500.5,596.07,458.13
2016,8,12,9,30,272.0,329.0,1.9,21.0,529.0,613.92,468.68
2016,8,12,9,45,574.5,220.0,1.95,21.5,667.5,823.44,620.76
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,980.23,722.64
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.0,983.26,722.93
2016,8,12,10,30,891.0,114.0,2.2,22.0,864.0,982.35,722.48
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.0,975.53,716.9
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,964.76,708.89
2016,8,12,11,15,906.5,115.5,2.45,23.0,925.0,947.76,697.78
2016,8,12,11,30,910.0,116.0,2.5,23.0,940.0,926.98,684.27
2016,8,12,11,45,912.0,116.0,2.6,23.5,948.0,900.74,666.28
2016,8,12,12,0,914.0,116.0,2.7,24.0,956.0,871.0,645.94
2016,8,12,12,15,914.0,116.0,2.75,24.0,955.5,836.29,623.06
2016,8,12,12,30,914.0,116.0,2.8,24.0,955.0,798.51,597.94
2016,8,12,12,45,917.0,113.0,2.85,24.0,948.5,757.49,568.77
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,713.53,536.58
2016,8,12,13,15,917.0,109.5,2.9,23.5,926.5,665.01,500.95
2016,8,12,13,30,914.0,109.0,2.9,23.0,911.0,614.35,462.59
2016,8,12,13,45,909.5,107.5,2.9,23.0,888.5,560.22,419.54
2016,8,12,14,0,905.0,106.0,2.9,23.0,866.0,504.56,373.97
2016,8,12,14,15,898.0,104.5,2.85,23.0,836.5,446.57,325.18
2016,8,12,14,30,891.0,103.0,2.8,23.0,807.0,387.77,274.55
2016,8,12,14,45,882.5,101.0,2.8,23.0,771.5,327.65,222.34
2016,8,12,15,0,874.0,99.0,2.8,23.0,736.0,267.39,170.66
2016,8,12,15,15,861.5,97.0,2.75,23.0,694.5,206.61,122.16
2016,8,12,15,30,849.0,95.0,2.7,23.0,653.0,146.67,83.1
2016,8,12,15,45,833.0,92.0,2.65,23.0,607.0,78.63,61.07
2016,8,12,16,0,817.0,89.0,2.6,23.0,561.0,75.5,58.68
2016,8,12,16,15,795.0,86.0,2.5,22.5,511.5,73.5,57.31
2016,8,12,16,30,773.0,83.0,2.4,22.0,462.0,71.44,55.87
2016,8,12,16,45,744.0,79.0,2.35,22.0,410.5,68.47,53.52
2016,8,12,17,0,715.0,75.0,2.3,22.0,359.0,65.45,51.09
2016,8,12,17,15,673.0,69.5,2.15,21.5,307.0,56.34,43.44
2016,8,12,17,30,631.0,64.0,2.0,21.0,255.0,52.14,39.92
2016,8,12,17,45,570.0,57.5,1.9,20.5,204.0,46.97,35.4
2016,8,12,18,0,509.0,51.0,1.8,20.0,153.0,41.83,30.72
2016,8,12,18,15,413.0,41.0,1.8,19.0,108.0,33.67,23.26
2016,8,12,18,30,317.0,31.0,1.8,18.0,63.0,25.54,15.01
2016,8,12,18,45,158.5,15.5,1.8,17.5,31.5,12.56,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.0,14.5,32.0,100.84,4.33
2016,8,13,6,0,291.0,33.0,2.1,15.0,64.0,210.01,159.57
2016,8,13,6,15,383.5,43.0,2.05,15.5,107.5,288.53,232.58
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,376.16,307.75
2016,8,13,6,45,538.5,60.5,1.95,16.5,201.0,449.55,368.76
2016,8,13,7,0,601.0,68.0,1.9,17.0,251.0,527.2,430.3
2016,8,13,7,15,439.5,109.0,1.85,17.5,256.5,473.63,385.77
2016,8,13,7,30,278.0,150.0,1.8,18.0,262.0,393.46,319.81
2016,8,13,7,45,514.0,118.0,1.75,18.5,359.0,586.67,470.6
2016,8,13,8,0,750.0,86.0,1.7,19.0,456.0,762.3,594.7
2016,8,13,8,15,772.0,89.0,1.7,19.5,504.5,806.55,620.89
2016,8,13,8,30,794.0,92.0,1.7,20.0,553.0,848.77,646.43
2016,8,13,8,45,813.0,94.0,1.7,21.0,599.0,884.69,665.96
2016,8,13,9,0,832.0,96.0,1.7,22.0,645.0,906.34,675.67
2016,8,13,9,15,845.0,98.0,1.75,22.5,686.0,930.38,688.96
2016,8,13,9,30,858.0,100.0,1.8,23.0,727.0,951.05,699.99
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.5,966.86,707.9
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,979.03,713.58
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,982.24,715.04
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,981.48,714.17
2016,8,13,10,45,907.5,101.5,2.05,24.5,881.5,974.27,707.92
2016,8,13,11,0,913.0,102.0,2.1,25.0,904.0,963.08,699.31
2016,8,13,11,15,916.5,102.5,2.15,25.0,919.0,946.11,688.45
2016,8,13,11,30,920.0,103.0,2.2,25.0,934.0,925.3,675.19
2016,8,13,11,45,922.0,103.0,2.3,25.5,942.0,898.99,657.51
2016,8,13,12,0,924.0,103.0,2.4,26.0,950.0,869.13,637.47
2016,8,13,12,15,924.0,103.0,2.45,26.0,950.0,834.26,614.85
2016,8,13,12,30,924.0,103.0,2.5,26.0,950.0,796.25,589.96
2016,8,13,12,45,909.0,111.0,2.55,26.0,937.5,751.21,558.53
2016,8,13,13,0,894.0,119.0,2.6,26.0,925.0,704.28,524.47
2016,8,13,13,15,890.5,118.5,2.65,26.0,909.5,656.43,489.05
2016,8,13,13,30,887.0,118.0,2.7,26.0,894.0,606.57,451.1
2016,8,13,13,45,884.5,115.0,2.75,26.0,872.5,553.56,409.67
2016,8,13,14,0,882.0,112.0,2.8,26.0,851.0,498.88,365.61
2016,8,13,14,15,874.5,110.5,2.8,25.5,821.0,441.81,318.92
2016,8,13,14,30,867.0,109.0,2.8,25.0,791.0,384.03,270.28
2016,8,13,14,45,860.0,106.0,2.85,25.0,756.5,324.91,219.37
2016,8,13,15,0,853.0,103.0,2.9,25.0,722.0,265.52,168.82
2016,8,13,15,15,840.0,101.0,2.9,24.5,680.5,205.81,121.79
2016,8,13,15,30,827.0,99.0,2.9,24.0,639.0,139.61,77.99
2016,8,13,15,45,812.5,95.0,2.9,24.0,594.0,79.84,61.86
2016,8,13,16,0,798.0,91.0,2.9,24.0,549.0,76.4,59.22
2016,8,13,16,15,775.5,87.5,2.9,23.5,500.0,74.13,57.63
2016,8,13,16,30,753.0,84.0,2.9,23.0,451.0,71.78,55.95
2016,8,13,16,45,725.5,79.5,2.9,23.0,400.5,68.53,53.37
2016,8,13,17,0,698.0,75.0,2.9,23.0,350.0,60.24,46.42
2016,8,13,17,15,655.5,69.5,2.8,22.5,298.5,56.11,43.07
2016,8,13,17,30,613.0,64.0,2.7,22.0,247.0,51.95,39.57
2016,8,13,17,45,552.5,57.0,2.65,21.5,197.5,46.44,34.76
2016,8,13,18,0,492.0,50.0,2.6,21.0,148.0,40.94,29.77
2016,8,13,18,15,394.0,40.0,2.6,20.0,103.5,32.78,22.33
2016,8,13,18,30,296.0,30.0,2.6,19.0,59.0,24.66,13.92
2016,8,13,18,45,148.0,15.0,2.6,18.5,29.5,12.16,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,150.5,16.0,2.1,14.5,31.5,102.18,0.0
2016,8,14,6,0,301.0,32.0,2.2,15.0,63.0,214.87,162.25
2016,8,14,6,15,395.5,42.0,2.15,15.5,107.5,295.1,237.74
2016,8,14,6,30,490.0,52.0,2.1,16.0,152.0,384.71,314.69
2016,8,14,6,45,262.0,82.0,2.1,16.5,137.0,274.19,226.37
2016,8,14,7,0,34.0,112.0,2.1,17.0,122.0,133.49,107.32
2016,8,14,7,15,40.5,132.5,2.1,17.5,147.0,158.85,128.52
2016,8,14,7,30,47.0,153.0,2.1,18.0,172.0,184.49,149.14
2016,8,14,7,45,62.0,178.0,2.1,18.5,206.5,222.6,179.63
2016,8,14,8,0,77.0,203.0,2.1,19.0,241.0,261.28,209.89
2016,8,14,8,15,66.5,220.5,2.1,19.5,256.0,269.34,214.65
2016,8,14,8,30,56.0,238.0,2.1,20.0,271.0,276.59,218.8
2016,8,14,8,45,97.0,268.5,2.1,20.5,331.0,345.22,272.03
2016,8,14,9,0,138.0,299.0,2.1,21.0,391.0,436.61,340.41
2016,8,14,9,15,230.0,307.0,2.1,21.5,470.5,531.16,410.84
2016,8,14,9,30,322.0,315.0,2.1,22.0,550.0,649.75,495.48
2016,8,14,9,45,580.0,221.0,2.15,22.5,669.0,832.8,626.27
2016,8,14,10,0,838.0,127.0,2.2,23.0,788.0,976.62,719.76
2016,8,14,10,15,846.0,128.5,2.2,23.0,817.0,966.05,710.24
2016,8,14,10,30,854.0,130.0,2.2,23.0,846.0,965.98,709.36
2016,8,14,10,45,861.5,130.0,2.25,23.5,869.0,960.13,703.9
2016,8,14,11,0,869.0,130.0,2.3,24.0,892.0,950.44,696.11
2016,8,14,11,15,872.5,131.0,2.35,24.0,907.0,934.14,685.49
2016,8,14,11,30,876.0,132.0,2.4,24.0,922.0,914.14,672.54
2016,8,14,11,45,880.0,131.0,2.45,24.5,930.0,889.22,655.09
2016,8,14,12,0,884.0,130.0,2.5,25.0,938.0,860.83,635.38
2016,8,14,12,15,883.5,130.0,2.55,25.0,937.5,826.33,612.78
2016,8,14,12,30,883.0,130.0,2.6,25.0,937.0,788.88,587.84
2016,8,14,12,45,881.5,129.5,2.65,25.5,929.0,747.53,557.31
2016,8,14,13,0,880.0,129.0,2.7,26.0,921.0,703.67,524.44
2016,8,14,13,15,876.0,128.5,2.75,25.5,905.0,655.9,489.98
2016,8,14,13,30,872.0,128.0,2.8,25.0,889.0,606.2,452.95
2016,8,14,13,45,864.0,127.5,2.85,25.0,865.5,552.7,411.01
2016,8,14,14,0,856.0,127.0,2.9,25.0,842.0,498.12,366.93
2016,8,14,14,15,848.0,125.5,2.95,24.5,812.5,441.98,320.97
2016,8,14,14,30,840.0,124.0,3.0,24.0,783.0,383.15,271.6
2016,8,14,14,45,829.0,122.0,3.05,24.0,747.0,323.59,220.42
2016,8,14,15,0,818.0,120.0,3.1,24.0,711.0,264.38,170.11
2016,8,14,15,15,803.5,117.5,3.15,23.5,670.0,204.89,123.19
2016,8,14,15,30,789.0,115.0,3.2,23.0,629.0,146.7,85.34
2016,8,14,15,45,772.0,111.0,3.25,23.0,583.5,89.01,69.85
2016,8,14,16,0,755.0,107.0,3.3,23.0,538.0,86.2,67.75
2016,8,14,16,15,730.5,103.0,3.3,22.5,489.0,77.46,60.71
2016,8,14,16,30,706.0,99.0,3.3,22.0,440.0,75.29,59.2
2016,8,14,16,45,675.5,93.0,3.35,21.5,389.5,71.59,56.35
2016,8,14,17,0,645.0,87.0,3.4,21.0,339.0,67.77,53.34
2016,8,14,17,15,599.5,80.5,3.3,20.5,288.0,63.28,49.66
2016,8,14,17,30,554.0,74.0,3.2,20.0,237.0,58.73,45.81
2016,8,14,17,45,492.0,65.0,3.15,19.5,188.0,52.04,39.93
2016,8,14,18,0,430.0,56.0,3.1,19.0,139.0,45.29,33.77
2016,8,14,18,15,331.5,44.0,3.0,18.5,96.5,35.76,24.96
2016,8,14,18,30,233.0,32.0,2.9,18.0,54.0,24.38,13.39
2016,8,14,18,45,116.5,16.0,2.85,17.5,27.0,12.21,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,163.0,15.5,2.15,13.5,32.0,106.87,0.0
2016,8,15,6,0,326.0,31.0,2.2,14.0,64.0,227.24,170.97
2016,8,15,6,15,425.0,40.5,2.15,14.0,110.0,310.83,251.46
2016,8,15,6,30,524.0,50.0,2.1,14.0,156.0,404.24,332.62
2016,8,15,6,45,262.0,57.0,2.1,14.5,110.0,258.94,215.83
2016,8,15,7,0,0.0,64.0,2.1,15.0,64.0,49.49,36.57
2016,8,15,7,15,0.0,77.5,2.05,15.5,77.5,60.7,46.14
2016,8,15,7,30,0.0,91.0,2.0,16.0,91.0,71.89,55.36
2016,8,15,7,45,0.0,102.0,2.0,16.5,102.0,80.82,62.53
2016,8,15,8,0,0.0,113.0,2.0,17.0,113.0,89.78,69.62
2016,8,15,8,15,2.5,146.0,1.95,17.5,148.0,120.89,94.9
2016,8,15,8,30,5.0,179.0,1.9,18.0,183.0,152.43,120.01
2016,8,15,8,45,13.5,209.5,1.85,18.5,218.5,187.37,147.64
2016,8,15,9,0,22.0,240.0,1.8,19.0,254.0,222.54,174.91
2016,8,15,9,15,30.5,268.0,1.8,19.5,289.0,276.71,216.4
2016,8,15,9,30,39.0,296.0,1.8,20.0,324.0,311.16,241.91
2016,8,15,9,45,42.5,315.0,1.85,20.5,347.5,330.99,255.97
2016,8,15,10,0,46.0,334.0,1.9,21.0,371.0,350.37,269.62
2016,8,15,10,15,62.0,361.0,1.95,21.0,412.0,389.41,298.78
2016,8,15,10,30,78.0,388.0,2.0,21.0,453.0,427.44,326.76
2016,8,15,10,45,96.0,406.5,2.1,21.5,489.0,457.64,348.34
2016,8,15,11,0,114.0,425.0,2.2,22.0,525.0,506.48,383.01
2016,8,15,11,15,227.5,420.0,2.25,22.0,623.5,597.54,450.83
2016,8,15,11,30,341.0,415.0,2.3,22.0,722.0,699.71,523.92
2016,8,15,11,45,649.5,258.0,2.4,22.5,848.0,827.3,617.23
2016,8,15,12,0,958.0,101.0,2.5,23.0,974.0,898.2,666.05
2016,8,15,12,15,958.0,101.0,2.5,23.0,973.5,861.98,641.07
2016,8,15,12,30,958.0,101.0,2.5,23.0,973.0,822.51,614.73
2016,8,15,12,45,949.0,105.0,2.55,23.0,962.5,776.87,583.1
2016,8,15,13,0,940.0,109.0,2.6,23.0,952.0,728.93,548.19
2016,8,15,13,15,936.5,108.0,2.6,23.0,936.0,678.43,510.36
2016,8,15,13,30,933.0,107.0,2.6,23.0,920.0,625.8,469.89
2016,8,15,13,45,928.5,105.5,2.6,23.0,896.5,570.35,426.1
2016,8,15,14,0,924.0,104.0,2.6,23.0,873.0,513.32,379.7
2016,8,15,14,15,916.5,103.0,2.6,22.5,842.5,454.09,330.83
2016,8,15,14,30,909.0,102.0,2.6,22.0,812.0,394.07,279.83
2016,8,15,14,45,900.5,99.5,2.6,22.0,775.5,332.19,226.04
2016,8,15,15,0,892.0,97.0,2.6,22.0,739.0,270.18,172.76
2016,8,15,15,15,879.0,95.0,2.6,21.5,696.5,207.91,123.21
2016,8,15,15,30,866.0,93.0,2.6,21.0,654.0,146.54,83.26
2016,8,15,15,45,850.5,90.0,2.6,21.0,607.5,85.62,67.54
2016,8,15,16,0,835.0,87.0,2.6,21.0,561.0,74.73,58.55
2016,8,15,16,15,812.5,83.5,2.55,20.5,510.5,72.28,56.79
2016,8,15,16,30,790.0,80.0,2.5,20.0,460.0,69.76,54.94
2016,8,15,16,45,761.0,76.0,2.5,19.5,407.5,66.68,52.57
2016,8,15,17,0,732.0,72.0,2.5,19.0,355.0,63.54,50.11
2016,8,15,17,15,689.0,67.0,2.45,18.5,302.0,59.38,46.67
2016,8,15,17,30,646.0,62.0,2.4,18.0,249.0,50.93,39.35
2016,8,15,17,45,582.5,55.0,2.35,17.5,198.0,45.28,34.32
2016,8,15,18,0,519.0,48.0,2.3,17.0,147.0,39.65,29.11
2016,8,15,18,15,414.5,38.0,2.15,16.5,101.5,31.36,21.35
2016,8,15,18,30,310.0,28.0,2.0,16.0,56.0,23.14,12.11
2016,8,15,18,45,155.0,14.0,1.95,15.5,28.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,132.5,16.0,2.0,13.5,29.0,90.91,0.0
2016,8,16,6,0,265.0,32.0,2.1,14.0,58.0,198.5,147.65
2016,8,16,6,15,362.0,43.5,2.05,14.0,102.0,280.2,226.52
2016,8,16,6,30,459.0,55.0,2.0,14.0,146.0,371.78,306.18
2016,8,16,6,45,520.5,63.5,2.0,14.5,195.5,445.53,368.28
2016,8,16,7,0,582.0,72.0,2.0,15.0,245.0,523.4,430.9
2016,8,16,7,15,291.0,90.0,2.0,15.5,176.5,344.23,285.38
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,87.94,68.48
2016,8,16,7,45,0.0,121.5,2.0,16.5,121.5,98.98,77.66
2016,8,16,8,0,0.0,135.0,2.0,17.0,135.0,110.04,86.36
2016,8,16,8,15,2.0,155.0,1.95,17.5,156.5,128.96,101.45
2016,8,16,8,30,4.0,175.0,1.9,18.0,178.0,147.93,116.34
2016,8,16,8,45,15.5,211.0,1.9,18.5,221.5,190.88,150.58
2016,8,16,9,0,27.0,247.0,1.9,19.0,265.0,254.52,200.25
2016,8,16,9,15,41.0,279.0,1.9,19.5,308.0,298.87,233.9
2016,8,16,9,30,55.0,311.0,1.9,20.0,351.0,342.99,266.77
2016,8,16,9,45,157.5,337.5,1.9,20.5,459.5,490.06,378.2
2016,8,16,10,0,260.0,364.0,1.9,21.0,568.0,636.35,483.08
2016,8,16,10,15,560.5,248.0,1.95,21.5,709.0,828.05,621.22
2016,8,16,10,30,861.0,132.0,2.0,22.0,850.0,978.06,719.45
2016,8,16,10,45,867.0,133.0,2.05,22.5,872.5,971.5,711.92
2016,8,16,11,0,873.0,134.0,2.1,23.0,895.0,961.07,703.73
2016,8,16,11,15,876.5,135.0,2.15,23.0,910.0,944.47,693.01
2016,8,16,11,30,880.0,136.0,2.2,23.0,925.0,924.15,679.95
2016,8,16,11,45,882.0,136.0,2.25,23.0,932.5,898.03,663.09
2016,8,16,12,0,884.0,136.0,2.3,23.0,940.0,868.5,643.95
2016,8,16,12,15,884.0,136.0,2.3,23.0,939.5,834.1,621.05
2016,8,16,12,30,884.0,136.0,2.3,23.0,939.0,796.7,595.76
2016,8,16,12,45,876.5,138.5,2.35,23.5,929.5,753.05,563.63
2016,8,16,13,0,869.0,141.0,2.4,24.0,920.0,707.29,529.42
2016,8,16,13,15,865.0,140.0,2.4,24.0,904.0,659.25,493.62
2016,8,16,13,30,861.0,139.0,2.4,24.0,888.0,609.33,455.46
2016,8,16,13,45,856.0,137.0,2.45,24.0,864.5,556.5,414.22
2016,8,16,14,0,851.0,135.0,2.5,24.0,841.0,503.59,371.49
2016,8,16,14,15,842.5,133.5,2.5,23.5,811.0,445.78,324.35
2016,8,16,14,30,834.0,132.0,2.5,23.0,781.0,387.52,275.47
2016,8,16,14,45,824.0,129.0,2.5,23.0,745.0,327.56,224.02
2016,8,16,15,0,814.0,126.0,2.5,23.0,709.0,267.89,173.35
2016,8,16,15,15,799.0,123.0,2.5,22.5,667.0,207.96,126.14
2016,8,16,15,30,784.0,120.0,2.5,22.0,625.0,149.45,88.09
2016,8,16,15,45,766.0,115.5,2.5,22.0,579.0,91.52,72.24
2016,8,16,16,0,748.0,111.0,2.5,22.0,533.0,82.03,64.51
2016,8,16,16,15,722.0,106.5,2.5,21.5,484.0,79.67,62.86
2016,8,16,16,30,696.0,102.0,2.5,21.0,435.0,77.23,61.13
2016,8,16,16,45,663.5,96.0,2.5,20.5,383.5,73.57,58.31
2016,8,16,17,0,631.0,90.0,2.5,20.0,332.0,69.82,55.35
2016,8,16,17,15,584.0,83.0,2.5,19.5,280.5,65.04,51.4
2016,8,16,17,30,537.0,76.0,2.5,19.0,229.0,60.2,47.27
2016,8,16,17,45,471.0,66.0,2.55,18.5,180.5,52.77,40.69
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,45.25,33.8
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.5,32.43,22.07
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,22.08,10.64
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,11.41,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.5,26.0,78.38,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,52.0,170.11,124.21
2016,8,17,6,15,305.0,44.0,2.05,15.5,93.5,246.68,198.18
2016,8,17,6,30,398.0,57.0,2.0,16.0,135.0,337.95,276.66
2016,8,17,6,45,462.5,66.5,1.95,16.5,183.5,412.11,338.79
2016,8,17,7,0,527.0,76.0,1.9,17.0,232.0,490.82,401.83
2016,8,17,7,15,265.5,103.0,1.85,17.5,182.0,323.01,265.84
2016,8,17,7,30,4.0,130.0,1.8,18.0,132.0,113.19,88.92
2016,8,17,7,45,13.5,154.0,1.75,18.5,160.5,142.38,113.12
2016,8,17,8,0,23.0,178.0,1.7,19.0,189.0,172.03,136.82
2016,8,17,8,15,26.5,198.0,1.65,19.5,212.0,192.7,152.67
2016,8,17,8,30,30.0,218.0,1.6,20.0,235.0,232.38,183.22
2016,8,17,8,45,67.5,255.5,1.6,20.5,298.0,305.35,240.06
2016,8,17,9,0,105.0,293.0,1.6,21.0,361.0,379.19,295.72
2016,8,17,9,15,147.5,315.0,1.6,21.5,417.5,463.52,357.55
2016,8,17,9,30,190.0,337.0,1.6,22.0,474.0,525.65,401.63
2016,8,17,9,45,515.5,228.5,1.65,22.5,626.0,773.53,582.29
2016,8,17,10,0,841.0,120.0,1.7,23.0,778.0,963.42,706.33
2016,8,17,10,15,849.5,121.5,1.75,23.0,807.5,967.64,706.4
2016,8,17,10,30,858.0,123.0,1.8,23.0,837.0,968.03,706.3
2016,8,17,10,45,863.5,124.5,1.9,23.5,859.5,961.63,701.23
2016,8,17,11,0,869.0,126.0,2.0,24.0,882.0,951.38,693.8
2016,8,17,11,15,873.0,126.5,2.05,24.0,897.0,934.96,683.26
2016,8,17,11,30,877.0,127.0,2.1,24.0,912.0,914.84,670.4
2016,8,17,11,45,878.5,128.0,2.15,24.5,920.0,889.35,652.76
2016,8,17,12,0,880.0,129.0,2.2,25.0,928.0,860.46,632.93
2016,8,17,12,15,880.0,128.5,2.25,25.0,927.5,825.83,610.45
2016,8,17,12,30,880.0,128.0,2.3,25.0,927.0,788.24,585.78
2016,8,17,12,45,868.0,134.0,2.4,25.0,915.5,744.4,554.98
2016,8,17,13,0,856.0,140.0,2.5,25.0,904.0,698.68,522.1
2016,8,17,13,15,852.0,139.0,2.55,25.0,888.0,651.18,486.93
2016,8,17,13,30,848.0,138.0,2.6,25.0,872.0,601.84,449.38
2016,8,17,13,45,842.5,136.0,2.65,25.0,849.0,549.35,408.37
2016,8,17,14,0,837.0,134.0,2.7,25.0,826.0,496.83,365.96
2016,8,17,14,15,828.5,132.5,2.7,24.5,796.0,439.75,319.42
2016,8,17,14,30,820.0,131.0,2.7,24.0,766.0,382.24,271.19
2016,8,17,14,45,809.0,128.0,2.7,24.0,730.0,322.78,220.28
2016,8,17,15,0,798.0,125.0,2.7,24.0,694.0,263.74,170.3
2016,8,17,15,15,782.5,122.0,2.7,23.5,652.5,204.68,123.89
2016,8,17,15,30,767.0,119.0,2.7,23.0,611.0,147.12,86.58
2016,8,17,15,45,748.0,115.0,2.7,22.5,565.5,90.53,71.29
2016,8,17,16,0,729.0,111.0,2.7,22.0,520.0,81.67,64.23
2016,8,17,16,15,702.5,106.5,2.7,21.5,471.0,79.33,62.6
2016,8,17,16,30,676.0,102.0,2.7,21.0,422.0,76.92,60.88
2016,8,17,16,45,641.0,96.0,2.75,20.5,371.5,73.25,58.05
2016,8,17,17,0,606.0,90.0,2.8,20.0,321.0,69.5,55.08
2016,8,17,17,15,558.0,83.0,2.75,19.5,270.5,64.75,51.16
2016,8,17,17,30,510.0,76.0,2.7,19.0,220.0,59.96,47.06
2016,8,17,17,45,440.0,66.0,2.7,18.5,171.5,52.56,40.48
2016,8,17,18,0,370.0,56.0,2.7,18.0,123.0,42.52,31.39
2016,8,17,18,15,271.5,42.0,2.65,17.5,82.5,31.87,21.5
2016,8,17,18,30,173.0,28.0,2.6,17.0,42.0,21.23,9.26
2016,8,17,18,45,86.5,14.0,2.55,16.5,21.0,11.02,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,1.7,14.5,24.5,72.26,0.0
2016,8,18,6,0,181.0,32.0,1.8,15.0,49.0,157.4,112.98
2016,8,18,6,15,274.0,46.0,1.8,15.0,90.0,233.5,187.41
2016,8,18,6,30,367.0,60.0,1.8,15.0,131.0,319.75,262.56
2016,8,18,6,45,429.0,71.0,1.8,15.5,178.5,390.52,322.38
2016,8,18,7,0,491.0,82.0,1.8,16.0,226.0,473.22,388.96
2016,8,18,7,15,250.0,107.5,1.8,16.5,181.5,318.04,262.5
2016,8,18,7,30,9.0,133.0,1.8,17.0,137.0,120.51,95.52
2016,8,18,7,45,8.0,146.5,1.8,17.5,150.0,130.47,103.6
2016,8,18,8,0,7.0,160.0,1.8,18.0,163.0,140.49,111.19
2016,8,18,8,15,19.5,189.5,1.75,18.5,200.5,178.29,141.59
2016,8,18,8,30,32.0,219.0,1.7,19.0,238.0,235.81,186.87
2016,8,18,8,45,113.5,256.0,1.7,19.5,329.5,371.02,293.11
2016,8,18,9,0,195.0,293.0,1.7,20.0,421.0,487.83,380.66
2016,8,18,9,15,250.5,304.5,1.7,20.5,478.5,575.34,443.0
2016,8,18,9,30,306.0,316.0,1.7,21.0,536.0,640.22,487.91
2016,8,18,9,45,478.0,265.5,1.75,21.5,629.0,776.5,584.71
2016,8,18,10,0,650.0,215.0,1.8,22.0,722.0,899.5,668.14
2016,8,18,10,15,574.5,260.5,1.85,22.0,721.0,857.33,636.14
2016,8,18,10,30,499.0,306.0,1.9,22.0,720.0,820.28,608.94
2016,8,18,10,45,587.5,269.0,1.95,22.5,769.5,862.93,638.5
2016,8,18,11,0,676.0,232.0,2.0,23.0,819.0,898.03,661.87
2016,8,18,11,15,681.0,234.0,2.05,23.0,834.0,885.31,652.83
2016,8,18,11,30,686.0,236.0,2.1,23.0,849.0,869.16,641.96
2016,8,18,11,45,686.0,238.0,2.15,23.5,855.5,845.27,624.59
2016,8,18,12,0,686.0,240.0,2.2,24.0,862.0,818.38,605.16
2016,8,18,12,15,686.0,240.0,2.25,24.0,861.5,786.96,583.68
2016,8,18,12,30,686.0,240.0,2.3,24.0,861.0,752.95,560.08
2016,8,18,12,45,688.0,236.5,2.35,24.0,854.0,715.13,533.47
2016,8,18,13,0,690.0,233.0,2.4,24.0,847.0,675.05,504.67
2016,8,18,13,15,685.0,231.0,2.4,24.0,831.5,629.67,471.12
2016,8,18,13,30,680.0,229.0,2.4,24.0,816.0,583.03,435.85
2016,8,18,13,45,579.0,269.0,2.45,24.0,759.5,515.96,384.96
2016,8,18,14,0,478.0,309.0,2.5,24.0,703.0,457.13,339.93
2016,8,18,14,15,485.0,292.5,2.5,23.5,679.5,412.45,304.75
2016,8,18,14,30,492.0,276.0,2.5,23.0,656.0,366.69,267.61
2016,8,18,14,45,528.5,248.0,2.55,23.0,638.5,320.86,228.32
2016,8,18,15,0,565.0,220.0,2.6,23.0,621.0,270.79,185.43
2016,8,18,15,15,577.5,204.5,2.6,22.5,593.0,220.46,145.34
2016,8,18,15,30,590.0,189.0,2.6,22.0,565.0,169.49,110.73
2016,8,18,15,45,485.5,199.0,2.65,21.5,493.5,127.08,102.29
2016,8,18,16,0,381.0,209.0,2.7,21.0,422.0,137.3,111.47
2016,8,18,16,15,346.0,194.0,2.7,20.5,373.5,128.72,104.8
2016,8,18,16,30,311.0,179.0,2.7,20.0,325.0,119.88,97.85
2016,8,18,16,45,372.0,153.0,2.7,19.5,307.5,103.59,84.41
2016,8,18,17,0,433.0,127.0,2.7,19.0,290.0,89.36,72.53
2016,8,18,17,15,386.0,113.0,2.65,18.5,242.0,80.35,64.96
2016,8,18,17,30,339.0,99.0,2.6,18.0,194.0,71.1,56.98
2016,8,18,17,45,282.5,81.5,2.55,17.5,149.0,59.17,46.4
2016,8,18,18,0,226.0,64.0,2.5,17.0,104.0,47.07,35.42
2016,8,18,18,15,156.0,43.5,2.4,16.5,67.0,32.39,21.94
2016,8,18,18,30,86.0,23.0,2.3,16.0,30.0,17.5,5.86
2016,8,18,18,45,43.0,11.5,2.25,15.5,15.0,9.05,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,46.0,13.5,2.0,14.5,17.5,31.2,0.0
2016,8,19,6,0,92.0,27.0,2.1,15.0,35.0,91.98,63.11
2016,8,19,6,15,155.0,47.5,2.1,15.0,72.5,156.91,125.01
2016,8,19,6,30,218.0,68.0,2.1,15.0,110.0,226.46,186.13
2016,8,19,6,45,271.5,86.0,2.1,15.5,154.5,291.45,241.83
2016,8,19,7,0,325.0,104.0,2.1,16.0,199.0,377.04,311.93
2016,8,19,7,15,162.5,114.0,2.05,16.5,161.5,245.42,202.84
2016,8,19,7,30,0.0,124.0,2.0,17.0,124.0,104.37,82.01
2016,8,19,7,45,11.0,149.5,1.95,17.5,154.5,136.28,108.57
2016,8,19,8,0,22.0,175.0,1.9,18.0,185.0,168.78,134.82
2016,8,19,8,15,18.5,186.5,1.85,18.5,196.0,174.7,138.66
2016,8,19,8,30,15.0,198.0,1.8,19.0,207.0,180.59,142.47
2016,8,19,8,45,55.0,243.0,1.8,19.5,278.5,281.03,222.29
2016,8,19,9,0,95.0,288.0,1.8,20.0,350.0,365.61,286.92
2016,8,19,9,15,83.0,303.0,1.8,20.0,359.5,367.08,286.36
2016,8,19,9,30,71.0,318.0,1.8,20.0,369.0,367.91,285.78
2016,8,19,9,45,109.5,345.0,1.8,20.5,428.5,430.47,332.51
2016,8,19,10,0,148.0,372.0,1.8,21.0,488.0,515.24,393.61
2016,8,19,10,15,192.5,384.0,1.85,21.5,540.0,565.73,429.26
2016,8,19,10,30,237.0,396.0,1.9,22.0,592.0,614.5,463.25
2016,8,19,10,45,437.5,323.5,1.95,22.5,697.5,768.23,573.13
2016,8,19,11,0,638.0,251.0,2.0,23.0,803.0,881.16,650.8
2016,8,19,11,15,643.0,253.0,2.05,23.0,817.5,868.93,641.29
2016,8,19,11,30,648.0,255.0,2.1,23.0,832.0,853.36,630.78
2016,8,19,11,45,646.0,258.5,2.2,23.0,837.5,829.72,615.09
2016,8,19,12,0,644.0,262.0,2.3,23.0,843.0,803.26,597.33
2016,8,19,12,15,644.0,262.0,2.35,23.0,843.0,772.88,576.37
2016,8,19,12,30,644.0,262.0,2.4,23.0,843.0,740.03,553.38
2016,8,19,12,45,650.5,255.5,2.45,23.0,838.0,704.43,528.22
2016,8,19,13,0,657.0,249.0,2.5,23.0,833.0,666.35,500.73
2016,8,19,13,15,652.0,247.0,2.55,23.0,817.5,622.19,468.08
2016,8,19,13,30,647.0,245.0,2.6,23.0,802.0,576.86,433.76
2016,8,19,13,45,638.0,242.5,2.65,23.0,779.0,528.12,396.03
2016,8,19,14,0,629.0,240.0,2.7,23.0,756.0,479.09,357.06
2016,8,19,14,15,618.0,235.5,2.7,22.5,727.0,427.81,315.93
2016,8,19,14,30,607.0,231.0,2.7,22.0,698.0,376.99,274.13
2016,8,19,14,45,592.5,225.5,2.7,22.0,663.0,325.2,230.67
2016,8,19,15,0,578.0,220.0,2.7,22.0,628.0,273.73,187.99
2016,8,19,15,15,559.5,212.5,2.7,21.5,588.5,222.55,148.39
2016,8,19,15,30,541.0,205.0,2.7,21.0,549.0,173.54,116.14
2016,8,19,15,45,518.5,196.0,2.75,21.0,505.5,126.39,101.94
2016,8,19,16,0,496.0,187.0,2.8,21.0,462.0,122.35,98.94
2016,8,19,16,15,467.5,175.5,2.8,20.5,415.5,116.51,94.52
2016,8,19,16,30,439.0,164.0,2.8,20.0,369.0,110.42,89.84
2016,8,19,16,45,403.5,150.5,2.8,19.5,321.5,102.71,83.69
2016,8,19,17,0,368.0,137.0,2.8,19.0,274.0,94.71,77.18
2016,8,19,17,15,324.5,120.0,2.8,18.5,227.0,85.13,69.12
2016,8,19,17,30,281.0,103.0,2.8,18.0,180.0,73.61,59.15
2016,8,19,17,45,228.5,82.5,2.8,17.5,136.5,59.6,46.74
2016,8,19,18,0,176.0,62.0,2.8,17.0,93.0,45.34,33.86
2016,8,19,18,15,119.0,40.5,2.75,16.5,58.0,30.13,19.9
2016,8,19,18,30,62.0,19.0,2.7,16.0,23.0,14.57,2.97
2016,8,19,18,45,31.0,9.5,2.65,16.0,11.5,7.47,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,1.8,14.5,15.5,26.3,0.0
2016,8,20,6,0,75.0,24.0,1.9,15.0,31.0,78.79,52.2
2016,8,20,6,15,130.5,46.0,1.9,15.0,67.0,141.87,112.39
2016,8,20,6,30,186.0,68.0,1.9,15.0,103.0,208.03,170.51
2016,8,20,6,45,236.0,88.0,1.95,15.5,147.0,271.92,225.29
2016,8,20,7,0,286.0,108.0,2.0,16.0,191.0,339.64,281.54
2016,8,20,7,15,148.0,120.5,1.95,16.5,164.0,243.48,200.88
2016,8,20,7,30,10.0,133.0,1.9,17.0,137.0,121.91,96.9
2016,8,20,7,45,11.0,149.0,1.9,17.5,154.0,136.06,108.36
2016,8,20,8,0,12.0,165.0,1.9,18.0,171.0,150.3,119.44
2016,8,20,8,15,19.0,188.5,1.9,18.5,199.0,177.45,140.98
2016,8,20,8,30,26.0,212.0,1.9,19.0,227.0,204.79,162.28
2016,8,20,8,45,31.5,234.0,1.9,19.5,254.0,249.63,196.89
