Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,0,37.0,256.0,1.9,20.0,281.0,275.61,216.15
2016,8,20,9,15,52.0,285.0,1.95,20.0,321.5,318.11,248.75
2016,8,20,9,30,67.0,314.0,2.0,20.0,362.0,360.35,280.61
2016,8,20,9,45,62.0,327.0,2.05,20.5,373.0,365.4,282.93
2016,8,20,10,0,57.0,340.0,2.1,21.0,384.0,370.07,285.17
2016,8,20,10,15,77.5,365.5,2.15,21.0,428.5,412.15,316.73
2016,8,20,10,30,98.0,391.0,2.2,21.0,473.0,453.09,346.9
2016,8,20,10,45,204.0,395.5,2.3,21.5,570.5,575.13,437.3
2016,8,20,11,0,310.0,400.0,2.4,22.0,668.0,690.99,519.61
2016,8,20,11,15,502.0,312.5,2.45,22.0,754.5,790.7,592.48
2016,8,20,11,30,694.0,225.0,2.5,22.0,841.0,868.87,649.08
2016,8,20,11,45,699.5,223.5,2.6,22.5,849.0,846.43,632.04
2016,8,20,12,0,705.0,222.0,2.7,23.0,857.0,820.75,613.53
2016,8,20,12,15,705.0,222.0,2.75,23.0,856.5,788.85,591.28
2016,8,20,12,30,705.0,222.0,2.8,23.0,856.0,754.31,566.88
2016,8,20,12,45,687.5,230.0,2.9,23.0,843.5,711.34,536.06
2016,8,20,13,0,670.0,238.0,3.0,23.0,831.0,667.28,503.87
2016,8,20,13,15,665.5,236.0,3.0,22.5,816.0,622.92,471.51
2016,8,20,13,30,661.0,234.0,3.0,22.0,801.0,577.29,437.28
2016,8,20,13,45,661.0,227.0,3.05,22.0,781.0,529.25,399.62
2016,8,20,14,0,661.0,220.0,3.1,22.0,761.0,480.0,359.92
2016,8,20,14,15,650.5,216.0,3.1,22.0,732.0,427.61,316.74
2016,8,20,14,30,640.0,212.0,3.1,22.0,703.0,375.53,272.9
2016,8,20,14,45,634.5,203.0,3.1,22.0,670.0,321.99,227.33
2016,8,20,15,0,629.0,194.0,3.1,22.0,637.0,268.69,182.39
2016,8,20,15,15,550.0,206.5,3.1,21.5,576.5,217.44,144.99
2016,8,20,15,30,471.0,219.0,3.1,21.0,516.0,175.38,120.15
2016,8,20,15,45,517.5,190.5,3.1,20.5,494.0,123.42,99.71
2016,8,20,16,0,564.0,162.0,3.1,20.0,472.0,109.62,88.6
2016,8,20,16,15,535.0,153.0,3.1,19.5,425.0,104.77,84.94
2016,8,20,16,30,506.0,144.0,3.1,19.0,378.0,99.72,81.07
2016,8,20,16,45,476.5,131.5,3.1,19.0,331.0,92.31,74.93
2016,8,20,17,0,447.0,119.0,3.1,19.0,284.0,84.62,68.46
2016,8,20,17,15,399.5,106.0,3.1,18.5,236.0,76.08,61.26
2016,8,20,17,30,352.0,93.0,3.1,18.0,188.0,67.35,53.68
2016,8,20,17,45,295.5,76.0,3.1,17.5,144.0,55.61,43.23
2016,8,20,18,0,239.0,59.0,3.1,17.0,100.0,43.62,32.31
2016,8,20,18,15,164.0,39.5,3.0,16.5,63.5,29.5,19.22
2016,8,20,18,30,89.0,20.0,2.9,16.0,27.0,15.13,1.94
2016,8,20,18,45,44.5,10.0,2.85,16.0,13.5,7.87,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,14.5,18.0,35.25,0.0
2016,8,21,6,0,109.0,27.0,2.7,15.0,36.0,101.97,67.38
2016,8,21,6,15,182.0,46.0,2.8,15.0,74.5,185.4,147.89
2016,8,21,6,30,255.0,65.0,2.9,15.0,113.0,261.34,215.04
2016,8,21,6,45,316.0,80.5,3.0,15.5,158.5,331.67,275.61
2016,8,21,7,0,377.0,96.0,3.1,16.0,204.0,407.04,338.32
2016,8,21,7,15,191.5,112.5,3.05,16.5,168.0,283.35,235.03
2016,8,21,7,30,6.0,129.0,3.0,17.0,132.0,114.83,91.02
2016,8,21,7,45,10.0,147.5,2.95,17.5,152.5,133.98,106.79
2016,8,21,8,0,14.0,166.0,2.9,18.0,173.0,153.33,122.21
2016,8,21,8,15,36.0,199.0,2.8,18.0,219.0,221.88,178.03
2016,8,21,8,30,58.0,232.0,2.7,18.0,265.0,275.97,221.05
2016,8,21,8,45,84.5,260.5,2.65,18.5,312.5,329.62,262.65
2016,8,21,9,0,111.0,289.0,2.6,19.0,360.0,383.59,303.54
2016,8,21,9,15,184.5,306.0,2.55,19.5,433.0,493.22,386.67
2016,8,21,9,30,258.0,323.0,2.5,20.0,506.0,604.43,467.49
2016,8,21,9,45,303.0,329.5,2.45,20.5,555.5,652.61,500.39
2016,8,21,10,0,348.0,336.0,2.4,21.0,605.0,699.47,532.06
2016,8,21,10,15,515.0,273.0,2.45,21.0,688.5,815.91,616.43
2016,8,21,10,30,682.0,210.0,2.5,21.0,772.0,915.6,686.28
2016,8,21,10,45,692.0,211.0,2.55,21.5,794.5,913.48,682.24
2016,8,21,11,0,702.0,212.0,2.6,22.0,817.0,907.7,676.84
2016,8,21,11,15,707.0,213.5,2.65,22.0,832.0,894.1,667.53
2016,8,21,11,30,712.0,215.0,2.7,22.0,847.0,877.0,655.73
2016,8,21,11,45,716.0,215.0,2.8,22.0,854.5,854.2,640.37
2016,8,21,12,0,720.0,215.0,2.9,22.0,862.0,828.16,622.62
2016,8,21,12,15,720.0,215.0,2.95,22.0,861.5,795.79,599.87
2016,8,21,12,30,720.0,215.0,3.0,22.0,861.0,760.73,574.92
2016,8,21,12,45,733.5,205.0,3.1,22.0,857.5,724.43,549.16
2016,8,21,13,0,747.0,195.0,3.2,22.0,854.0,684.92,520.39
2016,8,21,13,15,742.0,193.5,3.2,22.0,838.0,637.69,484.65
2016,8,21,13,30,737.0,192.0,3.2,22.0,822.0,589.0,446.98
2016,8,21,13,45,731.5,189.0,3.25,22.0,799.5,537.66,406.47
2016,8,21,14,0,726.0,186.0,3.3,22.0,777.0,485.42,364.07
2016,8,21,14,15,716.0,183.0,3.3,21.5,747.5,430.67,319.18
2016,8,21,14,30,706.0,180.0,3.3,21.0,718.0,375.99,273.15
2016,8,21,14,45,694.5,175.0,3.35,21.0,683.0,319.81,224.91
2016,8,21,15,0,683.0,170.0,3.4,21.0,648.0,264.41,177.84
2016,8,21,15,15,665.5,165.0,3.4,20.5,607.0,209.08,134.19
2016,8,21,15,30,648.0,160.0,3.4,20.0,566.0,155.76,99.09
2016,8,21,15,45,514.0,182.0,3.4,20.0,489.0,118.67,95.98
2016,8,21,16,0,380.0,204.0,3.4,20.0,412.0,134.68,109.89
2016,8,21,16,15,356.5,190.5,3.4,19.5,371.0,127.09,103.99
2016,8,21,16,30,333.0,177.0,3.4,19.0,330.0,119.21,97.81
2016,8,21,16,45,289.0,157.0,3.45,18.5,278.0,106.99,87.78
2016,8,21,17,0,245.0,137.0,3.5,18.0,226.0,94.44,77.3
2016,8,21,17,15,311.5,112.0,3.45,17.5,207.0,80.03,64.96
2016,8,21,17,30,378.0,87.0,3.4,17.0,188.0,63.67,50.65
2016,8,21,17,45,314.0,72.0,3.4,16.5,143.0,53.08,41.15
2016,8,21,18,0,250.0,57.0,3.4,16.0,98.0,42.31,31.25
2016,8,21,18,15,170.0,38.5,3.3,15.5,62.0,28.82,18.57
2016,8,21,18,30,90.0,20.0,3.2,15.0,26.0,15.13,0.06
2016,8,21,18,45,45.0,10.0,3.1,15.0,13.0,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,7.58,0.0
2016,8,22,6,15,0.0,21.0,2.8,14.5,21.0,15.99,7.58
2016,8,22,6,30,0.0,32.0,2.8,15.0,32.0,24.41,15.0
2016,8,22,6,45,0.0,45.5,2.85,15.5,45.5,34.8,24.01
2016,8,22,7,0,0.0,59.0,2.9,16.0,59.0,45.32,33.01
2016,8,22,7,15,0.0,73.0,2.8,16.5,73.0,57.04,42.88
2016,8,22,7,30,0.0,87.0,2.7,17.0,87.0,68.74,52.55
2016,8,22,7,45,0.0,109.5,2.65,17.5,109.5,88.35,68.65
2016,8,22,8,0,0.0,132.0,2.6,18.0,132.0,107.99,84.49
2016,8,22,8,15,4.5,158.5,2.5,18.0,161.0,135.48,106.87
2016,8,22,8,30,9.0,185.0,2.4,18.0,190.0,163.16,129.1
2016,8,22,8,45,11.0,199.5,2.35,18.5,206.5,177.04,139.61
2016,8,22,9,0,13.0,214.0,2.3,19.0,223.0,190.96,150.06
2016,8,22,9,15,23.0,247.0,2.3,19.5,263.5,230.15,180.63
2016,8,22,9,30,33.0,280.0,2.3,20.0,304.0,291.97,228.02
2016,8,22,9,45,39.0,302.5,2.35,20.5,331.5,318.14,247.13
2016,8,22,10,0,45.0,325.0,2.4,21.0,359.0,343.82,265.76
2016,8,22,10,15,89.5,361.0,2.45,21.0,433.0,420.58,324.3
2016,8,22,10,30,134.0,397.0,2.5,21.0,507.0,518.07,396.22
2016,8,22,10,45,187.0,406.0,2.6,21.5,564.0,571.0,434.44
2016,8,22,11,0,240.0,415.0,2.7,22.0,621.0,621.2,470.27
2016,8,22,11,15,316.0,397.0,2.75,22.0,673.0,682.58,514.81
2016,8,22,11,30,392.0,379.0,2.8,22.0,725.0,719.2,541.61
2016,8,22,11,45,561.0,292.0,2.9,22.0,791.5,785.45,591.53
2016,8,22,12,0,730.0,205.0,3.0,22.0,858.0,828.55,624.5
2016,8,22,12,15,730.0,204.5,3.05,22.0,857.5,795.5,600.68
2016,8,22,12,30,730.0,204.0,3.1,22.0,857.0,759.75,575.19
2016,8,22,12,45,696.0,222.0,3.2,22.0,839.5,712.6,540.75
2016,8,22,13,0,662.0,240.0,3.3,22.0,822.0,665.08,505.49
2016,8,22,13,15,657.0,238.0,3.3,22.0,806.5,620.6,471.88
2016,8,22,13,30,652.0,236.0,3.3,22.0,791.0,574.91,436.57
2016,8,22,13,45,650.5,229.5,3.35,22.0,770.5,526.73,398.67
2016,8,22,14,0,649.0,223.0,3.4,22.0,750.0,477.53,358.9
2016,8,22,14,15,638.5,219.0,3.4,21.5,721.0,425.62,316.62
2016,8,22,14,30,628.0,215.0,3.4,21.0,692.0,374.06,273.56
2016,8,22,14,45,620.5,206.5,3.45,21.0,659.0,320.84,228.13
2016,8,22,15,0,613.0,198.0,3.5,21.0,626.0,268.12,183.57
2016,8,22,15,15,595.0,192.0,3.5,20.5,586.0,216.16,142.85
2016,8,22,15,30,577.0,186.0,3.5,20.0,546.0,165.25,109.21
2016,8,22,15,45,560.5,175.5,3.5,20.0,503.5,116.28,93.98
2016,8,22,16,0,544.0,165.0,3.5,20.0,461.0,111.11,89.95
2016,8,22,16,15,348.0,180.0,3.45,19.5,363.0,121.09,98.95
2016,8,22,16,30,152.0,195.0,3.4,19.0,265.0,129.0,106.22
2016,8,22,16,45,151.5,168.5,3.35,18.5,231.0,113.75,93.62
2016,8,22,17,0,151.0,142.0,3.3,18.0,197.0,97.94,80.34
2016,8,22,17,15,240.0,117.5,3.2,17.5,188.0,82.35,66.98
2016,8,22,17,30,329.0,93.0,3.1,17.0,179.0,67.15,53.68
2016,8,22,17,45,272.5,75.0,3.05,16.5,135.5,54.76,42.58
2016,8,22,18,0,216.0,57.0,3.0,16.0,92.0,42.08,30.98
2016,8,22,18,15,142.5,37.0,2.85,15.5,56.5,27.71,17.44
2016,8,22,18,30,69.0,17.0,2.7,15.0,21.0,13.06,0.0
2016,8,22,18,45,34.5,8.5,2.6,15.0,10.5,6.69,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,13.0,2.2,14.5,19.0,43.78,0.0
2016,8,23,6,0,147.0,26.0,2.3,15.0,38.0,132.7,83.14
2016,8,23,6,15,236.5,42.0,2.3,15.5,77.5,212.79,169.22
2016,8,23,6,30,326.0,58.0,2.3,16.0,117.0,298.48,244.31
2016,8,23,6,45,393.0,69.5,2.3,16.5,163.5,371.7,306.8
2016,8,23,7,0,460.0,81.0,2.3,17.0,210.0,450.52,371.34
2016,8,23,7,15,273.5,115.5,2.2,17.0,197.0,351.35,289.9
2016,8,23,7,30,87.0,150.0,2.1,17.0,184.0,218.55,178.5
2016,8,23,7,45,90.5,173.0,2.05,17.5,212.0,246.52,200.81
2016,8,23,8,0,94.0,196.0,2.0,18.0,240.0,274.22,221.86
2016,8,23,8,15,73.5,212.0,1.95,18.5,249.0,271.76,217.91
2016,8,23,8,30,53.0,228.0,1.9,19.0,258.0,268.06,213.06
2016,8,23,8,45,82.5,257.5,1.85,19.5,308.5,325.77,257.77
2016,8,23,9,0,112.0,287.0,1.8,20.0,359.0,383.92,301.4
2016,8,23,9,15,180.5,304.0,1.8,20.0,428.5,489.07,380.72
2016,8,23,9,30,249.0,321.0,1.8,20.0,498.0,595.73,458.13
2016,8,23,9,45,278.0,332.5,1.8,20.5,539.5,633.5,482.97
2016,8,23,10,0,307.0,344.0,1.8,21.0,581.0,669.8,506.9
2016,8,23,10,15,536.0,255.5,1.85,21.5,687.0,821.53,615.66
2016,8,23,10,30,765.0,167.0,1.9,22.0,793.0,946.2,698.2
2016,8,23,10,45,773.0,168.0,1.95,22.5,815.5,941.79,692.37
2016,8,23,11,0,781.0,169.0,2.0,23.0,838.0,933.58,685.62
2016,8,23,11,15,785.5,170.0,2.05,23.0,852.5,918.33,675.71
2016,8,23,11,30,790.0,171.0,2.1,23.0,867.0,899.45,663.52
2016,8,23,11,45,793.5,171.0,2.2,23.0,874.5,875.23,648.29
2016,8,23,12,0,797.0,171.0,2.3,23.0,882.0,847.65,630.73
2016,8,23,12,15,796.5,170.5,2.35,23.0,881.0,813.16,607.56
2016,8,23,12,30,796.0,170.0,2.4,23.0,880.0,775.88,581.54
2016,8,23,12,45,792.5,170.5,2.45,23.5,871.0,734.67,551.13
2016,8,23,13,0,789.0,171.0,2.5,24.0,862.0,691.26,518.62
2016,8,23,13,15,784.0,169.5,2.55,23.5,846.0,643.34,484.12
2016,8,23,13,30,779.0,168.0,2.6,23.0,830.0,593.87,447.36
2016,8,23,13,45,773.0,165.5,2.7,23.0,806.5,541.8,406.76
2016,8,23,14,0,767.0,163.0,2.8,23.0,783.0,488.76,364.08
2016,8,23,14,15,757.0,160.5,2.8,23.0,753.0,433.36,318.16
2016,8,23,14,30,747.0,158.0,2.8,23.0,723.0,374.69,268.72
2016,8,23,14,45,735.0,154.0,2.85,23.0,687.5,316.77,219.3
2016,8,23,15,0,723.0,150.0,2.9,23.0,652.0,259.58,171.0
2016,8,23,15,15,588.5,185.5,2.9,22.5,577.5,210.87,137.76
2016,8,23,15,30,454.0,221.0,2.9,22.0,503.0,174.9,120.11
2016,8,23,15,45,551.5,175.5,2.95,21.5,491.5,116.18,93.31
2016,8,23,16,0,649.0,130.0,3.0,21.0,480.0,92.68,73.96
2016,8,23,16,15,620.0,123.5,3.0,20.5,431.5,89.51,71.68
2016,8,23,16,30,591.0,117.0,3.0,20.0,383.0,86.22,69.24
2016,8,23,16,45,356.0,129.0,3.05,19.5,283.5,88.88,71.89
2016,8,23,17,0,121.0,141.0,3.1,19.0,184.0,96.81,79.07
2016,8,23,17,15,269.5,110.0,3.1,18.5,185.5,78.17,63.06
2016,8,23,17,30,418.0,79.0,3.1,18.0,187.0,58.79,46.13
2016,8,23,17,45,349.5,65.5,3.1,17.5,141.5,48.96,37.31
2016,8,23,18,0,281.0,52.0,3.1,17.0,96.0,39.03,28.14
2016,8,23,18,15,189.5,35.0,3.0,16.5,59.5,26.39,16.03
2016,8,23,18,30,98.0,18.0,2.9,16.0,23.0,13.67,0.0
2016,8,23,18,45,49.0,9.0,2.85,16.0,11.5,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,98.5,13.0,2.15,13.5,20.5,55.42,0.0
2016,8,24,6,0,197.0,26.0,2.3,14.0,41.0,158.47,95.93
2016,8,24,6,15,298.0,39.5,2.3,14.5,82.5,247.95,197.83
2016,8,24,6,30,399.0,53.0,2.3,15.0,124.0,342.32,280.78
2016,8,24,6,45,469.0,62.5,2.35,15.5,173.0,421.33,348.14
2016,8,24,7,0,539.0,72.0,2.4,16.0,222.0,505.32,416.67
2016,8,24,7,15,269.5,75.5,2.35,16.0,150.5,317.78,264.61
2016,8,24,7,30,0.0,79.0,2.3,16.0,79.0,61.55,46.48
2016,8,24,7,45,0.0,90.5,2.3,16.5,90.5,71.01,54.42
2016,8,24,8,0,0.0,102.0,2.3,17.0,102.0,80.48,62.02
2016,8,24,8,15,0.0,113.5,2.25,17.5,113.5,89.96,69.52
2016,8,24,8,30,0.0,125.0,2.2,18.0,125.0,99.46,76.93
2016,8,24,8,45,0.0,140.0,2.2,18.5,140.0,112.06,86.79
2016,8,24,9,0,0.0,155.0,2.2,19.0,155.0,124.64,96.52
2016,8,24,9,15,3.5,180.5,2.15,19.5,183.0,149.98,116.52
2016,8,24,9,30,7.0,206.0,2.1,20.0,211.0,175.4,136.25
2016,8,24,9,45,19.0,253.5,2.1,20.5,268.0,229.31,178.3
2016,8,24,10,0,31.0,301.0,2.1,21.0,325.0,306.28,236.91
2016,8,24,10,15,141.0,343.5,2.1,21.0,458.0,477.61,367.78
2016,8,24,10,30,251.0,386.0,2.1,21.0,591.0,645.24,489.0
2016,8,24,10,45,570.0,252.5,2.15,21.5,734.5,839.25,629.25
2016,8,24,11,0,889.0,119.0,2.2,22.0,878.0,973.76,717.96
2016,8,24,11,15,892.5,119.5,2.25,22.0,892.5,956.07,704.94
2016,8,24,11,30,896.0,120.0,2.3,22.0,907.0,934.61,691.06
2016,8,24,11,45,894.5,122.5,2.35,22.5,913.0,906.89,671.77
2016,8,24,12,0,893.0,125.0,2.4,23.0,919.0,875.8,650.27
2016,8,24,12,15,893.0,124.5,2.45,23.0,918.0,840.11,626.87
2016,8,24,12,30,893.0,124.0,2.5,23.0,917.0,801.39,601.24
2016,8,24,12,45,873.5,133.5,2.6,23.0,903.0,753.86,567.78
2016,8,24,13,0,854.0,143.0,2.7,23.0,889.0,704.86,532.16
2016,8,24,13,15,849.5,142.0,2.75,23.0,872.5,662.49,500.13
2016,8,24,13,30,845.0,141.0,2.8,23.0,856.0,610.71,460.49
2016,8,24,13,45,838.0,140.0,2.9,23.0,832.0,556.05,417.7
2016,8,24,14,0,831.0,139.0,3.0,23.0,808.0,500.33,372.65
2016,8,24,14,15,821.5,137.0,3.05,22.5,777.0,442.02,324.79
2016,8,24,14,30,812.0,135.0,3.1,22.0,746.0,383.46,275.3
2016,8,24,14,45,799.5,132.0,3.15,22.0,709.0,323.35,223.4
2016,8,24,15,0,787.0,129.0,3.2,22.0,672.0,263.9,172.66
2016,8,24,15,15,770.5,125.5,3.2,21.5,629.5,204.42,125.63
2016,8,24,15,30,754.0,122.0,3.2,21.0,587.0,140.1,82.95
2016,8,24,15,45,733.0,117.5,3.2,21.0,541.0,85.35,67.51
2016,8,24,16,0,712.0,113.0,3.2,21.0,495.0,83.27,66.01
2016,8,24,16,15,683.5,108.0,3.2,20.5,445.5,80.61,64.09
2016,8,24,16,30,655.0,103.0,3.2,20.0,396.0,77.88,62.08
2016,8,24,16,45,618.0,96.0,3.2,19.5,345.0,73.52,58.62
2016,8,24,17,0,581.0,89.0,3.2,19.0,294.0,69.05,54.99
2016,8,24,17,15,527.5,80.5,3.15,18.5,243.0,63.14,49.97
2016,8,24,17,30,474.0,72.0,3.1,18.0,192.0,57.15,44.7
2016,8,24,17,45,399.0,60.5,3.1,17.5,145.0,45.94,34.63
2016,8,24,18,0,324.0,49.0,3.1,17.0,98.0,37.19,26.49
2016,8,24,18,15,216.5,33.5,3.05,16.5,60.5,25.42,14.93
2016,8,24,18,30,109.0,18.0,3.0,16.0,23.0,13.68,0.0
2016,8,24,18,45,54.5,9.0,2.95,15.5,11.5,7.08,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.0,12.0,2.15,13.5,19.5,56.48,0.0
2016,8,25,6,0,204.0,24.0,2.2,14.0,39.0,161.28,91.94
2016,8,25,6,15,307.5,36.5,2.15,14.5,80.0,251.53,200.18
2016,8,25,6,30,411.0,49.0,2.1,15.0,121.0,347.02,284.24
2016,8,25,6,45,205.5,42.5,2.1,15.5,78.5,210.11,174.43
2016,8,25,7,0,0.0,36.0,2.1,16.0,36.0,27.46,17.75
2016,8,25,7,15,0.0,44.5,2.05,16.5,44.5,34.0,23.37
2016,8,25,7,30,0.0,53.0,2.0,17.0,53.0,40.56,28.83
2016,8,25,7,45,0.0,60.0,2.0,17.5,60.0,45.97,33.23
2016,8,25,8,0,0.0,67.0,2.0,18.0,67.0,51.4,37.58
2016,8,25,8,15,0.0,83.0,2.0,18.0,83.0,63.82,47.78
2016,8,25,8,30,0.0,99.0,2.0,18.0,99.0,76.91,58.42
2016,8,25,8,45,0.0,110.5,2.0,18.5,110.5,86.44,65.91
2016,8,25,9,0,0.0,122.0,2.0,19.0,122.0,95.97,73.33
2016,8,25,9,15,0.0,139.0,2.0,19.0,139.0,110.21,84.65
2016,8,25,9,30,0.0,156.0,2.0,19.0,156.0,124.46,95.88
2016,8,25,9,45,2.0,170.0,2.05,19.5,172.0,138.08,106.45
2016,8,25,10,0,4.0,184.0,2.1,20.0,188.0,151.67,116.89
2016,8,25,10,15,6.0,197.0,2.15,20.0,202.5,164.31,126.74
2016,8,25,10,30,8.0,210.0,2.2,20.0,217.0,176.82,136.47
2016,8,25,10,45,12.0,246.5,2.25,20.5,257.0,211.32,163.06
2016,8,25,11,0,16.0,283.0,2.3,21.0,297.0,245.56,189.01
2016,8,25,11,15,19.5,303.5,2.3,21.0,320.5,264.97,203.7
2016,8,25,11,30,23.0,324.0,2.3,21.0,344.0,283.86,217.96
2016,8,25,11,45,23.5,326.0,2.35,21.5,347.0,283.74,217.31
2016,8,25,12,0,24.0,328.0,2.4,22.0,350.0,297.86,227.51
2016,8,25,12,15,157.0,374.5,2.4,22.0,514.0,455.22,347.81
2016,8,25,12,30,290.0,421.0,2.4,22.0,678.0,595.59,449.88
2016,8,25,12,45,339.5,397.5,2.45,22.0,695.5,590.21,445.76
2016,8,25,13,0,389.0,374.0,2.5,22.0,713.0,580.18,438.84
2016,8,25,13,15,412.5,355.5,2.55,22.0,708.5,558.59,422.7
2016,8,25,13,30,436.0,337.0,2.6,22.0,704.0,527.47,399.21
2016,8,25,13,45,662.0,223.0,2.65,22.0,762.5,529.29,399.36
2016,8,25,14,0,888.0,109.0,2.7,22.0,821.0,503.31,375.58
2016,8,25,14,15,879.5,107.5,2.75,21.5,790.0,444.23,326.51
2016,8,25,14,30,871.0,106.0,2.8,21.0,759.0,384.59,275.6
2016,8,25,14,45,859.5,104.5,2.85,21.0,722.0,323.78,222.5
2016,8,25,15,0,848.0,103.0,2.9,21.0,685.0,263.26,170.31
2016,8,25,15,15,564.0,182.0,2.95,20.5,559.0,204.82,135.22
2016,8,25,15,30,280.0,261.0,3.0,20.0,433.0,186.99,136.72
2016,8,25,15,45,529.0,176.5,3.1,20.0,469.0,116.46,94.16
2016,8,25,16,0,778.0,92.0,3.2,20.0,505.0,77.31,61.17
2016,8,25,16,15,752.0,88.0,3.2,19.5,455.0,74.62,59.22
2016,8,25,16,30,726.0,84.0,3.2,19.0,405.0,71.86,57.15
2016,8,25,16,45,689.5,79.0,3.2,18.5,353.0,62.86,49.59
2016,8,25,17,0,653.0,74.0,3.2,18.0,301.0,59.29,46.68
2016,8,25,17,15,601.5,67.5,3.15,17.5,249.5,54.39,42.48
2016,8,25,17,30,550.0,61.0,3.1,17.0,198.0,49.48,38.12
2016,8,25,17,45,470.5,52.0,3.05,16.5,149.5,42.35,31.6
2016,8,25,18,0,391.0,43.0,3.0,16.0,101.0,35.24,24.85
2016,8,25,18,15,269.5,29.5,2.85,15.5,62.0,24.16,13.61
2016,8,25,18,30,148.0,16.0,2.7,15.0,23.0,13.03,0.0
2016,8,25,18,45,74.0,8.0,2.55,14.5,11.5,6.29,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,1.9,14.5,19.0,55.8,0.0
2016,8,26,6,0,200.0,24.0,2.0,15.0,38.0,158.64,83.09
2016,8,26,6,15,308.0,37.0,2.05,15.0,80.0,253.23,200.52
2016,8,26,6,30,416.0,50.0,2.1,15.0,122.0,352.32,288.28
2016,8,26,6,45,208.0,62.5,2.15,15.5,98.5,224.26,185.87
2016,8,26,7,0,0.0,75.0,2.2,16.0,75.0,61.61,46.65
2016,8,26,7,15,0.0,92.5,2.2,16.5,92.5,76.67,59.44
2016,8,26,7,30,0.0,110.0,2.2,17.0,110.0,91.62,71.72
2016,8,26,7,45,2.5,131.0,2.2,17.5,132.5,112.13,88.49
2016,8,26,8,0,5.0,152.0,2.2,18.0,155.0,132.69,105.0
2016,8,26,8,15,2.5,155.5,2.15,18.0,157.0,131.52,103.54
2016,8,26,8,30,0.0,159.0,2.1,18.0,159.0,130.74,102.44
2016,8,26,8,45,7.0,187.0,2.05,18.5,191.5,162.15,127.58
2016,8,26,9,0,14.0,215.0,2.0,19.0,224.0,193.79,152.38
2016,8,26,9,15,42.0,262.0,2.0,19.5,291.5,286.84,225.48
2016,8,26,9,30,70.0,309.0,2.0,20.0,359.0,361.84,282.34
2016,8,26,9,45,105.0,336.0,2.0,20.5,414.0,421.63,326.79
2016,8,26,10,0,140.0,363.0,2.0,21.0,469.0,504.09,386.55
2016,8,26,10,15,99.5,362.0,2.05,21.0,439.0,434.17,333.22
2016,8,26,10,30,59.0,361.0,2.1,21.0,409.0,388.26,297.74
2016,8,26,10,45,97.5,388.0,2.15,21.5,470.0,447.76,342.22
2016,8,26,11,0,136.0,415.0,2.2,22.0,531.0,525.96,398.51
2016,8,26,11,15,101.5,409.0,2.25,22.0,496.5,459.19,348.61
2016,8,26,11,30,67.0,403.0,2.3,22.0,462.0,414.96,315.33
2016,8,26,11,45,68.5,405.0,2.35,22.0,465.5,411.51,312.92
2016,8,26,12,0,70.0,407.0,2.4,22.0,469.0,407.55,309.96
2016,8,26,12,15,461.0,277.5,2.45,22.0,684.5,642.79,489.59
2016,8,26,12,30,852.0,148.0,2.5,22.0,900.0,802.04,605.15
2016,8,26,12,45,855.5,144.0,2.6,22.0,892.5,750.66,567.65
2016,8,26,13,0,859.0,140.0,2.7,22.0,885.0,707.14,536.15
2016,8,26,13,15,854.5,139.0,2.7,22.0,868.5,658.21,499.21
2016,8,26,13,30,850.0,138.0,2.7,22.0,852.0,611.96,463.08
2016,8,26,13,45,845.0,135.5,2.75,22.0,828.0,556.72,419.57
2016,8,26,14,0,840.0,133.0,2.8,22.0,804.0,500.24,373.71
2016,8,26,14,15,830.5,131.0,2.8,21.5,773.0,441.31,325.12
2016,8,26,14,30,821.0,129.0,2.8,21.0,742.0,382.12,274.89
2016,8,26,14,45,811.0,125.5,2.8,21.0,705.0,321.69,222.41
2016,8,26,15,0,801.0,122.0,2.8,21.0,668.0,261.62,170.86
2016,8,26,15,15,784.5,118.5,2.75,20.5,625.5,201.17,122.94
2016,8,26,15,30,768.0,115.0,2.7,20.0,583.0,142.41,84.94
2016,8,26,15,45,748.5,110.5,2.7,20.0,536.5,81.63,64.63
2016,8,26,16,0,729.0,106.0,2.7,20.0,490.0,79.38,62.98
2016,8,26,16,15,700.5,101.0,2.7,19.5,440.5,76.53,60.87
2016,8,26,16,30,672.0,96.0,2.7,19.0,391.0,73.59,58.66
2016,8,26,16,45,634.5,89.5,2.7,19.0,339.5,69.38,55.17
2016,8,26,17,0,597.0,83.0,2.7,19.0,288.0,65.08,51.54
2016,8,26,17,15,543.0,75.0,2.65,18.5,237.0,59.36,46.65
2016,8,26,17,30,489.0,67.0,2.6,18.0,186.0,53.59,41.53
2016,8,26,17,45,410.0,56.0,2.55,17.5,139.0,45.15,33.86
2016,8,26,18,0,331.0,45.0,2.5,17.0,92.0,36.63,25.84
2016,8,26,18,15,217.0,30.0,2.4,16.5,55.5,22.87,12.05
2016,8,26,18,30,103.0,15.0,2.3,16.0,19.0,11.8,0.0
2016,8,26,18,45,51.5,7.5,2.2,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,2.0,14.5,4.0,3.15,0.0
2016,8,27,6,0,0.0,8.0,2.1,15.0,8.0,6.06,0.0
2016,8,27,6,15,0.0,18.0,2.15,15.0,18.0,13.69,5.51
2016,8,27,6,30,0.0,28.0,2.2,15.0,28.0,21.34,12.34
2016,8,27,6,45,0.0,40.0,2.3,15.5,40.0,30.56,20.37
2016,8,27,7,0,0.0,52.0,2.4,16.0,52.0,39.8,28.32
2016,8,27,7,15,0.0,65.0,2.4,16.0,65.0,49.99,37.0
2016,8,27,7,30,0.0,78.0,2.4,16.0,78.0,60.82,46.11
2016,8,27,7,45,0.0,95.5,2.4,16.5,95.5,75.77,58.45
2016,8,27,8,0,0.0,113.0,2.4,17.0,113.0,90.73,70.58
2016,8,27,8,15,4.5,147.5,2.4,17.5,150.5,125.79,99.27
2016,8,27,8,30,9.0,182.0,2.4,18.0,188.0,161.4,127.82
2016,8,27,8,45,9.0,192.5,2.4,18.5,198.5,169.53,133.64
2016,8,27,9,0,9.0,203.0,2.4,19.0,209.0,177.74,139.54
2016,8,27,9,15,14.0,226.0,2.35,19.0,236.0,202.67,159.14
2016,8,27,9,30,19.0,249.0,2.3,19.0,263.0,227.53,178.45
2016,8,27,9,45,16.0,246.5,2.3,19.5,258.5,220.52,172.04
2016,8,27,10,0,13.0,244.0,2.3,20.0,254.0,213.82,166.05
2016,8,27,10,15,37.5,303.0,2.3,20.0,333.5,312.79,243.06
2016,8,27,10,30,62.0,362.0,2.3,20.0,413.0,392.81,303.4
2016,8,27,10,45,129.0,388.0,2.35,20.5,496.5,501.01,384.03
2016,8,27,11,0,196.0,414.0,2.4,21.0,580.0,582.85,443.18
2016,8,27,11,15,200.5,421.0,2.45,21.0,593.5,583.58,442.91
2016,8,27,11,30,205.0,428.0,2.5,21.0,607.0,582.84,442.17
2016,8,27,11,45,210.0,427.5,2.6,21.5,612.0,574.07,435.14
2016,8,27,12,0,215.0,427.0,2.7,22.0,617.0,564.01,427.22
2016,8,27,12,15,230.5,423.5,2.75,22.0,627.0,558.46,423.43
2016,8,27,12,30,246.0,420.0,2.8,22.0,637.0,562.53,426.3
2016,8,27,12,45,238.5,420.5,2.85,22.0,629.0,527.79,400.82
2016,8,27,13,0,231.0,421.0,2.9,22.0,621.0,504.4,383.43
2016,8,27,13,15,341.0,374.0,2.95,21.5,662.5,523.7,399.24
2016,8,27,13,30,451.0,327.0,3.0,21.0,704.0,529.76,403.99
2016,8,27,13,45,638.0,233.0,3.05,21.0,749.0,525.13,399.0
2016,8,27,14,0,825.0,139.0,3.1,21.0,794.0,498.17,374.6
2016,8,27,14,15,815.0,136.5,3.1,21.0,763.0,439.34,325.07
2016,8,27,14,30,805.0,134.0,3.1,21.0,732.0,380.37,274.34
2016,8,27,14,45,798.0,129.0,3.1,21.0,696.5,320.52,222.21
2016,8,27,15,0,791.0,124.0,3.1,21.0,661.0,260.71,170.73
2016,8,27,15,15,774.5,120.5,3.1,20.5,618.5,200.81,123.23
2016,8,27,15,30,758.0,117.0,3.1,20.0,576.0,142.62,85.64
2016,8,27,15,45,744.0,110.5,3.1,20.0,531.0,81.62,64.66
2016,8,27,16,0,730.0,104.0,3.1,20.0,486.0,78.22,62.02
2016,8,27,16,15,702.0,99.0,3.1,19.5,436.0,75.33,59.86
2016,8,27,16,30,674.0,94.0,3.1,19.0,386.0,72.35,57.6
2016,8,27,16,45,643.5,86.0,3.1,18.5,336.0,67.13,53.34
2016,8,27,17,0,613.0,78.0,3.1,18.0,286.0,61.73,48.82
2016,8,27,17,15,559.5,70.5,3.0,17.5,235.0,56.24,44.1
2016,8,27,17,30,506.0,63.0,2.9,17.0,184.0,50.72,39.16
2016,8,27,17,45,433.0,52.0,2.85,16.5,137.5,42.19,31.37
2016,8,27,18,0,360.0,41.0,2.8,16.0,91.0,33.56,23.22
2016,8,27,18,15,239.0,27.0,2.7,15.5,54.0,22.08,10.88
2016,8,27,18,30,118.0,13.0,2.6,15.0,17.0,10.23,0.0
2016,8,27,18,45,59.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,1.65,13.5,5.5,4.33,0.0
2016,8,28,6,0,0.0,11.0,1.7,14.0,11.0,8.36,0.0
2016,8,28,6,15,0.0,24.5,1.65,14.5,24.5,18.69,9.56
2016,8,28,6,30,0.0,38.0,1.6,15.0,38.0,29.06,18.82
2016,8,28,6,45,0.0,53.5,1.6,15.5,53.5,42.5,30.49
2016,8,28,7,0,0.0,69.0,1.6,16.0,69.0,55.75,41.84
2016,8,28,7,15,0.0,86.0,1.55,16.0,86.0,70.39,54.26
2016,8,28,7,30,0.0,103.0,1.5,16.0,103.0,84.92,66.39
2016,8,28,7,45,4.0,129.0,1.5,16.5,131.0,111.83,88.62
2016,8,28,8,0,8.0,155.0,1.5,17.0,159.0,138.9,110.54
2016,8,28,8,15,37.0,191.5,1.45,17.5,211.5,218.0,174.92
2016,8,28,8,30,66.0,228.0,1.4,18.0,264.0,283.49,226.36
2016,8,28,8,45,66.0,248.5,1.4,18.5,287.5,303.36,240.29
2016,8,28,9,0,66.0,269.0,1.4,19.0,311.0,322.83,253.92
2016,8,28,9,15,467.5,184.0,1.45,19.5,508.0,691.55,536.04
2016,8,28,9,30,869.0,99.0,1.5,20.0,705.0,987.92,732.76
2016,8,28,9,45,874.0,103.5,1.55,20.5,739.0,999.34,734.21
2016,8,28,10,0,879.0,108.0,1.6,21.0,773.0,1006.77,736.87
2016,8,28,10,15,886.5,109.5,1.7,21.0,802.5,1009.44,738.8
2016,8,28,10,30,894.0,111.0,1.8,21.0,832.0,1008.09,738.3
2016,8,28,10,45,900.0,112.0,1.9,21.5,854.0,1000.71,732.63
2016,8,28,11,0,906.0,113.0,2.0,22.0,876.0,989.3,724.49
2016,8,28,11,15,909.0,113.5,2.1,22.0,890.5,970.57,713.06
2016,8,28,11,30,912.0,114.0,2.2,22.0,905.0,948.01,699.16
2016,8,28,11,45,914.5,113.5,2.3,22.5,912.0,920.33,680.5
2016,8,28,12,0,917.0,113.0,2.4,23.0,919.0,889.07,659.43
2016,8,28,12,15,916.5,113.0,2.45,23.0,917.5,852.38,635.45
2016,8,28,12,30,916.0,113.0,2.5,23.0,916.0,812.58,609.18
2016,8,28,12,45,926.0,105.5,2.6,23.0,910.5,770.98,580.92
2016,8,28,13,0,936.0,98.0,2.7,23.0,905.0,725.82,548.41
2016,8,28,13,15,932.5,97.5,2.75,22.5,887.5,674.67,511.14
2016,8,28,13,30,929.0,97.0,2.8,22.0,870.0,621.37,471.0
2016,8,28,13,45,923.5,95.5,2.85,22.0,845.5,564.32,425.74
2016,8,28,14,0,918.0,94.0,2.9,22.0,821.0,505.83,377.85
2016,8,28,14,15,910.0,93.0,2.9,22.0,789.5,445.52,326.91
2016,8,28,14,30,902.0,92.0,2.9,22.0,758.0,384.54,274.09
2016,8,28,14,45,891.5,90.0,2.9,22.0,720.5,321.72,219.18
2016,8,28,15,0,881.0,88.0,2.9,22.0,683.0,259.07,165.16
2016,8,28,15,15,867.0,86.0,2.9,21.5,640.0,196.32,115.29
2016,8,28,15,30,853.0,84.0,2.9,21.0,597.0,134.68,75.97
2016,8,28,15,45,834.0,81.0,2.9,20.5,549.0,70.78,55.3
2016,8,28,16,0,815.0,78.0,2.9,20.0,501.0,68.61,53.79
2016,8,28,16,15,789.5,75.0,2.85,19.5,450.5,66.24,52.04
2016,8,28,16,30,764.0,72.0,2.8,19.0,400.0,63.83,50.23
2016,8,28,16,45,728.0,67.5,2.75,19.0,347.5,60.09,47.12
2016,8,28,17,0,692.0,63.0,2.7,19.0,295.0,56.31,43.9
2016,8,28,17,15,640.0,57.5,2.6,18.5,242.5,47.56,36.3
2016,8,28,17,30,588.0,52.0,2.5,18.0,190.0,43.08,32.29
2016,8,28,17,45,504.5,44.0,2.45,17.5,141.5,36.42,26.17
2016,8,28,18,0,421.0,36.0,2.4,17.0,93.0,29.84,19.85
2016,8,28,18,15,285.0,24.0,2.35,16.5,55.0,19.77,8.34
2016,8,28,18,30,149.0,12.0,2.3,16.0,17.0,9.44,0.0
2016,8,28,18,45,74.5,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,11.0,2.5,13.5,17.0,56.69,0.0
2016,8,29,6,0,204.0,22.0,2.6,14.0,34.0,157.46,51.69
2016,8,29,6,15,319.0,33.5,2.7,14.5,75.0,259.18,203.92
2016,8,29,6,30,434.0,45.0,2.8,15.0,116.0,362.18,296.64
2016,8,29,6,45,276.5,73.5,2.95,15.5,125.0,305.99,253.5
2016,8,29,7,0,119.0,102.0,3.1,16.0,134.0,206.55,170.74
2016,8,29,7,15,133.5,123.0,3.1,16.0,166.0,244.03,202.67
2016,8,29,7,30,148.0,144.0,3.1,16.0,198.0,282.06,233.94
2016,8,29,7,45,74.0,134.0,3.1,16.5,161.0,189.74,155.61
2016,8,29,8,0,0.0,124.0,3.1,17.0,124.0,101.33,79.32
2016,8,29,8,15,4.5,152.5,3.05,17.5,155.0,131.0,103.62
2016,8,29,8,30,9.0,181.0,3.0,18.0,186.0,160.9,127.57
2016,8,29,8,45,89.0,231.0,3.0,18.5,286.5,306.0,245.73
2016,8,29,9,0,169.0,281.0,3.0,19.0,387.0,460.28,365.22
2016,8,29,9,15,516.5,187.5,2.95,19.0,540.5,745.07,583.76
2016,8,29,9,30,864.0,94.0,2.9,19.0,694.0,978.94,744.3
2016,8,29,9,45,883.5,91.0,2.85,19.5,731.5,996.39,750.47
2016,8,29,10,0,903.0,88.0,2.8,20.0,769.0,1010.13,756.24
2016,8,29,10,15,910.5,89.5,2.8,20.5,798.5,1013.04,755.41
2016,8,29,10,30,918.0,91.0,2.8,21.0,828.0,1011.85,752.12
2016,8,29,10,45,924.0,91.0,2.85,21.5,850.5,1003.44,744.73
2016,8,29,11,0,930.0,91.0,2.9,22.0,873.0,990.95,734.85
2016,8,29,11,15,933.5,91.5,2.95,22.0,887.5,972.56,722.63
2016,8,29,11,30,937.0,92.0,3.0,22.0,902.0,950.22,707.88
2016,8,29,11,45,939.5,91.5,3.05,22.0,909.5,922.15,689.31
2016,8,29,12,0,942.0,91.0,3.1,22.0,917.0,890.41,668.25
2016,8,29,12,15,942.0,91.0,3.15,22.0,915.5,853.57,643.61
2016,8,29,12,30,942.0,91.0,3.2,22.0,914.0,813.47,616.57
2016,8,29,12,45,923.5,100.5,3.25,22.0,900.5,765.35,582.99
2016,8,29,13,0,905.0,110.0,3.3,22.0,887.0,715.5,545.83
2016,8,29,13,15,901.0,109.5,3.35,22.0,870.0,665.23,507.68
2016,8,29,13,30,897.0,109.0,3.4,22.0,853.0,612.97,466.92
2016,8,29,13,45,895.5,105.5,3.45,22.0,830.0,557.86,422.77
2016,8,29,14,0,894.0,102.0,3.5,22.0,807.0,501.0,375.8
2016,8,29,14,15,886.0,100.5,3.5,22.0,775.5,441.48,325.26
2016,8,29,14,30,878.0,99.0,3.5,22.0,744.0,381.35,272.96
2016,8,29,14,45,682.5,165.0,3.55,22.0,651.0,309.81,217.18
2016,8,29,15,0,487.0,231.0,3.6,22.0,558.0,261.23,182.8
2016,8,29,15,15,493.0,212.5,3.6,21.5,525.0,211.87,143.65
2016,8,29,15,30,499.0,194.0,3.6,21.0,492.0,162.05,109.68
2016,8,29,15,45,651.0,137.0,3.6,21.0,492.5,96.5,77.08
2016,8,29,16,0,803.0,80.0,3.6,21.0,493.0,69.76,54.56
2016,8,29,16,15,777.0,76.5,3.6,20.5,442.5,67.09,52.57
2016,8,29,16,30,751.0,73.0,3.6,20.0,392.0,64.36,50.5
2016,8,29,16,45,715.5,68.5,3.6,20.0,340.0,60.68,47.44
2016,8,29,17,0,680.0,64.0,3.6,20.0,288.0,56.96,44.28
2016,8,29,17,15,626.5,58.0,3.5,19.5,236.5,47.79,36.34
2016,8,29,17,30,573.0,52.0,3.4,19.0,185.0,42.96,32.01
2016,8,29,17,45,486.0,44.0,3.3,18.5,136.5,36.32,25.91
2016,8,29,18,0,399.0,36.0,3.2,18.0,88.0,29.77,19.58
2016,8,29,18,15,199.5,25.5,3.15,17.5,51.5,19.49,7.04
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,3.0,14.5,7.5,5.9,0.0
2016,8,30,6,0,0.0,15.0,3.1,15.0,15.0,11.43,0.0
2016,8,30,6,15,0.0,34.0,3.1,15.5,34.0,29.82,18.27
2016,8,30,6,30,0.0,53.0,3.1,16.0,53.0,47.57,34.07
2016,8,30,6,45,9.0,73.0,3.1,16.5,75.0,71.78,55.14
2016,8,30,7,0,18.0,93.0,3.1,17.0,97.0,96.28,76.25
2016,8,30,7,15,24.0,113.0,3.0,17.5,120.5,131.38,105.7
2016,8,30,7,30,30.0,133.0,2.9,18.0,144.0,155.99,125.89
2016,8,30,7,45,245.0,138.0,2.85,18.5,248.0,376.82,309.95
2016,8,30,8,0,460.0,143.0,2.8,19.0,352.0,600.53,484.1
2016,8,30,8,15,650.0,108.0,2.75,19.5,440.0,756.05,595.93
2016,8,30,8,30,840.0,73.0,2.7,20.0,528.0,889.73,686.1
