Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,859.5,74.0,2.65,20.5,574.5,925.48,705.77
2016,8,30,9,0,879.0,75.0,2.6,21.0,621.0,958.38,724.04
2016,8,30,9,15,891.0,77.0,2.6,21.5,662.0,981.92,736.3
2016,8,30,9,30,903.0,79.0,2.6,22.0,703.0,1001.82,746.18
2016,8,30,9,45,912.0,80.5,2.65,22.5,738.5,1014.3,751.74
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,1022.79,754.86
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,1024.12,754.94
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,1021.3,752.54
2016,8,30,10,45,940.0,83.5,2.9,23.5,854.0,1012.19,745.2
2016,8,30,11,0,946.0,83.0,3.0,24.0,876.0,998.96,735.32
2016,8,30,11,15,949.0,83.5,3.1,24.0,890.0,979.84,723.1
2016,8,30,11,30,952.0,84.0,3.2,24.0,904.0,956.74,708.29
2016,8,30,11,45,954.0,83.5,3.3,24.0,911.0,927.86,689.6
2016,8,30,12,0,956.0,83.0,3.4,24.0,918.0,895.27,668.34
2016,8,30,12,15,955.5,83.0,3.45,24.0,916.0,857.57,643.18
2016,8,30,12,30,955.0,83.0,3.5,24.0,914.0,816.61,615.62
2016,8,30,12,45,949.5,85.0,3.6,24.0,903.5,770.78,584.48
2016,8,30,13,0,944.0,87.0,3.7,24.0,893.0,722.42,548.8
2016,8,30,13,15,940.0,86.5,3.7,24.0,876.0,670.54,509.32
2016,8,30,13,30,936.0,86.0,3.7,24.0,859.0,616.56,467.18
2016,8,30,13,45,932.0,84.0,3.75,24.0,834.5,559.46,421.57
2016,8,30,14,0,928.0,82.0,3.8,24.0,810.0,500.77,373.23
2016,8,30,14,15,920.5,81.0,3.75,23.5,778.5,440.1,322.34
2016,8,30,14,30,913.0,80.0,3.7,23.0,747.0,378.7,269.39
2016,8,30,14,45,903.5,78.0,3.7,23.0,710.0,315.51,213.86
2016,8,30,15,0,894.0,76.0,3.7,23.0,673.0,252.39,159.21
2016,8,30,15,15,880.5,74.5,3.65,22.5,630.0,189.34,109.03
2016,8,30,15,30,867.0,73.0,3.6,22.0,587.0,127.33,69.77
2016,8,30,15,45,849.5,70.5,3.6,22.0,539.5,72.1,56.14
2016,8,30,16,0,832.0,68.0,3.6,22.0,492.0,69.46,54.11
2016,8,30,16,15,807.5,65.0,3.55,21.5,441.5,66.2,51.61
2016,8,30,16,30,783.0,62.0,3.5,21.0,391.0,56.86,43.83
2016,8,30,16,45,748.0,58.5,3.5,20.5,339.0,53.62,41.22
2016,8,30,17,0,713.0,55.0,3.5,20.0,287.0,50.36,38.54
2016,8,30,17,15,661.5,50.5,3.45,19.5,235.0,46.13,34.88
2016,8,30,17,30,610.0,46.0,3.4,19.0,183.0,41.96,31.11
2016,8,30,17,45,523.0,39.0,3.35,18.5,134.5,32.66,22.7
2016,8,30,18,0,436.0,32.0,3.3,18.0,86.0,26.71,16.88
2016,8,30,18,15,218.0,22.5,3.25,17.5,49.5,18.4,4.94
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,14.5,17.0,69.58,0.0
2016,8,31,6,0,261.0,19.0,3.0,15.0,34.0,184.14,20.63
2016,8,31,6,15,384.5,28.5,3.1,15.0,76.0,294.09,229.02
2016,8,31,6,30,508.0,38.0,3.2,15.0,118.0,403.59,330.03
2016,8,31,6,45,577.0,44.5,3.3,15.5,168.5,478.45,395.88
2016,8,31,7,0,646.0,51.0,3.4,16.0,219.0,564.01,465.33
2016,8,31,7,15,691.5,55.5,3.4,16.5,271.5,632.73,518.16
2016,8,31,7,30,737.0,60.0,3.4,17.0,324.0,702.63,569.52
2016,8,31,7,45,768.0,63.5,3.45,17.5,375.5,759.54,609.42
2016,8,31,8,0,799.0,67.0,3.5,18.0,427.0,815.57,647.47
2016,8,31,8,15,821.5,69.5,3.45,18.5,477.0,851.01,669.16
2016,8,31,8,30,844.0,72.0,3.4,19.0,527.0,894.04,695.86
2016,8,31,8,45,860.0,74.5,3.4,19.5,573.0,928.39,716.21
2016,8,31,9,0,876.0,77.0,3.4,20.0,619.0,959.68,734.24
2016,8,31,9,15,888.5,78.5,3.4,20.0,660.0,982.98,748.09
2016,8,31,9,30,901.0,80.0,3.4,20.0,701.0,1002.67,759.57
2016,8,31,9,45,906.0,84.0,3.4,20.5,735.5,1013.97,764.03
2016,8,31,10,0,911.0,88.0,3.4,21.0,770.0,1021.15,765.91
2016,8,31,10,15,918.0,89.0,3.4,21.0,799.0,1022.82,765.75
2016,8,31,10,30,925.0,90.0,3.4,21.0,828.0,1020.37,763.06
2016,8,31,10,45,930.0,91.0,3.45,21.5,850.0,1011.81,755.4
2016,8,31,11,0,935.0,92.0,3.5,22.0,872.0,999.12,745.21
2016,8,31,11,15,938.0,92.5,3.5,22.0,886.5,979.94,731.9
2016,8,31,11,30,941.0,93.0,3.5,22.0,901.0,956.82,716.08
2016,8,31,11,45,942.5,92.5,3.55,22.0,907.5,927.53,696.48
2016,8,31,12,0,944.0,92.0,3.6,22.0,914.0,894.62,674.4
2016,8,31,12,15,943.5,92.0,3.6,22.0,912.0,857.06,648.76
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,816.29,620.78
2016,8,31,12,45,935.0,95.5,3.6,22.5,899.0,770.19,587.27
2016,8,31,13,0,927.0,99.0,3.6,23.0,888.0,721.76,549.88
2016,8,31,13,15,922.5,98.0,3.65,23.0,870.0,669.66,510.36
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,615.58,468.21
2016,8,31,13,45,914.0,95.0,3.75,23.0,828.0,559.18,423.02
2016,8,31,14,0,910.0,93.0,3.8,23.0,804.0,501.23,375.14
2016,8,31,14,15,901.5,91.5,3.8,22.5,772.0,440.53,324.26
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,379.28,271.42
2016,8,31,14,45,884.5,87.5,3.85,22.0,702.5,316.97,216.51
2016,8,31,15,0,876.0,85.0,3.9,22.0,665.0,254.63,162.37
2016,8,31,15,15,861.0,82.5,3.9,21.5,622.0,191.54,112.14
2016,8,31,15,30,846.0,80.0,3.9,21.0,579.0,129.73,72.9
2016,8,31,15,45,829.0,76.5,3.9,21.0,531.5,75.49,59.29
2016,8,31,16,0,812.0,73.0,3.9,21.0,484.0,65.17,50.67
2016,8,31,16,15,786.0,70.0,3.85,20.5,433.5,62.66,48.8
2016,8,31,16,30,760.0,67.0,3.8,20.0,383.0,60.13,46.86
2016,8,31,16,45,725.5,62.5,3.8,20.0,331.5,56.3,43.65
2016,8,31,17,0,691.0,58.0,3.8,20.0,280.0,52.42,40.33
2016,8,31,17,15,636.5,53.0,3.7,19.5,228.0,47.88,36.39
2016,8,31,17,30,582.0,48.0,3.6,19.0,176.0,40.01,29.38
2016,8,31,17,45,494.5,40.0,3.55,18.5,128.5,33.26,23.17
2016,8,31,18,0,407.0,32.0,3.5,18.0,81.0,26.6,16.64
2016,8,31,18,15,203.5,16.0,3.5,17.5,40.5,12.98,0.42
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,2.35,14.5,16.0,66.65,0.0
2016,9,1,6,0,249.0,18.0,2.4,15.0,32.0,176.48,0.0
2016,9,1,6,15,375.0,28.0,2.35,15.0,74.5,289.24,223.32
2016,9,1,6,30,501.0,38.0,2.3,15.0,117.0,400.68,326.02
2016,9,1,6,45,250.5,44.5,2.3,15.5,84.0,250.75,208.0
2016,9,1,7,0,0.0,51.0,2.3,16.0,51.0,39.04,27.52
2016,9,1,7,15,0.0,63.5,2.15,16.5,63.5,48.91,36.02
2016,9,1,7,30,0.0,76.0,2.0,17.0,76.0,59.32,44.68
2016,9,1,7,45,0.0,86.0,1.9,17.5,86.0,67.42,51.27
2016,9,1,8,0,0.0,96.0,1.8,18.0,96.0,75.56,57.77
2016,9,1,8,15,0.0,100.0,1.75,18.0,100.0,78.4,59.92
2016,9,1,8,30,0.0,104.0,1.7,18.0,104.0,81.39,62.17
2016,9,1,8,45,0.0,130.0,1.65,18.5,130.0,103.7,80.09
2016,9,1,9,0,0.0,156.0,1.6,19.0,156.0,126.21,97.86
2016,9,1,9,15,0.0,159.0,1.65,19.0,159.5,128.08,99.07
2016,9,1,9,30,0.0,162.0,1.7,19.0,163.0,130.08,100.44
2016,9,1,9,45,4.5,191.0,1.75,19.5,195.0,159.52,123.67
2016,9,1,10,0,9.0,220.0,1.8,20.0,227.0,188.99,146.53
2016,9,1,10,15,10.0,231.5,1.9,20.0,240.0,199.19,154.26
2016,9,1,10,30,11.0,243.0,2.0,20.0,253.0,209.27,161.94
2016,9,1,10,45,14.0,264.0,2.1,20.5,276.0,229.51,177.24
2016,9,1,11,0,17.0,285.0,2.2,21.0,299.0,249.4,192.1
2016,9,1,11,15,16.0,280.0,2.35,21.0,293.5,242.45,186.59
2016,9,1,11,30,15.0,275.0,2.5,21.0,288.0,235.66,181.31
2016,9,1,11,45,15.0,276.5,2.65,21.0,289.5,235.35,181.07
2016,9,1,12,0,15.0,278.0,2.8,21.0,291.0,234.96,180.76
2016,9,1,12,15,61.5,346.0,2.8,21.0,399.5,341.7,263.44
2016,9,1,12,30,108.0,414.0,2.8,21.0,508.0,429.99,329.74
2016,9,1,12,45,105.5,411.0,2.85,21.0,502.0,415.43,318.37
2016,9,1,13,0,103.0,408.0,2.9,21.0,496.0,400.74,307.32
2016,9,1,13,15,105.0,398.0,2.85,21.0,486.5,383.16,294.0
2016,9,1,13,30,107.0,388.0,2.8,21.0,477.0,365.34,280.38
2016,9,1,13,45,107.5,376.5,2.75,21.0,463.0,345.34,264.98
2016,9,1,14,0,108.0,365.0,2.7,21.0,449.0,325.27,249.36
2016,9,1,14,15,326.0,299.0,2.75,21.0,538.0,355.89,269.31
2016,9,1,14,30,544.0,233.0,2.8,21.0,627.0,358.01,263.36
2016,9,1,14,45,542.0,220.0,2.85,21.0,594.5,307.41,220.28
2016,9,1,15,0,540.0,207.0,2.9,21.0,562.0,256.89,177.79
2016,9,1,15,15,527.0,195.5,2.9,20.5,523.5,205.89,138.02
2016,9,1,15,30,514.0,184.0,2.9,20.0,485.0,156.62,105.6
2016,9,1,15,45,492.5,175.5,2.95,20.0,444.0,116.01,94.01
2016,9,1,16,0,471.0,167.0,3.0,20.0,403.0,111.87,90.86
2016,9,1,16,15,363.5,163.5,3.0,19.5,334.0,112.16,91.59
2016,9,1,16,30,256.0,160.0,3.0,19.0,265.0,108.13,88.58
2016,9,1,16,45,236.5,141.0,3.0,18.5,228.0,96.64,79.04
2016,9,1,17,0,217.0,122.0,3.0,18.0,191.0,84.78,68.96
2016,9,1,17,15,374.5,88.0,3.0,17.5,180.0,64.3,51.09
2016,9,1,17,30,532.0,54.0,3.0,17.0,169.0,44.25,33.33
2016,9,1,17,45,430.5,45.0,3.0,16.5,121.5,36.88,26.46
2016,9,1,18,0,329.0,36.0,3.0,16.0,74.0,29.63,19.16
2016,9,1,18,15,164.5,18.0,2.95,15.5,37.0,14.57,0.0
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,12.5,40.27,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,25.0,114.35,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,63.5,224.21,171.79
2016,9,2,6,30,374.0,45.0,2.2,15.0,102.0,328.7,267.88
2016,9,2,6,45,449.0,54.5,2.2,15.5,149.5,410.96,338.86
2016,9,2,7,0,524.0,64.0,2.2,16.0,197.0,498.87,411.15
2016,9,2,7,15,575.5,70.5,2.1,16.5,247.5,569.7,465.3
2016,9,2,7,30,627.0,77.0,2.0,17.0,298.0,642.56,518.32
2016,9,2,7,45,664.0,82.0,1.9,17.5,348.5,702.57,559.38
2016,9,2,8,0,701.0,87.0,1.8,18.0,399.0,762.44,598.67
2016,9,2,8,15,727.0,90.5,1.75,18.5,448.0,804.55,624.45
2016,9,2,8,30,753.0,94.0,1.7,19.0,497.0,850.31,652.17
2016,9,2,8,45,774.0,97.0,1.65,20.0,542.0,888.47,672.68
2016,9,2,9,0,795.0,100.0,1.6,21.0,587.0,923.91,690.9
2016,9,2,9,15,810.0,102.5,1.65,21.0,628.0,949.8,706.48
2016,9,2,9,30,825.0,105.0,1.7,21.0,669.0,972.27,719.96
2016,9,2,9,45,641.5,192.0,1.75,21.5,644.0,892.92,665.21
2016,9,2,10,0,458.0,279.0,1.8,22.0,619.0,786.45,588.09
2016,9,2,10,15,678.5,186.0,1.85,22.5,712.5,913.99,677.49
2016,9,2,10,30,899.0,93.0,1.9,23.0,806.0,1000.53,730.79
2016,9,2,10,45,684.0,205.5,1.95,23.5,756.5,915.86,673.2
2016,9,2,11,0,469.0,318.0,2.0,24.0,707.0,795.15,586.9
2016,9,2,11,15,691.0,208.0,2.05,24.0,791.5,887.92,655.48
2016,9,2,11,30,913.0,98.0,2.1,24.0,876.0,938.19,687.73
2016,9,2,11,45,913.5,98.5,2.2,24.0,882.0,909.53,669.14
2016,9,2,12,0,914.0,99.0,2.3,24.0,888.0,877.37,648.87
2016,9,2,12,15,914.0,99.0,2.35,24.0,886.5,840.98,625.17
2016,9,2,12,30,914.0,99.0,2.4,24.0,885.0,801.44,599.16
2016,9,2,12,45,896.0,107.5,2.5,24.0,871.0,753.38,566.46
2016,9,2,13,0,878.0,116.0,2.6,24.0,857.0,703.71,530.49
2016,9,2,13,15,873.5,115.5,2.7,24.0,840.0,653.95,493.62
2016,9,2,13,30,869.0,115.0,2.8,24.0,823.0,602.32,454.18
2016,9,2,13,45,866.0,112.0,2.9,24.0,799.5,547.87,411.32
2016,9,2,14,0,863.0,109.0,3.0,24.0,776.0,491.89,365.78
2016,9,2,14,15,854.5,107.0,3.1,23.5,745.0,433.13,317.27
2016,9,2,14,30,846.0,105.0,3.2,23.0,714.0,373.9,266.85
2016,9,2,14,45,836.5,102.0,3.3,23.0,677.0,313.46,214.19
2016,9,2,15,0,827.0,99.0,3.4,23.0,640.0,248.45,158.73
2016,9,2,15,15,811.0,96.5,3.45,22.5,597.5,186.98,110.25
2016,9,2,15,30,795.0,94.0,3.5,22.0,555.0,127.1,72.49
2016,9,2,15,45,776.5,90.0,3.55,22.0,509.0,75.77,59.32
2016,9,2,16,0,758.0,86.0,3.6,22.0,463.0,73.19,57.35
2016,9,2,16,15,729.0,82.0,3.55,21.5,413.0,70.31,55.19
2016,9,2,16,30,700.0,78.0,3.5,21.0,363.0,62.23,48.51
2016,9,2,16,45,659.5,73.0,3.5,20.5,312.0,58.55,45.53
2016,9,2,17,0,619.0,68.0,3.5,20.0,261.0,54.85,42.45
2016,9,2,17,15,558.0,61.0,3.5,19.0,210.0,49.42,37.79
2016,9,2,17,30,497.0,54.0,3.5,18.0,159.0,44.0,32.93
2016,9,2,17,45,398.0,44.5,3.5,17.5,113.5,36.32,25.8
2016,9,2,18,0,299.0,35.0,3.5,17.0,68.0,28.73,18.07
2016,9,2,18,15,149.5,17.5,3.45,16.5,34.0,14.17,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,9.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,26.2,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.0,62.5,183.64,139.22
2016,9,3,6,30,358.0,47.0,2.8,14.0,101.0,321.24,263.22
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.0,402.23,333.89
2016,9,3,7,0,499.0,70.0,2.9,15.0,195.0,488.52,405.95
2016,9,3,7,15,249.5,86.0,2.8,15.5,148.5,306.34,256.4
2016,9,3,7,30,0.0,102.0,2.7,16.0,102.0,85.11,66.38
2016,9,3,7,45,0.0,115.0,2.6,16.5,115.0,95.53,75.04
2016,9,3,8,0,0.0,128.0,2.5,17.0,128.0,106.04,83.37
2016,9,3,8,15,8.0,158.0,2.4,17.0,162.5,140.78,112.04
2016,9,3,8,30,16.0,188.0,2.3,17.0,197.0,175.9,140.54
2016,9,3,8,45,24.0,213.0,2.2,17.5,227.5,206.14,164.35
2016,9,3,9,0,32.0,238.0,2.1,18.0,258.0,258.37,205.07
2016,9,3,9,15,38.0,260.0,2.1,18.5,285.0,285.06,224.99
2016,9,3,9,30,44.0,282.0,2.1,19.0,312.0,311.43,244.48
2016,9,3,9,45,47.0,299.5,2.1,19.5,333.5,329.48,257.25
2016,9,3,10,0,50.0,317.0,2.1,20.0,355.0,347.11,269.61
2016,9,3,10,15,107.5,349.5,2.2,20.0,434.0,434.54,336.87
2016,9,3,10,30,165.0,382.0,2.3,20.0,513.0,543.18,417.35
2016,9,3,10,45,148.0,392.0,2.45,20.0,512.0,529.01,405.64
2016,9,3,11,0,131.0,402.0,2.6,20.0,511.0,514.33,394.33
2016,9,3,11,15,142.5,410.5,2.75,20.0,530.5,524.51,402.13
2016,9,3,11,30,154.0,419.0,2.9,20.0,550.0,533.08,408.61
2016,9,3,11,45,100.0,396.0,3.05,20.0,481.5,434.74,334.83
2016,9,3,12,0,46.0,373.0,3.2,20.0,413.0,359.84,277.48
2016,9,3,12,15,47.5,371.0,3.3,20.0,412.5,353.21,272.78
2016,9,3,12,30,49.0,369.0,3.4,20.0,412.0,346.29,267.61
2016,9,3,12,45,248.0,347.0,3.5,20.0,556.5,487.02,377.69
2016,9,3,13,0,447.0,325.0,3.6,20.0,701.0,593.26,457.54
2016,9,3,13,15,436.5,326.5,3.6,20.0,687.0,556.34,428.41
2016,9,3,13,30,426.0,328.0,3.6,20.0,673.0,519.13,399.35
2016,9,3,13,45,360.0,339.5,3.65,20.0,625.0,456.76,351.04
2016,9,3,14,0,294.0,351.0,3.7,20.0,577.0,405.8,311.2
2016,9,3,14,15,408.5,295.0,3.7,19.5,595.5,387.99,294.96
2016,9,3,14,30,523.0,239.0,3.7,19.0,614.0,355.06,264.46
2016,9,3,14,45,678.5,170.5,3.7,19.0,629.0,312.15,221.91
2016,9,3,15,0,834.0,102.0,3.7,19.0,644.0,251.72,163.64
2016,9,3,15,15,818.0,99.5,3.75,18.5,601.5,189.68,113.98
2016,9,3,15,30,802.0,97.0,3.8,18.0,559.0,129.23,75.42
2016,9,3,15,45,780.0,94.0,3.85,18.0,511.5,78.68,62.83
2016,9,3,16,0,758.0,91.0,3.9,18.0,464.0,76.82,61.47
2016,9,3,16,15,728.5,86.5,3.95,17.5,413.5,68.05,54.15
2016,9,3,16,30,699.0,82.0,4.0,17.0,363.0,65.03,51.79
2016,9,3,16,45,649.0,78.0,4.05,17.0,310.5,62.02,49.26
2016,9,3,17,0,599.0,74.0,4.1,17.0,258.0,59.1,46.73
2016,9,3,17,15,535.0,66.5,4.0,16.5,207.0,53.45,41.73
2016,9,3,17,30,471.0,59.0,3.9,16.0,156.0,47.83,36.54
2016,9,3,17,45,359.5,48.5,3.85,15.5,109.5,39.46,28.67
2016,9,3,18,0,248.0,38.0,3.8,15.0,63.0,28.78,17.96
2016,9,3,18,15,124.0,19.0,3.75,14.5,31.5,14.45,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.5,8.0,2.75,12.5,9.5,22.09,0.0
2016,9,4,6,0,65.0,16.0,2.8,13.0,19.0,62.44,0.0
2016,9,4,6,15,167.0,34.5,2.8,13.5,56.0,176.26,132.19
2016,9,4,6,30,269.0,53.0,2.8,14.0,93.0,271.32,221.72
2016,9,4,6,45,353.0,66.0,2.8,14.5,141.0,356.53,296.18
2016,9,4,7,0,437.0,79.0,2.8,15.0,189.0,449.29,373.93
2016,9,4,7,15,493.5,89.0,2.65,15.0,239.5,522.95,433.67
2016,9,4,7,30,550.0,99.0,2.5,15.0,290.0,607.63,498.45
2016,9,4,7,45,600.5,103.5,2.45,15.5,342.5,677.14,548.44
2016,9,4,8,0,651.0,108.0,2.4,16.0,395.0,747.1,596.92
2016,9,4,8,15,680.5,113.5,2.3,16.5,444.5,798.93,630.25
2016,9,4,8,30,710.0,119.0,2.2,17.0,494.0,849.22,661.55
2016,9,4,8,45,740.5,119.5,2.1,17.5,541.5,892.57,687.08
2016,9,4,9,0,771.0,120.0,2.0,18.0,589.0,926.42,705.54
2016,9,4,9,15,787.5,123.0,1.95,18.5,630.5,954.05,720.09
2016,9,4,9,30,804.0,126.0,1.9,19.0,672.0,978.25,732.25
2016,9,4,9,45,842.0,116.0,1.9,19.5,713.5,1005.93,747.26
2016,9,4,10,0,880.0,106.0,1.9,20.0,755.0,1015.91,750.66
2016,9,4,10,15,888.0,107.0,1.95,20.0,784.0,1018.04,751.39
2016,9,4,10,30,896.0,108.0,2.0,20.0,813.0,1016.14,749.76
2016,9,4,10,45,900.5,109.5,2.05,20.5,834.5,1007.25,742.34
2016,9,4,11,0,905.0,111.0,2.1,21.0,856.0,994.33,732.52
2016,9,4,11,15,908.5,111.5,2.2,21.0,870.0,975.48,720.91
2016,9,4,11,30,912.0,112.0,2.3,21.0,884.0,952.77,706.79
2016,9,4,11,45,913.0,112.5,2.4,21.5,890.5,924.07,687.31
2016,9,4,12,0,914.0,113.0,2.5,22.0,897.0,891.84,665.43
2016,9,4,12,15,914.0,113.0,2.6,22.0,895.0,854.95,641.54
2016,9,4,12,30,914.0,113.0,2.7,22.0,893.0,814.91,615.24
2016,9,4,12,45,917.0,109.5,2.8,22.0,884.5,771.01,585.08
2016,9,4,13,0,920.0,106.0,2.9,22.0,876.0,724.13,550.96
2016,9,4,13,15,916.0,105.0,2.95,22.0,858.5,672.15,511.83
2016,9,4,13,30,912.0,104.0,3.0,22.0,841.0,618.15,470.03
2016,9,4,13,45,904.0,103.5,3.1,22.0,815.5,560.7,424.44
2016,9,4,14,0,896.0,103.0,3.2,22.0,790.0,502.11,376.4
2016,9,4,14,15,887.5,101.5,3.2,21.5,757.5,441.69,325.85
2016,9,4,14,30,879.0,100.0,3.2,21.0,725.0,380.73,273.35
2016,9,4,14,45,865.5,98.5,3.25,21.0,686.5,318.12,218.46
2016,9,4,15,0,852.0,97.0,3.3,21.0,648.0,251.37,161.23
2016,9,4,15,15,835.5,94.5,3.3,20.5,604.0,188.12,111.09
2016,9,4,15,30,819.0,92.0,3.3,20.0,560.0,126.51,72.27
2016,9,4,15,45,796.0,89.0,3.3,20.0,512.0,75.65,59.74
2016,9,4,16,0,773.0,86.0,3.3,20.0,464.0,73.62,58.24
2016,9,4,16,15,742.5,82.0,3.35,19.5,413.0,70.68,56.01
2016,9,4,16,30,712.0,78.0,3.4,19.0,362.0,62.53,49.2
2016,9,4,16,45,665.0,73.5,3.5,18.5,309.0,59.08,46.4
2016,9,4,17,0,618.0,69.0,3.6,18.0,256.0,55.69,43.53
2016,9,4,17,15,553.5,62.0,3.6,17.5,204.5,50.25,38.73
2016,9,4,17,30,489.0,55.0,3.6,17.0,153.0,44.86,33.74
2016,9,4,17,45,379.5,44.5,3.6,16.5,107.0,36.37,25.8
2016,9,4,18,0,270.0,34.0,3.6,16.0,61.0,27.96,16.79
2016,9,4,18,15,135.0,17.0,3.45,15.5,30.5,12.99,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,8.0,1.05,12.5,11.0,6.29,0.0
2016,9,5,6,0,131.0,16.0,1.0,13.0,22.0,107.14,0.0
2016,9,5,6,15,256.5,29.5,1.0,13.5,60.0,225.3,167.06
2016,9,5,6,30,382.0,43.0,1.0,14.0,98.0,335.14,270.91
2016,9,5,6,45,463.5,52.0,1.0,14.5,146.5,422.17,344.97
2016,9,5,7,0,545.0,61.0,1.0,15.0,195.0,515.36,419.62
2016,9,5,7,15,597.5,67.5,0.9,15.5,246.5,588.03,473.23
2016,9,5,7,30,650.0,74.0,0.8,16.0,298.0,662.76,525.25
2016,9,5,7,45,688.5,78.5,0.75,17.0,350.0,724.29,564.6
2016,9,5,8,0,727.0,83.0,0.7,18.0,402.0,780.5,598.44
2016,9,5,8,15,753.0,87.0,0.65,18.5,451.5,829.38,627.05
2016,9,5,8,30,779.0,91.0,0.6,19.0,501.0,876.33,653.48
2016,9,5,8,45,800.0,93.5,0.6,19.5,547.0,914.34,674.35
2016,9,5,9,0,821.0,96.0,0.6,20.0,593.0,949.51,693.16
2016,9,5,9,15,835.5,98.0,0.65,20.5,634.0,974.48,706.41
2016,9,5,9,30,850.0,100.0,0.7,21.0,675.0,982.8,709.37
2016,9,5,9,45,869.0,98.0,0.8,21.5,712.0,1000.34,719.55
2016,9,5,10,0,888.0,96.0,0.9,22.0,749.0,1014.16,727.31
2016,9,5,10,15,896.0,97.5,1.05,22.5,778.0,1016.91,729.29
2016,9,5,10,30,904.0,99.0,1.2,23.0,807.0,1015.58,728.84
2016,9,5,10,45,908.0,100.5,1.35,23.5,828.5,1006.21,723.34
2016,9,5,11,0,912.0,102.0,1.5,24.0,850.0,992.79,715.29
2016,9,5,11,15,915.0,102.5,1.65,24.0,864.0,973.42,704.75
2016,9,5,11,30,918.0,103.0,1.8,24.0,878.0,950.18,691.59
2016,9,5,11,45,917.5,104.5,1.95,24.0,883.5,921.04,674.39
2016,9,5,12,0,917.0,106.0,2.1,24.0,889.0,888.41,654.64
2016,9,5,12,15,916.5,106.0,2.2,24.0,887.0,851.05,630.97
2016,9,5,12,30,916.0,106.0,2.3,24.0,885.0,810.58,604.92
2016,9,5,12,45,900.0,113.5,2.4,24.0,871.0,762.49,572.28
2016,9,5,13,0,884.0,121.0,2.5,24.0,857.0,712.68,536.41
2016,9,5,13,15,879.0,120.0,2.55,24.0,839.5,661.51,498.47
2016,9,5,13,30,874.0,119.0,2.6,24.0,822.0,608.52,458.04
2016,9,5,13,45,866.5,118.0,2.7,24.0,796.5,552.66,414.33
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,495.71,368.25
2016,9,5,14,15,849.5,115.0,2.8,23.5,739.0,435.72,318.83
2016,9,5,14,30,840.0,113.0,2.8,23.0,707.0,374.82,267.24
2016,9,5,14,45,827.5,110.5,2.85,23.0,669.0,312.73,213.59
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,251.29,161.24
2016,9,5,15,15,797.5,105.0,2.85,22.5,587.5,189.7,113.05
2016,9,5,15,30,780.0,102.0,2.8,22.0,544.0,129.96,75.87
2016,9,5,15,45,760.0,97.5,2.8,22.0,497.0,80.84,63.67
2016,9,5,16,0,740.0,93.0,2.8,22.0,450.0,72.08,56.45
2016,9,5,16,15,709.0,88.0,2.7,21.5,400.0,68.82,53.96
2016,9,5,16,30,678.0,83.0,2.6,21.0,350.0,65.5,51.37
2016,9,5,16,45,637.0,76.5,2.55,20.5,298.5,60.89,47.59
2016,9,5,17,0,596.0,70.0,2.5,20.0,247.0,56.22,43.63
2016,9,5,17,15,531.5,62.0,2.45,19.0,196.5,50.09,38.32
2016,9,5,17,30,467.0,54.0,2.4,18.0,146.0,43.96,32.78
2016,9,5,17,45,365.0,42.5,2.35,17.5,101.0,34.71,24.19
2016,9,5,18,0,263.0,31.0,2.3,17.0,56.0,25.46,14.22
2016,9,5,18,15,131.5,15.5,2.3,16.5,28.0,12.2,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,70.5,7.5,0.9,13.5,10.0,5.9,0.0
2016,9,6,6,0,141.0,15.0,0.8,14.0,20.0,88.33,0.0
2016,9,6,6,15,270.0,27.5,0.7,14.5,58.5,232.4,168.9
2016,9,6,6,30,399.0,40.0,0.6,15.0,97.0,344.25,275.42
2016,9,6,6,45,478.5,48.5,0.55,15.5,145.5,429.88,347.17
2016,9,6,7,0,558.0,57.0,0.5,16.0,194.0,521.63,418.65
2016,9,6,7,15,610.0,63.5,0.5,16.5,245.0,594.34,471.92
2016,9,6,7,30,662.0,70.0,0.5,17.0,296.0,669.14,524.02
2016,9,6,7,45,698.0,74.5,0.5,18.0,347.5,728.88,562.03
2016,9,6,8,0,734.0,79.0,0.5,19.0,399.0,783.67,595.1
2016,9,6,8,15,760.0,82.5,0.55,19.5,448.5,832.06,624.76
2016,9,6,8,30,786.0,86.0,0.6,20.0,498.0,878.53,652.54
2016,9,6,8,45,805.0,89.5,0.7,21.0,543.5,915.91,673.64
2016,9,6,9,0,824.0,93.0,0.8,22.0,589.0,950.39,692.69
2016,9,6,9,15,838.5,95.0,0.8,22.5,630.0,975.34,704.87
2016,9,6,9,30,853.0,97.0,0.8,23.0,671.0,983.8,706.83
2016,9,6,9,45,861.5,100.0,0.8,24.0,705.5,996.42,710.36
2016,9,6,10,0,870.0,103.0,0.8,25.0,740.0,1005.17,711.5
2016,9,6,10,15,878.5,104.5,0.85,25.5,769.0,1008.28,711.81
2016,9,6,10,30,887.0,106.0,0.9,26.0,798.0,1007.39,709.88
2016,9,6,10,45,892.5,107.0,1.0,26.5,819.5,998.94,704.49
2016,9,6,11,0,898.0,108.0,1.1,27.0,841.0,986.49,696.74
2016,9,6,11,15,901.5,108.5,1.25,27.0,855.0,967.67,687.25
2016,9,6,11,30,905.0,109.0,1.4,27.0,869.0,945.02,675.17
2016,9,6,11,45,906.5,109.5,1.6,27.0,875.0,916.84,659.96
2016,9,6,12,0,908.0,110.0,1.8,27.0,881.0,885.12,642.0
2016,9,6,12,15,907.5,110.0,1.9,27.0,879.5,847.91,619.01
2016,9,6,12,30,907.0,110.0,2.0,27.0,878.0,807.62,593.67
2016,9,6,12,45,900.0,112.0,2.15,27.0,866.5,761.45,563.41
2016,9,6,13,0,893.0,114.0,2.3,27.0,855.0,713.07,529.6
2016,9,6,13,15,889.0,113.0,2.35,27.0,837.5,662.1,492.37
2016,9,6,13,30,885.0,112.0,2.4,27.0,820.0,609.19,452.57
2016,9,6,13,45,880.0,110.0,2.5,27.0,795.5,553.25,409.41
2016,9,6,14,0,875.0,108.0,2.6,27.0,771.0,495.96,363.65
2016,9,6,14,15,865.5,106.5,2.6,26.5,739.0,436.13,314.89
2016,9,6,14,30,856.0,105.0,2.6,26.0,707.0,375.92,264.35
2016,9,6,14,45,846.0,101.5,2.6,26.0,669.0,310.55,208.65
2016,9,6,15,0,836.0,98.0,2.6,26.0,631.0,247.82,155.71
2016,9,6,15,15,819.0,95.5,2.55,25.5,587.5,185.41,107.45
2016,9,6,15,30,802.0,93.0,2.5,25.0,544.0,124.74,70.34
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,75.13,58.11
2016,9,6,16,0,763.0,84.0,2.5,25.0,450.0,72.1,55.79
2016,9,6,16,15,732.5,80.0,2.45,24.5,399.0,69.13,53.57
2016,9,6,16,30,702.0,76.0,2.4,24.0,348.0,61.06,46.95
2016,9,6,16,45,661.5,70.0,2.35,24.0,296.5,56.61,43.23
2016,9,6,17,0,621.0,64.0,2.3,24.0,245.0,52.11,39.36
2016,9,6,17,15,556.5,56.5,2.15,23.0,194.0,46.17,34.27
2016,9,6,17,30,492.0,49.0,2.0,22.0,143.0,40.23,28.97
2016,9,6,17,45,389.5,38.5,1.9,21.0,98.5,31.64,21.12
2016,9,6,18,0,287.0,28.0,1.8,20.0,54.0,23.08,11.55
2016,9,6,18,15,143.5,14.0,1.75,19.5,27.0,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.1,17.0,18.0,82.73,0.0
2016,9,7,6,15,259.5,26.5,1.15,17.5,56.0,226.09,159.81
2016,9,7,6,30,386.0,40.0,1.2,18.0,94.0,336.94,268.05
2016,9,7,6,45,465.5,49.5,1.3,19.0,142.5,423.35,341.01
2016,9,7,7,0,545.0,59.0,1.4,20.0,191.0,515.96,414.27
2016,9,7,7,15,597.5,66.0,1.45,20.5,242.0,589.35,469.43
2016,9,7,7,30,650.0,73.0,1.5,21.0,293.0,664.85,523.58
2016,9,7,7,45,686.5,78.0,1.55,21.5,344.5,725.36,564.72
2016,9,7,8,0,723.0,83.0,1.6,22.0,396.0,780.2,600.57
2016,9,7,8,15,749.5,87.0,1.55,22.5,445.0,829.44,630.47
2016,9,7,8,30,776.0,91.0,1.5,23.0,494.0,876.77,658.18
2016,9,7,8,45,795.5,94.0,1.45,24.0,540.0,913.81,677.02
2016,9,7,9,0,815.0,97.0,1.4,25.0,586.0,947.96,693.56
2016,9,7,9,15,829.5,99.5,1.3,25.5,626.5,973.35,704.71
2016,9,7,9,30,844.0,102.0,1.2,26.0,667.0,995.21,713.49
2016,9,7,9,45,856.0,103.5,1.15,27.0,702.5,996.17,708.65
2016,9,7,10,0,868.0,105.0,1.1,28.0,738.0,1006.63,710.1
2016,9,7,10,15,876.0,106.0,1.0,28.5,766.5,1008.59,706.75
2016,9,7,10,30,884.0,107.0,0.9,29.0,795.0,1006.57,701.16
2016,9,7,10,45,889.5,108.5,0.85,29.5,816.5,998.58,693.17
2016,9,7,11,0,895.0,110.0,0.8,30.0,838.0,986.57,683.01
2016,9,7,11,15,898.0,110.5,0.85,30.0,852.0,967.21,671.96
2016,9,7,11,30,901.0,111.0,0.9,30.0,866.0,944.05,658.69
2016,9,7,11,45,902.5,111.5,1.0,30.5,871.5,915.85,641.84
2016,9,7,12,0,904.0,112.0,1.1,31.0,877.0,884.13,622.66
2016,9,7,12,15,903.5,112.0,1.25,31.0,875.0,846.93,601.66
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,806.67,578.15
2016,9,7,12,45,879.0,123.0,1.55,31.0,857.0,755.99,545.95
2016,9,7,13,0,855.0,134.0,1.7,31.0,841.0,711.13,515.45
2016,9,7,13,15,850.0,133.0,1.8,31.0,823.0,659.61,479.44
2016,9,7,13,30,845.0,132.0,1.9,31.0,805.0,606.35,440.96
2016,9,7,13,45,836.5,131.0,2.0,31.0,779.5,549.8,398.71
2016,9,7,14,0,828.0,130.0,2.1,31.0,754.0,492.38,354.28
2016,9,7,14,15,817.5,128.0,2.15,30.5,721.5,432.79,307.24
2016,9,7,14,30,807.0,126.0,2.2,30.0,689.0,373.15,258.64
2016,9,7,14,45,791.0,123.5,2.3,30.0,650.5,311.83,207.72
2016,9,7,15,0,775.0,121.0,2.4,30.0,612.0,251.7,158.42
2016,9,7,15,15,755.5,117.5,2.4,29.5,568.5,186.31,109.01
2016,9,7,15,30,736.0,114.0,2.4,29.0,525.0,127.76,73.71
2016,9,7,15,45,709.0,110.0,2.45,28.5,477.5,81.8,62.79
2016,9,7,16,0,682.0,106.0,2.5,28.0,430.0,79.73,61.46
2016,9,7,16,15,647.5,100.5,2.45,27.0,379.5,76.46,59.18
2016,9,7,16,30,613.0,95.0,2.4,26.0,329.0,73.15,56.8
2016,9,7,16,45,563.5,87.5,2.4,25.5,278.0,68.11,52.73
2016,9,7,17,0,514.0,80.0,2.4,25.0,227.0,63.01,48.49
2016,9,7,17,15,444.5,69.5,2.2,24.0,178.0,55.3,41.9
2016,9,7,17,30,375.0,59.0,2.0,23.0,129.0,44.65,32.55
2016,9,7,17,45,273.0,44.5,1.85,22.5,86.5,33.65,22.54
2016,9,7,18,0,171.0,30.0,1.7,22.0,44.0,22.67,10.25
2016,9,7,18,15,85.5,15.0,1.6,21.0,22.0,11.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,1.3,15.0,14.0,44.48,0.0
2016,9,8,6,15,170.5,29.0,1.35,15.5,49.0,173.61,120.2
2016,9,8,6,30,277.0,46.0,1.4,16.0,84.0,271.72,218.1
2016,9,8,6,45,359.0,58.5,1.45,16.5,130.0,355.89,290.92
2016,9,8,7,0,441.0,71.0,1.5,17.0,176.0,447.5,366.4
2016,9,8,7,15,497.0,80.5,1.5,17.5,226.0,528.18,429.26
2016,9,8,7,30,553.0,90.0,1.5,18.0,276.0,606.22,486.76
2016,9,8,7,45,593.5,97.0,1.5,18.5,326.0,669.83,531.19
2016,9,8,8,0,634.0,104.0,1.5,19.0,376.0,733.53,574.08
2016,9,8,8,15,396.0,164.0,1.5,19.0,341.0,589.72,465.32
2016,9,8,8,30,158.0,224.0,1.5,19.0,306.0,396.37,314.39
2016,9,8,8,45,161.5,246.0,1.55,19.5,336.0,424.12,335.14
2016,9,8,9,0,165.0,268.0,1.6,20.0,366.0,450.99,353.57
2016,9,8,9,15,255.5,273.5,1.6,20.5,437.5,569.0,440.71
2016,9,8,9,30,346.0,279.0,1.6,21.0,509.0,664.0,507.81
2016,9,8,9,45,572.5,206.5,1.65,21.5,611.5,845.1,635.48
2016,9,8,10,0,799.0,134.0,1.7,22.0,714.0,984.53,724.43
2016,9,8,10,15,808.5,136.0,1.75,22.0,742.5,989.04,725.19
2016,9,8,10,30,818.0,138.0,1.8,22.0,771.0,989.6,725.17
2016,9,8,10,45,825.5,138.5,1.85,22.5,792.5,982.61,719.07
2016,9,8,11,0,833.0,139.0,1.9,23.0,814.0,971.66,710.63
2016,9,8,11,15,837.0,139.5,1.95,23.0,828.0,953.47,699.0
2016,9,8,11,30,841.0,140.0,2.0,23.0,842.0,931.52,685.03
2016,9,8,11,45,844.5,139.5,2.05,23.0,848.5,904.45,667.71
2016,9,8,12,0,848.0,139.0,2.1,23.0,855.0,873.86,648.03
2016,9,8,12,15,847.5,139.0,2.15,23.0,852.5,837.09,624.09
2016,9,8,12,30,847.0,139.0,2.2,23.0,850.0,797.34,597.63
2016,9,8,12,45,494.0,270.5,2.25,23.0,684.0,614.09,463.73
2016,9,8,13,0,141.0,402.0,2.3,23.0,518.0,433.5,328.12
2016,9,8,13,15,118.5,388.0,2.3,23.0,484.0,393.56,299.08
2016,9,8,13,30,96.0,374.0,2.3,23.0,450.0,349.93,266.41
2016,9,8,13,45,237.5,345.0,2.35,23.0,525.0,399.1,303.27
2016,9,8,14,0,379.0,316.0,2.4,23.0,600.0,420.42,316.77
2016,9,8,14,15,401.5,293.5,2.4,23.0,583.0,382.84,285.84
2016,9,8,14,30,424.0,271.0,2.4,23.0,566.0,343.67,252.95
2016,9,8,14,45,601.5,193.5,2.45,23.0,586.0,306.82,216.11
2016,9,8,15,0,779.0,116.0,2.5,23.0,606.0,248.42,160.31
2016,9,8,15,15,760.0,112.5,2.5,22.5,562.5,188.36,113.71
2016,9,8,15,30,741.0,109.0,2.5,22.0,519.0,124.32,73.2
2016,9,8,15,45,720.5,103.5,2.55,22.0,472.5,77.95,61.28
2016,9,8,16,0,700.0,98.0,2.6,22.0,426.0,74.84,58.87
2016,9,8,16,15,666.0,92.5,2.55,21.5,376.0,71.36,56.2
2016,9,8,16,30,632.0,87.0,2.5,21.0,326.0,67.83,53.42
2016,9,8,16,45,589.5,79.5,2.5,20.5,275.5,62.65,49.12
2016,9,8,17,0,547.0,72.0,2.5,20.0,225.0,57.38,44.61
2016,9,8,17,15,478.0,62.5,2.45,19.5,176.0,50.2,38.25
2016,9,8,17,30,409.0,53.0,2.4,19.0,127.0,42.97,31.62
2016,9,8,17,45,307.0,40.0,2.35,18.5,85.0,32.59,21.94
2016,9,8,18,0,205.0,27.0,2.3,18.0,43.0,20.6,7.9
2016,9,8,18,15,102.5,13.5,2.35,17.5,21.5,10.62,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,44.0,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,88.0,12.0,1.5,14.0,15.0,57.83,0.0
2016,9,9,6,15,215.0,26.5,1.5,14.5,51.0,198.64,134.88
2016,9,9,6,30,342.0,41.0,1.5,15.0,87.0,311.19,250.35
2016,9,9,6,45,428.0,51.0,1.5,15.5,134.5,401.23,328.27
2016,9,9,7,0,514.0,61.0,1.5,16.0,182.0,498.01,407.11
2016,9,9,7,15,257.0,58.5,1.4,16.5,119.0,300.55,249.19
2016,9,9,7,30,0.0,56.0,1.3,17.0,56.0,42.87,30.62
2016,9,9,7,45,0.0,74.5,1.2,17.5,74.5,57.44,42.98
2016,9,9,8,0,0.0,93.0,1.1,18.0,93.0,73.38,56.04
2016,9,9,8,15,3.0,130.5,1.05,18.5,132.0,110.21,86.18
2016,9,9,8,30,6.0,168.0,1.0,19.0,171.0,147.93,116.31
2016,9,9,8,45,8.0,182.5,0.95,19.5,187.5,161.88,126.81
2016,9,9,9,0,10.0,197.0,0.9,20.0,204.0,175.89,137.28
2016,9,9,9,15,27.5,236.0,0.9,20.5,254.5,251.16,195.9
2016,9,9,9,30,45.0,275.0,0.9,21.0,305.0,308.27,238.7
2016,9,9,9,45,251.5,272.5,0.95,21.5,453.5,558.88,427.48
2016,9,9,10,0,458.0,270.0,1.0,22.0,602.0,784.74,583.15
2016,9,9,10,15,666.0,190.0,1.05,22.5,693.0,913.66,667.53
2016,9,9,10,30,874.0,110.0,1.1,23.0,784.0,1001.89,720.42
2016,9,9,10,45,881.5,110.0,1.2,23.5,806.0,994.19,713.95
2016,9,9,11,0,889.0,110.0,1.3,24.0,828.0,982.5,706.34
2016,9,9,11,15,892.5,110.5,1.4,24.0,841.5,963.55,695.53
2016,9,9,11,30,896.0,111.0,1.5,24.0,855.0,940.81,682.3
2016,9,9,11,45,899.0,110.5,1.65,24.5,861.5,912.93,664.97
