Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,902.0,110.0,1.8,25.0,868.0,881.48,645.09
2016,9,9,12,15,901.5,110.0,1.9,25.0,866.0,844.21,621.84
2016,9,9,12,30,901.0,110.0,2.0,25.0,864.0,803.87,596.23
2016,9,9,12,45,884.0,117.5,2.1,25.0,849.5,755.27,563.47
2016,9,9,13,0,867.0,125.0,2.2,25.0,835.0,705.09,527.73
2016,9,9,13,15,862.0,124.0,2.25,25.0,817.0,654.32,490.43
2016,9,9,13,30,857.0,123.0,2.3,25.0,799.0,601.8,450.66
2016,9,9,13,45,851.5,121.0,2.4,25.0,774.0,548.96,409.45
2016,9,9,14,0,846.0,119.0,2.5,25.0,749.0,491.29,363.22
2016,9,9,14,15,835.5,117.0,2.55,24.5,716.5,430.68,313.79
2016,9,9,14,30,825.0,115.0,2.6,24.0,684.0,369.99,262.76
2016,9,9,14,45,812.5,111.5,2.65,24.0,646.0,307.8,209.35
2016,9,9,15,0,800.0,108.0,2.7,24.0,608.0,246.34,157.35
2016,9,9,15,15,781.0,105.0,2.7,23.5,564.0,185.34,110.13
2016,9,9,15,30,762.0,102.0,2.7,23.0,520.0,126.42,74.25
2016,9,9,15,45,738.5,97.5,2.75,22.5,472.5,74.56,58.3
2016,9,9,16,0,715.0,93.0,2.8,22.0,425.0,71.89,56.38
2016,9,9,16,15,680.5,88.0,2.85,21.0,374.5,68.61,53.96
2016,9,9,16,30,646.0,83.0,2.9,20.0,324.0,65.28,51.45
2016,9,9,16,45,597.5,76.5,2.95,19.5,273.0,60.63,47.58
2016,9,9,17,0,549.0,70.0,3.0,19.0,222.0,55.96,43.56
2016,9,9,17,15,477.0,61.0,2.95,18.0,172.5,49.1,37.5
2016,9,9,17,30,405.0,52.0,2.9,17.0,123.0,42.23,31.18
2016,9,9,17,45,294.0,39.0,2.9,16.5,81.0,31.78,21.31
2016,9,9,18,0,183.0,26.0,2.9,16.0,39.0,19.78,5.9
2016,9,9,18,15,91.5,13.0,2.8,15.5,19.5,10.23,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.5,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,11.0,2.1,13.0,12.0,33.51,0.0
2016,9,10,6,15,154.5,27.5,2.15,13.5,45.5,160.98,105.23
2016,9,10,6,30,264.0,44.0,2.2,14.0,79.0,262.87,212.55
2016,9,10,6,45,346.0,57.0,2.25,14.5,124.0,347.34,287.28
2016,9,10,7,0,428.0,70.0,2.3,15.0,169.0,439.29,364.74
2016,9,10,7,15,214.0,69.5,2.25,15.5,119.0,283.26,236.49
2016,9,10,7,30,0.0,69.0,2.2,16.0,69.0,53.46,39.76
2016,9,10,7,45,0.0,87.0,2.2,16.5,87.0,69.09,52.97
2016,9,10,8,0,0.0,105.0,2.2,17.0,105.0,84.73,65.77
2016,9,10,8,15,0.0,124.0,2.1,17.5,124.0,101.29,79.13
2016,9,10,8,30,0.0,143.0,2.0,18.0,143.0,117.82,92.24
2016,9,10,8,45,15.5,186.0,1.95,18.5,195.5,172.95,137.08
2016,9,10,9,0,31.0,229.0,1.9,19.0,248.0,251.06,198.81
2016,9,10,9,15,37.5,251.0,1.9,19.5,275.0,278.5,219.22
2016,9,10,9,30,44.0,273.0,1.9,20.0,302.0,305.63,239.27
2016,9,10,9,45,205.5,288.0,1.95,20.5,435.0,505.8,394.21
2016,9,10,10,0,367.0,303.0,2.0,21.0,568.0,705.55,538.37
2016,9,10,10,15,430.0,290.5,2.05,21.0,612.5,771.66,583.17
2016,9,10,10,30,493.0,278.0,2.1,21.0,657.0,812.97,611.91
2016,9,10,10,45,657.0,209.0,2.2,21.5,728.5,900.82,673.83
2016,9,10,11,0,821.0,140.0,2.3,22.0,800.0,962.8,713.17
2016,9,10,11,15,825.0,140.5,2.35,22.0,813.5,944.69,700.54
2016,9,10,11,30,829.0,141.0,2.4,22.0,827.0,922.87,686.3
2016,9,10,11,45,830.0,141.5,2.45,22.5,832.5,894.75,666.59
2016,9,10,12,0,831.0,142.0,2.5,23.0,838.0,863.29,644.68
2016,9,10,12,15,830.5,142.0,2.55,23.0,835.5,826.92,620.63
2016,9,10,12,30,830.0,142.0,2.6,23.0,833.0,787.64,593.91
2016,9,10,12,45,822.5,144.0,2.65,23.0,821.5,742.35,561.48
2016,9,10,13,0,815.0,146.0,2.7,23.0,810.0,695.09,526.9
2016,9,10,13,15,809.5,144.5,2.7,23.0,792.0,644.36,488.81
2016,9,10,13,30,804.0,143.0,2.7,23.0,774.0,592.09,448.55
2016,9,10,13,45,796.5,141.0,2.75,23.0,748.5,537.08,405.21
2016,9,10,14,0,789.0,139.0,2.8,23.0,723.0,481.25,359.85
2016,9,10,14,15,777.5,136.5,2.8,22.5,691.0,422.86,311.75
2016,9,10,14,30,766.0,134.0,2.8,22.0,659.0,364.65,262.43
2016,9,10,14,45,751.0,130.5,2.85,22.0,621.0,301.19,208.11
2016,9,10,15,0,736.0,127.0,2.9,22.0,583.0,242.0,157.9
2016,9,10,15,15,716.0,123.0,2.9,21.5,540.5,183.17,112.16
2016,9,10,15,30,696.0,119.0,2.9,21.0,498.0,126.65,77.27
2016,9,10,15,45,669.5,114.0,2.9,21.0,451.0,83.99,66.74
2016,9,10,16,0,643.0,109.0,2.9,21.0,404.0,81.41,64.79
2016,9,10,16,15,606.5,102.5,2.9,20.5,355.0,77.54,61.8
2016,9,10,16,30,570.0,96.0,2.9,20.0,306.0,73.6,58.67
2016,9,10,16,45,520.5,87.5,2.9,19.5,256.5,67.91,53.92
2016,9,10,17,0,471.0,79.0,2.9,19.0,207.0,62.14,48.93
2016,9,10,17,15,400.0,67.5,2.85,18.5,159.5,50.8,38.86
2016,9,10,17,30,329.0,56.0,2.8,18.0,112.0,42.18,30.93
2016,9,10,17,45,229.0,40.0,2.75,17.5,72.5,30.18,19.69
2016,9,10,18,0,129.0,24.0,2.7,17.0,33.0,18.15,2.85
2016,9,10,18,15,64.5,12.0,2.65,16.5,16.5,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,4.5,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,0.0,9.0,2.6,14.0,9.0,7.08,0.0
2016,9,11,6,15,99.5,28.0,2.7,14.0,40.5,114.54,70.08
2016,9,11,6,30,199.0,47.0,2.8,14.0,72.0,225.88,181.98
2016,9,11,6,45,274.0,63.0,2.9,14.5,115.5,306.12,253.49
2016,9,11,7,0,349.0,79.0,3.0,15.0,159.0,393.2,327.85
2016,9,11,7,15,174.5,71.5,2.95,15.0,111.5,234.66,197.02
2016,9,11,7,30,0.0,64.0,2.9,15.0,64.0,49.07,36.25
2016,9,11,7,45,0.0,79.0,2.85,15.5,79.0,61.68,46.92
2016,9,11,8,0,0.0,94.0,2.8,16.0,94.0,74.46,57.44
2016,9,11,8,15,0.0,110.5,2.75,16.5,110.5,88.63,68.96
2016,9,11,8,30,0.0,127.0,2.7,17.0,127.0,102.79,80.3
2016,9,11,8,45,2.0,153.0,2.65,17.5,154.0,127.82,100.49
2016,9,11,9,0,4.0,179.0,2.6,18.0,181.0,152.96,120.44
2016,9,11,9,15,13.0,211.5,2.55,18.0,220.0,191.44,151.38
2016,9,11,9,30,22.0,244.0,2.5,18.0,259.0,230.02,181.93
2016,9,11,9,45,20.0,249.0,2.5,18.5,262.5,230.56,181.4
2016,9,11,10,0,18.0,254.0,2.5,19.0,266.0,231.24,181.13
2016,9,11,10,15,29.5,286.5,2.5,19.0,308.5,294.49,230.41
2016,9,11,10,30,41.0,319.0,2.5,19.0,351.0,335.91,261.98
2016,9,11,10,45,29.0,298.5,2.55,19.5,321.5,299.09,232.48
2016,9,11,11,0,17.0,278.0,2.6,20.0,292.0,244.99,189.87
2016,9,11,11,15,15.0,267.5,2.65,20.0,280.0,232.11,179.82
2016,9,11,11,30,13.0,257.0,2.7,20.0,268.0,219.63,169.99
2016,9,11,11,45,13.5,258.0,2.75,20.5,269.5,219.49,169.53
2016,9,11,12,0,14.0,259.0,2.8,21.0,271.0,219.24,168.99
2016,9,11,12,15,13.0,254.0,2.85,21.0,265.0,212.7,163.87
2016,9,11,12,30,12.0,249.0,2.9,21.0,259.0,206.27,158.87
2016,9,11,12,45,12.0,246.5,3.0,21.0,256.5,202.7,156.16
2016,9,11,13,0,12.0,244.0,3.1,21.0,254.0,199.11,153.44
2016,9,11,13,15,11.5,239.0,3.15,20.5,248.5,193.19,149.19
2016,9,11,13,30,11.0,234.0,3.2,20.0,243.0,187.34,144.97
2016,9,11,13,45,16.5,251.5,3.3,20.0,264.0,201.76,156.48
2016,9,11,14,0,22.0,269.0,3.4,20.0,285.0,214.85,166.82
2016,9,11,14,15,20.5,257.5,3.45,19.5,272.5,202.55,157.54
2016,9,11,14,30,19.0,246.0,3.5,19.0,260.0,190.49,148.45
2016,9,11,14,45,18.0,232.5,3.55,19.0,245.0,177.41,138.22
2016,9,11,15,0,17.0,219.0,3.6,19.0,230.0,164.54,128.17
2016,9,11,15,15,10.0,193.0,3.6,18.5,199.5,142.81,111.5
2016,9,11,15,30,3.0,167.0,3.6,18.0,169.0,122.46,95.81
2016,9,11,15,45,1.5,152.5,3.65,18.0,153.5,111.16,91.03
2016,9,11,16,0,0.0,138.0,3.7,18.0,138.0,100.89,82.47
2016,9,11,16,15,0.0,100.5,3.7,17.5,100.5,75.36,60.67
2016,9,11,16,30,0.0,63.0,3.7,17.0,63.0,48.28,37.14
2016,9,11,16,45,0.0,53.0,3.7,16.5,53.0,40.56,30.43
2016,9,11,17,0,0.0,43.0,3.7,16.0,43.0,32.85,23.61
2016,9,11,17,15,186.5,46.5,3.65,15.5,77.5,34.41,24.87
2016,9,11,17,30,373.0,50.0,3.6,15.0,112.0,40.57,29.86
2016,9,11,17,45,263.0,36.5,3.55,15.0,72.0,27.83,17.73
2016,9,11,18,0,153.0,23.0,3.5,15.0,32.0,17.47,0.0
2016,9,11,18,15,76.5,11.5,3.4,14.5,16.0,9.05,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.5,3.1,12.5,2.5,0.0,0.0
2016,9,12,6,0,0.0,5.0,3.2,13.0,5.0,3.93,0.0
2016,9,12,6,15,0.0,18.5,3.3,13.0,18.5,14.12,3.08
2016,9,12,6,30,0.0,32.0,3.4,13.0,32.0,25.34,15.29
2016,9,12,6,45,0.0,51.0,3.5,13.5,51.0,43.49,31.2
2016,9,12,7,0,0.0,70.0,3.6,14.0,70.0,60.81,46.28
2016,9,12,7,15,1.5,90.0,3.55,14.5,90.5,80.05,62.81
2016,9,12,7,30,3.0,110.0,3.5,15.0,111.0,99.07,78.85
2016,9,12,7,45,7.0,128.0,3.5,15.5,131.0,117.94,94.56
2016,9,12,8,0,11.0,146.0,3.5,16.0,151.0,137.03,110.17
2016,9,12,8,15,24.5,172.0,3.45,16.0,184.5,173.76,140.71
2016,9,12,8,30,38.0,198.0,3.4,16.0,218.0,231.42,187.71
2016,9,12,8,45,115.0,229.5,3.35,16.5,295.5,362.38,293.9
2016,9,12,9,0,192.0,261.0,3.3,17.0,373.0,473.32,380.44
2016,9,12,9,15,194.0,281.0,3.3,17.0,401.0,495.76,395.9
2016,9,12,9,30,196.0,301.0,3.3,17.0,429.0,517.04,410.8
2016,9,12,9,45,153.5,317.0,3.3,17.5,421.0,487.34,385.02
2016,9,12,10,0,111.0,333.0,3.3,18.0,413.0,432.28,340.55
2016,9,12,10,15,93.5,341.0,3.3,18.0,410.0,417.66,328.36
2016,9,12,10,30,76.0,349.0,3.3,18.0,407.0,403.01,316.04
2016,9,12,10,45,94.0,366.0,3.35,18.5,440.0,432.77,338.24
2016,9,12,11,0,112.0,383.0,3.4,19.0,473.0,461.1,358.93
2016,9,12,11,15,78.0,367.5,3.45,19.0,431.0,406.01,316.0
2016,9,12,11,30,44.0,352.0,3.5,19.0,389.0,353.32,274.82
2016,9,12,11,45,89.5,379.0,3.6,19.0,454.0,413.81,322.28
2016,9,12,12,0,135.0,406.0,3.7,19.0,519.0,486.82,377.79
2016,9,12,12,15,125.0,403.0,3.75,19.0,507.0,463.86,359.9
2016,9,12,12,30,115.0,400.0,3.8,19.0,495.0,441.25,342.64
2016,9,12,12,45,116.5,394.0,3.85,19.0,489.0,424.84,330.27
2016,9,12,13,0,118.0,388.0,3.9,19.0,483.0,408.02,317.48
2016,9,12,13,15,83.5,361.5,3.9,18.5,428.5,343.46,268.16
2016,9,12,13,30,49.0,335.0,3.9,18.0,374.0,293.39,229.62
2016,9,12,13,45,49.5,324.5,3.95,18.0,362.5,278.24,217.92
2016,9,12,14,0,50.0,314.0,4.0,18.0,351.0,263.13,206.06
2016,9,12,14,15,40.5,290.0,4.0,17.5,319.0,234.45,183.89
2016,9,12,14,30,31.0,266.0,4.0,17.0,287.0,207.68,163.14
2016,9,12,14,45,30.5,251.5,4.0,17.0,271.5,191.55,150.33
2016,9,12,15,0,30.0,237.0,4.0,17.0,256.0,175.71,137.72
2016,9,12,15,15,15.0,190.0,3.95,16.5,199.5,141.4,111.07
2016,9,12,15,30,0.0,143.0,3.9,16.0,143.0,106.24,83.31
2016,9,12,15,45,0.0,102.5,3.85,16.0,102.5,77.71,62.71
2016,9,12,16,0,0.0,62.0,3.8,16.0,62.0,47.53,36.43
2016,9,12,16,15,0.0,36.5,3.75,15.5,36.5,27.87,19.2
2016,9,12,16,30,0.0,11.0,3.7,15.0,11.0,8.36,1.84
2016,9,12,16,45,0.0,9.0,3.65,14.5,9.0,6.83,0.48
2016,9,12,17,0,0.0,7.0,3.6,14.0,7.0,5.31,0.0
2016,9,12,17,15,0.0,5.5,3.5,13.5,5.5,4.16,0.0
2016,9,12,17,30,0.0,4.0,3.4,13.0,4.0,3.02,0.0
2016,9,12,17,45,0.0,2.5,3.35,13.0,2.5,1.89,0.0
2016,9,12,18,0,0.0,1.0,3.3,13.0,1.0,0.75,0.0
2016,9,12,18,15,0.0,0.5,3.25,13.0,0.5,0.39,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.5,4.5,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,31.0,9.0,1.8,14.0,9.0,24.42,0.0
2016,9,13,6,15,141.0,26.5,1.85,14.0,42.0,150.39,81.65
2016,9,13,6,30,251.0,44.0,1.9,14.0,75.0,258.4,206.98
2016,9,13,6,45,332.5,58.0,1.95,14.5,120.0,343.28,282.71
2016,9,13,7,0,414.0,72.0,2.0,15.0,165.0,435.72,360.6
2016,9,13,7,15,473.5,82.0,1.95,15.5,214.5,511.35,421.23
2016,9,13,7,30,533.0,92.0,1.9,16.0,264.0,598.17,486.92
2016,9,13,7,45,575.5,99.5,1.85,16.5,314.5,663.89,533.73
2016,9,13,8,0,618.0,107.0,1.8,17.0,365.0,729.73,578.8
2016,9,13,8,15,649.0,113.0,1.75,17.0,413.0,782.75,614.17
2016,9,13,8,30,680.0,119.0,1.7,17.0,461.0,834.33,647.65
2016,9,13,8,45,705.0,123.0,1.7,17.5,506.5,875.82,672.68
2016,9,13,9,0,730.0,127.0,1.7,18.0,552.0,914.84,695.65
2016,9,13,9,15,747.0,130.5,1.75,18.0,592.0,942.39,712.6
2016,9,13,9,30,764.0,134.0,1.8,18.0,632.0,966.69,727.5
2016,9,13,9,45,775.5,137.0,1.85,18.5,666.0,973.08,729.21
2016,9,13,10,0,787.0,140.0,1.9,19.0,700.0,984.2,734.39
2016,9,13,10,15,796.5,142.5,1.9,19.0,728.5,988.9,736.18
2016,9,13,10,30,806.0,145.0,1.9,19.0,757.0,989.65,735.6
2016,9,13,10,45,820.5,142.0,1.9,19.5,779.5,985.63,730.71
2016,9,13,11,0,835.0,139.0,1.9,20.0,802.0,977.44,723.32
2016,9,13,11,15,839.0,140.0,1.85,20.0,815.5,959.28,710.35
2016,9,13,11,30,843.0,141.0,1.8,20.0,829.0,937.33,695.11
2016,9,13,11,45,852.5,137.0,1.8,20.5,836.5,911.55,676.78
2016,9,13,12,0,862.0,133.0,1.8,21.0,844.0,870.36,648.28
2016,9,13,12,15,861.0,132.5,1.75,21.0,841.5,832.92,623.07
2016,9,13,12,30,860.0,132.0,1.7,21.0,839.0,792.62,595.77
2016,9,13,12,45,861.0,129.5,1.7,21.5,829.0,749.37,564.14
2016,9,13,13,0,862.0,127.0,1.7,22.0,819.0,703.47,529.82
2016,9,13,13,15,856.5,126.0,1.7,22.0,800.0,657.46,495.4
2016,9,13,13,30,851.0,125.0,1.7,22.0,781.0,603.24,454.23
2016,9,13,13,45,847.0,121.5,1.7,22.0,756.0,546.24,409.77
2016,9,13,14,0,843.0,118.0,1.7,22.0,731.0,487.96,362.81
2016,9,13,14,15,832.0,116.0,1.7,22.0,698.5,427.11,312.41
2016,9,13,14,30,821.0,114.0,1.7,22.0,666.0,366.25,260.66
2016,9,13,14,45,808.5,110.0,1.7,22.0,627.5,303.73,207.0
2016,9,13,15,0,796.0,106.0,1.7,22.0,589.0,241.99,154.81
2016,9,13,15,15,776.5,103.0,1.7,21.5,545.0,181.08,107.86
2016,9,13,15,30,757.0,100.0,1.7,21.0,501.0,122.35,72.67
2016,9,13,15,45,731.5,95.5,1.75,21.0,453.0,73.47,57.78
2016,9,13,16,0,706.0,91.0,1.8,21.0,405.0,70.71,55.66
2016,9,13,16,15,670.0,86.0,1.8,20.5,354.5,67.36,53.06
2016,9,13,16,30,634.0,81.0,1.8,20.0,304.0,63.99,50.36
2016,9,13,16,45,581.0,74.0,1.85,20.0,253.0,58.9,45.97
2016,9,13,17,0,528.0,67.0,1.9,20.0,202.0,53.78,41.41
2016,9,13,17,15,451.0,57.5,1.8,19.0,154.0,46.47,34.9
2016,9,13,17,30,374.0,48.0,1.7,18.0,106.0,39.15,28.1
2016,9,13,17,45,254.5,33.5,1.6,17.5,66.0,25.59,15.15
2016,9,13,18,0,135.0,19.0,1.5,17.0,26.0,14.47,0.0
2016,9,13,18,15,67.5,9.5,1.5,16.5,13.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,108.0,21.5,0.85,14.5,34.5,120.64,58.0
2016,9,14,6,30,216.0,43.0,0.9,15.0,69.0,234.91,185.84
2016,9,14,6,45,297.5,58.5,0.95,15.5,113.5,320.32,260.86
2016,9,14,7,0,379.0,74.0,1.0,16.0,158.0,413.21,337.84
2016,9,14,7,15,438.0,85.5,1.0,16.5,207.0,488.94,397.83
2016,9,14,7,30,497.0,97.0,1.0,17.0,256.0,568.19,457.0
2016,9,14,7,45,540.5,105.5,1.0,17.5,305.5,640.79,508.36
2016,9,14,8,0,584.0,114.0,1.0,18.0,355.0,707.82,553.63
2016,9,14,8,15,616.0,120.5,1.0,18.0,403.0,761.66,589.17
2016,9,14,8,30,648.0,127.0,1.0,18.0,451.0,814.13,623.0
2016,9,14,8,45,674.0,131.5,1.0,18.5,496.0,856.68,648.16
2016,9,14,9,0,700.0,136.0,1.0,19.0,541.0,896.85,671.33
2016,9,14,9,15,718.0,140.0,1.05,19.5,581.0,925.64,687.56
2016,9,14,9,30,736.0,144.0,1.1,20.0,621.0,951.26,701.78
2016,9,14,9,45,802.5,122.0,1.15,20.5,668.0,985.23,721.36
2016,9,14,10,0,869.0,100.0,1.2,21.0,715.0,1009.78,734.71
2016,9,14,10,15,877.0,101.5,1.2,21.0,743.0,1011.77,734.45
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,1009.75,732.13
2016,9,14,10,45,892.0,103.0,1.3,21.5,792.5,1001.06,726.17
2016,9,14,11,0,899.0,103.0,1.4,22.0,814.0,988.36,717.78
2016,9,14,11,15,902.5,103.5,1.45,22.0,827.5,968.86,705.72
2016,9,14,11,30,906.0,104.0,1.5,22.0,841.0,945.53,691.28
2016,9,14,11,45,909.0,104.0,1.6,22.5,847.0,917.49,673.13
2016,9,14,12,0,912.0,104.0,1.7,23.0,853.0,885.84,652.52
2016,9,14,12,15,911.5,103.5,1.75,23.0,850.5,847.36,627.93
2016,9,14,12,30,911.0,103.0,1.8,23.0,848.0,805.82,601.06
2016,9,14,12,45,901.0,107.0,1.85,23.0,835.0,758.58,569.19
2016,9,14,13,0,891.0,111.0,1.9,23.0,822.0,709.31,533.78
2016,9,14,13,15,886.0,110.0,1.95,23.0,803.5,657.15,495.4
2016,9,14,13,30,881.0,109.0,2.0,23.0,785.0,603.19,454.45
2016,9,14,13,45,876.0,106.5,2.05,23.0,759.5,546.44,410.03
2016,9,14,14,0,871.0,104.0,2.1,23.0,734.0,488.4,363.01
2016,9,14,14,15,861.0,102.5,2.1,23.0,701.5,428.09,312.6
2016,9,14,14,30,851.0,101.0,2.1,23.0,669.0,365.39,259.06
2016,9,14,14,45,839.0,98.0,2.15,23.0,630.5,302.05,204.46
2016,9,14,15,0,827.0,95.0,2.2,23.0,592.0,239.37,151.27
2016,9,14,15,15,808.5,92.0,2.2,22.5,548.0,176.71,102.89
2016,9,14,15,30,790.0,89.0,2.2,22.0,504.0,116.06,66.72
2016,9,14,15,45,767.5,84.5,2.2,22.0,456.0,72.5,56.77
2016,9,14,16,0,745.0,80.0,2.2,22.0,408.0,69.3,54.25
2016,9,14,16,15,710.5,75.5,2.15,21.5,357.5,65.8,51.51
2016,9,14,16,30,676.0,71.0,2.1,21.0,307.0,57.48,44.53
2016,9,14,16,45,628.0,65.0,2.1,20.5,255.5,52.86,40.63
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,48.24,36.57
2016,9,14,17,15,502.5,50.5,2.0,19.5,155.0,41.41,30.4
2016,9,14,17,30,425.0,42.0,1.9,19.0,106.0,34.6,24.01
2016,9,14,17,45,298.5,29.5,1.8,18.5,65.5,24.26,13.6
2016,9,14,18,0,172.0,17.0,1.7,18.0,25.0,13.93,0.0
2016,9,14,18,15,86.0,8.5,1.75,17.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.55,13.5,39.0,169.23,72.96
2016,9,15,6,30,383.0,34.0,1.6,14.0,78.0,337.58,268.37
2016,9,15,6,45,472.0,42.5,1.65,14.5,126.0,430.06,351.37
2016,9,15,7,0,561.0,51.0,1.7,15.0,174.0,529.72,432.75
2016,9,15,7,15,617.0,57.0,1.6,15.5,225.0,605.49,490.89
2016,9,15,7,30,673.0,63.0,1.5,16.0,276.0,678.12,543.34
2016,9,15,7,45,473.5,110.5,1.45,16.5,273.0,581.53,468.83
2016,9,15,8,0,274.0,158.0,1.4,17.0,270.0,449.56,363.54
2016,9,15,8,15,218.0,186.0,1.3,17.5,282.5,413.88,333.64
2016,9,15,8,30,162.0,214.0,1.2,18.0,295.0,394.62,315.16
2016,9,15,8,45,186.0,234.0,1.15,19.0,335.0,440.27,348.01
2016,9,15,9,0,210.0,254.0,1.1,20.0,375.0,485.75,379.27
2016,9,15,9,15,201.0,275.0,1.1,20.0,397.5,498.58,386.73
2016,9,15,9,30,192.0,296.0,1.1,20.0,420.0,509.97,393.41
2016,9,15,9,45,361.5,265.0,1.15,20.5,514.0,667.49,508.75
2016,9,15,10,0,531.0,234.0,1.2,21.0,608.0,826.5,617.56
2016,9,15,10,15,722.0,162.5,1.25,21.5,693.0,946.15,694.56
2016,9,15,10,30,913.0,91.0,1.3,22.0,778.0,1025.15,741.86
2016,9,15,10,45,690.5,195.0,1.4,22.5,722.5,923.47,675.25
2016,9,15,11,0,468.0,299.0,1.5,23.0,667.0,786.2,580.33
2016,9,15,11,15,698.5,196.5,1.6,23.0,756.5,893.59,658.75
2016,9,15,11,30,929.0,94.0,1.7,23.0,846.0,956.69,699.54
2016,9,15,11,45,930.0,94.5,1.85,23.5,851.0,926.8,679.64
2016,9,15,12,0,931.0,95.0,2.0,24.0,856.0,893.32,658.19
2016,9,15,12,15,930.5,95.0,2.1,24.0,853.5,854.68,633.81
2016,9,15,12,30,930.0,95.0,2.2,24.0,851.0,812.9,607.0
2016,9,15,12,45,913.0,102.0,2.3,24.0,836.0,762.65,573.35
2016,9,15,13,0,896.0,109.0,2.4,24.0,821.0,710.8,536.04
2016,9,15,13,15,891.5,108.0,2.45,23.5,802.5,658.66,498.31
2016,9,15,13,30,887.0,107.0,2.5,23.0,784.0,604.65,457.81
2016,9,15,13,45,879.0,106.0,2.55,23.0,757.5,547.21,412.41
2016,9,15,14,0,871.0,105.0,2.6,23.0,731.0,488.76,364.69
2016,9,15,14,15,860.5,103.5,2.65,23.0,698.0,428.18,313.82
2016,9,15,14,30,850.0,102.0,2.7,23.0,665.0,365.35,259.91
2016,9,15,14,45,836.0,99.5,2.75,23.0,626.0,301.87,204.95
2016,9,15,15,0,822.0,97.0,2.8,23.0,587.0,239.29,151.74
2016,9,15,15,15,802.5,94.0,2.8,22.5,542.5,176.77,103.43
2016,9,15,15,30,783.0,91.0,2.8,22.0,498.0,116.4,67.53
2016,9,15,15,45,757.0,87.0,2.8,22.0,449.5,74.15,58.22
2016,9,15,16,0,731.0,83.0,2.8,22.0,401.0,71.33,56.02
2016,9,15,16,15,694.5,78.5,2.8,21.5,350.0,62.67,48.83
2016,9,15,16,30,658.0,74.0,2.8,21.0,299.0,59.42,46.22
2016,9,15,16,45,605.0,67.5,2.85,20.5,248.0,54.49,42.03
2016,9,15,17,0,552.0,61.0,2.9,20.0,197.0,49.55,37.68
2016,9,15,17,15,469.5,52.0,2.85,19.0,148.0,42.39,31.26
2016,9,15,17,30,387.0,43.0,2.8,18.0,99.0,35.28,24.59
2016,9,15,17,45,253.5,29.5,2.8,17.5,60.0,24.17,13.05
2016,9,15,18,0,120.0,16.0,2.8,17.0,21.0,12.59,0.0
2016,9,15,18,15,60.0,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.0,0.7,13.5,17.0,12.97,0.0
2016,9,16,6,30,0.0,34.0,0.6,14.0,34.0,29.77,18.59
2016,9,16,6,45,5.5,54.5,0.55,14.5,55.5,54.07,40.02
2016,9,16,7,0,11.0,75.0,0.5,15.0,77.0,77.54,60.46
2016,9,16,7,15,18.5,95.5,0.4,15.5,100.5,102.42,81.75
2016,9,16,7,30,26.0,116.0,0.3,16.0,124.0,141.71,114.33
2016,9,16,7,45,30.5,136.0,0.25,16.5,147.5,165.61,133.35
2016,9,16,8,0,35.0,156.0,0.2,17.0,171.0,189.55,151.94
2016,9,16,8,15,38.0,175.5,0.15,17.5,193.5,211.47,168.4
2016,9,16,8,30,41.0,195.0,0.1,18.0,216.0,233.31,184.43
2016,9,16,8,45,115.5,224.5,0.1,19.0,289.5,360.15,282.02
2016,9,16,9,0,190.0,254.0,0.1,20.0,363.0,466.76,358.78
2016,9,16,9,15,524.0,172.5,0.15,20.5,503.0,756.88,565.27
2016,9,16,9,30,858.0,91.0,0.2,21.0,643.0,994.25,710.68
2016,9,16,9,45,872.0,91.5,0.3,21.5,678.5,1008.89,714.76
2016,9,16,10,0,886.0,92.0,0.4,22.0,714.0,1019.69,720.73
2016,9,16,10,15,894.0,93.5,0.5,22.5,742.0,1021.57,721.55
2016,9,16,10,30,902.0,95.0,0.6,23.0,770.0,1019.36,720.17
2016,9,16,10,45,907.0,96.0,0.7,24.0,791.0,1009.52,712.88
2016,9,16,11,0,912.0,97.0,0.8,25.0,812.0,995.62,703.27
2016,9,16,11,15,915.5,97.5,0.95,25.0,825.0,975.77,693.69
2016,9,16,11,30,919.0,98.0,1.1,25.0,838.0,952.02,681.47
2016,9,16,11,45,920.0,98.5,1.25,25.5,843.0,922.26,663.81
2016,9,16,12,0,921.0,99.0,1.4,26.0,848.0,888.95,643.56
2016,9,16,12,15,921.0,99.0,1.45,26.0,845.5,850.93,619.93
2016,9,16,12,30,921.0,99.0,1.5,26.0,843.0,809.75,593.99
2016,9,16,12,45,911.5,102.0,1.6,26.0,830.0,761.48,562.8
2016,9,16,13,0,902.0,105.0,1.7,26.0,817.0,711.16,527.78
2016,9,16,13,15,897.5,104.0,1.75,26.0,798.5,658.7,489.83
2016,9,16,13,30,893.0,103.0,1.8,26.0,780.0,604.38,449.24
2016,9,16,13,45,885.5,102.0,1.85,26.0,754.0,546.86,404.9
2016,9,16,14,0,878.0,101.0,1.9,26.0,728.0,488.28,358.13
2016,9,16,14,15,867.5,99.0,1.9,26.0,695.0,426.9,307.58
2016,9,16,14,30,857.0,97.0,1.9,26.0,662.0,365.35,255.53
2016,9,16,14,45,843.5,95.0,1.95,26.0,622.5,299.78,199.97
2016,9,16,15,0,830.0,93.0,2.0,26.0,583.0,237.25,147.64
2016,9,16,15,15,811.0,90.0,2.0,25.5,539.0,174.31,99.81
2016,9,16,15,30,792.0,87.0,2.0,25.0,495.0,113.46,64.33
2016,9,16,15,45,767.0,83.5,2.05,25.0,446.5,71.89,55.59
2016,9,16,16,0,742.0,80.0,2.1,25.0,398.0,69.36,53.66
2016,9,16,16,15,706.0,75.0,2.1,24.0,347.5,60.47,46.44
2016,9,16,16,30,670.0,70.0,2.1,23.0,297.0,56.76,43.55
2016,9,16,16,45,617.5,64.0,2.1,22.5,245.5,52.08,39.6
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,47.42,35.5
2016,9,16,17,15,482.5,49.0,2.05,21.0,145.0,40.17,29.04
2016,9,16,17,30,400.0,40.0,2.0,20.0,96.0,32.95,22.31
2016,9,16,17,45,263.0,27.0,1.95,19.5,57.5,22.16,10.71
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,11.02,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.5,0.75,14.5,36.0,158.39,38.88
2016,9,17,6,30,353.0,33.0,0.6,15.0,72.0,318.52,248.08
2016,9,17,6,45,449.5,41.5,0.5,15.5,119.0,415.17,332.94
2016,9,17,7,0,546.0,50.0,0.4,16.0,166.0,519.75,414.59
2016,9,17,7,15,273.0,68.5,0.35,16.5,126.5,336.06,272.92
2016,9,17,7,30,0.0,87.0,0.3,17.0,87.0,72.56,55.08
2016,9,17,7,45,0.0,103.5,0.3,17.5,103.5,86.78,67.44
2016,9,17,8,0,0.0,120.0,0.3,18.0,120.0,100.93,78.76
2016,9,17,8,15,3.0,141.5,0.3,18.5,143.0,123.0,96.42
2016,9,17,8,30,6.0,163.0,0.3,19.0,166.0,145.1,113.73
2016,9,17,8,45,34.0,201.5,0.35,20.0,221.0,230.23,180.99
2016,9,17,9,0,62.0,240.0,0.4,21.0,276.0,299.36,233.07
2016,9,17,9,15,85.0,265.0,0.45,21.5,318.0,347.34,268.27
2016,9,17,9,30,108.0,290.0,0.5,22.0,360.0,395.01,302.63
2016,9,17,9,45,500.0,188.5,0.55,22.5,535.0,750.7,560.6
2016,9,17,10,0,892.0,87.0,0.6,23.0,710.0,1020.79,727.75
2016,9,17,10,15,899.5,88.5,0.65,23.5,737.5,1022.14,722.81
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,1019.4,719.86
2016,9,17,10,45,912.0,90.5,0.8,25.0,786.0,1008.94,712.11
2016,9,17,11,0,917.0,91.0,0.9,26.0,807.0,994.44,702.01
2016,9,17,11,15,920.0,91.5,1.0,26.0,819.5,974.03,691.02
2016,9,17,11,30,923.0,92.0,1.1,26.0,832.0,949.75,677.56
2016,9,17,11,45,924.0,92.5,1.2,26.5,837.0,919.9,659.14
2016,9,17,12,0,925.0,93.0,1.3,27.0,842.0,886.5,638.31
2016,9,17,12,15,924.5,93.0,1.4,27.0,839.0,847.96,615.15
2016,9,17,12,30,924.0,93.0,1.5,27.0,836.0,806.3,589.56
2016,9,17,12,45,909.5,98.0,1.6,27.0,821.5,756.23,557.34
2016,9,17,13,0,895.0,103.0,1.7,27.0,807.0,704.48,521.37
2016,9,17,13,15,889.5,102.5,1.75,27.0,788.0,652.17,483.59
2016,9,17,13,30,884.0,102.0,1.8,27.0,769.0,598.09,443.26
2016,9,17,13,45,876.5,100.5,1.9,27.0,742.5,540.63,399.28
2016,9,17,14,0,869.0,99.0,2.0,27.0,716.0,482.14,352.83
2016,9,17,14,15,858.0,97.5,2.0,26.5,683.0,421.49,303.49
2016,9,17,14,30,847.0,96.0,2.0,26.0,650.0,360.73,252.56
2016,9,17,14,45,832.0,94.0,2.05,26.0,610.5,295.39,197.15
2016,9,17,15,0,817.0,92.0,2.1,26.0,571.0,233.3,145.22
2016,9,17,15,15,798.0,89.0,2.1,25.5,527.0,171.22,98.05
2016,9,17,15,30,779.0,86.0,2.1,25.0,483.0,111.23,63.21
2016,9,17,15,45,752.0,82.5,2.15,25.0,435.0,70.93,54.81
2016,9,17,16,0,725.0,79.0,2.2,25.0,387.0,68.36,52.84
2016,9,17,16,15,688.0,74.5,2.15,24.5,336.5,59.87,45.85
2016,9,17,16,30,651.0,70.0,2.1,24.0,286.0,56.54,43.17
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,51.51,38.93
2016,9,17,17,0,543.0,57.0,2.1,23.0,185.0,46.49,34.52
2016,9,17,17,15,459.0,48.0,1.95,22.0,137.5,39.25,28.07
2016,9,17,17,30,375.0,39.0,1.8,21.0,90.0,32.06,21.34
2016,9,17,17,45,239.0,26.0,1.7,20.5,53.0,21.31,9.11
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,10.23,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,15.5,0.85,16.5,34.5,155.76,18.3
2016,9,18,6,30,351.0,31.0,0.9,17.0,69.0,316.06,243.81
2016,9,18,6,45,445.0,40.0,1.0,17.5,115.5,411.23,329.61
2016,9,18,7,0,539.0,49.0,1.1,18.0,162.0,514.41,412.7
2016,9,18,7,15,597.0,55.0,1.05,18.5,212.5,590.96,470.58
2016,9,18,7,30,655.0,61.0,1.0,19.0,263.0,670.09,527.01
2016,9,18,7,45,694.5,65.5,0.95,20.0,313.5,727.75,564.08
2016,9,18,8,0,734.0,70.0,0.9,21.0,364.0,790.61,602.87
2016,9,18,8,15,761.5,73.0,0.9,22.0,413.0,839.42,631.08
2016,9,18,8,30,789.0,76.0,0.9,23.0,462.0,886.33,657.16
2016,9,18,8,45,809.0,79.0,0.9,24.0,507.0,923.57,676.2
2016,9,18,9,0,829.0,82.0,0.9,25.0,552.0,957.9,693.05
2016,9,18,9,15,844.0,84.0,0.85,25.5,592.0,970.17,696.18
2016,9,18,9,30,859.0,86.0,0.8,26.0,632.0,991.23,705.09
2016,9,18,9,45,878.5,84.0,0.75,27.0,668.5,1008.38,709.98
2016,9,18,10,0,898.0,82.0,0.7,28.0,705.0,1021.75,712.6
2016,9,18,10,15,905.5,83.0,0.6,28.5,733.0,1022.51,708.02
2016,9,18,10,30,913.0,84.0,0.5,29.0,761.0,1019.16,701.32
2016,9,18,10,45,918.0,85.0,0.45,30.0,781.5,1009.21,690.74
2016,9,18,11,0,923.0,86.0,0.4,31.0,802.0,995.17,678.09
2016,9,18,11,15,926.0,86.5,0.5,31.0,815.0,974.64,667.88
2016,9,18,11,30,929.0,87.0,0.6,31.0,828.0,950.21,655.36
2016,9,18,11,45,930.0,87.0,0.7,31.5,832.5,919.68,637.71
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,885.6,617.71
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,846.88,596.51
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,805.0,572.67
2016,9,18,12,45,923.5,89.0,1.25,32.5,819.0,757.73,543.28
2016,9,18,13,0,917.0,91.0,1.4,33.0,807.0,708.15,509.5
2016,9,18,13,15,912.0,90.0,1.5,32.5,788.0,654.74,473.51
2016,9,18,13,30,907.0,89.0,1.6,32.0,769.0,599.48,434.63
2016,9,18,13,45,900.5,88.0,1.7,32.0,743.0,541.84,391.5
2016,9,18,14,0,894.0,87.0,1.8,32.0,717.0,483.0,345.73
2016,9,18,14,15,884.0,85.5,1.85,32.0,684.0,421.43,296.16
2016,9,18,14,30,874.0,84.0,1.9,32.0,651.0,359.59,244.95
2016,9,18,14,45,860.5,82.0,2.0,32.0,612.0,296.44,192.25
2016,9,18,15,0,847.0,80.0,2.1,32.0,573.0,233.99,141.07
2016,9,18,15,15,829.0,77.5,2.15,31.5,528.5,171.54,94.76
2016,9,18,15,30,811.0,75.0,2.2,31.0,484.0,104.67,55.95
2016,9,18,15,45,786.0,72.0,2.25,30.5,436.0,64.09,47.89
2016,9,18,16,0,761.0,69.0,2.3,30.0,388.0,61.61,46.12
2016,9,18,16,15,725.5,65.0,2.25,29.0,337.0,58.19,43.57
2016,9,18,16,30,690.0,61.0,2.2,28.0,286.0,54.75,40.92
2016,9,18,16,45,637.5,55.5,2.2,27.5,235.0,49.9,36.87
2016,9,18,17,0,585.0,50.0,2.2,27.0,184.0,41.54,29.69
2016,9,18,17,15,501.5,42.0,2.1,26.0,136.0,34.85,23.8
2016,9,18,17,30,418.0,34.0,2.0,25.0,88.0,28.23,17.65
2016,9,18,17,45,272.0,22.5,1.9,24.0,51.0,18.53,5.88
2016,9,18,18,0,126.0,11.0,1.8,23.0,14.0,8.65,0.0
2016,9,18,18,15,63.0,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,149.5,16.0,1.05,17.5,32.0,139.82,0.0
2016,9,19,6,30,299.0,32.0,1.1,18.0,64.0,282.96,216.53
2016,9,19,6,45,393.0,42.5,1.15,18.5,109.0,377.82,302.75
2016,9,19,7,0,487.0,53.0,1.2,19.0,154.0,480.84,386.35
2016,9,19,7,15,547.5,60.0,1.15,19.5,203.5,558.95,446.07
2016,9,19,7,30,608.0,67.0,1.1,20.0,253.0,639.85,504.5
2016,9,19,7,45,651.5,72.0,1.05,21.0,303.5,705.1,547.57
2016,9,19,8,0,695.0,77.0,1.0,22.0,354.0,770.61,588.62
2016,9,19,8,15,724.0,81.0,1.0,22.5,402.0,815.41,615.61
2016,9,19,8,30,753.0,85.0,1.0,23.0,450.0,864.22,644.69
2016,9,19,8,45,776.5,87.0,1.05,24.0,495.0,902.96,665.88
2016,9,19,9,0,800.0,89.0,1.1,25.0,540.0,938.96,685.0
2016,9,19,9,15,815.5,91.5,1.1,25.5,580.0,964.45,697.66
2016,9,19,9,30,831.0,94.0,1.1,26.0,620.0,986.46,708.17
2016,9,19,9,45,837.0,98.0,1.15,26.5,652.5,983.55,704.08
2016,9,19,10,0,843.0,102.0,1.2,27.0,685.0,989.92,706.27
2016,9,19,10,15,851.5,103.5,1.2,27.5,712.5,992.11,705.01
2016,9,19,10,30,860.0,105.0,1.2,28.0,740.0,990.38,701.55
2016,9,19,10,45,869.0,105.0,1.3,28.5,761.5,983.54,696.78
2016,9,19,11,0,878.0,105.0,1.4,29.0,783.0,972.72,689.65
2016,9,19,11,15,881.5,105.5,1.5,29.0,795.5,953.21,678.51
2016,9,19,11,30,885.0,106.0,1.6,29.0,808.0,929.96,665.01
2016,9,19,11,45,890.0,104.5,1.75,29.5,814.0,902.36,647.93
2016,9,19,12,0,895.0,103.0,1.9,30.0,820.0,871.14,628.31
2016,9,19,12,15,894.5,103.0,1.95,30.0,817.0,833.39,604.52
2016,9,19,12,30,894.0,103.0,2.0,30.0,814.0,792.62,578.56
2016,9,19,12,45,884.5,106.0,2.15,30.0,801.5,745.26,547.72
2016,9,19,13,0,875.0,109.0,2.3,30.0,789.0,695.94,513.37
