Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,15,870.0,108.0,2.35,30.0,770.0,644.27,475.82
2016,9,19,13,30,865.0,107.0,2.4,30.0,751.0,590.87,435.84
2016,9,19,13,45,861.5,104.0,2.5,30.0,726.0,535.05,392.92
2016,9,19,14,0,858.0,101.0,2.6,30.0,701.0,477.84,347.37
2016,9,19,14,15,847.5,99.0,2.65,29.5,668.5,417.52,298.52
2016,9,19,14,30,837.0,97.0,2.7,29.0,636.0,354.96,246.54
2016,9,19,14,45,827.0,93.0,2.75,29.0,598.0,292.14,193.14
2016,9,19,15,0,817.0,89.0,2.8,29.0,560.0,229.78,141.16
2016,9,19,15,15,797.5,86.5,2.8,28.5,516.0,168.04,94.75
2016,9,19,15,30,778.0,84.0,2.8,28.0,472.0,108.44,60.88
2016,9,19,15,45,756.0,79.0,2.85,27.5,425.0,68.59,52.32
2016,9,19,16,0,734.0,74.0,2.9,27.0,378.0,64.89,49.5
2016,9,19,16,15,697.0,69.5,2.85,26.5,328.0,61.22,46.63
2016,9,19,16,30,660.0,65.0,2.8,26.0,278.0,53.12,39.9
2016,9,19,16,45,609.5,58.5,2.75,25.5,227.5,48.01,35.57
2016,9,19,17,0,559.0,52.0,2.7,25.0,177.0,42.87,31.06
2016,9,19,17,15,472.0,43.5,2.6,24.0,129.5,35.87,24.83
2016,9,19,17,30,385.0,35.0,2.5,23.0,82.0,28.94,18.27
2016,9,19,17,45,239.0,22.5,2.4,22.0,47.0,18.49,4.31
2016,9,19,18,0,93.0,10.0,2.3,21.0,12.0,7.87,0.0
2016,9,19,18,15,46.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,148.5,17.0,2.6,14.5,32.0,139.85,0.0
2016,9,20,6,30,297.0,34.0,2.7,15.0,64.0,283.97,219.53
2016,9,20,6,45,401.5,44.0,2.8,15.5,110.5,386.62,316.13
2016,9,20,7,0,506.0,54.0,2.9,16.0,157.0,497.82,409.31
2016,9,20,7,15,568.0,60.5,2.9,16.5,207.5,577.53,473.19
2016,9,20,7,30,630.0,67.0,2.9,17.0,258.0,659.91,535.98
2016,9,20,7,45,674.5,71.0,2.95,17.5,309.0,725.46,583.54
2016,9,20,8,0,719.0,75.0,3.0,18.0,360.0,785.65,625.39
2016,9,20,8,15,747.5,79.0,2.95,18.0,408.5,836.35,659.69
2016,9,20,8,30,776.0,83.0,2.9,18.0,457.0,885.17,691.83
2016,9,20,8,45,799.5,84.5,2.85,18.5,502.5,923.64,714.67
2016,9,20,9,0,823.0,86.0,2.8,19.0,548.0,959.27,735.18
2016,9,20,9,15,492.5,187.5,2.8,19.5,469.5,746.2,581.25
2016,9,20,9,30,162.0,289.0,2.8,20.0,391.0,475.71,372.59
2016,9,20,9,45,313.0,271.5,2.8,20.5,482.0,629.72,490.68
2016,9,20,10,0,464.0,254.0,2.8,21.0,573.0,783.52,600.81
2016,9,20,10,15,678.0,174.5,2.8,21.0,662.0,918.56,695.69
2016,9,20,10,30,892.0,95.0,2.8,21.0,751.0,1011.82,756.21
2016,9,20,10,45,898.0,95.5,2.85,21.5,771.0,1002.18,747.04
2016,9,20,11,0,904.0,96.0,2.9,22.0,791.0,988.53,736.37
2016,9,20,11,15,907.0,96.5,2.95,22.0,803.5,968.05,722.72
2016,9,20,11,30,910.0,97.0,3.0,22.0,816.0,943.74,706.61
2016,9,20,11,45,910.0,98.0,3.05,22.5,820.5,913.56,685.23
2016,9,20,12,0,910.0,99.0,3.1,23.0,825.0,879.92,661.55
2016,9,20,12,15,909.0,98.5,3.15,23.0,821.5,840.7,635.27
2016,9,20,12,30,908.0,98.0,3.2,23.0,818.0,798.47,606.71
2016,9,20,12,45,902.5,99.0,3.25,23.0,805.5,751.57,573.97
2016,9,20,13,0,897.0,100.0,3.3,23.0,793.0,702.39,537.38
2016,9,20,13,15,669.0,194.5,3.3,23.0,704.5,601.38,459.64
2016,9,20,13,30,441.0,289.0,3.3,23.0,616.0,501.56,382.96
2016,9,20,13,45,463.0,268.5,3.35,23.0,601.0,463.59,353.35
2016,9,20,14,0,485.0,248.0,3.4,23.0,586.0,422.75,320.17
2016,9,20,14,15,530.5,218.5,3.4,22.5,571.5,381.5,285.61
2016,9,20,14,30,576.0,189.0,3.4,22.0,557.0,334.74,245.07
2016,9,20,14,45,694.0,140.0,3.45,22.0,556.0,289.3,201.33
2016,9,20,15,0,812.0,91.0,3.5,22.0,555.0,229.74,145.6
2016,9,20,15,15,716.0,105.0,3.5,21.5,490.5,165.66,99.19
2016,9,20,15,30,620.0,119.0,3.5,21.0,426.0,117.01,74.19
2016,9,20,15,45,667.5,98.5,3.55,21.0,398.5,74.91,59.23
2016,9,20,16,0,715.0,78.0,3.6,21.0,371.0,67.61,53.15
2016,9,20,16,15,676.0,73.0,3.55,20.5,320.5,58.77,45.71
2016,9,20,16,30,637.0,68.0,3.5,20.0,270.0,55.04,42.61
2016,9,20,16,45,579.5,61.5,3.5,19.5,219.5,49.96,38.21
2016,9,20,17,0,522.0,55.0,3.5,19.0,169.0,44.91,33.64
2016,9,20,17,15,431.0,45.5,3.45,18.5,122.5,37.24,26.58
2016,9,20,17,30,340.0,36.0,3.4,18.0,76.0,29.62,19.11
2016,9,20,17,45,170.0,18.0,3.35,17.5,38.0,14.56,0.42
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,17.0,3.6,14.0,31.0,132.09,0.0
2016,9,21,6,30,284.0,34.0,3.8,14.0,62.0,275.67,212.4
2016,9,21,6,45,390.0,44.0,4.0,14.5,108.0,379.18,312.18
2016,9,21,7,0,496.0,54.0,4.2,15.0,154.0,491.23,407.82
2016,9,21,7,15,559.0,61.0,4.3,15.0,204.0,572.08,475.2
2016,9,21,7,30,622.0,68.0,4.4,15.0,254.0,655.72,542.05
2016,9,21,7,45,311.0,97.0,4.5,15.5,190.0,426.95,357.54
2016,9,21,8,0,0.0,126.0,4.6,16.0,126.0,108.45,85.82
2016,9,21,8,15,0.0,134.5,4.6,16.0,134.5,114.01,90.49
2016,9,21,8,30,0.0,143.0,4.6,16.0,143.0,119.96,95.16
2016,9,21,8,45,140.5,188.5,4.65,16.5,267.0,344.53,283.34
2016,9,21,9,0,281.0,234.0,4.7,17.0,391.0,562.43,455.64
2016,9,21,9,15,239.5,259.5,4.7,17.0,400.0,524.55,423.2
2016,9,21,9,30,198.0,285.0,4.7,17.0,409.0,508.56,408.32
2016,9,21,9,45,540.0,189.0,4.75,17.5,553.0,795.25,632.14
2016,9,21,10,0,882.0,93.0,4.8,18.0,697.0,1020.67,790.0
2016,9,21,10,15,891.5,94.5,4.8,18.0,725.5,1023.62,789.16
2016,9,21,10,30,901.0,96.0,4.8,18.0,754.0,1022.47,787.24
2016,9,21,10,45,908.0,96.5,4.8,18.5,775.5,1013.57,778.63
2016,9,21,11,0,915.0,97.0,4.8,19.0,797.0,1000.58,767.42
2016,9,21,11,15,919.5,98.0,4.8,19.0,811.0,981.66,753.8
2016,9,21,11,30,924.0,99.0,4.8,19.0,825.0,958.78,737.55
2016,9,21,11,45,926.5,99.0,4.85,19.0,831.0,929.21,717.07
2016,9,21,12,0,929.0,99.0,4.9,19.0,837.0,896.0,694.01
2016,9,21,12,15,930.0,99.0,4.95,19.0,835.0,858.05,667.48
2016,9,21,12,30,931.0,99.0,5.0,19.0,833.0,816.85,638.45
2016,9,21,12,45,927.5,100.0,5.05,19.0,822.0,770.23,604.63
2016,9,21,13,0,924.0,101.0,5.1,19.0,811.0,721.07,566.59
2016,9,21,13,15,920.5,100.0,5.15,19.0,792.5,667.82,524.53
2016,9,21,13,30,917.0,99.0,5.2,19.0,774.0,612.54,479.7
2016,9,21,13,45,913.0,96.5,5.3,19.0,748.5,553.95,431.05
2016,9,21,14,0,909.0,94.0,5.4,19.0,723.0,493.9,379.64
2016,9,21,14,15,763.0,133.5,5.45,19.0,644.0,408.91,309.4
2016,9,21,14,30,617.0,173.0,5.5,19.0,565.0,338.94,251.86
2016,9,21,14,45,742.5,129.0,5.55,19.0,570.5,293.22,206.28
2016,9,21,15,0,868.0,85.0,5.6,19.0,576.0,239.64,153.58
2016,9,21,15,15,848.5,82.0,5.6,18.5,530.5,169.93,98.64
2016,9,21,15,30,829.0,79.0,5.6,18.0,485.0,106.65,61.37
2016,9,21,15,45,805.5,75.0,5.6,18.0,436.0,66.7,52.87
2016,9,21,16,0,782.0,71.0,5.6,18.0,387.0,63.53,50.27
2016,9,21,16,15,744.0,66.5,5.5,17.5,334.5,59.69,47.11
2016,9,21,16,30,706.0,62.0,5.4,17.0,282.0,55.83,43.84
2016,9,21,16,45,647.5,56.5,5.35,17.0,229.5,46.99,35.96
2016,9,21,17,0,589.0,51.0,5.3,17.0,177.0,42.44,31.71
2016,9,21,17,15,492.0,42.5,5.2,16.5,128.0,35.3,25.05
2016,9,21,17,30,395.0,34.0,5.1,16.0,79.0,28.28,17.92
2016,9,21,17,45,197.5,17.0,5.05,15.5,39.5,13.84,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.5,16.0,3.8,13.0,30.0,134.09,0.0
2016,9,22,6,30,287.0,32.0,3.9,13.0,60.0,276.98,211.86
2016,9,22,6,45,393.0,42.5,4.05,13.5,106.0,380.72,314.23
2016,9,22,7,0,499.0,53.0,4.2,14.0,152.0,493.49,410.88
2016,9,22,7,15,563.5,60.0,4.1,14.5,202.5,575.7,478.19
2016,9,22,7,30,628.0,67.0,4.0,15.0,253.0,660.8,544.48
2016,9,22,7,45,678.5,70.5,3.95,15.5,305.5,730.97,596.41
2016,9,22,8,0,729.0,74.0,3.9,16.0,358.0,796.0,642.39
2016,9,22,8,15,758.5,77.5,3.7,16.5,407.0,847.23,675.86
2016,9,22,8,30,788.0,81.0,3.5,17.0,456.0,896.56,706.78
2016,9,22,8,45,813.5,82.5,3.35,17.5,502.5,937.09,730.78
2016,9,22,9,0,839.0,84.0,3.2,18.0,549.0,974.8,752.22
2016,9,22,9,15,854.5,86.5,3.1,18.0,589.5,987.8,758.11
2016,9,22,9,30,870.0,89.0,3.0,18.0,630.0,1009.66,770.3
2016,9,22,9,45,887.0,87.5,2.9,18.5,666.0,1024.48,776.12
2016,9,22,10,0,904.0,86.0,2.8,19.0,702.0,1035.46,779.45
2016,9,22,10,15,911.5,87.5,2.75,19.0,729.5,1036.3,778.14
2016,9,22,10,30,919.0,89.0,2.7,19.0,757.0,1032.99,774.35
2016,9,22,10,45,924.0,89.5,2.65,19.5,777.5,1021.89,764.15
2016,9,22,11,0,929.0,90.0,2.6,20.0,798.0,1006.72,751.53
2016,9,22,11,15,932.0,90.5,2.65,20.0,810.5,985.59,737.57
2016,9,22,11,30,935.0,91.0,2.7,20.0,823.0,960.55,721.09
2016,9,22,11,45,935.0,92.0,2.75,20.5,827.0,929.54,699.26
2016,9,22,12,0,935.0,93.0,2.8,21.0,831.0,895.0,675.08
2016,9,22,12,15,934.0,92.5,2.8,21.0,827.0,854.76,647.86
2016,9,22,12,30,933.0,92.0,2.8,21.0,823.0,811.44,618.37
2016,9,22,12,45,927.0,93.5,2.85,21.5,810.5,763.51,584.14
2016,9,22,13,0,921.0,95.0,2.9,22.0,798.0,713.26,545.82
2016,9,22,13,15,916.0,94.0,2.95,22.0,778.5,659.29,504.93
2016,9,22,13,30,911.0,93.0,3.0,22.0,759.0,603.48,461.4
2016,9,22,13,45,900.5,93.0,3.05,22.0,731.5,544.14,413.78
2016,9,22,14,0,890.0,93.0,3.1,22.0,704.0,484.02,363.98
2016,9,22,14,15,879.0,91.5,3.2,21.5,670.0,421.99,311.82
2016,9,22,14,30,868.0,90.0,3.3,21.0,636.0,359.83,257.99
2016,9,22,14,45,850.0,88.5,3.4,21.0,595.5,292.74,199.41
2016,9,22,15,0,832.0,87.0,3.5,21.0,555.0,229.3,145.02
2016,9,22,15,15,811.5,84.5,3.6,20.5,510.0,166.45,96.44
2016,9,22,15,30,791.0,82.0,3.7,20.0,465.0,105.89,61.48
2016,9,22,15,45,757.5,79.5,3.85,20.0,415.5,69.13,54.54
2016,9,22,16,0,724.0,77.0,4.0,20.0,366.0,67.13,52.99
2016,9,22,16,15,683.0,72.0,4.05,19.5,315.0,58.25,45.47
2016,9,22,16,30,642.0,67.0,4.1,19.0,264.0,54.47,42.29
2016,9,22,16,45,577.0,61.0,4.2,18.5,213.0,49.67,38.07
2016,9,22,17,0,512.0,55.0,4.3,18.0,162.0,44.96,33.74
2016,9,22,17,15,413.0,45.0,4.15,17.0,115.5,36.87,26.28
2016,9,22,17,30,314.0,35.0,4.0,16.0,69.0,28.85,18.11
2016,9,22,17,45,157.0,17.5,3.9,15.5,34.5,14.22,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,13.5,1.85,12.5,30.0,148.62,0.0
2016,9,23,6,30,345.0,27.0,1.9,13.0,60.0,312.72,234.75
2016,9,23,6,45,444.5,36.0,1.95,14.0,105.5,411.55,334.69
2016,9,23,7,0,544.0,45.0,2.0,15.0,151.0,519.34,423.99
2016,9,23,7,15,603.0,50.5,1.9,15.5,201.0,596.2,484.67
2016,9,23,7,30,662.0,56.0,1.8,16.0,251.0,670.55,539.92
2016,9,23,7,45,701.5,60.5,1.75,16.5,301.0,733.82,584.32
2016,9,23,8,0,741.0,65.0,1.7,17.0,351.0,796.77,626.4
2016,9,23,8,15,768.0,68.0,1.65,17.5,399.0,845.03,656.43
2016,9,23,8,30,795.0,71.0,1.6,18.0,447.0,891.34,684.19
2016,9,23,8,45,815.0,73.0,1.6,19.0,491.0,927.04,703.3
2016,9,23,9,0,835.0,75.0,1.6,20.0,535.0,947.79,712.14
2016,9,23,9,15,849.0,77.0,1.55,20.5,574.5,971.1,723.38
2016,9,23,9,30,863.0,79.0,1.5,21.0,614.0,990.91,732.19
2016,9,23,9,45,874.0,80.0,1.5,21.5,647.5,1002.71,736.62
2016,9,23,10,0,885.0,81.0,1.5,22.0,681.0,1010.65,738.78
2016,9,23,10,15,892.5,82.5,1.55,22.0,707.5,1011.65,738.9
2016,9,23,10,30,900.0,84.0,1.6,22.0,734.0,1008.59,736.66
2016,9,23,10,45,904.5,84.5,1.65,22.5,753.5,997.32,727.95
2016,9,23,11,0,909.0,85.0,1.7,23.0,773.0,982.07,716.9
2016,9,23,11,15,911.5,85.5,1.8,23.0,785.0,960.98,704.23
2016,9,23,11,30,914.0,86.0,1.9,23.0,797.0,936.09,689.07
2016,9,23,11,45,913.0,87.0,2.0,23.5,800.5,904.91,668.39
2016,9,23,12,0,912.0,88.0,2.1,24.0,804.0,870.35,645.37
2016,9,23,12,15,910.5,88.0,2.25,24.0,800.5,831.15,620.68
2016,9,23,12,30,909.0,88.0,2.4,24.0,797.0,788.97,593.53
2016,9,23,12,45,903.0,89.0,2.55,24.0,784.0,741.71,562.0
2016,9,23,13,0,897.0,90.0,2.7,24.0,771.0,692.22,526.18
2016,9,23,13,15,891.5,89.5,2.8,23.5,752.0,639.7,487.74
2016,9,23,13,30,886.0,89.0,2.9,23.0,733.0,585.43,446.54
2016,9,23,13,45,877.0,88.0,3.05,23.0,706.0,527.45,400.31
2016,9,23,14,0,868.0,87.0,3.2,23.0,679.0,468.63,351.76
2016,9,23,14,15,858.0,85.5,3.25,22.5,646.5,408.42,300.96
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,348.02,248.54
2016,9,23,14,45,697.5,124.5,3.4,22.0,542.0,277.36,191.92
2016,9,23,15,0,547.0,165.0,3.5,22.0,470.0,224.57,152.56
2016,9,23,15,15,666.0,119.5,3.5,21.5,460.0,168.21,103.63
2016,9,23,15,30,785.0,74.0,3.5,21.0,450.0,99.02,56.07
2016,9,23,15,45,756.0,71.0,3.55,21.0,402.0,62.91,48.98
2016,9,23,16,0,727.0,68.0,3.6,21.0,354.0,60.4,46.97
2016,9,23,16,15,688.0,63.5,3.6,20.5,304.5,56.58,43.84
2016,9,23,16,30,649.0,59.0,3.6,20.0,255.0,52.75,40.61
2016,9,23,16,45,591.0,53.0,3.6,19.5,205.0,43.79,32.76
2016,9,23,17,0,533.0,47.0,3.6,19.0,155.0,38.89,28.28
2016,9,23,17,15,436.0,38.5,3.55,18.5,109.5,31.79,21.68
2016,9,23,17,30,339.0,30.0,3.5,18.0,64.0,24.81,14.31
2016,9,23,17,45,169.5,15.0,3.45,17.5,32.0,12.19,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.5,127.2,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,59.0,329.12,240.47
2016,9,24,6,45,471.0,33.0,1.5,16.0,105.0,420.62,337.3
2016,9,24,7,0,571.0,41.0,1.6,17.0,151.0,529.54,426.56
2016,9,24,7,15,630.5,46.5,1.65,17.5,201.5,608.9,488.95
2016,9,24,7,30,690.0,52.0,1.7,18.0,252.0,690.52,549.7
2016,9,24,7,45,729.5,55.5,1.75,18.5,302.5,753.23,593.77
2016,9,24,8,0,769.0,59.0,1.8,19.0,353.0,815.56,635.82
2016,9,24,8,15,796.0,62.0,1.9,19.5,402.0,864.44,667.53
2016,9,24,8,30,823.0,65.0,2.0,20.0,451.0,900.09,689.49
2016,9,24,8,45,843.5,67.0,2.1,21.0,496.5,936.45,710.29
2016,9,24,9,0,864.0,69.0,2.2,22.0,542.0,969.94,728.77
2016,9,24,9,15,878.5,70.5,2.2,22.5,582.0,993.47,740.74
2016,9,24,9,30,893.0,72.0,2.2,23.0,622.0,1013.4,750.41
2016,9,24,9,45,907.0,72.0,2.2,23.5,657.0,1027.12,756.08
2016,9,24,10,0,921.0,72.0,2.2,24.0,692.0,1036.88,759.36
2016,9,24,10,15,928.5,73.0,2.15,24.5,719.5,1037.14,756.11
2016,9,24,10,30,936.0,74.0,2.1,25.0,747.0,1033.22,750.46
2016,9,24,10,45,941.5,74.5,2.1,25.5,767.5,1022.5,741.33
2016,9,24,11,0,947.0,75.0,2.1,26.0,788.0,1007.61,729.8
2016,9,24,11,15,950.5,75.0,2.05,26.5,800.5,986.13,713.68
2016,9,24,11,30,954.0,75.0,2.0,27.0,813.0,960.66,695.24
2016,9,24,11,45,955.0,75.5,1.95,27.5,817.5,929.62,673.4
2016,9,24,12,0,956.0,76.0,1.9,28.0,822.0,894.93,649.35
2016,9,24,12,15,955.5,76.0,1.9,28.0,818.5,854.99,623.67
2016,9,24,12,30,955.0,76.0,1.9,28.0,815.0,811.83,595.72
2016,9,24,12,45,942.5,80.5,1.95,28.0,801.5,761.46,563.05
2016,9,24,13,0,930.0,85.0,2.0,28.0,788.0,709.17,525.96
2016,9,24,13,15,925.0,84.5,2.05,28.0,768.0,655.28,486.75
2016,9,24,13,30,920.0,84.0,2.1,28.0,748.0,599.52,444.85
2016,9,24,13,45,912.0,83.0,2.15,28.0,721.0,540.17,398.87
2016,9,24,14,0,904.0,82.0,2.2,28.0,694.0,479.79,350.46
2016,9,24,14,15,893.0,80.5,2.2,28.0,660.0,417.07,298.59
2016,9,24,14,30,882.0,79.0,2.2,28.0,626.0,354.24,245.28
2016,9,24,14,45,867.5,77.5,2.25,28.0,586.0,290.64,191.01
2016,9,24,15,0,853.0,76.0,2.3,28.0,546.0,227.87,138.69
2016,9,24,15,15,833.0,73.5,2.3,27.5,501.0,164.75,91.56
2016,9,24,15,30,813.0,71.0,2.3,27.0,456.0,97.81,53.27
2016,9,24,15,45,785.0,68.0,2.35,26.5,407.5,61.27,46.47
2016,9,24,16,0,757.0,65.0,2.4,26.0,359.0,58.65,44.51
2016,9,24,16,15,717.5,61.0,2.35,25.0,308.0,55.09,41.74
2016,9,24,16,30,678.0,57.0,2.3,24.0,257.0,51.53,38.87
2016,9,24,16,45,616.5,51.0,2.3,23.5,206.0,46.12,34.18
2016,9,24,17,0,555.0,45.0,2.3,23.0,155.0,37.54,26.59
2016,9,24,17,15,454.0,36.5,2.25,22.0,108.5,30.33,20.03
2016,9,24,17,30,353.0,28.0,2.2,21.0,62.0,23.24,12.44
2016,9,24,17,45,176.5,14.0,2.2,20.0,31.0,11.4,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,12.5,1.7,15.5,29.0,128.5,0.0
2016,9,25,6,30,374.0,25.0,1.8,16.0,58.0,332.39,237.41
2016,9,25,6,45,480.0,33.0,1.9,17.0,105.0,428.08,342.18
2016,9,25,7,0,586.0,41.0,2.0,18.0,152.0,542.25,435.89
2016,9,25,7,15,646.0,46.5,2.05,18.5,203.5,622.75,499.4
2016,9,25,7,30,706.0,52.0,2.1,19.0,255.0,705.43,561.11
2016,9,25,7,45,745.5,56.0,2.15,20.0,306.5,769.37,605.05
2016,9,25,8,0,785.0,60.0,2.2,21.0,358.0,832.88,646.65
2016,9,25,8,15,811.5,63.0,2.2,21.5,407.0,881.68,677.2
2016,9,25,8,30,838.0,66.0,2.2,22.0,456.0,917.08,697.8
2016,9,25,8,45,856.5,68.0,2.25,23.0,501.5,951.63,716.59
2016,9,25,9,0,875.0,70.0,2.3,24.0,547.0,983.19,733.01
2016,9,25,9,15,889.0,72.0,2.25,25.0,587.0,1006.86,742.93
2016,9,25,9,30,903.0,74.0,2.2,26.0,627.0,1026.86,750.39
2016,9,25,9,45,916.5,73.5,2.2,27.0,661.5,1039.32,753.61
2016,9,25,10,0,930.0,73.0,2.2,28.0,696.0,1047.79,754.47
2016,9,25,10,15,937.0,74.0,2.15,28.5,723.5,1047.37,750.79
2016,9,25,10,30,944.0,75.0,2.1,29.0,751.0,1042.73,744.73
2016,9,25,10,45,946.5,76.5,2.1,29.5,770.5,1029.98,734.45
2016,9,25,11,0,949.0,78.0,2.1,30.0,790.0,1013.1,721.84
2016,9,25,11,15,952.0,78.5,2.0,30.5,802.0,991.51,705.33
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,965.93,686.54
2016,9,25,11,45,953.5,80.0,1.85,31.5,817.5,933.02,663.89
2016,9,25,12,0,952.0,81.0,1.8,32.0,821.0,896.61,639.18
2016,9,25,12,15,951.0,81.0,1.7,32.5,817.0,856.24,611.49
2016,9,25,12,30,950.0,81.0,1.6,33.0,813.0,812.71,581.84
2016,9,25,12,45,942.5,83.0,1.5,33.5,799.5,763.51,548.39
2016,9,25,13,0,935.0,85.0,1.4,34.0,786.0,712.07,510.98
2016,9,25,13,15,929.5,84.0,1.25,34.0,766.0,657.1,471.14
2016,9,25,13,30,924.0,83.0,1.1,34.0,746.0,600.32,429.06
2016,9,25,13,45,913.0,83.5,1.0,34.0,718.0,540.53,384.07
2016,9,25,14,0,902.0,84.0,0.9,34.0,690.0,480.0,337.16
2016,9,25,14,15,891.0,82.5,0.8,34.0,656.0,417.33,287.34
2016,9,25,14,30,880.0,81.0,0.7,34.0,622.0,354.55,236.21
2016,9,25,14,45,861.5,80.0,0.6,34.0,581.0,290.38,183.85
2016,9,25,15,0,843.0,79.0,0.5,34.0,540.0,227.53,133.79
2016,9,25,15,15,822.0,76.5,0.55,33.5,495.0,159.8,85.3
2016,9,25,15,30,801.0,74.0,0.6,33.0,450.0,98.68,52.93
2016,9,25,15,45,769.0,71.5,0.65,32.5,400.5,63.57,47.09
2016,9,25,16,0,737.0,69.0,0.7,32.0,351.0,61.38,45.57
2016,9,25,16,15,695.5,64.0,0.8,31.0,300.0,57.14,42.33
2016,9,25,16,30,654.0,59.0,0.9,30.0,249.0,48.82,35.56
2016,9,25,16,45,588.0,53.0,1.05,29.0,198.5,43.81,31.39
2016,9,25,17,0,522.0,47.0,1.2,28.0,148.0,38.88,27.07
2016,9,25,17,15,419.0,37.5,1.3,26.5,102.0,30.97,20.05
2016,9,25,17,30,316.0,28.0,1.4,25.0,56.0,23.16,11.54
2016,9,25,17,45,158.0,14.0,1.5,24.0,28.0,11.02,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,14.0,0.45,18.5,24.0,85.47,0.0
2016,9,26,6,30,234.0,28.0,0.4,19.0,48.0,238.44,162.38
2016,9,26,6,45,336.5,41.0,0.35,19.5,91.5,340.94,267.06
2016,9,26,7,0,439.0,54.0,0.3,20.0,135.0,451.67,355.73
2016,9,26,7,15,506.0,62.5,0.3,20.5,184.5,535.92,419.45
2016,9,26,7,30,573.0,71.0,0.3,21.0,234.0,623.29,481.92
2016,9,26,7,45,618.5,77.5,0.3,22.0,284.5,691.4,526.59
2016,9,26,8,0,664.0,84.0,0.3,23.0,335.0,759.81,569.25
2016,9,26,8,15,696.5,89.0,0.25,24.0,383.5,813.63,599.42
2016,9,26,8,30,729.0,94.0,0.2,25.0,432.0,865.98,627.48
2016,9,26,8,45,752.5,98.0,0.2,26.0,477.0,906.15,647.72
2016,9,26,9,0,776.0,102.0,0.2,27.0,522.0,937.08,661.89
2016,9,26,9,15,793.5,105.0,0.3,27.5,562.0,964.53,677.17
2016,9,26,9,30,811.0,108.0,0.4,28.0,602.0,988.5,690.52
2016,9,26,9,45,824.0,110.5,0.55,29.0,636.5,1003.58,698.44
2016,9,26,10,0,837.0,113.0,0.7,30.0,671.0,1014.77,704.2
2016,9,26,10,15,846.5,115.0,0.75,30.5,698.5,1017.81,704.39
2016,9,26,10,30,856.0,117.0,0.8,31.0,726.0,1016.77,702.41
2016,9,26,10,45,863.0,118.0,0.9,31.5,746.5,1008.01,697.01
2016,9,26,11,0,870.0,119.0,1.0,32.0,767.0,995.18,689.28
2016,9,26,11,15,873.5,119.5,1.1,32.0,779.5,961.56,670.33
2016,9,26,11,30,877.0,120.0,1.2,32.0,792.0,937.67,657.34
2016,9,26,11,45,879.5,119.5,1.3,32.5,796.5,908.28,639.33
2016,9,26,12,0,882.0,119.0,1.4,33.0,801.0,875.46,619.05
2016,9,26,12,15,881.0,119.0,1.5,33.0,797.0,836.97,596.18
2016,9,26,12,30,880.0,119.0,1.6,33.0,793.0,795.56,571.07
2016,9,26,12,45,902.5,106.0,1.75,33.0,788.0,756.37,546.52
2016,9,26,13,0,925.0,93.0,1.9,33.0,783.0,712.49,517.14
2016,9,26,13,15,920.0,92.5,1.95,32.5,763.0,658.58,479.74
2016,9,26,13,30,915.0,92.0,2.0,32.0,743.0,602.82,439.61
2016,9,26,13,45,908.5,90.0,2.1,32.0,716.0,543.38,394.63
2016,9,26,14,0,902.0,88.0,2.2,32.0,689.0,482.8,347.04
2016,9,26,14,15,891.0,86.0,2.2,31.5,655.0,419.6,296.26
2016,9,26,14,30,880.0,84.0,2.2,31.0,621.0,356.3,243.86
2016,9,26,14,45,867.5,81.5,2.25,31.0,581.0,292.39,189.99
2016,9,26,15,0,855.0,79.0,2.3,31.0,541.0,229.1,137.89
2016,9,26,15,15,834.5,76.0,2.25,30.5,496.0,160.33,87.12
2016,9,26,15,30,814.0,73.0,2.2,30.0,451.0,98.06,53.36
2016,9,26,15,45,786.0,69.5,2.15,30.0,402.0,62.42,46.75
2016,9,26,16,0,758.0,66.0,2.1,30.0,353.0,59.45,44.42
2016,9,26,16,15,717.5,61.5,1.9,29.0,301.5,55.51,41.37
2016,9,26,16,30,677.0,57.0,1.7,28.0,250.0,51.56,38.2
2016,9,26,16,45,615.0,50.5,1.55,27.0,199.0,42.2,30.28
2016,9,26,17,0,553.0,44.0,1.4,26.0,148.0,36.79,25.51
2016,9,26,17,15,449.0,35.0,1.35,25.0,101.5,29.15,18.6
2016,9,26,17,30,345.0,26.0,1.3,24.0,55.0,21.64,9.73
2016,9,26,17,45,172.5,13.0,1.3,23.0,27.5,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,128.5,13.0,0.25,17.5,24.0,92.24,0.0
2016,9,27,6,30,257.0,26.0,0.2,18.0,48.0,251.35,165.95
2016,9,27,6,45,353.5,38.5,0.2,18.5,91.0,351.7,274.93
2016,9,27,7,0,450.0,51.0,0.2,19.0,134.0,457.92,360.51
2016,9,27,7,15,516.5,59.5,0.2,19.5,183.0,541.95,424.18
2016,9,27,7,30,583.0,68.0,0.2,20.0,232.0,629.18,486.57
2016,9,27,7,45,623.5,75.5,0.2,21.0,281.5,694.34,529.17
2016,9,27,8,0,664.0,83.0,0.2,22.0,331.0,759.53,569.72
2016,9,27,8,15,696.0,88.0,0.2,22.5,379.0,812.83,601.66
2016,9,27,8,30,728.0,93.0,0.2,23.0,427.0,864.63,631.65
2016,9,27,8,45,750.5,97.0,0.25,24.0,471.5,903.73,652.39
2016,9,27,9,0,773.0,101.0,0.3,25.0,516.0,933.61,667.15
2016,9,27,9,15,790.0,103.5,0.35,25.5,555.5,959.86,680.95
2016,9,27,9,30,807.0,106.0,0.4,26.0,595.0,982.65,692.66
2016,9,27,9,45,845.0,98.0,0.5,27.0,635.0,1010.6,707.35
2016,9,27,10,0,883.0,90.0,0.6,28.0,675.0,1021.4,711.62
2016,9,27,10,15,891.5,91.5,0.65,28.0,702.5,1022.87,712.33
2016,9,27,10,30,900.0,93.0,0.7,28.0,730.0,1020.27,710.88
2016,9,27,10,45,900.5,96.0,0.8,28.5,748.5,1007.33,703.07
2016,9,27,11,0,901.0,99.0,0.9,29.0,767.0,990.45,693.0
2016,9,27,11,15,904.0,99.5,0.95,29.0,779.0,969.39,680.82
2016,9,27,11,30,907.0,100.0,1.0,29.0,791.0,944.53,666.34
2016,9,27,11,45,904.5,102.0,1.1,29.5,794.0,912.67,646.96
2016,9,27,12,0,902.0,104.0,1.2,30.0,797.0,877.51,625.35
2016,9,27,12,15,900.5,104.0,1.3,30.0,792.5,838.08,601.95
2016,9,27,12,30,899.0,104.0,1.4,30.0,788.0,795.71,576.23
2016,9,27,12,45,905.0,99.0,1.5,30.0,778.5,751.26,547.93
2016,9,27,13,0,911.0,94.0,1.6,30.0,769.0,703.66,515.4
2016,9,27,13,15,905.5,93.0,1.65,30.0,749.0,649.66,476.8
2016,9,27,13,30,900.0,92.0,1.7,30.0,729.0,593.92,435.65
2016,9,27,13,45,887.5,92.5,1.75,30.0,700.5,534.46,390.35
2016,9,27,14,0,875.0,93.0,1.8,30.0,672.0,474.48,343.04
2016,9,27,14,15,681.5,150.5,1.85,29.5,587.5,389.17,279.03
2016,9,27,14,30,488.0,208.0,1.9,29.0,503.0,318.75,227.24
2016,9,27,14,45,654.5,146.0,2.0,29.0,513.5,281.18,190.12
2016,9,27,15,0,821.0,84.0,2.1,29.0,524.0,221.81,134.75
2016,9,27,15,15,799.0,81.0,2.15,28.5,479.0,159.19,88.49
2016,9,27,15,30,777.0,78.0,2.2,28.0,434.0,99.11,55.84
2016,9,27,15,45,751.0,73.5,2.25,27.5,386.5,64.79,49.28
2016,9,27,16,0,725.0,69.0,2.3,27.0,339.0,61.25,46.54
2016,9,27,16,15,682.5,64.0,2.25,26.0,288.5,57.02,43.21
2016,9,27,16,30,640.0,59.0,2.2,25.0,238.0,48.7,36.25
2016,9,27,16,45,579.5,51.5,2.2,24.5,188.0,42.63,30.97
2016,9,27,17,0,519.0,44.0,2.2,24.0,138.0,36.55,25.49
2016,9,27,17,15,412.5,34.0,2.15,23.0,93.5,28.17,17.85
2016,9,27,17,30,306.0,24.0,2.1,22.0,49.0,19.87,7.61
2016,9,27,17,45,153.0,12.0,2.05,21.0,24.5,9.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,118.0,13.0,1.75,14.5,22.5,85.75,0.0
2016,9,28,6,30,236.0,26.0,1.8,15.0,45.0,235.6,152.46
2016,9,28,6,45,345.0,37.5,1.9,15.5,88.0,345.13,277.57
2016,9,28,7,0,454.0,49.0,2.0,16.0,131.0,459.66,374.88
2016,9,28,7,15,522.0,57.0,1.9,16.5,180.0,544.35,442.92
2016,9,28,7,30,590.0,65.0,1.8,17.0,229.0,632.37,509.64
2016,9,28,7,45,639.0,70.0,1.75,17.5,279.0,701.95,559.42
2016,9,28,8,0,688.0,75.0,1.7,18.0,329.0,772.03,607.22
2016,9,28,8,15,719.5,79.0,1.65,18.5,377.5,817.91,635.93
2016,9,28,8,30,751.0,83.0,1.6,19.0,426.0,868.74,667.22
2016,9,28,8,45,573.0,141.5,1.6,19.5,418.0,780.94,602.77
2016,9,28,9,0,395.0,200.0,1.6,20.0,410.0,666.01,516.58
2016,9,28,9,15,613.5,147.0,1.65,20.0,502.0,839.95,642.0
2016,9,28,9,30,832.0,94.0,1.7,20.0,594.0,994.19,742.63
2016,9,28,9,45,842.5,96.5,1.75,20.5,627.5,1006.68,746.63
2016,9,28,10,0,853.0,99.0,1.8,21.0,661.0,1001.81,741.19
2016,9,28,10,15,862.0,100.5,1.85,21.5,688.5,1003.73,740.55
2016,9,28,10,30,871.0,102.0,1.9,22.0,716.0,1001.7,737.41
2016,9,28,10,45,874.0,104.5,2.0,22.5,734.5,990.82,729.36
2016,9,28,11,0,877.0,107.0,2.1,23.0,753.0,976.05,718.94
2016,9,28,11,15,880.5,107.5,2.2,23.0,765.5,955.8,706.4
2016,9,28,11,30,884.0,108.0,2.3,23.0,778.0,931.82,691.41
2016,9,28,11,45,693.0,193.0,2.4,23.0,719.5,836.12,627.58
2016,9,28,12,0,502.0,278.0,2.5,23.0,661.0,717.39,542.07
2016,9,28,12,15,691.0,194.0,2.55,23.0,718.5,771.05,584.02
2016,9,28,12,30,880.0,110.0,2.6,23.0,776.0,786.65,596.87
2016,9,28,12,45,875.5,110.0,2.7,23.0,764.0,740.07,563.89
2016,9,28,13,0,871.0,110.0,2.8,23.0,752.0,691.28,528.08
2016,9,28,13,15,660.5,189.5,2.85,22.5,669.0,590.9,452.45
2016,9,28,13,30,450.0,269.0,2.9,22.0,586.0,491.16,376.88
2016,9,28,13,45,455.5,256.0,3.0,22.0,566.0,450.03,344.77
2016,9,28,14,0,461.0,243.0,3.1,22.0,546.0,407.72,310.47
2016,9,28,14,15,460.5,230.0,3.1,21.5,519.5,362.07,273.11
2016,9,28,14,30,460.0,217.0,3.1,21.0,493.0,316.19,234.67
2016,9,28,14,45,328.0,224.5,3.15,21.0,415.0,249.69,183.84
2016,9,28,15,0,196.0,232.0,3.2,21.0,337.0,201.91,150.03
2016,9,28,15,15,264.0,202.0,3.25,20.5,330.0,170.83,123.29
2016,9,28,15,30,332.0,172.0,3.3,20.0,323.0,132.08,95.64
2016,9,28,15,45,339.0,150.5,3.35,20.0,289.5,104.1,84.78
2016,9,28,16,0,346.0,129.0,3.4,20.0,256.0,89.43,72.35
2016,9,28,16,15,317.5,113.5,3.35,19.0,217.0,81.08,65.48
2016,9,28,16,30,289.0,98.0,3.3,18.0,178.0,70.62,56.55
2016,9,28,16,45,256.0,80.0,3.3,17.5,139.5,58.31,45.62
2016,9,28,17,0,223.0,62.0,3.3,17.0,101.0,45.71,34.2
2016,9,28,17,15,161.5,44.0,3.25,16.5,67.5,32.7,22.12
2016,9,28,17,30,100.0,26.0,3.2,16.0,34.0,19.56,6.33
2016,9,28,17,45,50.0,13.0,3.15,15.5,17.0,10.23,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,107.0,13.5,2.5,12.5,21.5,79.29,0.0
2016,9,29,6,30,214.0,27.0,2.6,13.0,43.0,219.84,135.76
2016,9,29,6,45,328.0,39.0,2.75,13.5,86.0,334.65,271.5
2016,9,29,7,0,442.0,51.0,2.9,14.0,129.0,453.21,374.34
2016,9,29,7,15,512.0,59.0,2.85,14.0,178.0,539.47,446.41
2016,9,29,7,30,582.0,67.0,2.8,14.0,227.0,629.01,517.65
2016,9,29,7,45,291.0,85.0,2.8,14.5,165.0,399.6,334.29
2016,9,29,8,0,0.0,103.0,2.8,15.0,103.0,86.16,67.39
2016,9,29,8,15,0.0,120.5,2.8,15.5,120.5,101.57,80.35
2016,9,29,8,30,0.0,138.0,2.8,16.0,138.0,116.9,92.7
2016,9,29,8,45,0.0,147.0,2.8,16.5,147.0,123.51,97.68
2016,9,29,9,0,0.0,156.0,2.8,17.0,156.0,130.32,102.78
2016,9,29,9,15,12.5,191.0,2.8,17.5,198.5,175.73,139.81
2016,9,29,9,30,25.0,226.0,2.8,18.0,241.0,221.45,176.29
2016,9,29,9,45,35.5,250.0,2.8,18.5,272.5,277.86,220.37
2016,9,29,10,0,46.0,274.0,2.8,19.0,304.0,311.33,245.77
2016,9,29,10,15,46.5,285.5,2.8,19.0,317.0,319.93,251.84
2016,9,29,10,30,47.0,297.0,2.8,19.0,330.0,328.23,257.79
2016,9,29,10,45,153.5,319.0,2.85,19.5,431.0,475.21,372.15
2016,9,29,11,0,260.0,341.0,2.9,20.0,532.0,615.66,476.26
2016,9,29,11,15,308.0,335.5,2.95,20.0,565.0,642.06,495.45
2016,9,29,11,30,356.0,330.0,3.0,20.0,598.0,664.79,512.52
2016,9,29,11,45,362.5,326.5,3.05,20.5,601.0,648.8,499.77
2016,9,29,12,0,369.0,323.0,3.1,21.0,604.0,631.01,485.93
2016,9,29,12,15,439.5,295.5,3.15,21.0,628.0,655.81,504.94
2016,9,29,12,30,510.0,268.0,3.2,21.0,652.0,658.27,507.49
2016,9,29,12,45,703.5,180.5,3.25,21.0,700.5,693.25,535.33
2016,9,29,13,0,897.0,93.0,3.3,21.0,749.0,692.53,536.14
2016,9,29,13,15,891.5,92.0,3.3,21.0,729.5,639.19,494.53
2016,9,29,13,30,886.0,91.0,3.3,21.0,710.0,584.16,450.78
2016,9,29,13,45,877.0,90.0,3.35,21.0,682.5,525.92,403.36
2016,9,29,14,0,868.0,89.0,3.4,21.0,655.0,466.86,353.75
2016,9,29,14,15,856.5,87.0,3.45,20.5,621.0,405.46,301.43
