Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,30,845.0,85.0,3.5,20.0,587.0,344.09,247.69
2016,9,29,14,45,828.0,83.0,3.55,20.0,547.5,278.53,189.89
2016,9,29,15,0,811.0,81.0,3.6,20.0,508.0,216.43,136.41
2016,9,29,15,15,789.0,78.0,3.65,19.5,463.5,154.56,88.89
2016,9,29,15,30,767.0,75.0,3.7,19.0,419.0,95.24,55.67
2016,9,29,15,45,735.5,71.5,3.75,18.5,371.0,63.1,49.76
2016,9,29,16,0,704.0,68.0,3.8,18.0,323.0,60.23,47.48
2016,9,29,16,15,659.0,63.0,3.75,17.5,273.5,51.69,40.11
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,47.71,36.63
2016,9,29,16,45,543.0,51.5,3.7,17.0,175.0,42.36,31.7
2016,9,29,17,0,472.0,45.0,3.7,17.0,126.0,37.1,26.66
2016,9,29,17,15,357.0,34.0,3.55,16.0,83.0,27.99,18.02
2016,9,29,17,30,242.0,23.0,3.4,15.0,40.0,18.95,4.06
2016,9,29,17,45,121.0,11.5,3.3,14.5,20.0,9.05,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.5,12.5,3.35,12.0,21.0,84.8,0.0
2016,9,30,6,30,233.0,25.0,3.5,12.0,42.0,230.01,133.05
2016,9,30,6,45,346.5,36.0,3.65,12.5,84.5,346.1,281.77
2016,9,30,7,0,460.0,47.0,3.8,13.0,127.0,463.74,385.17
2016,9,30,7,15,529.0,55.0,3.85,13.5,176.0,549.46,457.27
2016,9,30,7,30,598.0,63.0,3.9,14.0,225.0,638.61,528.58
2016,9,30,7,45,646.0,67.5,4.0,14.5,275.0,706.79,580.68
2016,9,30,8,0,694.0,72.0,4.1,15.0,325.0,775.36,631.02
2016,9,30,8,15,725.0,76.0,4.1,15.5,372.5,821.09,662.23
2016,9,30,8,30,756.0,80.0,4.1,16.0,420.0,871.42,695.99
2016,9,30,8,45,781.0,82.5,4.2,16.5,464.5,911.71,722.14
2016,9,30,9,0,806.0,85.0,4.3,17.0,509.0,949.24,745.97
2016,9,30,9,15,822.0,87.0,4.3,17.0,548.5,973.89,761.29
2016,9,30,9,30,838.0,89.0,4.3,17.0,588.0,995.02,774.22
2016,9,30,9,45,852.5,90.0,4.3,17.5,622.0,996.55,772.05
2016,9,30,10,0,867.0,91.0,4.3,18.0,656.0,1007.32,776.63
2016,9,30,10,15,875.5,92.5,4.25,18.0,683.0,1008.64,775.9
2016,9,30,10,30,884.0,94.0,4.2,18.0,710.0,1005.96,772.65
2016,9,30,10,45,889.0,95.0,4.2,18.5,729.0,995.21,762.88
2016,9,30,11,0,894.0,96.0,4.2,19.0,748.0,980.51,750.65
2016,9,30,11,15,897.5,96.5,4.25,19.0,760.0,959.93,736.24
2016,9,30,11,30,901.0,97.0,4.3,19.0,772.0,935.58,719.31
2016,9,30,11,45,903.0,97.0,4.35,19.0,776.0,905.68,698.5
2016,9,30,12,0,905.0,97.0,4.4,19.0,780.0,872.29,675.44
2016,9,30,12,15,903.5,97.0,4.4,19.0,776.0,832.72,647.55
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,790.21,617.42
2016,9,30,12,45,897.5,97.5,4.45,19.0,759.0,743.29,583.33
2016,9,30,13,0,893.0,98.0,4.5,19.0,746.0,694.08,545.39
2016,9,30,13,15,887.0,97.0,4.5,19.0,726.0,640.5,503.01
2016,9,30,13,30,881.0,96.0,4.5,19.0,706.0,585.3,458.2
2016,9,30,13,45,873.5,93.5,4.55,19.0,679.0,526.66,409.58
2016,9,30,14,0,866.0,91.0,4.6,19.0,652.0,467.1,358.67
2016,9,30,14,15,854.5,89.5,4.55,18.5,618.5,406.17,305.67
2016,9,30,14,30,843.0,88.0,4.5,18.0,585.0,343.27,249.83
2016,9,30,14,45,828.5,85.0,4.5,18.0,545.5,279.72,192.78
2016,9,30,15,0,814.0,82.0,4.5,18.0,506.0,217.22,138.26
2016,9,30,15,15,792.0,79.0,4.45,17.5,461.5,155.15,90.15
2016,9,30,15,30,770.0,76.0,4.4,17.0,417.0,95.62,56.69
2016,9,30,15,45,740.0,72.0,4.35,17.0,369.0,63.59,50.51
2016,9,30,16,0,710.0,68.0,4.3,17.0,321.0,60.35,47.79
2016,9,30,16,15,665.0,62.5,4.2,16.5,271.0,51.43,40.05
2016,9,30,16,30,620.0,57.0,4.1,16.0,221.0,47.06,36.19
2016,9,30,16,45,549.0,50.0,4.05,16.0,172.0,41.29,30.86
2016,9,30,17,0,478.0,43.0,4.0,16.0,123.0,35.58,25.39
2016,9,30,17,15,359.5,32.5,3.85,15.5,80.0,26.82,16.89
2016,9,30,17,30,241.0,22.0,3.7,15.0,37.0,18.16,0.97
2016,9,30,17,45,120.5,11.0,3.55,14.5,18.5,8.65,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,126.5,12.0,2.05,11.5,21.0,91.06,0.0
2016,10,1,6,30,253.0,24.0,2.1,12.0,42.0,241.77,126.53
2016,10,1,6,45,373.5,34.5,2.2,13.0,85.5,365.23,293.82
2016,10,1,7,0,494.0,45.0,2.3,14.0,129.0,488.92,400.06
2016,10,1,7,15,564.5,52.0,2.35,14.5,179.0,575.8,471.44
2016,10,1,7,30,635.0,59.0,2.4,15.0,229.0,666.12,541.74
2016,10,1,7,45,683.0,63.0,2.45,15.5,280.0,728.33,587.61
2016,10,1,8,0,731.0,67.0,2.5,16.0,331.0,797.98,636.99
2016,10,1,8,15,762.0,71.0,2.4,16.5,379.5,850.86,671.21
2016,10,1,8,30,793.0,75.0,2.3,17.0,428.0,901.89,702.87
2016,10,1,8,45,817.0,77.0,2.25,17.5,473.5,941.06,725.77
2016,10,1,9,0,841.0,79.0,2.2,18.0,519.0,977.33,746.25
2016,10,1,9,15,857.0,81.0,2.15,18.0,559.0,989.66,751.72
2016,10,1,9,30,873.0,83.0,2.1,18.0,599.0,1010.79,763.37
2016,10,1,9,45,889.5,82.5,2.1,18.5,634.0,1025.58,769.89
2016,10,1,10,0,906.0,82.0,2.1,19.0,669.0,1036.49,774.01
2016,10,1,10,15,914.5,83.5,2.1,19.5,696.5,1037.63,771.9
2016,10,1,10,30,923.0,85.0,2.1,20.0,724.0,1034.62,767.38
2016,10,1,10,45,928.0,86.0,2.1,20.5,743.5,1023.35,757.72
2016,10,1,11,0,933.0,87.0,2.1,21.0,763.0,1007.98,745.67
2016,10,1,11,15,936.5,87.5,2.2,21.0,775.0,986.57,732.44
2016,10,1,11,30,940.0,88.0,2.3,21.0,787.0,961.23,716.62
2016,10,1,11,45,940.0,88.5,2.4,21.0,791.0,928.97,696.1
2016,10,1,12,0,940.0,89.0,2.5,21.0,795.0,893.2,673.08
2016,10,1,12,15,939.5,88.5,2.6,21.0,790.5,852.65,646.56
2016,10,1,12,30,939.0,88.0,2.7,21.0,786.0,808.98,617.57
2016,10,1,12,45,934.5,88.5,2.85,21.5,773.0,760.51,583.53
2016,10,1,13,0,930.0,89.0,3.0,22.0,760.0,709.64,545.09
2016,10,1,13,15,924.5,88.0,3.05,21.5,740.0,654.59,504.1
2016,10,1,13,30,919.0,87.0,3.1,21.0,720.0,597.77,460.29
2016,10,1,13,45,909.5,86.0,3.2,21.0,692.0,537.43,411.51
2016,10,1,14,0,900.0,85.0,3.3,21.0,664.0,476.27,360.38
2016,10,1,14,15,888.5,83.5,3.35,21.0,629.5,413.39,306.21
2016,10,1,14,30,877.0,82.0,3.4,21.0,595.0,350.48,250.72
2016,10,1,14,45,860.0,80.0,3.5,21.0,554.0,286.02,193.86
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,218.84,136.49
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,155.28,88.03
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,94.3,54.53
2016,10,1,15,45,765.5,69.5,3.75,19.5,373.0,62.16,48.77
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,59.17,46.38
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.5,54.81,42.67
2016,10,1,16,30,640.0,56.0,3.7,18.0,221.0,46.55,35.42
2016,10,1,16,45,566.0,49.0,3.7,18.0,171.0,40.69,30.04
2016,10,1,17,0,492.0,42.0,3.7,18.0,121.0,34.92,24.53
2016,10,1,17,15,363.5,31.5,3.6,17.0,78.0,26.07,15.92
2016,10,1,17,30,235.0,21.0,3.5,16.0,35.0,17.36,0.0
2016,10,1,17,45,117.5,10.5,3.45,15.5,17.5,8.26,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,2.35,12.5,19.5,85.05,0.0
2016,10,2,6,30,235.0,23.0,2.5,13.0,39.0,227.11,102.82
2016,10,2,6,45,349.5,34.0,2.65,13.5,81.0,347.6,278.87
2016,10,2,7,0,464.0,45.0,2.8,14.0,123.0,466.15,383.03
2016,10,2,7,15,534.5,52.0,2.9,14.5,171.5,551.89,454.64
2016,10,2,7,30,605.0,59.0,3.0,15.0,220.0,641.12,525.4
2016,10,2,7,45,332.0,99.5,3.15,15.5,191.0,458.69,381.15
2016,10,2,8,0,59.0,140.0,3.3,16.0,162.0,202.91,166.51
2016,10,2,8,15,95.0,163.5,3.35,16.0,204.0,262.78,217.16
2016,10,2,8,30,131.0,187.0,3.4,16.0,246.0,345.34,284.07
2016,10,2,8,45,65.5,155.5,3.45,16.5,185.0,215.01,175.57
2016,10,2,9,0,0.0,124.0,3.5,17.0,124.0,100.09,77.92
2016,10,2,9,15,0.0,143.5,3.5,17.0,143.5,117.24,91.95
2016,10,2,9,30,0.0,163.0,3.5,17.0,163.0,134.39,105.74
2016,10,2,9,45,1.5,172.5,3.55,17.5,173.5,143.59,112.83
2016,10,2,10,0,3.0,182.0,3.6,18.0,184.0,152.79,119.9
2016,10,2,10,15,17.0,227.5,3.6,18.0,239.0,208.43,164.95
2016,10,2,10,30,31.0,273.0,3.6,18.0,294.0,287.74,227.78
2016,10,2,10,45,99.5,309.0,3.65,18.0,380.0,389.65,309.05
2016,10,2,11,0,168.0,345.0,3.7,18.0,466.0,510.42,402.02
2016,10,2,11,15,90.5,294.0,3.7,18.0,359.5,353.09,279.23
2016,10,2,11,30,13.0,243.0,3.7,18.0,253.0,210.37,165.01
2016,10,2,11,45,246.0,260.5,3.75,18.0,444.5,481.54,383.06
2016,10,2,12,0,479.0,278.0,3.8,18.0,636.0,698.43,547.08
2016,10,2,12,15,686.5,190.0,3.85,18.0,699.0,763.3,596.96
2016,10,2,12,30,894.0,102.0,3.9,18.0,762.0,788.23,616.99
2016,10,2,12,45,892.0,101.0,3.95,18.5,750.5,741.84,581.54
2016,10,2,13,0,890.0,100.0,4.0,19.0,739.0,693.01,542.96
2016,10,2,13,15,884.5,99.0,4.05,19.0,719.5,639.79,501.19
2016,10,2,13,30,879.0,98.0,4.1,19.0,700.0,584.9,456.93
2016,10,2,13,45,873.0,96.0,4.2,19.0,673.0,527.46,409.41
2016,10,2,14,0,867.0,94.0,4.3,19.0,646.0,468.91,359.51
2016,10,2,14,15,854.5,92.0,4.3,18.5,611.5,406.26,305.4
2016,10,2,14,30,842.0,90.0,4.3,18.0,577.0,343.54,249.87
2016,10,2,14,45,822.5,88.0,4.35,18.0,536.5,279.58,192.79
2016,10,2,15,0,803.0,86.0,4.4,18.0,496.0,217.3,138.82
2016,10,2,15,15,779.0,83.0,4.35,17.5,451.0,155.68,91.33
2016,10,2,15,30,755.0,80.0,4.3,17.0,406.0,96.9,58.65
2016,10,2,15,45,719.0,76.0,4.3,17.0,357.5,66.37,52.99
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,58.31,46.01
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.0,54.03,42.34
2016,10,2,16,30,583.0,61.0,4.1,16.0,209.0,49.78,38.56
2016,10,2,16,45,506.5,53.0,4.0,16.0,160.5,43.37,32.61
2016,10,2,17,0,430.0,45.0,3.9,16.0,112.0,37.02,26.5
2016,10,2,17,15,300.5,33.0,3.7,15.5,71.0,27.12,16.61
2016,10,2,17,30,171.0,21.0,3.5,15.0,30.0,16.02,0.0
2016,10,2,17,45,85.5,10.5,3.3,14.5,15.0,8.26,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.55,12.5,7.5,5.9,0.0
2016,10,3,6,30,0.0,15.0,1.6,13.0,15.0,11.43,0.0
2016,10,3,6,45,0.0,32.0,1.7,13.5,32.0,27.24,16.51
2016,10,3,7,0,0.0,49.0,1.8,14.0,49.0,43.42,30.93
2016,10,3,7,15,0.0,69.0,1.8,14.0,69.0,62.7,47.77
2016,10,3,7,30,0.0,89.0,1.8,14.0,89.0,81.23,63.79
2016,10,3,7,45,6.0,107.0,1.85,14.5,109.5,102.25,81.77
2016,10,3,8,0,12.0,125.0,1.9,15.0,130.0,123.54,99.64
2016,10,3,8,15,6.0,84.0,1.9,15.0,86.5,71.71,55.67
2016,10,3,8,30,0.0,43.0,1.9,15.0,43.0,32.88,22.41
2016,10,3,8,45,0.0,50.5,1.9,15.5,50.5,38.67,27.21
2016,10,3,9,0,0.0,58.0,1.9,16.0,58.0,44.48,31.95
2016,10,3,9,15,55.0,159.5,1.9,16.0,192.0,204.57,166.31
2016,10,3,9,30,110.0,261.0,1.9,16.0,326.0,375.33,301.91
2016,10,3,9,45,55.0,187.0,1.95,16.5,219.5,229.82,184.26
2016,10,3,10,0,0.0,113.0,2.0,17.0,113.0,88.44,67.53
2016,10,3,10,15,0.0,106.5,2.05,17.0,106.5,82.86,63.02
2016,10,3,10,30,0.0,100.0,2.1,17.0,100.0,77.45,58.5
2016,10,3,10,45,4.5,160.5,2.15,17.5,164.0,132.81,103.52
2016,10,3,11,0,9.0,221.0,2.2,18.0,228.0,189.9,148.9
2016,10,3,11,15,42.0,278.5,2.25,18.0,310.0,292.21,230.15
2016,10,3,11,30,75.0,336.0,2.3,18.0,392.0,375.99,294.87
2016,10,3,11,45,37.5,248.0,2.35,18.0,276.5,250.32,196.6
2016,10,3,12,0,0.0,160.0,2.4,18.0,161.0,126.19,97.24
2016,10,3,12,15,5.5,197.0,2.4,18.0,201.5,160.91,125.47
2016,10,3,12,30,11.0,234.0,2.4,18.0,242.0,195.08,152.75
2016,10,3,12,45,9.0,221.5,2.45,18.0,228.0,181.81,142.15
2016,10,3,13,0,7.0,209.0,2.5,18.0,214.0,168.98,132.01
2016,10,3,13,15,3.5,168.5,2.45,18.0,171.0,133.36,103.5
2016,10,3,13,30,0.0,128.0,2.4,18.0,128.0,99.02,75.83
2016,10,3,13,45,5.0,168.5,2.4,18.0,172.0,132.7,103.33
2016,10,3,14,0,10.0,209.0,2.4,18.0,216.0,164.92,129.35
2016,10,3,14,15,5.0,186.5,2.35,17.5,190.0,144.26,113.08
2016,10,3,14,30,0.0,164.0,2.3,17.0,164.0,124.65,97.69
2016,10,3,14,45,0.0,128.0,2.3,17.0,128.0,97.43,75.61
2016,10,3,15,0,0.0,92.0,2.3,17.0,92.0,70.57,53.59
2016,10,3,15,15,0.0,79.0,2.25,17.0,79.0,60.7,45.51
2016,10,3,15,30,0.0,66.0,2.2,17.0,66.0,50.61,37.19
2016,10,3,15,45,0.0,57.5,2.15,17.0,57.5,44.03,33.38
2016,10,3,16,0,0.0,49.0,2.1,17.0,49.0,37.47,27.65
2016,10,3,16,15,0.0,41.0,1.95,16.5,41.0,31.31,22.25
2016,10,3,16,30,0.0,33.0,1.8,16.0,33.0,25.16,16.77
2016,10,3,16,45,192.0,39.0,1.7,16.0,67.5,29.28,20.22
2016,10,3,17,0,384.0,45.0,1.6,16.0,102.0,36.82,26.27
2016,10,3,17,15,257.5,32.0,1.5,15.5,64.0,26.19,15.48
2016,10,3,17,30,131.0,19.0,1.4,15.0,26.0,14.45,0.0
2016,10,3,17,45,65.5,9.5,1.3,15.0,13.0,7.47,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.5,1.7,13.0,6.5,5.11,0.0
2016,10,4,6,30,0.0,13.0,1.8,13.0,13.0,9.89,0.0
2016,10,4,6,45,0.0,29.5,1.95,13.5,29.5,24.04,13.8
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,39.8,27.85
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,59.26,44.82
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,77.94,61.0
2016,10,4,7,45,5.5,105.0,2.1,14.5,107.0,99.88,79.78
2016,10,4,8,0,11.0,124.0,2.1,15.0,128.0,121.95,98.31
2016,10,4,8,15,108.5,152.0,2.0,15.5,199.0,282.19,233.32
2016,10,4,8,30,206.0,180.0,1.9,16.0,270.0,411.07,336.7
2016,10,4,8,45,248.0,195.0,1.85,16.5,314.5,493.19,398.19
2016,10,4,9,0,290.0,210.0,1.8,17.0,359.0,552.83,441.46
2016,10,4,9,15,346.0,216.0,1.7,17.0,407.0,615.1,486.77
2016,10,4,9,30,402.0,222.0,1.6,17.0,455.0,676.82,530.38
2016,10,4,9,45,628.5,160.0,1.55,17.5,548.5,871.55,666.79
2016,10,4,10,0,855.0,98.0,1.5,18.0,642.0,1017.68,758.59
2016,10,4,10,15,865.0,99.5,1.45,18.0,669.0,1006.77,747.5
2016,10,4,10,30,875.0,101.0,1.4,18.0,696.0,1005.26,744.8
2016,10,4,10,45,886.0,100.0,1.4,18.5,717.0,997.87,737.77
2016,10,4,11,0,897.0,99.0,1.4,19.0,738.0,986.41,728.38
2016,10,4,11,15,901.0,99.5,1.5,19.0,749.5,965.9,716.2
2016,10,4,11,30,905.0,100.0,1.6,19.0,761.0,941.58,701.54
2016,10,4,11,45,911.5,97.5,1.7,19.5,766.0,912.58,682.37
2016,10,4,12,0,918.0,95.0,1.8,20.0,771.0,879.85,660.62
2016,10,4,12,15,916.5,94.5,1.95,20.0,766.5,839.11,634.95
2016,10,4,12,30,915.0,94.0,2.1,20.0,762.0,795.42,606.79
2016,10,4,12,45,911.5,93.5,2.3,20.5,749.0,747.56,573.62
2016,10,4,13,0,908.0,93.0,2.5,21.0,736.0,697.33,536.26
2016,10,4,13,15,902.0,92.5,2.65,21.0,715.5,643.42,495.68
2016,10,4,13,30,896.0,92.0,2.8,21.0,695.0,587.84,452.35
2016,10,4,13,45,887.5,90.0,2.95,21.0,667.0,528.28,404.43
2016,10,4,14,0,879.0,88.0,3.1,21.0,639.0,467.88,354.09
2016,10,4,14,15,866.0,86.5,3.2,20.5,605.0,405.62,301.18
2016,10,4,14,30,853.0,85.0,3.3,20.0,571.0,341.67,245.46
2016,10,4,14,45,836.0,82.5,3.4,20.0,530.5,277.36,188.64
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,214.42,134.59
2016,10,4,15,15,795.0,77.0,3.55,19.5,445.0,151.92,87.01
2016,10,4,15,30,771.0,74.0,3.6,19.0,400.0,92.24,54.47
2016,10,4,15,45,735.5,70.5,3.7,19.0,351.0,62.52,49.22
2016,10,4,16,0,700.0,67.0,3.8,19.0,302.0,59.57,46.75
2016,10,4,16,15,649.0,61.5,3.8,18.5,252.0,50.61,38.97
2016,10,4,16,30,598.0,56.0,3.8,18.0,202.0,46.2,35.05
2016,10,4,16,45,511.0,49.0,3.8,17.5,152.5,40.35,29.67
2016,10,4,17,0,424.0,42.0,3.8,17.0,103.0,34.67,24.18
2016,10,4,17,15,284.5,30.0,3.7,16.5,63.5,24.69,13.69
2016,10,4,17,30,145.0,18.0,3.6,16.0,24.0,14.16,0.0
2016,10,4,17,45,72.5,9.0,3.55,15.5,12.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.5,2.15,11.5,16.5,79.28,0.0
2016,10,5,6,30,218.0,21.0,2.2,12.0,33.0,209.49,25.06
2016,10,5,6,45,354.5,31.5,2.25,12.5,76.0,350.68,277.03
2016,10,5,7,0,491.0,42.0,2.3,13.0,119.0,486.15,397.39
2016,10,5,7,15,566.0,49.0,2.3,13.5,169.0,576.56,472.43
2016,10,5,7,30,641.0,56.0,2.3,14.0,219.0,670.77,546.2
2016,10,5,7,45,693.0,59.5,2.3,15.0,270.5,735.96,593.34
2016,10,5,8,0,745.0,63.0,2.3,16.0,322.0,808.76,643.56
2016,10,5,8,15,776.5,66.5,2.3,16.5,370.5,861.55,678.37
2016,10,5,8,30,808.0,70.0,2.3,17.0,419.0,912.45,710.78
2016,10,5,8,45,834.0,72.0,2.3,17.5,465.0,953.55,735.51
2016,10,5,9,0,860.0,74.0,2.3,18.0,511.0,979.59,749.54
2016,10,5,9,15,876.0,76.0,2.15,18.5,551.0,1004.16,760.82
2016,10,5,9,30,892.0,78.0,2.0,19.0,591.0,1025.17,769.4
2016,10,5,9,45,904.5,79.0,1.9,19.5,625.0,1037.49,772.8
2016,10,5,10,0,917.0,80.0,1.8,20.0,659.0,1045.85,773.73
2016,10,5,10,15,925.0,81.0,1.75,20.0,686.0,1045.51,771.4
2016,10,5,10,30,933.0,82.0,1.7,20.0,713.0,1041.01,766.68
2016,10,5,10,45,939.5,82.5,1.65,20.5,732.5,1030.24,756.71
2016,10,5,11,0,946.0,83.0,1.6,21.0,752.0,1015.3,744.34
2016,10,5,11,15,948.5,83.5,1.65,21.0,763.5,992.46,730.01
2016,10,5,11,30,951.0,84.0,1.7,21.0,775.0,965.71,713.23
2016,10,5,11,45,952.0,83.5,1.8,21.5,778.5,932.74,691.64
2016,10,5,12,0,953.0,83.0,1.9,22.0,782.0,896.22,667.57
2016,10,5,12,15,951.5,83.0,1.95,22.0,776.5,854.8,640.76
2016,10,5,12,30,950.0,83.0,2.0,22.0,771.0,810.32,611.6
2016,10,5,12,45,938.0,86.5,2.15,22.0,756.0,758.98,577.6
2016,10,5,13,0,926.0,90.0,2.3,22.0,741.0,705.8,539.26
2016,10,5,13,15,919.5,89.0,2.35,22.0,720.0,650.23,497.43
2016,10,5,13,30,913.0,88.0,2.4,22.0,699.0,593.02,453.0
2016,10,5,13,45,902.5,87.0,2.5,22.0,670.0,532.45,404.69
2016,10,5,14,0,892.0,86.0,2.6,22.0,641.0,471.21,354.08
2016,10,5,14,15,878.5,84.5,2.65,21.5,606.0,408.02,300.82
2016,10,5,14,30,865.0,83.0,2.7,21.0,571.0,345.08,246.24
2016,10,5,14,45,845.0,81.5,2.8,21.0,529.5,278.24,187.92
2016,10,5,15,0,825.0,80.0,2.9,21.0,488.0,215.01,134.13
2016,10,5,15,15,799.5,77.0,2.95,20.5,442.0,151.97,86.55
2016,10,5,15,30,774.0,74.0,3.0,20.0,396.0,91.95,54.17
2016,10,5,15,45,736.0,70.5,3.05,20.0,346.5,62.56,49.07
2016,10,5,16,0,698.0,67.0,3.1,20.0,297.0,55.04,42.61
2016,10,5,16,15,645.0,61.5,3.05,19.5,247.0,50.59,38.79
2016,10,5,16,30,592.0,56.0,3.0,19.0,197.0,46.18,34.86
2016,10,5,16,45,506.0,48.0,3.0,18.5,148.0,39.57,28.82
2016,10,5,17,0,420.0,40.0,3.0,18.0,99.0,33.06,22.61
2016,10,5,17,15,276.5,28.0,3.05,17.0,60.0,23.04,11.76
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,12.59,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,106.0,10.0,1.45,12.5,15.5,77.09,0.0
2016,10,6,6,30,212.0,20.0,1.5,13.0,31.0,203.13,0.0
2016,10,6,6,45,347.5,30.0,1.55,13.5,73.0,344.48,268.02
2016,10,6,7,0,483.0,40.0,1.6,14.0,115.0,478.08,386.9
2016,10,6,7,15,557.0,47.0,1.7,14.5,164.0,567.12,460.47
2016,10,6,7,30,631.0,54.0,1.8,15.0,213.0,660.05,533.07
2016,10,6,7,45,681.0,58.0,1.9,15.5,263.0,723.9,580.6
2016,10,6,8,0,731.0,62.0,2.0,16.0,313.0,795.04,631.37
2016,10,6,8,15,762.5,65.5,1.95,16.5,361.0,847.38,665.35
2016,10,6,8,30,794.0,69.0,1.9,17.0,409.0,897.91,696.84
2016,10,6,8,45,818.0,71.5,1.9,17.5,453.5,937.38,720.32
2016,10,6,9,0,842.0,74.0,1.9,18.0,498.0,973.97,741.43
2016,10,6,9,15,858.0,76.0,1.85,18.5,537.5,986.11,745.24
2016,10,6,9,30,874.0,78.0,1.8,19.0,577.0,1006.95,755.09
2016,10,6,9,45,890.5,77.5,1.75,20.0,611.5,1021.37,759.12
2016,10,6,10,0,907.0,77.0,1.7,21.0,646.0,1031.93,760.74
2016,10,6,10,15,915.0,78.0,1.6,21.5,672.5,1031.67,756.21
2016,10,6,10,30,923.0,79.0,1.5,22.0,699.0,1027.3,749.33
2016,10,6,10,45,928.5,79.5,1.45,22.5,718.0,1015.71,738.91
2016,10,6,11,0,934.0,80.0,1.4,23.0,737.0,1000.04,726.18
2016,10,6,11,15,937.0,80.5,1.35,23.0,748.5,977.97,711.01
2016,10,6,11,30,940.0,81.0,1.3,23.0,760.0,952.02,693.55
2016,10,6,11,45,941.5,80.5,1.3,23.5,763.0,919.87,671.66
2016,10,6,12,0,943.0,80.0,1.3,24.0,766.0,884.17,647.56
2016,10,6,12,15,941.5,80.0,1.35,24.0,761.5,843.18,621.84
2016,10,6,12,30,940.0,80.0,1.4,24.0,757.0,799.16,593.81
2016,10,6,12,45,935.0,80.5,1.5,24.0,743.5,750.33,562.29
2016,10,6,13,0,930.0,81.0,1.6,24.0,730.0,699.16,526.18
2016,10,6,13,15,924.5,80.0,1.65,24.0,709.5,644.15,485.71
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,587.4,442.54
2016,10,6,13,45,909.5,78.0,1.75,24.0,661.0,527.18,395.23
2016,10,6,14,0,900.0,77.0,1.8,24.0,633.0,466.17,345.56
2016,10,6,14,15,887.5,75.5,1.85,24.0,598.0,403.09,292.63
2016,10,6,14,30,875.0,74.0,1.9,24.0,563.0,340.14,238.39
2016,10,6,14,45,857.0,72.5,2.0,24.0,522.5,276.22,183.18
2016,10,6,15,0,839.0,71.0,2.1,24.0,482.0,213.63,130.62
2016,10,6,15,15,721.5,85.0,2.15,23.5,415.0,148.88,86.16
2016,10,6,15,30,604.0,99.0,2.2,23.0,348.0,96.72,61.16
2016,10,6,15,45,662.5,79.0,2.25,23.0,321.0,62.75,48.61
2016,10,6,16,0,721.0,59.0,2.3,23.0,294.0,53.61,40.83
2016,10,6,16,15,671.0,54.0,2.25,22.0,244.0,49.07,37.06
2016,10,6,16,30,621.0,49.0,2.2,21.0,194.0,44.55,33.13
2016,10,6,16,45,537.0,42.5,2.15,20.0,145.5,35.49,25.07
2016,10,6,17,0,453.0,36.0,2.1,19.0,97.0,30.01,19.83
2016,10,6,17,15,226.5,27.5,2.1,18.0,58.0,22.51,10.49
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,14.0,14.5,11.41,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,41.13,0.0
2016,10,7,6,45,235.0,34.0,1.5,14.5,69.5,264.1,203.44
2016,10,7,7,0,470.0,39.0,1.6,15.0,110.0,467.26,377.12
2016,10,7,7,15,544.0,46.0,1.6,15.5,158.0,555.69,449.31
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,648.09,520.77
2016,10,7,7,45,462.0,87.5,1.6,16.5,216.0,563.43,456.72
2016,10,7,8,0,306.0,122.0,1.6,17.0,226.0,452.0,369.36
2016,10,7,8,15,331.0,138.5,1.6,17.5,266.0,500.96,406.84
2016,10,7,8,30,356.0,155.0,1.6,18.0,306.0,549.59,441.78
2016,10,7,8,45,592.0,114.0,1.65,19.0,397.0,773.51,603.92
2016,10,7,9,0,828.0,73.0,1.7,20.0,488.0,958.79,725.28
2016,10,7,9,15,844.0,75.5,1.7,20.5,527.0,971.44,728.26
2016,10,7,9,30,860.0,78.0,1.7,21.0,566.0,992.78,739.07
2016,10,7,9,45,854.5,86.5,1.75,22.0,595.0,995.93,737.19
2016,10,7,10,0,849.0,95.0,1.8,23.0,624.0,1008.1,741.51
2016,10,7,10,15,858.5,96.5,1.75,23.5,650.5,996.75,730.73
2016,10,7,10,30,868.0,98.0,1.7,24.0,677.0,994.69,726.41
2016,10,7,10,45,687.5,172.0,1.7,24.5,638.5,903.25,664.87
2016,10,7,11,0,507.0,246.0,1.7,25.0,600.0,778.5,577.97
2016,10,7,11,15,495.0,255.0,1.6,25.5,605.5,758.09,562.31
2016,10,7,11,30,483.0,264.0,1.5,26.0,611.0,735.68,544.39
2016,10,7,11,45,474.5,269.0,1.45,26.5,611.0,710.7,525.41
2016,10,7,12,0,466.0,274.0,1.4,27.0,611.0,684.05,505.34
2016,10,7,12,15,464.0,273.0,1.3,27.0,607.0,655.64,484.8
2016,10,7,12,30,462.0,272.0,1.2,27.0,603.0,625.63,463.02
2016,10,7,12,45,647.0,196.0,1.1,27.5,650.0,665.46,490.83
2016,10,7,13,0,832.0,120.0,1.0,28.0,697.0,676.81,497.13
2016,10,7,13,15,740.5,148.5,0.9,28.0,650.5,601.23,441.45
2016,10,7,13,30,649.0,177.0,0.8,28.0,604.0,529.34,388.49
2016,10,7,13,45,596.5,185.0,0.75,28.0,565.0,466.52,341.71
2016,10,7,14,0,544.0,193.0,0.7,28.0,526.0,404.0,294.3
2016,10,7,14,15,566.0,173.5,0.7,28.0,503.0,357.32,256.77
2016,10,7,14,30,588.0,154.0,0.7,28.0,480.0,311.58,218.43
2016,10,7,14,45,623.5,131.0,0.7,28.0,454.0,259.24,173.88
2016,10,7,15,0,659.0,108.0,0.7,28.0,428.0,202.31,126.23
2016,10,7,15,15,582.0,113.5,0.75,27.5,376.0,149.48,90.39
2016,10,7,15,30,505.0,119.0,0.8,27.0,324.0,103.5,67.57
2016,10,7,15,45,462.5,112.5,0.9,26.5,282.5,80.77,63.03
2016,10,7,16,0,420.0,106.0,1.0,26.0,241.0,76.37,59.56
2016,10,7,16,15,378.5,92.0,1.1,25.0,198.0,66.97,51.79
2016,10,7,16,30,337.0,78.0,1.2,24.0,155.0,57.34,43.57
2016,10,7,16,45,275.0,62.0,1.35,23.0,114.5,45.95,33.57
2016,10,7,17,0,213.0,46.0,1.5,22.0,74.0,34.36,23.05
2016,10,7,17,15,106.5,29.0,1.55,21.5,43.0,21.68,8.6
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,58.0,9.0,1.1,15.5,12.0,45.12,0.0
2016,10,8,6,30,116.0,18.0,1.1,16.0,24.0,129.68,0.0
2016,10,8,6,45,243.5,32.0,1.1,16.5,62.5,267.98,201.73
2016,10,8,7,0,371.0,46.0,1.1,17.0,101.0,396.89,318.05
2016,10,8,7,15,452.5,55.0,1.1,17.5,148.0,491.55,395.07
2016,10,8,7,30,534.0,64.0,1.1,18.0,195.0,590.36,470.98
2016,10,8,7,45,586.5,70.5,1.1,18.5,243.5,663.33,523.97
2016,10,8,8,0,639.0,77.0,1.1,19.0,292.0,736.99,574.92
2016,10,8,8,15,675.5,82.0,1.1,19.5,339.5,793.43,611.6
2016,10,8,8,30,712.0,87.0,1.1,20.0,387.0,848.62,646.18
2016,10,8,8,45,737.5,91.0,1.1,21.0,430.5,889.73,668.97
2016,10,8,9,0,763.0,95.0,1.1,22.0,474.0,921.51,685.1
2016,10,8,9,15,782.0,98.0,1.15,23.0,513.0,949.61,699.45
2016,10,8,9,30,801.0,101.0,1.2,24.0,552.0,974.29,711.46
2016,10,8,9,45,851.0,89.5,1.25,25.0,593.5,1009.18,729.85
2016,10,8,10,0,901.0,78.0,1.3,26.0,635.0,1027.04,737.23
2016,10,8,10,15,909.0,79.0,1.25,26.5,661.5,1026.65,733.23
2016,10,8,10,30,917.0,80.0,1.2,27.0,688.0,1022.19,727.12
2016,10,8,10,45,921.5,81.5,1.2,27.5,707.0,1010.76,717.84
2016,10,8,11,0,926.0,83.0,1.2,28.0,726.0,995.27,706.33
2016,10,8,11,15,929.0,83.0,1.1,28.0,737.5,972.66,690.26
2016,10,8,11,30,932.0,83.0,1.0,28.0,749.0,946.22,672.03
2016,10,8,11,45,932.5,84.0,0.9,28.5,752.0,914.96,649.63
2016,10,8,12,0,933.0,85.0,0.8,29.0,755.0,880.2,625.23
2016,10,8,12,15,931.5,84.5,0.7,29.0,750.0,838.91,598.03
2016,10,8,12,30,930.0,84.0,0.6,29.0,745.0,794.66,568.96
2016,10,8,12,45,926.5,83.5,0.5,29.5,732.0,746.21,535.57
2016,10,8,13,0,923.0,83.0,0.4,30.0,719.0,695.36,498.55
2016,10,8,13,15,917.0,82.5,0.35,30.0,698.5,640.83,459.97
2016,10,8,13,30,911.0,82.0,0.3,30.0,678.0,584.61,419.08
2016,10,8,13,45,901.5,81.0,0.3,30.0,649.5,524.78,374.83
2016,10,8,14,0,892.0,80.0,0.3,30.0,621.0,464.19,328.34
2016,10,8,14,15,879.5,78.0,0.4,29.5,586.5,401.11,279.6
2016,10,8,14,30,867.0,76.0,0.5,29.0,552.0,338.2,228.97
2016,10,8,14,45,849.0,74.0,0.6,29.0,511.5,274.36,176.38
2016,10,8,15,0,831.0,72.0,0.7,29.0,471.0,208.21,123.19
2016,10,8,15,15,807.0,69.0,0.8,28.5,426.0,145.22,77.94
2016,10,8,15,30,783.0,66.0,0.9,28.0,381.0,85.05,47.21
2016,10,8,15,45,747.5,62.5,1.05,28.0,332.0,56.65,42.45
2016,10,8,16,0,712.0,59.0,1.2,28.0,283.0,53.5,39.87
2016,10,8,16,15,660.0,54.0,1.2,26.5,233.5,48.97,36.23
2016,10,8,16,30,608.0,49.0,1.2,25.0,184.0,41.02,29.49
2016,10,8,16,45,522.5,41.5,1.3,24.0,136.0,34.64,23.8
2016,10,8,17,0,437.0,34.0,1.4,23.0,88.0,28.36,17.85
2016,10,8,17,15,287.0,22.5,1.45,22.0,51.0,18.6,5.25
2016,10,8,17,30,137.0,11.0,1.5,21.0,14.0,8.65,0.0
2016,10,8,17,45,68.5,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.0,0.7,14.5,12.5,6.29,0.0
2016,10,9,6,30,188.0,16.0,0.7,15.0,25.0,178.88,0.0
2016,10,9,6,45,319.5,27.5,0.7,15.5,64.5,322.73,239.11
2016,10,9,7,0,451.0,39.0,0.7,16.0,104.0,453.57,359.42
2016,10,9,7,15,528.0,46.5,0.65,16.5,152.0,544.54,432.17
2016,10,9,7,30,605.0,54.0,0.6,17.0,200.0,639.69,503.13
2016,10,9,7,45,654.0,59.5,0.55,18.0,249.5,709.86,550.87
2016,10,9,8,0,703.0,65.0,0.5,19.0,299.0,774.28,591.76
2016,10,9,8,15,736.5,69.0,0.5,19.5,346.5,828.49,625.54
2016,10,9,8,30,770.0,73.0,0.5,20.0,394.0,880.98,656.95
2016,10,9,8,45,793.5,76.0,0.5,21.0,438.0,920.05,677.36
2016,10,9,9,0,817.0,79.0,0.5,22.0,482.0,956.28,695.5
2016,10,9,9,15,834.0,81.5,0.55,22.5,521.0,982.06,709.2
2016,10,9,9,30,851.0,84.0,0.6,23.0,560.0,1004.3,720.79
2016,10,9,9,45,867.0,84.5,0.65,24.0,594.0,1006.34,718.57
2016,10,9,10,0,883.0,85.0,0.7,25.0,628.0,1017.36,722.32
2016,10,9,10,15,891.5,86.0,0.8,25.5,654.5,1017.41,721.81
2016,10,9,10,30,900.0,87.0,0.9,26.0,681.0,1013.44,719.08
2016,10,9,10,45,904.5,88.5,1.0,26.5,699.5,1002.06,711.89
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,986.7,702.34
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,964.87,690.14
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,939.27,675.51
2016,10,9,11,45,913.5,92.5,1.4,27.5,742.5,907.13,655.25
2016,10,9,12,0,912.0,94.0,1.5,28.0,745.0,871.67,632.72
2016,10,9,12,15,910.5,93.5,1.55,28.0,739.5,831.01,607.22
2016,10,9,12,30,909.0,93.0,1.6,28.0,734.0,787.45,579.53
2016,10,9,12,45,900.5,94.5,1.7,28.0,720.0,738.2,547.16
2016,10,9,13,0,892.0,96.0,1.8,28.0,706.0,687.02,511.18
2016,10,9,13,15,885.0,95.0,1.85,27.5,685.0,632.74,472.49
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,576.99,431.22
2016,10,9,13,45,865.5,93.5,1.95,27.0,635.5,517.75,384.98
2016,10,9,14,0,853.0,93.0,2.0,27.0,607.0,458.66,337.23
2016,10,9,14,15,839.0,90.5,2.05,26.5,572.0,395.64,285.62
2016,10,9,14,30,825.0,88.0,2.1,26.0,537.0,333.12,232.89
2016,10,9,14,45,805.0,86.0,2.15,26.0,496.5,270.33,179.23
2016,10,9,15,0,785.0,84.0,2.2,26.0,456.0,209.33,128.61
2016,10,9,15,15,758.0,80.0,2.2,25.5,411.0,148.03,83.6
2016,10,9,15,30,731.0,76.0,2.2,25.0,366.0,90.03,53.22
2016,10,9,15,45,693.0,71.5,2.2,24.5,318.0,58.04,44.31
2016,10,9,16,0,655.0,67.0,2.2,24.0,270.0,54.6,41.52
2016,10,9,16,15,599.0,60.5,2.05,23.0,221.0,49.46,37.2
2016,10,9,16,30,543.0,54.0,1.9,22.0,172.0,44.34,32.71
2016,10,9,16,45,455.0,45.0,1.8,21.5,126.0,37.01,26.04
