Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,29.73,19.0
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,17.95,3.17
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,8.65,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,13.0,7.0,5.51,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,11.02,0.0
2016,10,10,6,45,51.5,32.5,1.3,13.5,40.0,94.09,66.63
2016,10,10,7,0,103.0,51.0,1.4,14.0,66.0,158.11,127.92
2016,10,10,7,15,129.0,71.5,1.45,14.0,97.5,207.2,171.62
2016,10,10,7,30,155.0,92.0,1.5,14.0,129.0,256.78,214.52
2016,10,10,7,45,180.0,110.0,1.55,14.5,162.0,321.56,267.71
2016,10,10,8,0,205.0,128.0,1.6,15.0,195.0,369.09,305.67
2016,10,10,8,15,116.5,142.5,1.55,15.5,181.5,281.63,231.88
2016,10,10,8,30,28.0,157.0,1.5,16.0,168.0,189.14,153.0
2016,10,10,8,45,64.5,184.0,1.5,16.5,214.5,254.81,207.08
2016,10,10,9,0,101.0,211.0,1.5,17.0,261.0,320.86,259.38
2016,10,10,9,15,148.0,229.5,1.5,17.0,308.5,410.08,328.8
2016,10,10,9,30,195.0,248.0,1.5,17.0,356.0,475.95,378.73
2016,10,10,9,45,524.0,171.0,1.5,17.5,486.0,766.81,596.85
2016,10,10,10,0,853.0,94.0,1.5,18.0,616.0,1010.85,756.82
2016,10,10,10,15,862.5,95.5,1.55,18.5,642.0,999.37,744.23
2016,10,10,10,30,872.0,97.0,1.6,19.0,668.0,997.09,741.2
2016,10,10,10,45,879.0,98.0,1.65,19.5,687.0,987.77,733.62
2016,10,10,11,0,886.0,99.0,1.7,20.0,706.0,974.51,723.68
2016,10,10,11,15,889.5,99.5,1.75,20.0,717.5,953.48,710.17
2016,10,10,11,30,893.0,100.0,1.8,20.0,729.0,928.75,694.3
2016,10,10,11,45,893.5,100.5,1.85,20.5,732.0,897.76,672.98
2016,10,10,12,0,894.0,101.0,1.9,21.0,735.0,863.45,649.43
2016,10,10,12,15,893.0,100.5,1.95,21.0,730.0,823.73,623.33
2016,10,10,12,30,892.0,100.0,2.0,21.0,725.0,781.14,595.02
2016,10,10,12,45,879.0,103.5,2.1,21.0,710.0,731.24,560.3
2016,10,10,13,0,866.0,107.0,2.2,21.0,695.0,685.26,526.31
2016,10,10,13,15,859.0,106.0,2.25,21.0,674.5,630.97,485.21
2016,10,10,13,30,852.0,105.0,2.3,21.0,654.0,575.26,441.77
2016,10,10,13,45,835.5,105.5,2.35,21.0,624.5,515.1,393.55
2016,10,10,14,0,819.0,106.0,2.4,21.0,595.0,455.08,343.89
2016,10,10,14,15,804.0,103.5,2.4,20.5,560.5,393.51,292.03
2016,10,10,14,30,789.0,101.0,2.4,20.0,526.0,332.63,239.38
2016,10,10,14,45,761.0,100.5,2.45,20.0,485.0,267.88,183.39
2016,10,10,15,0,733.0,100.0,2.5,20.0,444.0,208.53,133.43
2016,10,10,15,15,703.5,95.5,2.55,19.5,399.0,149.08,88.87
2016,10,10,15,30,674.0,91.0,2.6,19.0,354.0,93.32,58.64
2016,10,10,15,45,626.0,86.5,2.7,18.5,306.0,67.96,54.13
2016,10,10,16,0,578.0,82.0,2.8,18.0,258.0,64.9,51.61
2016,10,10,16,15,516.5,73.5,2.75,17.5,209.5,58.66,46.13
2016,10,10,16,30,455.0,65.0,2.7,17.0,161.0,52.41,40.44
2016,10,10,16,45,360.0,53.0,2.7,16.5,116.0,40.28,29.39
2016,10,10,17,0,265.0,41.0,2.7,16.0,71.0,31.04,20.34
2016,10,10,17,15,132.5,20.5,2.6,15.5,35.5,15.6,0.0
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,12.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,5.51,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,15.25,5.64
2016,10,11,7,0,0.0,33.0,1.5,14.0,33.0,25.51,15.6
2016,10,11,7,15,0.0,49.5,1.55,14.0,49.5,41.21,29.34
2016,10,11,7,30,0.0,66.0,1.6,14.0,66.0,56.3,42.51
2016,10,11,7,45,0.0,83.5,1.65,14.5,83.5,72.24,56.13
2016,10,11,8,0,0.0,101.0,1.7,15.0,101.0,87.93,69.29
2016,10,11,8,15,0.0,118.0,1.65,15.5,118.0,102.9,81.58
2016,10,11,8,30,0.0,135.0,1.6,16.0,135.0,117.79,93.58
2016,10,11,8,45,3.0,149.5,1.6,16.5,151.0,132.89,105.72
2016,10,11,9,0,6.0,164.0,1.6,17.0,167.0,148.11,117.79
2016,10,11,9,15,39.5,201.0,1.55,17.0,222.5,240.68,193.51
2016,10,11,9,30,73.0,238.0,1.5,17.0,278.0,315.36,252.64
2016,10,11,9,45,202.0,246.5,1.5,17.5,367.0,476.08,378.45
2016,10,11,10,0,331.0,255.0,1.5,18.0,456.0,636.4,496.4
2016,10,11,10,15,608.5,172.5,1.5,18.0,561.5,851.61,650.82
2016,10,11,10,30,886.0,90.0,1.5,18.0,667.0,1002.6,748.23
2016,10,11,10,45,710.5,159.0,1.5,18.5,629.5,911.4,683.88
2016,10,11,11,0,535.0,228.0,1.5,19.0,592.0,786.84,596.67
2016,10,11,11,15,721.0,160.0,1.5,19.0,659.5,880.47,663.38
2016,10,11,11,30,907.0,92.0,1.5,19.0,727.0,932.3,696.5
2016,10,11,11,45,907.5,92.5,1.5,19.0,730.0,901.01,674.89
2016,10,11,12,0,908.0,93.0,1.5,19.0,733.0,866.33,652.0
2016,10,11,12,15,906.5,93.0,1.5,19.0,728.0,826.32,625.4
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,783.41,596.66
2016,10,11,12,45,882.0,101.0,1.55,19.5,705.5,730.46,558.81
2016,10,11,13,0,859.0,109.0,1.6,20.0,688.0,682.16,522.15
2016,10,11,13,15,851.5,107.5,1.65,19.5,667.0,627.41,482.14
2016,10,11,13,30,844.0,106.0,1.7,19.0,646.0,571.36,439.64
2016,10,11,13,45,716.5,137.5,1.8,19.0,582.0,484.49,372.23
2016,10,11,14,0,589.0,169.0,1.9,19.0,518.0,407.94,311.88
2016,10,11,14,15,449.0,194.0,2.0,19.0,451.0,329.48,250.23
2016,10,11,14,30,309.0,219.0,2.1,19.0,384.0,266.67,201.64
2016,10,11,14,45,438.0,173.5,2.25,19.0,387.5,241.66,175.15
2016,10,11,15,0,567.0,128.0,2.4,19.0,391.0,200.48,134.64
2016,10,11,15,15,587.0,109.5,2.5,18.5,358.0,146.47,91.94
2016,10,11,15,30,607.0,91.0,2.6,18.0,325.0,90.15,57.77
2016,10,11,15,45,552.0,89.5,2.75,17.5,281.0,69.21,55.46
2016,10,11,16,0,497.0,88.0,2.9,17.0,237.0,68.6,55.07
2016,10,11,16,15,488.0,73.5,2.85,16.5,197.5,58.47,46.14
2016,10,11,16,30,479.0,59.0,2.8,16.0,158.0,47.89,36.6
2016,10,11,16,45,383.5,48.0,2.8,15.5,113.5,39.13,28.45
2016,10,11,17,0,288.0,37.0,2.8,15.0,69.0,30.39,19.63
2016,10,11,17,15,144.0,18.5,2.7,14.5,34.5,14.15,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,89.0,14.0,1.3,12.0,17.0,73.74,0.0
2016,10,12,6,45,220.0,29.0,1.2,12.5,54.0,248.35,174.85
2016,10,12,7,0,351.0,44.0,1.1,13.0,91.0,379.95,307.04
2016,10,12,7,15,434.5,54.0,1.0,13.5,137.0,476.89,387.85
2016,10,12,7,30,518.0,64.0,0.9,14.0,183.0,578.12,466.56
2016,10,12,7,45,577.5,70.0,0.85,14.5,232.0,656.47,524.04
2016,10,12,8,0,637.0,76.0,0.8,15.0,281.0,735.68,579.01
2016,10,12,8,15,318.5,100.0,0.8,15.0,202.5,464.83,376.61
2016,10,12,8,30,0.0,124.0,0.8,15.0,124.0,106.11,83.14
2016,10,12,8,45,2.0,141.5,0.85,15.5,143.0,123.64,98.32
2016,10,12,9,0,4.0,159.0,0.9,16.0,162.0,141.15,112.27
2016,10,12,9,15,3.5,165.5,1.0,16.0,168.0,144.64,114.79
2016,10,12,9,30,3.0,172.0,1.1,16.0,174.0,148.43,117.59
2016,10,12,9,45,6.0,186.0,1.25,16.5,189.5,163.39,129.39
2016,10,12,10,0,9.0,200.0,1.4,17.0,205.0,178.28,141.0
2016,10,12,10,15,14.5,219.0,1.6,17.0,228.0,200.47,158.77
2016,10,12,10,30,20.0,238.0,1.8,17.0,251.0,222.37,176.19
2016,10,12,10,45,32.0,261.5,2.0,17.0,283.0,277.14,219.59
2016,10,12,11,0,44.0,285.0,2.2,17.0,315.0,309.68,245.11
2016,10,12,11,15,79.0,306.0,2.2,17.0,361.0,359.74,284.65
2016,10,12,11,30,114.0,327.0,2.2,17.0,407.0,407.05,321.37
2016,10,12,11,45,176.5,327.5,2.2,17.5,451.0,472.84,371.56
2016,10,12,12,0,239.0,328.0,2.2,18.0,495.0,513.27,401.81
2016,10,12,12,15,345.0,297.5,2.15,18.0,537.0,568.96,444.45
2016,10,12,12,30,451.0,267.0,2.1,18.0,579.0,612.83,477.16
2016,10,12,12,45,523.5,234.0,2.1,18.5,589.0,605.9,471.38
2016,10,12,13,0,596.0,201.0,2.1,19.0,599.0,596.5,463.37
2016,10,12,13,15,579.5,198.5,2.15,19.0,576.5,541.33,421.24
2016,10,12,13,30,563.0,196.0,2.2,19.0,554.0,492.13,382.74
2016,10,12,13,45,470.5,215.0,2.3,19.0,505.0,424.08,329.15
2016,10,12,14,0,378.0,234.0,2.4,19.0,456.0,358.15,276.98
2016,10,12,14,15,588.0,162.5,2.45,18.5,484.5,360.16,272.91
2016,10,12,14,30,798.0,91.0,2.5,18.0,513.0,326.23,236.29
2016,10,12,14,45,544.0,137.0,2.65,18.0,415.0,240.23,170.93
2016,10,12,15,0,290.0,183.0,2.8,18.0,317.0,185.77,135.33
2016,10,12,15,15,499.0,128.5,2.65,17.5,330.5,147.34,96.74
2016,10,12,15,30,708.0,74.0,2.5,17.0,344.0,86.71,53.24
2016,10,12,15,45,672.0,68.5,2.45,17.0,297.5,55.7,43.7
2016,10,12,16,0,636.0,63.0,2.4,17.0,251.0,51.53,40.05
2016,10,12,16,15,576.5,56.5,2.3,16.5,203.0,46.31,35.41
2016,10,12,16,30,517.0,50.0,2.2,16.0,155.0,41.12,30.62
2016,10,12,16,45,422.5,41.0,2.15,15.5,110.5,33.72,23.69
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,26.4,16.05
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,12.98,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,12.59,0.0
2016,10,13,6,45,169.0,27.5,1.95,12.5,50.0,206.07,139.82
2016,10,13,7,0,338.0,39.0,2.0,13.0,84.0,365.61,297.27
2016,10,13,7,15,401.0,50.5,2.1,13.5,126.0,445.54,367.35
2016,10,13,7,30,464.0,62.0,2.2,14.0,168.0,529.13,436.36
2016,10,13,7,45,511.0,70.5,2.35,14.5,212.5,597.29,490.46
2016,10,13,8,0,558.0,79.0,2.5,15.0,257.0,666.08,542.77
2016,10,13,8,15,586.5,86.5,2.45,15.5,299.0,715.95,577.88
2016,10,13,8,30,615.0,94.0,2.4,16.0,341.0,764.46,610.75
2016,10,13,8,45,499.5,135.0,2.35,16.5,350.5,697.86,558.53
2016,10,13,9,0,384.0,176.0,2.3,17.0,360.0,610.08,489.39
2016,10,13,9,15,372.0,195.5,2.25,17.0,385.5,621.27,496.2
2016,10,13,9,30,360.0,215.0,2.2,17.0,411.0,630.13,500.5
2016,10,13,9,45,293.5,242.0,2.15,17.5,408.5,590.19,466.43
2016,10,13,10,0,227.0,269.0,2.1,18.0,406.0,523.65,413.42
2016,10,13,10,15,219.5,283.0,2.05,18.0,419.5,525.09,413.56
2016,10,13,10,30,212.0,297.0,2.0,18.0,433.0,525.46,412.5
2016,10,13,10,45,337.0,275.5,2.0,18.5,498.5,637.92,496.74
2016,10,13,11,0,462.0,254.0,2.0,19.0,564.0,743.86,572.32
2016,10,13,11,15,356.5,287.0,2.05,19.0,529.0,641.68,495.98
2016,10,13,11,30,251.0,320.0,2.1,19.0,494.0,564.75,437.68
2016,10,13,11,45,256.5,318.0,2.15,19.5,496.0,552.47,428.39
2016,10,13,12,0,262.0,316.0,2.2,20.0,498.0,538.85,417.64
2016,10,13,12,15,389.0,277.0,2.25,20.0,545.0,584.01,453.57
2016,10,13,12,30,516.0,238.0,2.3,20.0,592.0,635.1,492.03
2016,10,13,12,45,472.0,250.0,2.35,20.5,569.5,584.0,452.13
2016,10,13,13,0,428.0,262.0,2.4,21.0,547.0,534.83,414.01
2016,10,13,13,15,395.0,261.5,2.4,20.5,518.0,474.3,368.73
2016,10,13,13,30,362.0,261.0,2.4,20.0,489.0,428.02,333.21
2016,10,13,13,45,432.0,228.5,2.4,20.0,489.0,416.15,322.52
2016,10,13,14,0,502.0,196.0,2.4,20.0,489.0,387.6,297.51
2016,10,13,14,15,480.0,189.0,2.4,19.5,455.5,336.88,255.66
2016,10,13,14,30,458.0,182.0,2.4,19.0,422.0,288.34,214.96
2016,10,13,14,45,408.0,176.0,2.4,19.0,377.5,236.17,172.0
2016,10,13,15,0,358.0,170.0,2.4,19.0,333.0,188.78,134.25
2016,10,13,15,15,410.0,142.5,2.35,18.5,311.0,147.04,99.75
2016,10,13,15,30,462.0,115.0,2.3,18.0,289.0,97.99,67.41
2016,10,13,15,45,435.5,102.5,2.3,18.0,248.5,74.2,59.7
2016,10,13,16,0,409.0,90.0,2.3,18.0,208.0,65.93,52.48
2016,10,13,16,15,370.0,76.0,2.15,17.5,168.0,56.28,43.97
2016,10,13,16,30,331.0,62.0,2.0,17.0,128.0,46.39,35.05
2016,10,13,16,45,264.0,47.5,1.95,17.0,90.5,35.75,25.2
2016,10,13,17,0,197.0,33.0,1.9,17.0,53.0,24.98,14.39
2016,10,13,17,15,98.5,16.5,1.8,16.5,26.5,12.55,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,3.5,3.75,16.0,3.5,2.64,0.0
2016,10,14,7,0,0.0,6.0,3.6,16.0,6.0,4.54,0.0
2016,10,14,7,15,0.0,9.5,3.4,16.0,9.5,7.2,0.4
2016,10,14,7,30,0.0,13.0,3.2,16.0,13.0,9.86,2.74
2016,10,14,7,45,0.0,16.5,3.0,16.5,16.5,12.54,5.05
2016,10,14,8,0,0.0,20.0,2.8,17.0,20.0,15.21,7.33
2016,10,14,8,15,0.0,23.5,2.65,17.0,23.5,17.9,9.61
2016,10,14,8,30,0.0,27.0,2.5,17.0,27.0,20.59,11.87
2016,10,14,8,45,0.0,48.5,2.45,17.0,48.5,37.11,25.8
2016,10,14,9,0,0.0,70.0,2.4,17.0,70.0,53.73,39.68
2016,10,14,9,15,0.0,61.5,2.35,17.0,61.5,47.17,34.07
2016,10,14,9,30,0.0,53.0,2.3,17.0,53.0,40.64,28.52
2016,10,14,9,45,0.0,50.0,2.3,17.5,50.0,38.35,26.48
2016,10,14,10,0,0.0,47.0,2.3,18.0,47.0,36.05,24.46
2016,10,14,10,15,0.0,72.0,2.25,18.0,72.0,55.39,40.42
2016,10,14,10,30,0.0,97.0,2.2,18.0,97.0,74.99,56.48
2016,10,14,10,45,0.0,107.0,2.15,18.5,107.0,83.25,63.02
2016,10,14,11,0,0.0,117.0,2.1,19.0,117.0,91.5,69.53
2016,10,14,11,15,3.5,161.5,2.05,19.0,164.0,132.39,102.65
2016,10,14,11,30,7.0,206.0,2.0,19.0,211.0,173.91,135.78
2016,10,14,11,45,4.0,188.5,1.95,19.0,192.0,154.96,120.42
2016,10,14,12,0,1.0,171.0,1.9,19.0,173.0,136.79,105.81
2016,10,14,12,15,12.5,215.5,1.85,19.0,224.5,183.26,143.25
2016,10,14,12,30,24.0,260.0,1.8,19.0,276.0,228.84,179.28
2016,10,14,12,45,19.5,245.5,1.8,19.0,258.5,210.74,164.85
2016,10,14,13,0,15.0,231.0,1.8,19.0,241.0,193.44,151.23
2016,10,14,13,15,14.5,225.0,1.75,19.0,234.5,186.3,145.68
2016,10,14,13,30,14.0,219.0,1.7,19.0,228.0,179.23,140.17
2016,10,14,13,45,7.0,129.0,1.65,19.0,133.5,103.08,79.13
2016,10,14,14,0,0.0,39.0,1.6,19.0,39.0,29.88,19.24
2016,10,14,14,15,4.0,107.5,1.55,18.5,109.5,84.11,64.22
2016,10,14,14,30,8.0,176.0,1.5,18.0,180.0,135.99,106.74
2016,10,14,14,45,4.0,152.0,1.5,18.0,154.0,115.68,90.38
2016,10,14,15,0,0.0,128.0,1.5,18.0,128.0,96.37,74.91
2016,10,14,15,15,0.0,79.5,1.45,18.0,79.5,60.91,45.65
2016,10,14,15,30,0.0,31.0,1.4,18.0,31.0,23.64,14.41
2016,10,14,15,45,0.0,26.5,1.4,18.0,26.5,20.19,12.28
2016,10,14,16,0,0.0,22.0,1.4,18.0,22.0,16.74,9.21
2016,10,14,16,15,0.0,17.5,1.25,17.5,17.5,13.3,6.14
2016,10,14,16,30,0.0,13.0,1.1,17.0,13.0,9.86,3.04
2016,10,14,16,45,0.0,9.0,1.0,16.5,9.0,6.82,0.25
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,3.78,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,1.89,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,1.9,14.0,13.0,64.53,0.0
2016,10,15,6,45,218.5,24.0,2.0,14.5,47.5,237.79,143.68
2016,10,15,7,0,358.0,37.0,2.1,15.0,82.0,380.06,304.38
2016,10,15,7,15,444.0,45.5,2.2,15.0,126.5,476.3,388.69
2016,10,15,7,30,530.0,54.0,2.3,15.0,171.0,577.53,471.82
2016,10,15,7,45,583.5,60.0,2.45,15.5,217.5,649.91,528.64
2016,10,15,8,0,637.0,66.0,2.6,16.0,264.0,723.2,583.7
2016,10,15,8,15,323.0,102.5,2.9,16.5,203.0,473.99,390.86
2016,10,15,8,30,9.0,139.0,3.2,17.0,142.0,133.02,106.01
2016,10,15,8,45,84.5,171.0,3.5,17.5,210.0,261.45,214.38
2016,10,15,9,0,160.0,203.0,3.8,18.0,278.0,397.03,323.65
2016,10,15,9,15,92.0,203.0,4.0,18.0,247.0,299.41,242.98
2016,10,15,9,30,24.0,203.0,4.2,18.0,216.0,203.15,162.6
2016,10,15,9,45,424.5,147.0,4.45,18.5,397.0,636.9,515.05
2016,10,15,10,0,825.0,91.0,4.7,19.0,578.0,977.77,762.2
2016,10,15,10,15,554.5,186.0,4.85,19.0,519.5,801.45,632.96
2016,10,15,10,30,284.0,281.0,5.0,19.0,461.0,603.63,478.89
2016,10,15,10,45,357.5,272.0,5.15,19.5,505.5,654.7,518.97
2016,10,15,11,0,431.0,263.0,5.3,20.0,550.0,723.34,569.92
2016,10,15,11,15,239.5,277.0,5.4,20.0,437.0,522.65,414.35
2016,10,15,11,30,48.0,291.0,5.5,20.0,324.0,311.26,245.49
2016,10,15,11,45,24.0,205.5,5.65,20.0,222.0,200.79,157.91
2016,10,15,12,0,0.0,120.0,5.8,20.0,120.0,93.57,70.88
2016,10,15,12,15,8.5,181.0,5.85,20.0,187.0,150.74,117.45
2016,10,15,12,30,17.0,242.0,5.9,20.0,254.0,208.15,163.62
2016,10,15,12,45,124.0,272.5,6.0,20.0,354.0,333.76,265.42
2016,10,15,13,0,231.0,303.0,6.1,20.0,454.0,419.95,333.76
2016,10,15,13,15,176.0,294.5,6.1,19.5,407.5,361.94,287.56
2016,10,15,13,30,121.0,286.0,6.1,19.0,361.0,309.63,245.94
2016,10,15,13,45,66.0,241.0,6.15,19.0,281.5,226.2,179.1
2016,10,15,14,0,11.0,196.0,6.2,19.0,202.0,155.94,122.63
2016,10,15,14,15,5.5,172.5,6.15,19.0,175.5,134.16,105.16
2016,10,15,14,30,0.0,149.0,6.1,19.0,149.0,113.55,88.6
2016,10,15,14,45,15.0,160.0,6.05,19.0,167.0,124.06,96.92
2016,10,15,15,0,30.0,171.0,6.0,19.0,185.0,131.03,102.15
2016,10,15,15,15,15.0,88.5,5.8,18.5,95.5,69.0,51.74
2016,10,15,15,30,0.0,6.0,5.6,18.0,6.0,4.56,0.0
2016,10,15,15,45,0.0,5.0,5.45,18.0,5.0,3.79,0.0
2016,10,15,16,0,0.0,4.0,5.3,18.0,4.0,3.03,0.0
2016,10,15,16,15,0.0,3.0,5.15,17.5,3.0,2.27,0.0
2016,10,15,16,30,0.0,2.0,5.0,17.0,2.0,1.51,0.0
2016,10,15,16,45,0.0,1.0,4.85,17.0,1.0,0.76,0.0
2016,10,15,17,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,15.0,12.0,9.44,0.0
2016,10,16,6,45,182.5,23.5,1.6,15.5,45.5,205.42,112.77
2016,10,16,7,0,365.0,35.0,1.7,16.0,79.0,383.85,304.37
2016,10,16,7,15,451.0,43.0,1.8,16.0,123.5,479.34,387.84
2016,10,16,7,30,537.0,51.0,1.9,16.0,168.0,579.95,469.84
2016,10,16,7,45,586.5,57.5,2.0,16.5,213.5,649.44,523.8
2016,10,16,8,0,636.0,64.0,2.1,17.0,259.0,719.72,575.88
2016,10,16,8,15,672.5,68.0,2.2,17.0,304.0,773.99,615.32
2016,10,16,8,30,709.0,72.0,2.3,17.0,349.0,821.26,648.67
2016,10,16,8,45,354.5,64.0,2.4,17.0,202.5,471.11,385.19
2016,10,16,9,0,0.0,56.0,2.5,17.0,56.0,42.9,30.37
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,49.1,35.72
2016,10,16,9,30,0.0,72.0,2.6,17.0,72.0,55.31,40.8
2016,10,16,9,45,0.0,77.5,2.7,17.5,77.5,59.59,44.18
2016,10,16,10,0,0.0,83.0,2.8,18.0,83.0,63.88,47.53
2016,10,16,10,15,0.0,71.5,2.85,18.0,71.5,54.99,40.1
2016,10,16,10,30,0.0,60.0,2.9,18.0,60.0,46.12,32.71
2016,10,16,10,45,0.0,91.5,3.0,18.5,91.5,70.55,52.7
2016,10,16,11,0,0.0,123.0,3.1,19.0,123.0,96.59,73.77
2016,10,16,11,15,0.0,70.0,3.1,19.0,70.0,53.9,38.82
2016,10,16,11,30,0.0,17.0,3.1,19.0,17.0,13.03,5.14
2016,10,16,11,45,0.0,85.0,3.15,19.0,85.0,65.54,48.39
2016,10,16,12,0,0.0,153.0,3.2,19.0,153.0,120.91,93.36
2016,10,16,12,15,92.5,235.5,3.3,19.0,298.0,293.48,233.32
2016,10,16,12,30,185.0,318.0,3.4,19.0,443.0,433.31,342.22
2016,10,16,12,45,92.5,189.5,3.55,19.0,252.0,235.62,186.92
2016,10,16,13,0,0.0,61.0,3.7,19.0,61.0,46.91,33.08
2016,10,16,13,15,4.5,131.5,3.85,19.0,134.0,104.82,80.73
2016,10,16,13,30,9.0,202.0,4.0,19.0,207.0,163.02,127.95
2016,10,16,13,45,65.0,229.0,4.2,19.0,266.0,216.06,170.66
2016,10,16,14,0,121.0,256.0,4.4,19.0,325.0,260.4,205.24
2016,10,16,14,15,169.0,238.5,4.5,19.0,328.0,251.58,196.61
2016,10,16,14,30,217.0,221.0,4.6,19.0,331.0,237.15,182.54
2016,10,16,14,45,304.5,189.0,4.7,19.0,330.5,218.2,162.53
2016,10,16,15,0,392.0,157.0,4.8,19.0,330.0,186.99,132.08
2016,10,16,15,15,457.0,128.0,4.7,18.5,309.0,142.14,94.26
2016,10,16,15,30,522.0,99.0,4.6,18.0,288.0,92.2,61.76
2016,10,16,15,45,481.0,91.0,4.6,18.0,246.0,67.4,53.8
2016,10,16,16,0,440.0,83.0,4.6,18.0,204.0,61.69,48.75
2016,10,16,16,15,392.0,70.5,4.45,17.5,162.0,52.78,40.81
2016,10,16,16,30,344.0,58.0,4.3,17.0,120.0,43.71,32.54
2016,10,16,16,45,260.0,44.0,4.2,16.5,82.5,33.22,22.78
2016,10,16,17,0,176.0,30.0,4.1,16.0,45.0,22.69,10.94
2016,10,16,17,15,88.0,15.0,4.1,16.0,22.5,11.8,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,13.0,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,22.04,0.0
2016,10,17,6,45,147.5,26.0,1.6,13.5,42.5,183.38,88.92
2016,10,17,7,0,275.0,42.0,1.6,14.0,75.0,320.95,256.0
2016,10,17,7,15,368.5,53.0,1.6,14.5,118.5,419.47,342.66
2016,10,17,7,30,462.0,64.0,1.6,15.0,162.0,530.05,432.15
2016,10,17,7,45,530.0,70.0,1.6,15.5,209.5,614.77,497.53
2016,10,17,8,0,598.0,76.0,1.6,16.0,257.0,700.6,560.56
2016,10,17,8,15,638.0,81.0,1.6,16.0,302.5,759.11,602.04
2016,10,17,8,30,678.0,86.0,1.6,16.0,348.0,816.49,641.47
2016,10,17,8,45,713.5,87.5,1.6,16.5,391.5,863.11,670.95
2016,10,17,9,0,749.0,89.0,1.6,17.0,435.0,900.59,693.44
2016,10,17,9,15,768.5,92.0,1.6,17.0,472.5,928.59,710.45
2016,10,17,9,30,788.0,95.0,1.6,17.0,510.0,953.24,725.16
2016,10,17,9,45,805.0,96.0,1.6,17.5,542.5,969.33,732.76
2016,10,17,10,0,822.0,97.0,1.6,18.0,575.0,981.65,738.0
2016,10,17,10,15,831.5,98.5,1.6,18.0,600.0,983.1,737.61
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,980.63,734.93
2016,10,17,10,45,851.0,99.5,1.65,18.5,644.0,972.3,727.95
2016,10,17,11,0,861.0,99.0,1.7,19.0,663.0,948.03,710.62
2016,10,17,11,15,568.0,202.5,1.75,19.0,577.0,771.45,589.73
2016,10,17,11,30,275.0,306.0,1.8,19.0,491.0,573.19,442.76
2016,10,17,11,45,573.0,202.5,1.9,19.0,589.5,729.84,564.14
2016,10,17,12,0,871.0,99.0,2.0,19.0,688.0,838.93,641.66
2016,10,17,12,15,869.0,98.5,2.05,19.0,682.5,799.3,613.62
2016,10,17,12,30,867.0,98.0,2.1,19.0,677.0,757.0,584.91
2016,10,17,12,45,866.0,95.5,2.15,19.0,664.5,710.92,551.9
2016,10,17,13,0,865.0,93.0,2.2,19.0,652.0,662.5,515.55
2016,10,17,13,15,858.0,92.0,2.25,19.0,631.0,609.76,474.87
2016,10,17,13,30,851.0,91.0,2.3,19.0,610.0,558.37,433.82
2016,10,17,13,45,842.0,89.0,2.35,19.0,582.5,500.16,386.28
2016,10,17,14,0,833.0,87.0,2.4,19.0,555.0,441.34,336.68
2016,10,17,14,15,817.5,85.0,2.4,19.0,521.0,379.83,283.45
2016,10,17,14,30,802.0,83.0,2.4,19.0,487.0,319.02,229.68
2016,10,17,14,45,781.5,80.0,2.45,19.0,447.5,257.17,175.13
2016,10,17,15,0,761.0,77.0,2.5,19.0,408.0,197.24,123.96
2016,10,17,15,15,731.5,73.5,2.45,18.5,364.0,138.13,79.59
2016,10,17,15,30,702.0,70.0,2.4,18.0,320.0,82.65,50.3
2016,10,17,15,45,659.0,65.0,2.4,18.0,273.5,53.16,41.3
2016,10,17,16,0,616.0,60.0,2.4,18.0,227.0,49.23,37.82
2016,10,17,16,15,550.0,53.5,2.25,17.5,180.0,43.94,33.06
2016,10,17,16,30,484.0,47.0,2.1,17.0,133.0,38.72,28.17
2016,10,17,16,45,375.0,37.0,2.0,16.5,91.0,30.45,20.34
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,22.28,9.72
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,10.62,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,18.0,1.9,12.5,38.0,195.75,79.78
2016,10,18,7,0,358.0,36.0,1.9,13.0,76.0,379.57,301.9
2016,10,18,7,15,450.5,44.5,2.0,13.5,121.5,481.44,392.71
2016,10,18,7,30,543.0,53.0,2.1,14.0,167.0,588.52,480.17
2016,10,18,7,45,608.0,57.0,2.25,14.5,215.0,668.82,543.37
2016,10,18,8,0,673.0,61.0,2.4,15.0,263.0,743.37,599.47
2016,10,18,8,15,710.0,65.0,2.45,15.5,309.5,799.75,639.33
2016,10,18,8,30,747.0,69.0,2.5,16.0,356.0,854.6,676.66
2016,10,18,8,45,777.0,71.0,2.55,16.5,399.5,897.88,704.64
2016,10,18,9,0,807.0,73.0,2.6,17.0,443.0,938.53,730.21
2016,10,18,9,15,825.0,75.5,2.5,17.0,481.0,964.69,745.28
2016,10,18,9,30,843.0,78.0,2.4,17.0,519.0,987.39,757.88
2016,10,18,9,45,859.0,78.5,2.35,17.5,551.5,989.19,755.34
2016,10,18,10,0,875.0,79.0,2.3,18.0,584.0,999.75,759.07
2016,10,18,10,15,884.5,80.0,2.2,18.0,609.5,1000.48,757.07
2016,10,18,10,30,894.0,81.0,2.1,18.0,635.0,997.25,752.66
2016,10,18,10,45,900.5,81.5,2.05,18.5,653.5,986.46,742.61
2016,10,18,11,0,907.0,82.0,2.0,19.0,672.0,971.74,730.23
2016,10,18,11,15,910.5,82.5,1.95,19.0,682.5,950.29,714.98
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,925.1,697.41
2016,10,18,11,45,917.5,82.0,1.85,19.5,696.0,894.56,675.08
2016,10,18,12,0,921.0,81.0,1.8,20.0,699.0,860.51,650.52
2016,10,18,12,15,919.0,80.5,1.85,20.0,693.5,819.26,623.3
2016,10,18,12,30,917.0,80.0,1.9,20.0,688.0,775.17,593.86
2016,10,18,12,45,912.0,80.0,1.95,20.0,674.5,726.86,560.38
2016,10,18,13,0,907.0,80.0,2.0,20.0,661.0,676.37,522.85
2016,10,18,13,15,900.0,79.0,2.0,20.0,640.0,621.74,480.89
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,565.65,436.53
2016,10,18,13,45,882.0,77.0,2.05,20.5,590.5,506.4,387.76
2016,10,18,14,0,871.0,76.0,2.1,21.0,562.0,446.64,337.08
2016,10,18,14,15,856.5,74.5,2.15,20.5,527.0,384.91,284.62
2016,10,18,14,30,842.0,73.0,2.2,20.0,492.0,322.03,229.84
2016,10,18,14,45,817.0,71.5,2.25,20.0,451.5,258.14,173.82
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,196.64,121.63
2016,10,18,15,15,763.5,67.0,2.25,19.5,366.5,136.21,76.42
2016,10,18,15,30,735.0,64.0,2.2,19.0,322.0,79.21,46.65
2016,10,18,15,45,688.5,60.0,2.2,19.0,274.5,54.01,41.88
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,46.54,35.29
2016,10,18,16,15,577.0,50.0,2.2,18.0,179.5,41.51,30.84
2016,10,18,16,30,512.0,44.0,2.2,17.0,132.0,36.56,26.24
2016,10,18,16,45,400.0,34.5,2.2,16.5,89.5,28.57,18.62
2016,10,18,17,0,288.0,25.0,2.2,16.0,47.0,20.71,7.45
2016,10,18,17,15,144.0,12.5,2.3,15.5,23.5,9.83,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,215.9,65.41
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,430.03,338.28
2016,10,19,7,15,515.5,37.0,1.95,13.5,122.5,517.37,419.33
2016,10,19,7,30,602.0,44.0,2.0,14.0,168.0,620.09,503.05
2016,10,19,7,45,655.5,48.5,2.05,14.5,215.5,693.2,559.99
2016,10,19,8,0,709.0,53.0,2.1,15.0,263.0,766.68,614.28
2016,10,19,8,15,743.5,56.5,2.1,15.5,309.0,820.44,651.38
2016,10,19,8,30,778.0,60.0,2.1,16.0,355.0,872.61,685.9
2016,10,19,8,45,802.5,62.5,2.15,16.5,397.5,911.38,710.37
2016,10,19,9,0,827.0,65.0,2.2,17.0,440.0,935.48,724.25
2016,10,19,9,15,844.0,67.0,2.15,17.5,477.5,959.9,737.17
2016,10,19,9,30,861.0,69.0,2.1,18.0,515.0,980.96,747.58
2016,10,19,9,45,873.0,70.5,2.1,18.5,547.0,992.62,752.24
2016,10,19,10,0,885.0,72.0,2.1,19.0,579.0,1000.48,754.55
2016,10,19,10,15,893.0,73.0,2.0,19.5,604.0,999.73,750.07
2016,10,19,10,30,901.0,74.0,1.9,20.0,629.0,995.03,743.23
2016,10,19,10,45,904.0,76.0,1.85,20.5,646.5,982.69,732.24
2016,10,19,11,0,907.0,78.0,1.8,21.0,664.0,966.45,718.99
2016,10,19,11,15,909.5,78.5,1.75,21.0,674.0,944.15,703.33
2016,10,19,11,30,912.0,79.0,1.7,21.0,684.0,918.17,685.41
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.5,885.71,662.61
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,850.02,637.73
2016,10,19,12,15,907.5,80.5,1.7,22.0,681.5,809.65,610.84
2016,10,19,12,30,906.0,80.0,1.7,22.0,676.0,766.45,581.84
2016,10,19,12,45,900.0,80.5,1.75,22.0,662.5,718.49,548.91
2016,10,19,13,0,894.0,81.0,1.8,22.0,649.0,668.46,512.12
2016,10,19,13,15,887.5,80.0,1.8,22.0,628.0,614.82,471.31
2016,10,19,13,30,881.0,79.0,1.8,22.0,607.0,559.69,428.11
2016,10,19,13,45,872.5,77.0,1.85,22.5,579.5,501.41,380.59
2016,10,19,14,0,864.0,75.0,1.9,23.0,552.0,442.39,330.98
2016,10,19,14,15,849.5,73.0,1.95,22.5,518.0,380.7,279.09
2016,10,19,14,30,835.0,71.0,2.0,22.0,484.0,319.5,226.13
2016,10,19,14,45,815.0,69.0,2.05,22.0,444.0,255.32,170.24
2016,10,19,15,0,795.0,67.0,2.1,22.0,404.0,194.51,118.82
2016,10,19,15,15,766.5,64.0,2.05,21.5,360.0,134.01,73.92
2016,10,19,15,30,738.0,61.0,2.0,21.0,316.0,76.93,44.35
2016,10,19,15,45,696.0,56.5,1.95,21.0,269.5,51.33,39.2
2016,10,19,16,0,654.0,52.0,1.9,21.0,223.0,47.29,35.63
2016,10,19,16,15,589.0,46.5,1.85,20.0,176.0,42.22,31.15
2016,10,19,16,30,524.0,41.0,1.8,19.0,129.0,34.28,23.99
2016,10,19,16,45,415.0,31.5,1.75,18.0,86.5,26.22,16.39
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,18.26,4.46
