Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,8.65,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,13.5,37.5,210.33,34.18
2016,10,20,7,0,417.0,30.0,1.5,14.0,75.0,420.92,326.72
2016,10,20,7,15,507.5,38.0,1.5,14.5,121.0,521.25,418.21
2016,10,20,7,30,598.0,46.0,1.5,15.0,167.0,618.82,496.83
2016,10,20,7,45,655.0,50.5,1.55,15.5,215.5,695.36,555.67
2016,10,20,8,0,712.0,55.0,1.6,16.0,264.0,772.2,611.61
2016,10,20,8,15,748.0,59.0,1.5,16.5,310.5,828.21,648.43
2016,10,20,8,30,784.0,63.0,1.4,17.0,357.0,882.62,682.31
2016,10,20,8,45,810.5,65.0,1.35,17.5,400.5,922.75,705.64
2016,10,20,9,0,837.0,67.0,1.3,18.0,444.0,960.11,726.46
2016,10,20,9,15,854.0,69.5,1.25,18.5,482.0,973.26,730.79
2016,10,20,9,30,871.0,72.0,1.2,19.0,520.0,994.89,740.88
2016,10,20,9,45,886.5,72.0,1.2,20.0,552.5,1007.99,744.73
2016,10,20,10,0,902.0,72.0,1.2,21.0,585.0,1017.28,746.29
2016,10,20,10,15,910.0,73.5,1.2,21.5,610.5,1016.98,743.34
2016,10,20,10,30,918.0,75.0,1.2,22.0,636.0,1012.63,738.13
2016,10,20,10,45,923.0,75.5,1.25,22.5,654.0,1000.04,728.81
2016,10,20,11,0,928.0,76.0,1.3,23.0,672.0,983.49,717.21
2016,10,20,11,15,931.0,76.5,1.3,23.0,682.0,961.14,702.6
2016,10,20,11,30,934.0,77.0,1.3,23.0,692.0,935.02,685.71
2016,10,20,11,45,934.0,77.5,1.3,23.5,694.0,902.6,663.5
2016,10,20,12,0,934.0,78.0,1.3,24.0,696.0,866.8,639.17
2016,10,20,12,15,932.0,77.5,1.3,24.0,690.5,825.1,612.11
2016,10,20,12,30,930.0,77.0,1.3,24.0,685.0,780.54,582.96
2016,10,20,12,45,923.5,77.5,1.35,24.5,671.0,731.21,549.08
2016,10,20,13,0,917.0,78.0,1.4,25.0,657.0,679.8,511.28
2016,10,20,13,15,910.0,77.0,1.4,25.0,635.5,624.75,470.42
2016,10,20,13,30,903.0,76.0,1.4,25.0,614.0,568.22,427.16
2016,10,20,13,45,893.5,74.5,1.45,25.5,586.0,508.77,379.76
2016,10,20,14,0,884.0,73.0,1.5,26.0,558.0,448.65,330.27
2016,10,20,14,15,869.5,71.5,1.5,25.5,523.0,386.28,278.64
2016,10,20,14,30,855.0,70.0,1.5,25.0,488.0,324.35,225.89
2016,10,20,14,45,835.0,67.5,1.5,25.0,447.5,258.58,169.56
2016,10,20,15,0,815.0,65.0,1.5,25.0,407.0,196.15,117.62
2016,10,20,15,15,786.5,62.0,1.5,24.5,362.5,134.45,72.51
2016,10,20,15,30,758.0,59.0,1.5,24.0,318.0,76.15,42.78
2016,10,20,15,45,715.5,55.0,1.55,23.5,270.5,50.39,37.96
2016,10,20,16,0,673.0,51.0,1.6,23.0,223.0,46.68,34.79
2016,10,20,16,15,607.0,45.0,1.6,22.0,175.5,41.13,29.91
2016,10,20,16,30,541.0,39.0,1.6,21.0,128.0,35.63,24.87
2016,10,20,16,45,425.0,30.0,1.65,20.5,85.0,25.06,15.08
2016,10,20,17,0,309.0,21.0,1.7,20.0,42.0,17.46,2.1
2016,10,20,17,15,154.5,10.5,1.7,19.5,21.0,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.5,1.2,14.5,35.0,198.47,0.0
2016,10,21,7,0,391.0,29.0,1.2,15.0,70.0,399.36,305.9
2016,10,21,7,15,482.0,37.0,1.15,15.5,114.5,498.85,397.49
2016,10,21,7,30,573.0,45.0,1.1,16.0,159.0,604.39,481.16
2016,10,21,7,45,629.5,50.0,1.05,16.5,206.0,671.69,531.71
2016,10,21,8,0,686.0,55.0,1.0,17.0,253.0,747.94,585.61
2016,10,21,8,15,722.0,58.5,0.9,17.5,298.5,802.59,620.56
2016,10,21,8,30,758.0,62.0,0.8,18.0,344.0,855.71,652.62
2016,10,21,8,45,784.0,65.0,0.7,18.5,386.5,896.25,674.64
2016,10,21,9,0,810.0,68.0,0.6,19.0,429.0,934.12,694.03
2016,10,21,9,15,828.0,70.0,0.55,19.5,466.5,959.47,705.76
2016,10,21,9,30,846.0,72.0,0.5,20.0,504.0,969.12,707.49
2016,10,21,9,45,856.5,74.5,0.5,21.0,535.0,980.4,710.31
2016,10,21,10,0,867.0,77.0,0.5,22.0,566.0,987.92,710.81
2016,10,21,10,15,876.0,78.0,0.5,22.0,591.5,988.13,709.66
2016,10,21,10,30,885.0,79.0,0.5,22.0,617.0,984.46,706.39
2016,10,21,10,45,890.0,80.5,0.55,22.5,634.5,973.54,698.63
2016,10,21,11,0,895.0,82.0,0.6,23.0,652.0,958.75,688.7
2016,10,21,11,15,898.0,82.5,0.7,23.0,662.0,937.1,676.93
2016,10,21,11,30,901.0,83.0,0.8,23.0,672.0,911.8,662.79
2016,10,21,11,45,901.0,83.5,0.9,23.5,674.0,880.34,643.27
2016,10,21,12,0,901.0,84.0,1.0,24.0,676.0,845.62,621.45
2016,10,21,12,15,899.0,83.5,1.1,24.0,670.5,805.13,596.68
2016,10,21,12,30,897.0,83.0,1.2,24.0,665.0,761.89,569.62
2016,10,21,12,45,889.5,84.0,1.35,24.0,650.5,713.8,538.21
2016,10,21,13,0,882.0,85.0,1.5,24.0,636.0,663.79,502.95
2016,10,21,13,15,874.5,84.0,1.65,24.0,615.5,610.15,463.67
2016,10,21,13,30,867.0,83.0,1.8,24.0,595.0,555.17,421.76
2016,10,21,13,45,728.5,117.5,1.95,24.0,533.5,470.11,356.26
2016,10,21,14,0,590.0,152.0,2.1,24.0,472.0,393.38,296.41
2016,10,21,14,15,641.0,126.5,2.2,23.5,454.0,349.31,258.68
2016,10,21,14,30,692.0,101.0,2.3,23.0,436.0,298.42,213.46
2016,10,21,14,45,729.5,86.5,2.4,23.0,413.0,246.93,166.48
2016,10,21,15,0,767.0,72.0,2.5,23.0,390.0,193.72,119.14
2016,10,21,15,15,736.5,68.5,2.5,22.5,346.5,134.41,75.28
2016,10,21,15,30,706.0,65.0,2.5,22.0,303.0,78.84,46.39
2016,10,21,15,45,660.5,60.5,2.55,21.5,256.5,49.98,37.94
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,46.31,34.74
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,40.53,29.62
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,34.81,24.33
2016,10,21,16,45,356.5,32.0,2.6,18.5,77.5,26.43,16.19
2016,10,21,17,0,238.0,22.0,2.6,18.0,37.0,18.17,0.0
2016,10,21,17,15,119.0,11.0,2.65,17.5,18.5,8.65,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,147.5,16.5,1.7,12.5,31.0,164.14,0.0
2016,10,22,7,0,295.0,33.0,1.7,13.0,62.0,326.89,252.06
2016,10,22,7,15,375.5,44.5,1.7,13.0,103.5,419.07,341.69
2016,10,22,7,30,456.0,56.0,1.7,13.0,145.0,516.59,423.68
2016,10,22,7,45,514.5,63.5,1.7,13.5,189.5,593.45,484.86
2016,10,22,8,0,573.0,71.0,1.7,14.0,234.0,671.4,543.74
2016,10,22,8,15,623.5,71.5,1.65,14.5,277.0,732.89,587.28
2016,10,22,8,30,674.0,72.0,1.6,15.0,320.0,793.39,628.2
2016,10,22,8,45,625.5,95.0,1.55,15.5,346.5,785.32,618.93
2016,10,22,9,0,577.0,118.0,1.5,16.0,373.0,770.31,605.32
2016,10,22,9,15,621.5,117.0,1.4,16.0,413.0,817.33,636.23
2016,10,22,9,30,666.0,116.0,1.3,16.0,453.0,861.47,663.59
2016,10,22,9,45,639.5,133.5,1.2,16.5,474.0,852.47,652.89
2016,10,22,10,0,613.0,151.0,1.1,17.0,495.0,839.48,640.29
2016,10,22,10,15,605.0,162.5,1.1,17.0,514.0,835.25,636.54
2016,10,22,10,30,597.0,174.0,1.1,17.0,533.0,827.86,630.67
2016,10,22,10,45,740.5,135.0,1.1,17.5,594.0,910.68,684.54
2016,10,22,11,0,884.0,96.0,1.1,18.0,655.0,964.17,716.61
2016,10,22,11,15,755.0,140.0,1.15,18.0,623.0,886.79,665.24
2016,10,22,11,30,626.0,184.0,1.2,18.0,591.0,790.42,600.96
2016,10,22,11,45,612.5,189.5,1.25,18.5,588.5,758.02,578.28
2016,10,22,12,0,599.0,195.0,1.3,19.0,586.0,723.84,553.36
2016,10,22,12,15,745.0,145.5,1.35,19.0,628.0,760.76,581.84
2016,10,22,12,30,891.0,96.0,1.4,19.0,670.0,770.42,589.42
2016,10,22,12,45,886.5,95.5,1.45,19.0,656.5,722.88,555.63
2016,10,22,13,0,882.0,95.0,1.5,19.0,643.0,673.21,519.15
2016,10,22,13,15,705.5,142.5,1.55,19.0,571.5,570.74,441.81
2016,10,22,13,30,529.0,190.0,1.6,19.0,500.0,467.74,363.28
2016,10,22,13,45,542.0,176.0,1.7,19.0,480.5,425.88,330.04
2016,10,22,14,0,555.0,162.0,1.8,19.0,461.0,381.94,293.42
2016,10,22,14,15,474.0,169.5,1.85,18.5,413.5,319.4,243.07
2016,10,22,14,30,393.0,177.0,1.9,18.0,366.0,265.35,199.55
2016,10,22,14,45,355.0,166.5,1.95,18.0,326.5,214.18,157.24
2016,10,22,15,0,317.0,156.0,2.0,18.0,287.0,172.08,123.28
2016,10,22,15,15,298.5,142.5,2.05,17.5,254.5,134.84,94.98
2016,10,22,15,30,280.0,129.0,2.1,17.0,222.0,100.11,73.35
2016,10,22,15,45,265.0,110.5,2.15,17.0,188.0,78.2,63.42
2016,10,22,16,0,250.0,92.0,2.2,17.0,154.0,66.08,52.66
2016,10,22,16,15,218.5,74.0,2.15,16.5,119.5,53.78,41.62
2016,10,22,16,30,187.0,56.0,2.1,16.0,85.0,41.2,30.13
2016,10,22,16,45,128.5,38.5,2.1,15.5,55.0,28.58,17.98
2016,10,22,17,0,70.0,21.0,2.1,15.0,25.0,15.83,0.0
2016,10,22,17,15,35.0,10.5,2.15,14.5,12.5,8.26,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,15.0,1.35,11.5,32.5,185.56,0.0
2016,10,23,7,0,361.0,30.0,1.3,12.0,65.0,377.11,285.84
2016,10,23,7,15,459.0,38.5,1.3,12.5,109.5,482.26,388.69
2016,10,23,7,30,557.0,47.0,1.3,13.0,154.0,593.75,479.38
2016,10,23,7,45,615.0,52.5,1.3,13.5,201.0,669.65,538.21
2016,10,23,8,0,673.0,58.0,1.3,14.0,248.0,739.37,589.36
2016,10,23,8,15,711.5,62.5,1.3,14.5,294.0,797.55,629.59
2016,10,23,8,30,750.0,67.0,1.3,15.0,340.0,854.26,667.01
2016,10,23,8,45,775.5,70.5,1.3,15.5,382.0,894.84,691.92
2016,10,23,9,0,801.0,74.0,1.3,16.0,424.0,932.69,714.39
2016,10,23,9,15,820.0,76.0,1.3,16.0,462.0,958.91,729.93
2016,10,23,9,30,839.0,78.0,1.3,16.0,500.0,981.69,743.17
2016,10,23,9,45,857.0,78.5,1.35,16.5,532.5,985.36,743.26
2016,10,23,10,0,875.0,79.0,1.4,17.0,565.0,997.69,749.42
2016,10,23,10,15,884.5,80.0,1.45,17.0,590.5,998.22,749.21
2016,10,23,10,30,894.0,81.0,1.5,17.0,616.0,994.81,746.73
2016,10,23,10,45,901.0,81.5,1.55,17.5,634.0,984.37,738.41
2016,10,23,11,0,908.0,82.0,1.6,18.0,652.0,970.0,727.72
2016,10,23,11,15,911.0,82.5,1.65,18.0,662.0,948.0,713.48
2016,10,23,11,30,914.0,83.0,1.7,18.0,672.0,922.32,696.87
2016,10,23,11,45,915.0,83.0,1.75,18.5,674.5,890.74,675.0
2016,10,23,12,0,916.0,83.0,1.8,19.0,677.0,855.81,650.85
2016,10,23,12,15,914.0,82.5,1.85,19.0,671.0,814.77,623.61
2016,10,23,12,30,912.0,82.0,1.9,19.0,665.0,770.94,594.15
2016,10,23,12,45,901.0,84.0,2.0,19.5,650.0,720.85,558.2
2016,10,23,13,0,890.0,86.0,2.1,20.0,635.0,669.09,518.8
2016,10,23,13,15,881.5,85.0,2.15,20.0,613.0,614.49,476.93
2016,10,23,13,30,873.0,84.0,2.2,20.0,591.0,558.64,432.75
2016,10,23,13,45,760.5,107.5,2.25,20.0,534.0,476.33,367.46
2016,10,23,14,0,648.0,131.0,2.3,20.0,477.0,400.08,306.17
2016,10,23,14,15,700.5,107.0,2.3,19.5,459.0,354.08,265.6
2016,10,23,14,30,753.0,83.0,2.3,19.0,441.0,303.42,219.13
2016,10,23,14,45,643.5,99.0,2.35,19.0,386.5,237.03,164.42
2016,10,23,15,0,534.0,115.0,2.4,19.0,332.0,181.44,121.16
2016,10,23,15,15,506.0,107.0,2.35,18.5,293.5,132.99,84.72
2016,10,23,15,30,478.0,99.0,2.3,18.0,255.0,88.09,59.23
2016,10,23,15,45,442.5,87.5,2.3,18.0,214.5,64.69,51.38
2016,10,23,16,0,407.0,76.0,2.3,18.0,174.0,56.66,44.2
2016,10,23,16,15,358.5,62.0,2.15,17.0,134.5,46.62,35.25
2016,10,23,16,30,310.0,48.0,2.0,16.0,95.0,36.39,25.9
2016,10,23,16,45,216.0,34.0,1.9,15.5,60.5,25.78,15.42
2016,10,23,17,0,122.0,20.0,1.8,15.0,26.0,15.18,0.0
2016,10,23,17,15,61.0,10.0,1.8,14.5,13.0,7.87,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,13.5,7.5,5.69,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,11.4,3.02
2016,10,24,7,15,0.0,27.0,3.65,14.0,27.0,20.59,11.52
2016,10,24,7,30,0.0,39.0,3.7,14.0,39.0,29.81,19.67
2016,10,24,7,45,0.0,51.0,3.8,14.5,51.0,39.36,27.99
2016,10,24,8,0,0.0,63.0,3.9,15.0,63.0,49.76,36.92
2016,10,24,8,15,0.0,75.5,4.0,15.0,75.5,60.62,46.2
2016,10,24,8,30,0.0,88.0,4.1,15.0,88.0,71.44,55.32
2016,10,24,8,45,42.5,135.0,4.25,15.5,154.0,178.2,146.57
2016,10,24,9,0,85.0,182.0,4.4,16.0,220.0,278.09,229.39
2016,10,24,9,15,124.5,200.5,4.4,16.0,260.5,359.12,295.23
2016,10,24,9,30,164.0,219.0,4.4,16.0,301.0,417.52,342.01
2016,10,24,9,45,96.5,217.0,4.4,16.5,266.0,316.79,258.2
2016,10,24,10,0,29.0,215.0,4.4,17.0,231.0,240.78,193.61
2016,10,24,10,15,30.5,226.0,4.45,17.0,243.5,250.77,201.51
2016,10,24,10,30,32.0,237.0,4.5,17.0,256.0,260.57,209.08
2016,10,24,10,45,66.0,261.5,4.55,17.5,302.0,317.03,254.6
2016,10,24,11,0,100.0,286.0,4.6,18.0,348.0,371.48,297.61
2016,10,24,11,15,73.0,278.5,4.6,18.0,324.0,331.24,264.65
2016,10,24,11,30,46.0,271.0,4.6,18.0,300.0,293.07,233.47
2016,10,24,11,45,51.0,275.5,4.65,18.0,308.0,297.12,236.8
2016,10,24,12,0,56.0,280.0,4.7,18.0,316.0,300.58,239.58
2016,10,24,12,15,83.0,287.0,4.75,18.0,340.0,323.1,258.05
2016,10,24,12,30,110.0,294.0,4.8,18.0,364.0,342.84,274.07
2016,10,24,12,45,55.0,210.0,4.85,18.5,245.0,217.1,172.75
2016,10,24,13,0,0.0,126.0,4.9,19.0,126.0,98.08,75.2
2016,10,24,13,15,2.5,154.5,4.95,18.5,156.0,122.4,95.46
2016,10,24,13,30,5.0,183.0,5.0,18.0,186.0,146.24,115.25
2016,10,24,13,45,2.5,106.0,5.05,18.0,107.5,82.99,63.44
2016,10,24,14,0,0.0,29.0,5.1,18.0,29.0,22.17,12.95
2016,10,24,14,15,9.5,101.5,4.95,18.0,106.0,81.47,62.34
2016,10,24,14,30,19.0,174.0,4.8,18.0,183.0,138.08,108.89
2016,10,24,14,45,9.5,115.0,4.7,18.0,119.5,89.8,69.31
2016,10,24,15,0,0.0,56.0,4.6,18.0,56.0,42.88,30.56
2016,10,24,15,15,0.0,49.0,4.45,17.5,49.0,37.47,26.14
2016,10,24,15,30,0.0,42.0,4.3,17.0,42.0,32.08,21.65
2016,10,24,15,45,0.0,35.0,4.15,17.0,35.0,26.7,18.07
2016,10,24,16,0,0.0,28.0,4.0,17.0,28.0,21.33,13.24
2016,10,24,16,15,0.0,21.5,3.9,16.5,21.5,16.35,8.74
2016,10,24,16,30,0.0,15.0,3.8,16.0,15.0,11.39,4.21
2016,10,24,16,45,0.0,9.0,3.7,16.0,9.0,6.82,0.0
2016,10,24,17,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.5,1.5,1.18,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,7.47,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,14.48,5.09
2016,10,25,7,15,0.0,33.0,3.6,15.0,33.0,25.59,15.54
2016,10,25,7,30,0.0,47.0,3.6,15.0,47.0,38.51,26.88
2016,10,25,7,45,0.0,63.0,3.65,15.5,63.0,53.44,39.78
2016,10,25,8,0,0.0,79.0,3.7,16.0,79.0,68.03,52.23
2016,10,25,8,15,0.0,94.0,3.65,16.0,94.0,81.25,63.44
2016,10,25,8,30,0.0,109.0,3.6,16.0,109.0,94.39,74.43
2016,10,25,8,45,25.5,141.0,3.55,16.5,152.0,169.97,138.25
2016,10,25,9,0,51.0,173.0,3.5,17.0,195.0,232.43,189.7
2016,10,25,9,15,31.0,174.0,3.55,17.0,187.5,207.49,167.96
2016,10,25,9,30,11.0,175.0,3.6,17.0,180.0,164.25,131.43
2016,10,25,9,45,5.5,149.0,3.7,17.5,151.5,129.58,102.36
2016,10,25,10,0,0.0,123.0,3.8,18.0,123.0,98.4,76.15
2016,10,25,10,15,0.0,125.5,3.85,18.0,125.5,100.1,77.45
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,101.88,78.79
2016,10,25,10,45,0.0,80.5,3.95,18.5,80.5,61.96,45.76
2016,10,25,11,0,0.0,33.0,4.0,19.0,33.0,25.3,15.36
2016,10,25,11,15,0.0,61.0,4.0,19.0,61.0,46.89,33.21
2016,10,25,11,30,0.0,89.0,4.0,19.0,89.0,68.59,51.03
2016,10,25,11,45,0.0,128.0,4.05,19.0,128.0,100.56,77.14
2016,10,25,12,0,0.0,167.0,4.1,19.0,167.0,133.46,103.82
2016,10,25,12,15,1.0,173.0,4.0,19.0,174.0,138.92,108.25
2016,10,25,12,30,2.0,179.0,3.9,19.0,181.0,144.23,112.6
2016,10,25,12,45,1.0,134.0,3.85,19.5,135.0,105.49,81.06
2016,10,25,13,0,0.0,89.0,3.8,20.0,89.0,68.56,50.87
2016,10,25,13,15,20.5,161.5,3.75,20.0,173.0,145.23,113.65
2016,10,25,13,30,41.0,234.0,3.7,20.0,257.0,215.91,170.33
2016,10,25,13,45,36.5,220.0,3.65,20.0,240.0,196.78,154.88
2016,10,25,14,0,32.0,206.0,3.6,20.0,223.0,178.55,140.28
2016,10,25,14,15,16.0,114.5,3.5,20.0,123.0,93.8,71.73
2016,10,25,14,30,0.0,23.0,3.4,20.0,23.0,17.55,9.04
2016,10,25,14,45,0.0,20.0,3.35,20.0,20.0,15.25,7.15
2016,10,25,15,0,0.0,17.0,3.3,20.0,17.0,12.94,5.24
2016,10,25,15,15,0.0,15.0,3.15,19.5,15.0,11.41,3.98
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,9.88,2.71
2016,10,25,15,45,0.0,10.5,2.9,19.0,10.5,7.97,1.39
2016,10,25,16,0,0.0,8.0,2.8,19.0,8.0,6.06,0.0
2016,10,25,16,15,0.0,6.0,2.6,18.5,6.0,4.54,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.02,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,1.89,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.75,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.39,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,173.0,13.0,1.7,13.5,28.0,140.51,0.0
2016,10,26,7,0,346.0,26.0,1.7,14.0,56.0,360.56,254.98
2016,10,26,7,15,447.0,34.5,1.7,14.5,99.0,467.52,373.54
2016,10,26,7,30,548.0,43.0,1.7,15.0,142.0,580.66,467.11
2016,10,26,7,45,609.0,48.0,1.75,15.5,188.0,650.14,522.57
2016,10,26,8,0,670.0,53.0,1.8,16.0,234.0,729.77,582.5
2016,10,26,8,15,709.0,57.0,1.85,16.5,279.0,787.33,623.49
2016,10,26,8,30,748.0,61.0,1.9,17.0,324.0,843.51,661.88
2016,10,26,8,45,775.0,63.5,2.0,17.5,365.5,883.93,688.4
2016,10,26,9,0,802.0,66.0,2.1,18.0,407.0,921.73,712.57
2016,10,26,9,15,820.5,68.0,2.15,18.5,444.0,947.28,727.37
2016,10,26,9,30,839.0,70.0,2.2,19.0,481.0,957.33,731.57
2016,10,26,9,45,855.0,70.5,2.3,19.5,512.5,971.34,739.18
2016,10,26,10,0,871.0,71.0,2.4,20.0,544.0,981.7,744.33
2016,10,26,10,15,880.5,72.5,2.45,20.0,569.0,983.02,744.43
2016,10,26,10,30,890.0,74.0,2.5,20.0,594.0,980.42,742.14
2016,10,26,10,45,893.5,75.5,2.6,20.5,611.0,968.02,732.51
2016,10,26,11,0,897.0,77.0,2.7,21.0,628.0,951.84,720.52
2016,10,26,11,15,901.0,77.5,2.75,21.0,638.5,931.16,706.54
2016,10,26,11,30,905.0,78.0,2.8,21.0,649.0,906.8,690.14
2016,10,26,11,45,903.5,79.5,2.9,21.5,651.0,875.25,667.88
2016,10,26,12,0,902.0,81.0,3.0,22.0,653.0,840.5,643.4
2016,10,26,12,15,901.5,80.5,3.0,22.0,648.0,801.32,616.33
2016,10,26,12,30,901.0,80.0,3.0,22.0,643.0,759.28,587.1
2016,10,26,12,45,894.0,81.0,3.05,22.0,630.0,711.62,552.88
2016,10,26,13,0,887.0,82.0,3.1,22.0,617.0,662.0,515.08
2016,10,26,13,15,880.5,81.0,3.05,21.5,596.0,608.96,474.32
2016,10,26,13,30,874.0,80.0,3.0,21.0,575.0,554.47,431.14
2016,10,26,13,45,862.0,79.0,2.95,21.0,547.5,496.13,382.82
2016,10,26,14,0,850.0,78.0,2.9,21.0,520.0,438.08,333.27
2016,10,26,14,15,834.0,76.0,2.8,20.5,485.5,376.04,279.85
2016,10,26,14,30,818.0,74.0,2.7,20.0,451.0,314.75,225.85
2016,10,26,14,45,795.5,71.5,2.65,20.0,411.5,252.54,170.82
2016,10,26,15,0,773.0,69.0,2.6,20.0,372.0,192.45,119.49
2016,10,26,15,15,740.0,65.5,2.45,19.5,328.0,132.83,74.8
2016,10,26,15,30,707.0,62.0,2.3,19.0,284.0,77.25,45.34
2016,10,26,15,45,659.0,57.0,2.2,19.0,238.0,51.4,39.55
2016,10,26,16,0,611.0,52.0,2.1,19.0,192.0,43.33,32.34
2016,10,26,16,15,533.0,45.0,1.8,18.0,146.0,37.43,27.0
2016,10,26,16,30,455.0,38.0,1.5,17.0,100.0,31.63,21.49
2016,10,26,16,45,227.5,31.0,1.25,16.5,62.0,23.62,12.45
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,2.15,14.5,1.5,1.18,0.0
2016,10,27,7,0,0.0,3.0,2.3,15.0,3.0,2.27,0.0
2016,10,27,7,15,0.0,5.0,2.4,15.0,5.0,3.78,0.0
2016,10,27,7,30,0.0,7.0,2.5,15.0,7.0,5.3,0.0
2016,10,27,7,45,0.0,10.0,2.6,15.5,10.0,7.58,0.81
2016,10,27,8,0,0.0,13.0,2.7,16.0,13.0,9.87,2.79
2016,10,27,8,15,0.0,15.5,2.65,16.5,15.5,11.78,4.42
2016,10,27,8,30,0.0,18.0,2.6,17.0,18.0,13.7,6.03
2016,10,27,8,45,0.0,25.0,2.55,17.5,25.0,19.05,10.54
2016,10,27,9,0,0.0,32.0,2.5,18.0,32.0,24.43,15.02
2016,10,27,9,15,0.0,52.5,2.45,18.0,52.5,40.2,28.24
2016,10,27,9,30,0.0,73.0,2.4,18.0,73.0,56.05,41.41
2016,10,27,9,45,0.0,100.5,2.35,18.0,100.5,78.81,60.2
2016,10,27,10,0,0.0,128.0,2.3,18.0,128.0,103.2,80.14
2016,10,27,10,15,0.0,137.5,2.25,18.0,137.5,111.21,86.53
2016,10,27,10,30,0.0,147.0,2.2,18.0,147.0,119.21,92.9
2016,10,27,10,45,0.0,81.0,2.15,18.5,81.0,62.34,46.07
2016,10,27,11,0,0.0,15.0,2.1,19.0,15.0,11.48,3.9
2016,10,27,11,15,0.0,69.0,2.2,18.5,69.0,53.07,38.44
2016,10,27,11,30,0.0,123.0,2.3,18.0,123.0,96.6,74.24
2016,10,27,11,45,0.0,123.0,2.4,18.0,123.0,96.43,74.04
2016,10,27,12,0,0.0,123.0,2.5,18.0,123.0,96.29,73.92
2016,10,27,12,15,1.5,154.0,2.5,17.5,155.0,123.27,96.16
2016,10,27,12,30,3.0,185.0,2.5,17.0,187.0,150.34,118.39
2016,10,27,12,45,1.5,134.5,2.5,17.0,135.5,106.32,82.52
2016,10,27,13,0,0.0,84.0,2.5,17.0,84.0,64.67,48.3
2016,10,27,13,15,0.0,109.5,2.4,17.0,109.5,84.77,65.03
2016,10,27,13,30,0.0,135.0,2.3,17.0,135.0,105.0,81.78
2016,10,27,13,45,17.5,170.0,2.2,17.0,179.0,140.99,111.38
2016,10,27,14,0,35.0,205.0,2.1,17.0,223.0,179.41,142.43
2016,10,27,14,15,17.5,172.5,2.0,17.0,181.5,139.09,109.75
2016,10,27,14,30,0.0,140.0,1.9,17.0,140.0,107.01,83.98
2016,10,27,14,45,0.0,118.5,1.8,17.0,118.5,90.16,70.22
2016,10,27,15,0,0.0,97.0,1.7,17.0,97.0,73.72,56.65
2016,10,27,15,15,0.0,85.0,1.6,17.0,85.0,64.45,48.99
2016,10,27,15,30,0.0,73.0,1.5,17.0,73.0,55.32,41.33
2016,10,27,15,45,0.0,60.5,1.4,17.0,60.5,46.03,35.17
2016,10,27,16,0,0.0,48.0,1.3,17.0,48.0,36.74,26.83
2016,10,27,16,15,0.0,36.0,1.2,17.0,36.0,27.5,18.45
2016,10,27,16,30,0.0,24.0,1.1,17.0,24.0,18.29,10.03
2016,10,27,16,45,0.0,14.5,1.0,17.0,14.5,11.03,2.52
2016,10,27,17,0,0.0,5.0,0.9,17.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,0.95,16.5,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,52.0,14.0,0.35,15.5,18.0,50.17,0.0
2016,10,28,7,0,104.0,28.0,0.3,16.0,36.0,146.85,93.07
2016,10,28,7,15,160.5,44.5,0.35,16.0,67.0,221.19,175.65
2016,10,28,7,30,217.0,61.0,0.4,16.0,98.0,294.11,239.0
2016,10,28,7,45,249.0,77.0,0.5,16.0,132.5,346.98,283.73
2016,10,28,8,0,281.0,93.0,0.6,16.0,167.0,400.83,327.76
2016,10,28,8,15,303.0,108.5,0.7,16.0,201.5,444.86,362.61
2016,10,28,8,30,325.0,124.0,0.8,16.0,236.0,488.57,396.27
2016,10,28,8,45,162.5,69.0,0.9,16.5,125.0,251.94,208.19
2016,10,28,9,0,0.0,14.0,1.0,17.0,14.0,10.66,3.37
2016,10,28,9,15,131.5,108.0,1.1,17.0,171.0,270.28,222.9
2016,10,28,9,30,263.0,202.0,1.2,17.0,328.0,521.88,417.59
2016,10,28,9,45,148.5,207.0,1.35,17.5,279.5,382.68,306.11
2016,10,28,10,0,34.0,212.0,1.5,18.0,231.0,244.74,194.44
2016,10,28,10,15,17.0,146.0,1.6,18.0,155.5,136.2,107.36
2016,10,28,10,30,0.0,80.0,1.7,18.0,80.0,61.54,45.56
2016,10,28,10,45,21.0,165.5,1.85,18.0,178.5,170.27,135.2
2016,10,28,11,0,42.0,251.0,2.0,18.0,277.0,279.34,222.0
2016,10,28,11,15,21.0,151.5,2.1,18.0,164.5,152.56,120.25
2016,10,28,11,30,0.0,52.0,2.2,18.0,52.0,39.93,27.55
2016,10,28,11,45,0.0,74.5,2.35,18.5,74.5,57.33,41.91
2016,10,28,12,0,0.0,97.0,2.5,19.0,97.0,74.93,56.25
2016,10,28,12,15,0.0,61.5,2.55,19.0,61.5,47.27,33.52
2016,10,28,12,30,0.0,26.0,2.6,19.0,26.0,19.92,10.91
2016,10,28,12,45,0.0,44.0,2.65,19.0,44.0,33.75,22.42
2016,10,28,13,0,0.0,62.0,2.7,19.0,62.0,47.63,33.92
2016,10,28,13,15,0.0,43.5,2.7,19.0,43.5,33.34,22.12
2016,10,28,13,30,0.0,25.0,2.7,19.0,25.0,19.12,10.32
2016,10,28,13,45,47.0,124.5,2.7,19.0,148.5,122.73,95.97
2016,10,28,14,0,94.0,224.0,2.7,19.0,272.0,219.94,173.6
2016,10,28,14,15,220.5,198.5,2.65,18.5,301.0,241.16,187.8
2016,10,28,14,30,347.0,173.0,2.6,18.0,330.0,245.12,185.89
2016,10,28,14,45,343.5,158.0,2.6,18.0,302.0,206.07,151.79
2016,10,28,15,0,340.0,143.0,2.6,18.0,274.0,167.61,119.03
2016,10,28,15,15,510.0,102.5,2.45,17.5,272.0,131.09,83.37
2016,10,28,15,30,680.0,62.0,2.3,17.0,270.0,76.71,45.56
2016,10,28,15,45,634.5,56.5,2.15,17.0,225.5,46.83,35.84
2016,10,28,16,0,589.0,51.0,2.0,17.0,181.0,42.39,31.75
2016,10,28,16,15,508.5,43.5,1.75,16.5,136.5,36.11,25.95
2016,10,28,16,30,428.0,36.0,1.5,16.0,92.0,29.91,19.94
2016,10,28,16,45,214.0,27.5,1.3,15.5,55.5,21.01,9.31
2016,10,28,17,0,0.0,19.0,1.1,15.0,19.0,14.95,0.0
2016,10,28,17,15,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,109.5,13.5,1.7,14.5,21.5,93.05,0.0
2016,10,29,7,0,219.0,27.0,1.8,15.0,43.0,252.53,153.93
2016,10,29,7,15,327.0,38.0,1.9,15.0,83.0,371.51,296.83
2016,10,29,7,30,435.0,49.0,2.0,15.0,123.0,489.84,398.15
2016,10,29,7,45,217.5,36.5,2.15,15.5,73.5,272.59,227.38
2016,10,29,8,0,0.0,24.0,2.3,16.0,24.0,18.26,9.89
2016,10,29,8,15,0.0,29.0,2.4,16.0,29.0,22.09,13.26
2016,10,29,8,30,0.0,34.0,2.5,16.0,34.0,25.94,16.53
2016,10,29,8,45,0.0,24.0,2.6,16.5,24.0,18.29,9.95
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,10.66,3.41
2016,10,29,9,15,0.0,70.5,2.8,17.0,70.5,54.1,40.09
2016,10,29,9,30,0.0,127.0,2.9,17.0,127.0,104.72,82.16
2016,10,29,9,45,10.0,162.5,3.05,17.5,168.0,148.8,118.5
2016,10,29,10,0,20.0,198.0,3.2,18.0,209.0,193.44,154.64
2016,10,29,10,15,144.5,224.5,3.25,18.0,307.0,388.67,314.02
2016,10,29,10,30,269.0,251.0,3.3,18.0,405.0,559.51,446.9
2016,10,29,10,45,156.0,250.5,3.35,18.5,341.0,416.65,332.79
2016,10,29,11,0,43.0,250.0,3.4,19.0,277.0,279.74,221.84
2016,10,29,11,15,21.5,190.5,3.35,19.0,204.0,176.88,139.61
2016,10,29,11,30,0.0,131.0,3.3,19.0,131.0,103.49,79.51
2016,10,29,11,45,61.5,210.0,3.3,19.5,248.5,240.84,191.88
2016,10,29,12,0,123.0,289.0,3.3,20.0,366.0,385.29,304.86
2016,10,29,12,15,507.5,185.0,3.25,20.0,496.0,604.63,478.68
2016,10,29,12,30,892.0,81.0,3.2,20.0,626.0,752.49,589.72
2016,10,29,12,45,889.0,80.0,3.15,20.0,613.0,706.02,554.04
2016,10,29,13,0,886.0,79.0,3.1,20.0,600.0,657.34,516.18
2016,10,29,13,15,878.0,77.5,3.0,20.0,579.0,603.2,473.12
2016,10,29,13,30,870.0,76.0,2.9,20.0,558.0,547.8,427.99
2016,10,29,13,45,860.0,74.5,2.85,20.0,530.5,490.43,380.18
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,432.52,330.5
2016,10,29,14,15,833.0,71.0,2.7,19.5,468.5,371.06,277.26
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,309.86,223.09
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,247.73,167.92
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,187.92,116.59
2016,10,29,15,15,734.0,60.5,2.35,18.5,312.0,128.78,71.95
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,73.78,42.36
2016,10,29,15,45,647.0,52.5,2.1,18.0,223.0,47.62,36.37
2016,10,29,16,0,594.0,48.0,2.0,18.0,177.0,40.13,29.62
2016,10,29,16,15,512.5,41.0,1.85,17.5,132.5,34.17,24.11
2016,10,29,16,30,431.0,34.0,1.7,17.0,88.0,28.31,18.4
2016,10,29,16,45,285.5,23.5,1.55,16.5,52.5,19.39,7.31
2016,10,29,17,0,140.0,13.0,1.4,16.0,17.0,10.23,0.0
2016,10,29,17,15,70.0,6.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
