Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,15.0,1.0,0.75,0.0
2016,10,30,7,30,0.0,2.0,4.3,15.0,2.0,1.51,0.0
2016,10,30,7,45,0.0,3.0,4.35,15.5,3.0,2.27,0.0
2016,10,30,8,0,0.0,4.0,4.4,16.0,4.0,3.03,0.0
2016,10,30,8,15,0.0,5.0,4.45,16.0,5.0,3.79,0.0
2016,10,30,8,30,0.0,6.0,4.5,16.0,6.0,4.55,0.0
2016,10,30,8,45,0.0,6.5,4.55,16.5,6.5,4.94,0.0
2016,10,30,9,0,0.0,7.0,4.6,17.0,7.0,5.32,0.0
2016,10,30,9,15,0.0,12.0,4.65,17.0,12.0,9.14,2.1
2016,10,30,9,30,0.0,17.0,4.7,17.0,17.0,12.96,5.32
2016,10,30,9,45,0.0,39.0,4.8,17.0,39.0,29.84,19.52
2016,10,30,10,0,0.0,61.0,4.9,17.0,61.0,46.8,33.7
2016,10,30,10,15,3.0,123.0,4.95,17.0,124.5,101.28,79.1
2016,10,30,10,30,6.0,185.0,5.0,17.0,188.0,161.85,128.83
2016,10,30,10,45,293.5,181.5,5.1,17.5,356.5,492.33,402.49
2016,10,30,11,0,581.0,178.0,5.2,18.0,525.0,774.01,620.21
2016,10,30,11,15,416.0,228.0,5.15,18.0,478.5,656.89,525.74
2016,10,30,11,30,251.0,278.0,5.1,18.0,432.0,526.53,421.71
2016,10,30,11,45,191.0,282.5,5.1,18.0,400.0,446.52,358.51
2016,10,30,12,0,131.0,287.0,5.1,18.0,368.0,390.26,312.78
2016,10,30,12,15,473.0,198.5,5.05,18.0,486.0,591.32,476.33
2016,10,30,12,30,815.0,110.0,5.0,18.0,604.0,733.05,587.27
2016,10,30,12,45,561.5,180.5,4.95,18.5,517.5,581.18,465.35
2016,10,30,13,0,308.0,251.0,4.9,19.0,431.0,438.44,350.19
2016,10,30,13,15,228.5,250.0,4.85,18.5,381.0,357.86,286.46
2016,10,30,13,30,149.0,249.0,4.8,18.0,331.0,297.67,238.04
2016,10,30,13,45,104.5,230.0,4.75,18.0,286.5,239.1,190.63
2016,10,30,14,0,60.0,211.0,4.7,18.0,242.0,195.51,155.32
2016,10,30,14,15,389.0,153.0,4.55,18.0,328.0,276.85,214.8
2016,10,30,14,30,718.0,95.0,4.4,18.0,414.0,301.81,221.86
2016,10,30,14,45,691.0,91.0,4.3,18.0,375.0,242.73,169.11
2016,10,30,15,0,664.0,87.0,4.2,18.0,336.0,186.51,120.8
2016,10,30,15,15,624.5,82.0,4.0,17.5,293.5,131.29,78.94
2016,10,30,15,30,585.0,77.0,3.8,17.0,251.0,81.06,50.87
2016,10,30,15,45,536.0,69.0,3.65,17.0,208.0,55.4,43.34
2016,10,30,16,0,487.0,61.0,3.5,17.0,165.0,49.43,37.85
2016,10,30,16,15,396.0,51.5,3.4,16.5,122.0,41.9,30.86
2016,10,30,16,30,305.0,42.0,3.3,16.0,79.0,31.99,21.46
2016,10,30,16,45,152.5,28.0,3.2,15.5,46.5,21.14,7.43
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,3.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,97.5,13.0,1.7,12.0,20.0,83.59,0.0
2016,10,31,7,0,195.0,26.0,1.7,12.0,40.0,229.73,113.82
2016,10,31,7,15,312.0,37.5,1.8,12.5,79.5,357.96,286.12
2016,10,31,7,30,429.0,49.0,1.9,13.0,119.0,483.97,395.15
2016,10,31,7,45,508.5,55.5,2.0,14.0,164.0,577.29,470.84
2016,10,31,8,0,588.0,62.0,2.1,15.0,209.0,672.56,544.15
2016,10,31,8,15,633.5,67.0,2.15,15.0,253.0,735.03,591.5
2016,10,31,8,30,679.0,72.0,2.2,15.0,297.0,796.7,636.62
2016,10,31,8,45,531.0,108.0,2.3,15.0,298.0,695.99,561.86
2016,10,31,9,0,383.0,144.0,2.4,15.0,299.0,597.94,486.81
2016,10,31,9,15,201.0,159.0,2.45,15.0,241.5,408.53,335.53
2016,10,31,9,30,19.0,174.0,2.5,15.0,184.0,174.06,140.46
2016,10,31,9,45,58.5,202.0,2.55,15.5,233.0,264.34,215.44
2016,10,31,10,0,98.0,230.0,2.6,16.0,282.0,333.74,271.05
2016,10,31,10,15,78.0,235.5,2.6,16.0,278.0,314.23,254.02
2016,10,31,10,30,58.0,241.0,2.6,16.0,274.0,295.31,237.85
2016,10,31,10,45,223.5,239.0,2.65,16.5,371.0,469.14,378.43
2016,10,31,11,0,389.0,237.0,2.7,17.0,468.0,635.69,505.61
2016,10,31,11,15,293.5,259.0,2.75,17.0,435.0,557.94,443.4
2016,10,31,11,30,198.0,281.0,2.8,17.0,402.0,462.93,369.03
2016,10,31,11,45,323.0,256.5,2.85,17.0,454.5,551.13,439.36
2016,10,31,12,0,448.0,232.0,2.9,17.0,507.0,628.6,498.88
2016,10,31,12,15,349.0,252.0,2.95,17.0,464.5,531.01,422.99
2016,10,31,12,30,250.0,272.0,3.0,17.0,422.0,457.65,365.03
2016,10,31,12,45,318.5,251.5,3.1,17.5,439.0,467.26,373.06
2016,10,31,13,0,387.0,231.0,3.2,18.0,456.0,470.32,375.0
2016,10,31,13,15,193.5,126.0,3.25,18.0,238.5,233.86,187.87
2016,10,31,13,30,0.0,21.0,3.3,18.0,21.0,16.05,7.78
2016,10,31,13,45,14.5,107.0,3.35,18.0,114.5,89.56,69.11
2016,10,31,14,0,29.0,193.0,3.4,18.0,208.0,167.91,133.2
2016,10,31,14,15,14.5,159.0,3.45,17.5,166.5,127.84,100.73
2016,10,31,14,30,0.0,125.0,3.5,17.0,125.0,95.76,74.86
2016,10,31,14,45,7.5,130.5,3.55,17.0,133.0,100.82,78.99
2016,10,31,15,0,15.0,136.0,3.6,17.0,141.0,104.19,81.56
2016,10,31,15,15,10.5,120.0,3.55,16.5,123.5,89.72,69.91
2016,10,31,15,30,6.0,104.0,3.5,16.0,106.0,76.02,58.83
2016,10,31,15,45,3.0,86.0,3.5,16.0,87.0,62.59,49.85
2016,10,31,16,0,0.0,68.0,3.5,16.0,68.0,49.9,38.39
2016,10,31,16,15,0.0,50.0,3.5,15.5,50.0,37.12,26.78
2016,10,31,16,30,0.0,32.0,3.5,15.0,32.0,24.18,14.83
2016,10,31,16,45,0.0,18.5,3.5,15.0,18.5,14.12,2.19
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,3.93,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,12.5,19.0,86.54,0.0
2016,11,1,7,0,205.0,24.0,1.9,13.0,38.0,231.71,94.38
2016,11,1,7,15,325.5,35.0,1.95,13.0,77.5,366.9,290.98
2016,11,1,7,30,446.0,46.0,2.0,13.0,117.0,495.39,403.64
2016,11,1,7,45,521.0,52.5,2.05,13.5,161.5,584.58,477.05
2016,11,1,8,0,596.0,59.0,2.1,14.0,206.0,675.73,548.28
2016,11,1,8,15,642.5,64.0,2.15,14.0,250.5,739.12,596.63
2016,11,1,8,30,689.0,69.0,2.2,14.0,295.0,801.82,642.71
2016,11,1,8,45,722.5,72.5,2.25,14.5,337.0,841.21,669.2
2016,11,1,9,0,756.0,76.0,2.3,15.0,379.0,886.17,699.02
2016,11,1,9,15,778.0,78.5,2.25,15.0,416.0,915.53,717.44
2016,11,1,9,30,800.0,81.0,2.2,15.0,453.0,941.61,733.38
2016,11,1,9,45,818.0,82.5,2.15,15.5,484.5,958.86,741.68
2016,11,1,10,0,836.0,84.0,2.1,16.0,516.0,972.39,747.47
2016,11,1,10,15,847.0,85.5,1.95,16.0,541.0,975.05,746.11
2016,11,1,10,30,858.0,87.0,1.8,16.0,566.0,973.82,742.27
2016,11,1,10,45,864.5,88.0,1.7,16.5,583.5,963.66,731.86
2016,11,1,11,0,871.0,89.0,1.6,17.0,601.0,949.65,719.17
2016,11,1,11,15,875.0,89.5,1.5,17.0,611.0,918.21,696.33
2016,11,1,11,30,879.0,90.0,1.4,17.0,621.0,894.46,678.98
2016,11,1,11,45,878.0,90.5,1.35,17.5,622.5,862.95,655.84
2016,11,1,12,0,877.0,91.0,1.3,18.0,624.0,828.38,630.8
2016,11,1,12,15,605.5,172.0,1.25,18.0,538.5,675.55,521.61
2016,11,1,12,30,334.0,253.0,1.2,18.0,453.0,500.71,390.69
2016,11,1,12,45,599.0,170.5,1.2,18.0,519.0,604.32,471.25
2016,11,1,13,0,864.0,88.0,1.2,18.0,585.0,656.68,509.43
2016,11,1,13,15,855.0,87.0,1.15,18.0,564.0,602.57,466.69
2016,11,1,13,30,846.0,86.0,1.1,18.0,543.0,547.34,423.02
2016,11,1,13,45,832.0,84.5,1.1,18.0,515.0,488.38,375.54
2016,11,1,14,0,818.0,83.0,1.1,18.0,487.0,429.42,326.47
2016,11,1,14,15,800.0,80.5,1.1,18.0,453.0,368.38,274.34
2016,11,1,14,30,782.0,78.0,1.1,18.0,419.0,308.41,221.87
2016,11,1,14,45,753.0,76.0,1.1,18.0,379.0,247.64,168.88
2016,11,1,15,0,724.0,74.0,1.1,18.0,339.0,189.82,119.97
2016,11,1,15,15,686.0,69.5,1.15,17.5,296.0,128.75,73.87
2016,11,1,15,30,648.0,65.0,1.2,17.0,253.0,75.33,44.32
2016,11,1,15,45,591.0,59.5,1.25,17.0,208.0,48.75,37.48
2016,11,1,16,0,534.0,54.0,1.3,17.0,163.0,44.38,33.4
2016,11,1,16,15,443.0,45.0,1.45,16.0,119.5,37.02,26.62
2016,11,1,16,30,352.0,36.0,1.6,15.0,76.0,29.72,19.39
2016,11,1,16,45,207.0,23.0,1.75,14.5,43.5,18.87,3.31
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,7.87,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.0,18.0,96.63,0.0
2016,11,2,7,0,234.0,22.0,1.8,10.0,36.0,251.06,75.46
2016,11,2,7,15,353.0,32.5,1.85,10.5,76.0,387.22,306.88
2016,11,2,7,30,472.0,43.0,1.9,11.0,116.0,514.32,420.13
2016,11,2,7,45,542.0,50.0,2.0,11.5,161.0,599.94,491.57
2016,11,2,8,0,612.0,57.0,2.1,12.0,206.0,687.51,560.86
2016,11,2,8,15,657.5,62.0,2.1,12.5,250.5,750.19,607.62
2016,11,2,8,30,703.0,67.0,2.1,13.0,295.0,812.14,651.71
2016,11,2,8,45,735.0,70.5,2.15,14.0,336.5,850.49,676.23
2016,11,2,9,0,767.0,74.0,2.2,15.0,378.0,894.03,703.69
2016,11,2,9,15,788.5,76.5,2.15,15.5,415.0,922.92,720.34
2016,11,2,9,30,810.0,79.0,2.1,16.0,452.0,948.5,734.44
2016,11,2,9,45,836.0,77.5,2.1,16.5,485.0,969.84,746.0
2016,11,2,10,0,862.0,76.0,2.1,17.0,518.0,975.25,746.72
2016,11,2,10,15,872.0,77.5,1.95,17.0,543.0,976.93,744.78
2016,11,2,10,30,882.0,79.0,1.8,17.0,568.0,974.76,740.33
2016,11,2,10,45,888.0,79.5,1.7,17.5,585.0,963.59,729.28
2016,11,2,11,0,894.0,80.0,1.6,18.0,602.0,948.64,716.01
2016,11,2,11,15,897.5,80.5,1.5,18.0,612.0,927.63,700.26
2016,11,2,11,30,901.0,81.0,1.4,18.0,622.0,903.03,682.29
2016,11,2,11,45,901.0,81.5,1.3,18.5,624.0,871.9,658.83
2016,11,2,12,0,901.0,82.0,1.2,19.0,626.0,837.58,633.43
2016,11,2,12,15,899.0,81.5,1.1,19.0,620.0,797.54,605.41
2016,11,2,12,30,897.0,81.0,1.0,19.0,614.0,754.8,575.52
2016,11,2,12,45,894.0,79.5,0.95,19.5,600.5,707.79,541.13
2016,11,2,13,0,891.0,78.0,0.9,20.0,587.0,658.58,503.46
2016,11,2,13,15,883.0,77.0,0.85,20.0,566.0,604.94,462.66
2016,11,2,13,30,875.0,76.0,0.8,20.0,545.0,550.03,419.74
2016,11,2,13,45,862.5,75.0,0.75,20.0,517.0,491.93,373.12
2016,11,2,14,0,850.0,74.0,0.7,20.0,489.0,434.34,325.38
2016,11,2,14,15,832.5,72.0,0.7,20.0,455.0,372.33,273.2
2016,11,2,14,30,815.0,70.0,0.7,20.0,421.0,311.25,220.47
2016,11,2,14,45,789.5,67.5,0.75,20.0,381.5,249.06,166.88
2016,11,2,15,0,764.0,65.0,0.8,20.0,342.0,189.36,116.74
2016,11,2,15,15,728.5,61.0,0.85,19.5,298.5,130.09,72.52
2016,11,2,15,30,693.0,57.0,0.9,19.0,255.0,75.16,42.63
2016,11,2,15,45,637.5,52.0,0.95,18.5,209.5,47.17,35.84
2016,11,2,16,0,582.0,47.0,1.0,18.0,164.0,39.31,28.81
2016,11,2,16,15,495.5,39.5,1.1,17.0,120.5,32.94,22.94
2016,11,2,16,30,409.0,32.0,1.2,16.0,77.0,26.68,16.62
2016,11,2,16,45,204.5,16.0,1.3,15.5,38.5,13.0,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.5,1.95,10.5,17.5,99.21,0.0
2016,11,3,7,0,242.0,21.0,2.0,11.0,35.0,254.23,38.75
2016,11,3,7,15,363.0,31.0,2.05,11.5,74.5,393.84,308.45
2016,11,3,7,30,484.0,41.0,2.1,12.0,114.0,522.08,424.48
2016,11,3,7,45,556.0,47.5,2.15,12.5,159.0,608.86,496.81
2016,11,3,8,0,628.0,54.0,2.2,13.0,204.0,697.75,566.79
2016,11,3,8,15,673.0,59.0,2.15,13.5,249.0,752.33,607.14
2016,11,3,8,30,718.0,64.0,2.1,14.0,294.0,814.74,651.19
2016,11,3,8,45,750.0,67.0,2.1,14.5,335.5,860.23,681.55
2016,11,3,9,0,782.0,70.0,2.1,15.0,377.0,903.2,709.19
2016,11,3,9,15,606.0,114.5,2.05,15.5,366.5,794.35,628.31
2016,11,3,9,30,430.0,159.0,2.0,16.0,356.0,661.3,528.44
2016,11,3,9,45,647.0,117.5,2.0,17.0,436.0,836.77,654.54
2016,11,3,10,0,864.0,76.0,2.0,18.0,516.0,976.65,745.42
2016,11,3,10,15,760.0,106.0,1.9,18.0,506.5,919.47,702.67
2016,11,3,10,30,656.0,136.0,1.8,18.0,497.0,840.59,647.0
2016,11,3,10,45,609.0,157.0,1.7,18.5,500.0,803.3,618.95
2016,11,3,11,0,562.0,178.0,1.6,19.0,503.0,755.43,582.91
2016,11,3,11,15,732.5,129.5,1.5,19.5,561.0,849.74,646.34
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,904.3,679.18
2016,11,3,11,45,902.5,81.5,1.35,20.5,621.0,872.73,655.29
2016,11,3,12,0,902.0,82.0,1.3,21.0,623.0,838.0,630.44
2016,11,3,12,15,900.0,82.0,1.25,21.0,617.0,798.52,603.6
2016,11,3,12,30,898.0,82.0,1.2,21.0,611.0,756.32,574.83
2016,11,3,12,45,891.5,81.5,1.15,21.0,597.0,707.96,540.5
2016,11,3,13,0,885.0,81.0,1.1,21.0,583.0,657.7,503.03
2016,11,3,13,15,876.5,80.0,1.05,21.0,562.0,604.08,462.19
2016,11,3,13,30,868.0,79.0,1.0,21.0,541.0,549.24,419.27
2016,11,3,13,45,854.0,78.0,1.0,21.5,512.5,492.65,373.29
2016,11,3,14,0,840.0,77.0,1.0,22.0,484.0,433.2,323.86
2016,11,3,14,15,822.0,74.5,0.95,21.5,450.0,371.13,272.05
2016,11,3,14,30,804.0,72.0,0.9,21.0,416.0,310.09,219.72
2016,11,3,14,45,643.5,89.5,0.85,21.0,348.0,231.7,158.19
2016,11,3,15,0,483.0,107.0,0.8,21.0,280.0,169.37,112.32
2016,11,3,15,15,452.0,98.5,0.75,20.5,244.0,123.93,78.41
2016,11,3,15,30,421.0,90.0,0.7,20.0,208.0,82.4,54.03
2016,11,3,15,45,382.5,77.5,0.7,20.0,170.5,57.42,44.46
2016,11,3,16,0,344.0,65.0,0.7,20.0,133.0,48.56,36.51
2016,11,3,16,15,289.5,50.5,0.75,19.5,97.0,38.03,26.97
2016,11,3,16,30,235.0,36.0,0.8,19.0,61.0,27.32,16.73
2016,11,3,16,45,117.5,18.0,0.85,18.5,30.5,13.73,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,100.0,10.5,2.0,11.5,15.5,83.39,0.0
2016,11,4,7,0,200.0,21.0,2.0,12.0,31.0,218.39,0.0
2016,11,4,7,15,324.5,32.0,2.05,12.5,70.0,362.69,280.8
2016,11,4,7,30,449.0,43.0,2.1,13.0,109.0,493.8,400.55
2016,11,4,7,45,523.0,50.5,2.2,13.5,153.5,583.03,475.25
2016,11,4,8,0,597.0,58.0,2.3,14.0,198.0,674.39,547.69
2016,11,4,8,15,644.5,63.0,2.15,14.5,242.5,738.62,594.89
2016,11,4,8,30,692.0,68.0,2.0,15.0,287.0,802.16,638.96
2016,11,4,8,45,723.5,72.0,1.95,15.5,328.5,839.79,663.23
2016,11,4,9,0,755.0,76.0,1.9,16.0,370.0,883.34,690.88
2016,11,4,9,15,777.5,78.5,1.75,16.5,406.5,913.19,706.84
2016,11,4,9,30,800.0,81.0,1.6,17.0,443.0,939.75,720.01
2016,11,4,9,45,816.0,83.5,1.45,17.5,474.5,956.26,725.92
2016,11,4,10,0,832.0,86.0,1.3,18.0,506.0,969.06,729.19
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.5,971.79,725.7
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,970.63,719.77
2016,11,4,10,45,862.0,89.5,0.9,19.5,572.5,961.4,709.69
2016,11,4,11,0,870.0,90.0,0.8,20.0,590.0,948.31,697.4
2016,11,4,11,15,873.5,90.5,0.7,20.0,600.0,927.24,681.52
2016,11,4,11,30,877.0,91.0,0.6,20.0,610.0,902.57,663.56
2016,11,4,11,45,878.5,91.0,0.5,20.5,612.0,872.11,640.82
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,838.37,616.22
2016,11,4,12,15,878.0,90.5,0.3,21.0,608.0,798.23,588.77
2016,11,4,12,30,876.0,90.0,0.2,21.0,602.0,755.41,559.71
2016,11,4,12,45,873.5,88.0,0.15,21.5,589.0,708.14,525.89
2016,11,4,13,0,871.0,86.0,0.1,22.0,576.0,658.69,489.56
2016,11,4,13,15,862.5,85.0,0.15,22.0,555.0,604.76,451.1
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,549.66,410.44
2016,11,4,13,45,841.5,82.0,0.25,22.0,506.5,490.75,365.5
2016,11,4,14,0,829.0,80.0,0.3,22.0,479.0,431.66,318.64
2016,11,4,14,15,811.0,77.5,0.3,22.0,445.0,370.24,268.08
2016,11,4,14,30,793.0,75.0,0.3,22.0,411.0,309.87,217.02
2016,11,4,14,45,767.5,72.0,0.35,22.0,371.5,248.6,165.26
2016,11,4,15,0,742.0,69.0,0.4,22.0,332.0,189.88,116.75
2016,11,4,15,15,704.5,64.5,0.45,21.5,289.0,131.4,73.67
2016,11,4,15,30,667.0,60.0,0.5,21.0,246.0,73.83,41.2
2016,11,4,15,45,611.0,54.5,0.55,20.5,201.0,45.21,33.8
2016,11,4,16,0,555.0,49.0,0.6,20.0,156.0,40.7,29.71
2016,11,4,16,15,463.0,40.5,0.7,19.5,113.0,33.6,23.15
2016,11,4,16,30,371.0,32.0,0.8,19.0,70.0,26.59,15.93
2016,11,4,16,45,185.5,16.0,0.9,18.5,35.0,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,102.0,9.5,0.65,12.0,14.5,84.06,0.0
2016,11,5,7,0,204.0,19.0,0.7,12.0,29.0,217.99,0.0
2016,11,5,7,15,325.0,30.0,0.7,12.5,67.0,361.1,272.78
2016,11,5,7,30,446.0,41.0,0.7,13.0,105.0,488.72,389.32
2016,11,5,7,45,513.5,49.0,0.75,14.0,148.0,572.34,456.73
2016,11,5,8,0,581.0,57.0,0.8,15.0,191.0,657.96,521.49
2016,11,5,8,15,627.5,62.0,0.8,15.0,234.5,720.78,567.74
2016,11,5,8,30,674.0,67.0,0.8,15.0,278.0,782.94,611.51
2016,11,5,8,45,704.5,71.5,0.85,15.5,318.5,827.52,640.98
2016,11,5,9,0,735.0,76.0,0.9,16.0,359.0,862.83,663.33
2016,11,5,9,15,665.5,96.5,0.85,16.5,372.0,831.35,638.11
2016,11,5,9,30,596.0,117.0,0.8,17.0,385.0,786.67,604.7
2016,11,5,9,45,707.0,100.0,0.8,17.5,439.0,874.25,662.55
2016,11,5,10,0,818.0,83.0,0.8,18.0,493.0,950.65,709.3
2016,11,5,10,15,702.5,119.0,0.8,18.0,483.0,877.82,659.11
2016,11,5,10,30,587.0,155.0,0.8,18.0,473.0,792.82,602.07
2016,11,5,10,45,544.0,175.5,0.85,18.5,478.0,751.33,573.51
2016,11,5,11,0,501.0,196.0,0.9,19.0,483.0,717.91,548.52
2016,11,5,11,15,437.5,217.5,1.0,19.0,471.0,665.39,511.09
2016,11,5,11,30,374.0,239.0,1.1,19.0,459.0,594.34,460.26
2016,11,5,11,45,618.0,162.5,1.2,19.5,527.0,732.71,563.39
2016,11,5,12,0,862.0,86.0,1.3,20.0,595.0,809.22,615.3
2016,11,5,12,15,859.0,85.5,1.35,20.0,589.0,770.03,588.16
2016,11,5,12,30,856.0,85.0,1.4,20.0,583.0,728.37,560.33
2016,11,5,12,45,846.0,86.0,1.45,20.0,568.5,687.02,530.81
2016,11,5,13,0,836.0,87.0,1.5,20.0,554.0,637.41,493.93
2016,11,5,13,15,718.0,115.5,1.55,20.0,506.0,551.73,428.85
2016,11,5,13,30,600.0,144.0,1.6,20.0,458.0,472.02,367.25
2016,11,5,13,45,509.0,158.0,1.65,20.0,414.5,396.46,308.01
2016,11,5,14,0,418.0,172.0,1.7,20.0,371.0,335.32,259.11
2016,11,5,14,15,482.0,145.5,1.7,19.5,359.5,305.7,232.48
2016,11,5,14,30,546.0,119.0,1.7,19.0,348.0,268.41,197.82
2016,11,5,14,45,456.5,120.5,1.75,19.0,299.5,209.81,150.01
2016,11,5,15,0,367.0,122.0,1.8,19.0,251.0,161.52,112.46
2016,11,5,15,15,344.5,109.0,1.75,18.5,218.0,120.7,81.01
2016,11,5,15,30,322.0,96.0,1.7,18.0,185.0,82.96,56.92
2016,11,5,15,45,292.5,81.0,1.7,18.0,150.5,58.9,46.1
2016,11,5,16,0,263.0,66.0,1.7,18.0,116.0,48.59,36.76
2016,11,5,16,15,213.5,50.0,1.6,17.5,83.5,37.19,26.35
2016,11,5,16,30,164.0,34.0,1.5,17.0,51.0,25.56,15.01
2016,11,5,16,45,82.0,17.0,1.45,16.5,25.5,12.89,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,15.0,5.5,4.33,0.0
2016,11,6,7,0,0.0,11.0,0.8,15.0,11.0,8.37,0.0
2016,11,6,7,15,0.0,25.5,0.9,15.0,25.5,20.91,10.31
2016,11,6,7,30,0.0,40.0,1.0,15.0,40.0,35.26,23.64
2016,11,6,7,45,0.0,57.5,1.1,15.5,57.5,52.92,38.96
2016,11,6,8,0,0.0,75.0,1.2,16.0,75.0,69.72,53.39
2016,11,6,8,15,2.5,92.0,1.2,16.0,92.5,87.75,68.88
2016,11,6,8,30,5.0,109.0,1.2,16.0,110.0,105.66,84.05
2016,11,6,8,45,9.0,123.5,1.3,16.0,127.0,121.86,97.67
2016,11,6,9,0,13.0,138.0,1.4,16.0,144.0,138.25,111.27
2016,11,6,9,15,41.0,162.0,1.4,16.0,180.5,210.51,171.42
2016,11,6,9,30,69.0,186.0,1.4,16.0,217.0,264.75,215.53
2016,11,6,9,45,133.5,202.0,1.4,16.5,266.5,366.8,296.99
2016,11,6,10,0,198.0,218.0,1.4,17.0,316.0,445.32,357.49
2016,11,6,10,15,140.0,227.0,1.35,17.0,298.5,391.92,313.32
2016,11,6,10,30,82.0,236.0,1.3,17.0,281.0,316.88,253.09
2016,11,6,10,45,134.0,247.0,1.3,17.5,322.5,395.79,314.97
2016,11,6,11,0,186.0,258.0,1.3,18.0,364.0,449.53,355.51
2016,11,6,11,15,137.5,260.0,1.35,18.0,339.0,397.93,314.47
2016,11,6,11,30,89.0,262.0,1.4,18.0,314.0,328.8,260.35
2016,11,6,11,45,208.5,255.5,1.45,18.5,378.0,435.33,344.69
2016,11,6,12,0,328.0,249.0,1.5,19.0,442.0,531.79,417.35
2016,11,6,12,15,324.0,247.0,1.5,19.0,436.0,508.24,398.62
2016,11,6,12,30,320.0,245.0,1.5,19.0,430.0,484.03,380.19
2016,11,6,12,45,424.0,212.5,1.5,19.0,451.5,517.77,406.37
2016,11,6,13,0,528.0,180.0,1.5,19.0,473.0,527.04,413.23
2016,11,6,13,15,513.5,177.0,1.45,19.0,453.0,483.14,378.48
2016,11,6,13,30,499.0,174.0,1.4,19.0,433.0,439.54,343.69
2016,11,6,13,45,551.5,149.0,1.4,19.5,421.5,408.98,317.55
2016,11,6,14,0,604.0,124.0,1.4,20.0,410.0,377.63,289.17
2016,11,6,14,15,536.0,128.5,1.35,19.5,369.0,311.13,235.05
2016,11,6,14,30,468.0,133.0,1.3,19.0,328.0,257.05,190.57
2016,11,6,14,45,452.5,122.5,1.3,19.0,296.0,210.85,150.76
2016,11,6,15,0,437.0,112.0,1.3,19.0,264.0,166.47,113.31
2016,11,6,15,15,413.5,100.0,1.15,18.5,229.0,122.1,79.15
2016,11,6,15,30,390.0,88.0,1.0,18.0,194.0,80.88,53.45
2016,11,6,15,45,357.5,74.5,0.9,17.5,157.5,55.16,42.9
2016,11,6,16,0,325.0,61.0,0.8,17.0,121.0,45.65,34.33
2016,11,6,16,15,263.5,47.0,0.75,16.5,86.5,35.38,24.89
2016,11,6,16,30,202.0,33.0,0.7,16.0,52.0,24.99,14.4
2016,11,6,16,45,101.0,16.5,0.7,16.0,26.0,12.56,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,5.9,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,12.19,0.0
2016,11,7,7,15,44.0,31.5,1.5,14.0,38.0,92.86,65.1
2016,11,7,7,30,88.0,48.0,1.5,14.0,61.0,151.04,121.71
2016,11,7,7,45,107.5,67.0,1.55,14.5,87.5,193.78,159.68
2016,11,7,8,0,127.0,86.0,1.6,15.0,114.0,236.04,196.06
2016,11,7,8,15,139.5,104.0,1.55,15.5,141.0,269.85,224.19
2016,11,7,8,30,152.0,122.0,1.5,16.0,168.0,303.41,251.17
2016,11,7,8,45,158.5,139.0,1.45,16.5,193.5,329.18,270.95
2016,11,7,9,0,165.0,156.0,1.4,17.0,219.0,354.39,289.73
2016,11,7,9,15,165.0,172.5,1.35,17.5,240.5,371.69,301.68
2016,11,7,9,30,165.0,189.0,1.3,18.0,262.0,388.16,312.77
2016,11,7,9,45,444.5,145.5,1.3,19.0,360.0,655.12,517.28
2016,11,7,10,0,724.0,102.0,1.3,20.0,458.0,886.47,673.29
2016,11,7,10,15,618.5,139.0,1.25,20.0,454.0,816.83,621.43
2016,11,7,10,30,513.0,176.0,1.2,20.0,450.0,734.94,563.7
2016,11,7,10,45,488.0,190.0,1.15,20.5,457.0,713.81,546.67
2016,11,7,11,0,463.0,204.0,1.1,21.0,464.0,690.82,527.8
2016,11,7,11,15,455.0,210.0,1.05,21.0,469.5,673.38,514.42
2016,11,7,11,30,447.0,216.0,1.0,21.0,475.0,654.2,499.79
2016,11,7,11,45,392.5,230.0,1.0,21.5,458.5,583.39,447.69
2016,11,7,12,0,338.0,244.0,1.0,22.0,442.0,534.92,411.05
2016,11,7,12,15,350.0,239.0,1.0,22.0,441.5,520.37,400.78
2016,11,7,12,30,362.0,234.0,1.0,22.0,441.0,503.91,388.63
2016,11,7,12,45,389.5,221.5,1.05,22.0,440.0,488.67,377.76
2016,11,7,13,0,417.0,209.0,1.1,22.0,439.0,483.41,373.51
2016,11,7,13,15,396.5,204.5,1.05,22.0,417.0,428.02,331.22
2016,11,7,13,30,376.0,200.0,1.0,22.0,395.0,387.06,299.21
2016,11,7,13,45,306.5,199.5,1.0,22.0,352.5,327.84,253.03
2016,11,7,14,0,237.0,199.0,1.0,22.0,310.0,275.69,212.16
2016,11,7,14,15,200.0,186.5,0.95,22.0,276.0,226.81,173.36
2016,11,7,14,30,163.0,174.0,0.9,22.0,242.0,189.64,143.72
2016,11,7,14,45,157.0,158.0,0.9,22.0,218.0,161.75,120.69
2016,11,7,15,0,151.0,142.0,0.9,22.0,194.0,134.89,98.69
2016,11,7,15,15,142.0,124.0,0.8,21.5,168.0,107.41,77.31
2016,11,7,15,30,133.0,106.0,0.7,21.0,142.0,81.53,59.03
2016,11,7,15,45,118.0,87.5,0.6,21.0,115.0,62.25,48.33
2016,11,7,16,0,103.0,69.0,0.5,21.0,88.0,49.76,37.21
2016,11,7,16,15,76.0,50.5,0.5,20.5,62.5,36.94,25.69
2016,11,7,16,30,49.0,32.0,0.5,20.0,37.0,23.9,12.97
2016,11,7,16,45,24.5,16.0,0.55,19.5,18.5,12.29,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.5,11.0,8.65,0.0
2016,11,8,7,0,0.0,22.0,1.3,14.0,22.0,17.31,0.0
2016,11,8,7,15,201.0,30.0,1.3,14.5,57.0,257.61,183.64
2016,11,8,7,30,402.0,38.0,1.3,15.0,92.0,446.56,355.9
2016,11,8,7,45,478.5,46.0,1.35,15.5,134.0,536.34,430.66
2016,11,8,8,0,555.0,54.0,1.4,16.0,176.0,628.92,503.35
2016,11,8,8,15,604.0,59.0,1.3,16.5,218.0,693.21,550.36
2016,11,8,8,30,653.0,64.0,1.2,17.0,260.0,757.1,594.44
2016,11,8,8,45,687.5,67.5,1.15,17.5,300.0,803.67,624.64
2016,11,8,9,0,722.0,71.0,1.1,18.0,340.0,841.81,647.88
2016,11,8,9,15,745.0,74.0,1.05,18.5,375.5,872.43,665.21
2016,11,8,9,30,768.0,77.0,1.0,19.0,411.0,899.98,680.02
2016,11,8,9,45,794.5,76.0,0.95,19.5,443.5,922.48,691.15
2016,11,8,10,0,821.0,75.0,0.9,20.0,476.0,941.31,699.73
2016,11,8,10,15,832.0,76.0,0.85,20.0,499.5,943.64,698.92
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,930.71,688.56
2016,11,8,10,45,849.0,78.5,0.8,20.5,540.0,921.65,680.78
2016,11,8,11,0,855.0,80.0,0.8,21.0,557.0,908.97,670.76
2016,11,8,11,15,859.0,80.5,0.75,21.5,567.0,889.63,655.71
2016,11,8,11,30,863.0,81.0,0.7,22.0,577.0,866.85,638.68
2016,11,8,11,45,863.0,81.5,0.7,22.5,579.0,837.28,618.3
2016,11,8,12,0,863.0,82.0,0.7,23.0,581.0,804.67,596.04
2016,11,8,12,15,861.0,81.5,0.7,23.0,575.5,766.49,571.17
2016,11,8,12,30,859.0,81.0,0.7,23.0,570.0,725.76,544.45
2016,11,8,12,45,855.0,80.5,0.7,23.0,557.0,681.26,513.73
2016,11,8,13,0,851.0,80.0,0.7,23.0,544.0,634.74,479.94
2016,11,8,13,15,842.5,78.5,0.7,23.0,524.0,586.55,443.9
2016,11,8,13,30,834.0,77.0,0.7,23.0,504.0,532.49,402.57
2016,11,8,13,45,821.5,75.5,0.75,23.5,477.5,475.67,357.52
2016,11,8,14,0,809.0,74.0,0.8,24.0,451.0,418.68,310.83
2016,11,8,14,15,791.0,72.0,0.7,23.5,418.0,359.35,261.44
2016,11,8,14,30,773.0,70.0,0.6,23.0,385.0,301.05,211.72
2016,11,8,14,45,746.5,67.0,0.55,23.0,347.0,241.15,160.51
2016,11,8,15,0,720.0,64.0,0.5,23.0,309.0,183.91,112.84
2016,11,8,15,15,682.0,60.0,0.45,22.5,267.5,127.45,70.88
2016,11,8,15,30,644.0,56.0,0.4,22.0,226.0,72.2,39.11
2016,11,8,15,45,585.0,50.5,0.35,22.0,183.0,41.95,30.7
2016,11,8,16,0,526.0,45.0,0.3,22.0,140.0,37.4,26.51
2016,11,8,16,15,431.5,36.5,0.6,21.0,99.0,30.27,19.96
2016,11,8,16,30,337.0,28.0,0.9,20.0,58.0,23.23,12.11
2016,11,8,16,45,168.5,14.0,1.2,19.5,29.0,11.38,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
