Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,7.0,1.45,13.0,9.0,5.51,0.0
2016,11,9,7,0,112.0,14.0,1.4,13.0,18.0,98.95,0.0
2016,11,9,7,15,229.0,28.0,1.45,13.5,52.0,275.97,190.91
2016,11,9,7,30,346.0,42.0,1.5,14.0,86.0,401.53,322.1
2016,11,9,7,45,423.5,51.0,1.55,14.5,127.5,492.72,399.8
2016,11,9,8,0,501.0,60.0,1.6,15.0,169.0,586.36,474.7
2016,11,9,8,15,552.0,67.0,1.5,15.5,211.0,654.44,525.87
2016,11,9,8,30,603.0,74.0,1.4,16.0,253.0,722.18,574.05
2016,11,9,8,45,600.5,82.0,1.35,16.5,282.0,738.08,583.22
2016,11,9,9,0,598.0,90.0,1.3,17.0,311.0,751.18,590.19
2016,11,9,9,15,601.5,100.0,1.3,17.5,341.0,769.84,601.25
2016,11,9,9,30,605.0,110.0,1.3,18.0,371.0,785.55,609.89
2016,11,9,9,45,701.0,97.5,1.35,18.5,421.0,863.03,661.68
2016,11,9,10,0,797.0,85.0,1.4,19.0,471.0,929.78,704.16
2016,11,9,10,15,809.0,86.5,1.4,19.5,495.5,933.94,703.66
2016,11,9,10,30,821.0,88.0,1.4,20.0,520.0,934.35,701.59
2016,11,9,10,45,829.0,89.0,1.4,20.5,537.0,926.5,694.24
2016,11,9,11,0,837.0,90.0,1.4,21.0,554.0,914.92,684.7
2016,11,9,11,15,840.5,90.5,1.4,21.0,563.5,894.93,671.07
2016,11,9,11,30,844.0,91.0,1.4,21.0,573.0,871.49,655.3
2016,11,9,11,45,845.0,91.5,1.4,21.5,575.0,842.55,634.7
2016,11,9,12,0,846.0,92.0,1.4,22.0,577.0,810.49,612.1
2016,11,9,12,15,843.5,91.5,1.35,22.0,571.5,771.62,585.45
2016,11,9,12,30,841.0,91.0,1.3,22.0,566.0,730.23,557.0
2016,11,9,12,45,844.5,87.0,1.3,22.5,554.5,686.86,524.85
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,640.89,489.93
2016,11,9,13,15,838.5,82.0,1.25,23.0,522.5,588.02,449.61
2016,11,9,13,30,829.0,81.0,1.2,23.0,502.0,534.13,407.45
2016,11,9,13,45,814.5,79.5,1.15,23.0,474.5,476.6,361.36
2016,11,9,14,0,800.0,78.0,1.1,23.0,447.0,419.15,313.95
2016,11,9,14,15,780.5,75.5,1.05,23.0,414.0,359.3,263.49
2016,11,9,14,30,761.0,73.0,1.0,23.0,381.0,300.71,212.98
2016,11,9,14,45,733.0,70.0,0.95,23.0,343.0,241.19,161.82
2016,11,9,15,0,705.0,67.0,0.9,23.0,305.0,184.51,114.39
2016,11,9,15,15,666.0,62.5,0.85,22.5,263.5,125.42,69.99
2016,11,9,15,30,627.0,58.0,0.8,22.0,222.0,73.66,40.47
2016,11,9,15,45,568.0,52.0,0.75,22.0,179.0,42.97,31.55
2016,11,9,16,0,509.0,46.0,0.7,22.0,136.0,38.09,27.05
2016,11,9,16,15,413.0,37.0,0.75,21.5,95.5,30.6,20.12
2016,11,9,16,30,317.0,28.0,0.8,21.0,55.0,23.19,11.64
2016,11,9,16,45,158.5,14.0,0.85,20.5,27.5,11.02,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,1.0,2.0,13.5,1.0,0.0,0.0
2016,11,10,7,0,0.0,2.0,2.1,14.0,2.0,1.57,0.0
2016,11,10,7,15,0.0,5.5,2.15,14.5,5.5,4.16,0.0
2016,11,10,7,30,0.0,9.0,2.2,15.0,9.0,6.82,0.0
2016,11,10,7,45,0.0,13.5,2.25,15.5,13.5,10.24,2.97
2016,11,10,8,0,0.0,18.0,2.3,16.0,18.0,13.67,5.97
2016,11,10,8,15,0.0,23.0,2.15,16.0,23.0,17.5,9.3
2016,11,10,8,30,0.0,28.0,2.0,16.0,28.0,21.33,12.61
2016,11,10,8,45,0.0,32.5,1.9,16.5,32.5,24.78,15.53
2016,11,10,9,0,0.0,37.0,1.8,17.0,37.0,28.24,18.41
2016,11,10,9,15,41.5,109.0,1.65,17.5,127.0,144.88,117.76
2016,11,10,9,30,83.0,181.0,1.5,18.0,217.0,275.22,223.48
2016,11,10,9,45,220.0,184.0,1.4,18.5,287.5,431.55,348.02
2016,11,10,10,0,357.0,187.0,1.3,19.0,358.0,588.51,465.35
2016,11,10,10,15,326.5,203.5,1.25,19.0,366.0,571.21,448.95
2016,11,10,10,30,296.0,220.0,1.2,19.0,374.0,552.63,433.35
2016,11,10,10,45,311.0,225.0,1.15,19.5,391.5,562.71,439.33
2016,11,10,11,0,326.0,230.0,1.1,20.0,409.0,570.92,443.62
2016,11,10,11,15,170.0,217.0,1.0,20.5,310.5,380.06,297.9
2016,11,10,11,30,14.0,204.0,0.9,21.0,212.0,184.1,142.72
2016,11,10,11,45,14.0,204.5,0.8,21.5,212.5,182.85,142.07
2016,11,10,12,0,14.0,205.0,0.7,22.0,213.0,181.69,140.74
2016,11,10,12,15,69.5,230.5,0.6,22.0,269.5,262.82,204.93
2016,11,10,12,30,125.0,256.0,0.5,22.0,326.0,339.06,262.62
2016,11,10,12,45,260.5,232.5,0.4,22.5,374.0,412.43,317.31
2016,11,10,13,0,396.0,209.0,0.3,23.0,422.0,457.9,349.23
2016,11,10,13,15,598.5,146.5,0.25,23.0,455.0,511.96,387.15
2016,11,10,13,30,801.0,84.0,0.2,23.0,488.0,522.54,391.83
2016,11,10,13,45,786.5,82.0,0.15,23.0,461.0,466.07,347.05
2016,11,10,14,0,772.0,80.0,0.1,23.0,434.0,409.75,301.81
2016,11,10,14,15,570.5,112.5,0.1,23.0,363.5,316.49,231.29
2016,11,10,14,30,369.0,145.0,0.1,23.0,293.0,238.9,173.88
2016,11,10,14,45,354.5,132.5,0.15,23.0,263.5,197.28,139.95
2016,11,10,15,0,340.0,120.0,0.2,23.0,234.0,157.51,107.69
2016,11,10,15,15,321.0,105.5,0.2,22.5,201.5,117.73,77.56
2016,11,10,15,30,302.0,91.0,0.2,22.0,169.0,80.64,53.63
2016,11,10,15,45,272.0,75.5,0.2,22.0,135.5,55.07,41.88
2016,11,10,16,0,242.0,60.0,0.2,22.0,102.0,44.32,32.33
2016,11,10,16,15,189.5,44.5,0.2,21.5,71.5,33.18,22.24
2016,11,10,16,30,137.0,29.0,0.2,21.0,41.0,21.83,10.26
2016,11,10,16,45,68.5,14.5,0.2,20.5,20.5,11.41,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,11,11,7,15,169.5,26.5,1.3,14.5,47.5,219.78,136.01
2016,11,11,7,30,339.0,38.0,1.3,15.0,80.0,391.26,310.45
2016,11,11,7,45,419.5,47.0,1.35,15.5,120.0,483.96,389.76
2016,11,11,8,0,500.0,56.0,1.4,16.0,160.0,579.77,466.19
2016,11,11,8,15,552.0,62.0,1.25,16.5,201.5,647.15,516.24
2016,11,11,8,30,604.0,68.0,1.1,17.0,243.0,714.29,563.11
2016,11,11,8,45,641.0,72.5,1.0,17.5,282.5,764.0,595.51
2016,11,11,9,0,678.0,77.0,0.9,18.0,322.0,811.94,625.15
2016,11,11,9,15,491.0,122.0,0.85,18.5,309.0,676.5,527.06
2016,11,11,9,30,304.0,167.0,0.8,19.0,296.0,522.02,411.35
2016,11,11,9,45,207.5,188.0,0.8,19.5,279.0,424.99,336.75
2016,11,11,10,0,111.0,209.0,0.8,20.0,262.0,350.26,276.41
2016,11,11,10,15,156.0,219.5,0.8,20.0,298.0,401.2,316.4
2016,11,11,10,30,201.0,230.0,0.8,20.0,334.0,450.51,353.44
2016,11,11,10,45,169.0,239.0,0.85,20.5,329.0,422.38,330.17
2016,11,11,11,0,137.0,248.0,0.9,21.0,324.0,394.73,307.89
2016,11,11,11,15,178.0,251.0,0.95,21.0,351.0,427.01,333.18
2016,11,11,11,30,219.0,254.0,1.0,21.0,378.0,456.56,355.69
2016,11,11,11,45,288.0,243.0,1.1,21.0,406.5,510.28,396.48
2016,11,11,12,0,357.0,232.0,1.2,21.0,435.0,538.76,418.44
2016,11,11,12,15,226.5,241.0,1.2,21.0,369.5,411.65,321.65
2016,11,11,12,30,96.0,250.0,1.2,21.0,304.0,297.12,232.53
2016,11,11,12,45,92.5,244.5,1.3,21.0,295.5,281.93,221.39
2016,11,11,13,0,89.0,239.0,1.4,21.0,287.0,267.1,209.9
2016,11,11,13,15,150.5,230.5,1.4,21.0,308.0,298.79,235.01
2016,11,11,13,30,212.0,222.0,1.4,21.0,329.0,311.57,244.48
2016,11,11,13,45,215.0,208.0,1.45,21.0,311.0,284.75,222.72
2016,11,11,14,0,218.0,194.0,1.5,21.0,293.0,257.7,200.47
2016,11,11,14,15,146.0,179.5,1.45,20.5,243.5,203.02,157.37
2016,11,11,14,30,74.0,165.0,1.4,20.0,194.0,152.71,118.23
2016,11,11,14,45,69.5,149.0,1.4,20.0,174.5,132.03,101.23
2016,11,11,15,0,65.0,133.0,1.4,20.0,155.0,112.23,84.95
2016,11,11,15,15,58.0,115.5,1.3,19.5,133.0,92.01,68.84
2016,11,11,15,30,51.0,98.0,1.2,19.0,111.0,73.09,54.35
2016,11,11,15,45,41.5,80.0,1.1,18.5,89.0,57.22,44.39
2016,11,11,16,0,32.0,62.0,1.0,18.0,67.0,44.89,33.33
2016,11,11,16,15,16.0,44.0,0.95,17.5,46.5,32.33,21.84
2016,11,11,16,30,0.0,26.0,0.9,17.0,26.0,19.48,8.32
2016,11,11,16,45,0.0,13.0,0.9,17.0,13.0,10.23,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.5,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,15.0,15.0,97.89,0.0
2016,11,12,7,15,249.5,23.0,0.9,15.0,47.5,280.4,159.47
2016,11,12,7,30,386.0,34.0,0.9,15.0,80.0,427.13,334.15
2016,11,12,7,45,468.5,41.5,0.9,15.5,121.0,520.26,413.68
2016,11,12,8,0,551.0,49.0,0.9,16.0,162.0,616.78,488.97
2016,11,12,8,15,602.5,54.0,0.85,16.5,203.5,682.87,537.53
2016,11,12,8,30,654.0,59.0,0.8,17.0,245.0,748.82,583.34
2016,11,12,8,45,690.0,62.0,0.8,17.5,285.0,789.36,609.91
2016,11,12,9,0,726.0,65.0,0.8,18.0,325.0,835.35,639.31
2016,11,12,9,15,750.0,67.5,0.8,18.0,360.0,866.26,658.7
2016,11,12,9,30,774.0,70.0,0.8,18.0,395.0,894.16,675.85
2016,11,12,9,45,795.0,70.5,0.8,18.5,426.0,913.08,685.54
2016,11,12,10,0,816.0,71.0,0.8,19.0,457.0,928.48,692.95
2016,11,12,10,15,827.5,72.5,0.8,19.0,481.0,932.18,694.08
2016,11,12,10,30,839.0,74.0,0.8,19.0,505.0,920.8,685.65
2016,11,12,10,45,846.5,75.0,0.85,19.5,522.0,912.84,679.48
2016,11,12,11,0,854.0,76.0,0.9,20.0,539.0,901.26,671.01
2016,11,12,11,15,666.0,137.5,0.95,20.0,502.5,795.48,600.88
2016,11,12,11,30,478.0,199.0,1.0,20.0,466.0,663.8,508.71
2016,11,12,11,45,512.5,188.5,1.1,20.5,475.5,661.45,508.73
2016,11,12,12,0,547.0,178.0,1.2,21.0,485.0,655.04,504.26
2016,11,12,12,15,703.0,127.5,1.25,21.0,518.5,705.76,542.47
2016,11,12,12,30,859.0,77.0,1.3,21.0,552.0,721.09,553.91
2016,11,12,12,45,847.5,78.0,1.4,21.0,538.0,673.5,520.29
2016,11,12,13,0,836.0,79.0,1.5,21.0,524.0,629.36,487.6
2016,11,12,13,15,827.0,78.0,1.55,21.0,504.0,577.74,448.17
2016,11,12,13,30,818.0,77.0,1.6,21.0,484.0,525.08,406.71
2016,11,12,13,45,805.0,75.5,1.65,21.0,457.5,469.22,361.44
2016,11,12,14,0,792.0,74.0,1.7,21.0,431.0,413.27,314.57
2016,11,12,14,15,773.0,71.5,1.7,20.5,398.5,354.38,264.51
2016,11,12,14,30,754.0,69.0,1.7,20.0,366.0,296.69,214.15
2016,11,12,14,45,727.5,66.0,1.75,20.0,329.0,238.21,162.74
2016,11,12,15,0,701.0,63.0,1.8,20.0,292.0,182.37,114.86
2016,11,12,15,15,661.0,58.5,1.85,19.5,251.5,126.62,72.06
2016,11,12,15,30,621.0,54.0,1.9,19.0,211.0,72.49,39.29
2016,11,12,15,45,559.5,48.5,1.95,19.0,168.5,40.23,29.52
2016,11,12,16,0,498.0,43.0,2.0,19.0,126.0,35.68,25.22
2016,11,12,16,15,395.5,34.0,2.0,18.0,87.0,28.13,18.14
2016,11,12,16,30,293.0,25.0,2.0,17.0,48.0,20.66,8.63
2016,11,12,16,45,146.5,12.5,2.05,16.5,24.0,9.83,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,48.5,5.5,1.05,13.0,6.5,0.0,0.0
2016,11,13,7,0,97.0,11.0,1.0,13.0,13.0,84.49,0.0
2016,11,13,7,15,231.5,23.0,0.95,13.5,45.0,263.07,134.39
2016,11,13,7,30,366.0,35.0,0.9,14.0,77.0,410.7,321.47
2016,11,13,7,45,447.0,43.5,0.85,14.5,118.0,503.42,401.79
2016,11,13,8,0,528.0,52.0,0.8,15.0,159.0,599.41,476.86
2016,11,13,8,15,581.0,57.5,0.7,15.0,200.5,667.33,527.47
2016,11,13,8,30,634.0,63.0,0.6,15.0,242.0,735.07,575.13
2016,11,13,8,45,354.5,103.5,0.55,15.5,206.5,516.39,413.52
2016,11,13,9,0,75.0,144.0,0.5,16.0,171.0,231.77,187.18
2016,11,13,9,15,96.0,161.0,0.45,16.5,198.5,269.69,219.03
2016,11,13,9,30,117.0,178.0,0.4,17.0,226.0,329.21,264.56
2016,11,13,9,45,83.5,185.5,0.35,17.5,221.0,277.33,221.62
2016,11,13,10,0,50.0,193.0,0.3,18.0,216.0,247.76,196.61
2016,11,13,10,15,206.5,197.0,0.35,18.0,301.0,422.93,335.8
2016,11,13,10,30,363.0,201.0,0.4,18.0,386.0,594.96,462.51
2016,11,13,10,45,597.0,144.5,0.5,18.5,460.5,774.91,588.64
2016,11,13,11,0,831.0,88.0,0.6,19.0,535.0,905.16,672.66
2016,11,13,11,15,835.5,88.5,0.6,19.0,545.0,886.5,657.97
2016,11,13,11,30,840.0,89.0,0.6,19.0,555.0,864.38,643.42
2016,11,13,11,45,842.5,88.5,0.65,19.5,557.5,835.99,624.55
2016,11,13,12,0,845.0,88.0,0.7,20.0,560.0,804.45,603.59
2016,11,13,12,15,843.5,88.0,0.65,20.0,555.0,767.34,578.33
2016,11,13,12,30,842.0,88.0,0.6,20.0,550.0,727.63,551.27
2016,11,13,12,45,845.5,84.0,0.6,20.5,539.0,684.56,519.97
2016,11,13,13,0,849.0,80.0,0.6,21.0,528.0,638.89,485.85
2016,11,13,13,15,840.0,79.0,0.6,21.0,508.0,586.67,446.93
2016,11,13,13,30,831.0,78.0,0.6,21.0,488.0,533.38,406.03
2016,11,13,13,45,819.0,76.0,0.6,21.0,461.5,476.82,361.36
2016,11,13,14,0,807.0,74.0,0.6,21.0,435.0,420.07,314.98
2016,11,13,14,15,787.5,71.5,0.6,21.0,402.0,360.19,264.86
2016,11,13,14,30,768.0,69.0,0.6,21.0,369.0,301.54,214.47
2016,11,13,14,45,740.5,66.0,0.6,21.0,331.5,242.01,163.25
2016,11,13,15,0,713.0,63.0,0.6,21.0,294.0,185.23,115.43
2016,11,13,15,15,672.5,58.5,0.65,20.5,252.5,128.69,72.59
2016,11,13,15,30,632.0,54.0,0.7,20.0,211.0,73.85,39.58
2016,11,13,15,45,570.0,48.0,0.75,19.5,168.5,39.95,29.21
2016,11,13,16,0,508.0,42.0,0.8,19.0,126.0,34.97,24.6
2016,11,13,16,15,406.5,33.5,0.9,18.5,87.0,27.8,17.78
2016,11,13,16,30,305.0,25.0,1.0,18.0,48.0,20.73,8.06
2016,11,13,16,45,152.5,12.5,1.1,17.5,24.0,9.83,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,53.5,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,107.0,10.0,1.5,12.0,12.0,91.43,0.0
2016,11,14,7,15,249.5,21.5,1.45,12.5,44.5,273.91,119.23
2016,11,14,7,30,392.0,33.0,1.4,13.0,77.0,430.49,337.21
2016,11,14,7,45,475.0,41.0,1.35,13.5,118.0,524.65,421.47
2016,11,14,8,0,558.0,49.0,1.3,14.0,159.0,622.31,499.27
2016,11,14,8,15,610.5,54.0,1.2,14.5,201.5,689.46,549.62
2016,11,14,8,30,663.0,59.0,1.1,15.0,244.0,756.42,596.82
2016,11,14,8,45,331.5,78.0,1.0,15.5,170.5,457.43,372.47
2016,11,14,9,0,0.0,97.0,0.9,16.0,97.0,81.65,62.9
2016,11,14,9,15,0.0,113.5,0.8,16.5,113.5,96.97,76.18
2016,11,14,9,30,0.0,130.0,0.7,17.0,130.0,112.24,88.46
2016,11,14,9,45,3.0,145.5,0.6,17.5,147.0,129.34,102.17
2016,11,14,10,0,6.0,161.0,0.5,18.0,164.0,146.37,115.6
2016,11,14,10,15,4.0,162.5,0.45,18.0,164.5,143.53,112.91
2016,11,14,10,30,2.0,164.0,0.4,18.0,165.0,141.17,110.71
2016,11,14,10,45,16.0,187.5,0.35,18.5,196.0,176.66,139.24
2016,11,14,11,0,30.0,211.0,0.3,19.0,227.0,231.79,182.23
2016,11,14,11,15,30.0,215.0,0.35,19.0,231.0,232.42,182.27
2016,11,14,11,30,30.0,219.0,0.4,19.0,235.0,233.06,182.74
2016,11,14,11,45,148.0,232.5,0.45,19.5,314.5,362.36,284.66
2016,11,14,12,0,266.0,246.0,0.5,20.0,394.0,481.31,373.03
2016,11,14,12,15,269.0,241.5,0.55,20.0,390.0,463.12,358.62
2016,11,14,12,30,272.0,237.0,0.6,20.0,386.0,444.03,344.8
2016,11,14,12,45,554.5,161.5,0.65,20.5,455.0,559.71,432.49
2016,11,14,13,0,837.0,86.0,0.7,21.0,524.0,637.91,487.78
2016,11,14,13,15,827.5,84.5,0.75,21.0,504.0,585.41,447.59
2016,11,14,13,30,818.0,83.0,0.8,21.0,484.0,531.94,406.8
2016,11,14,13,45,804.0,81.0,0.9,21.0,457.0,475.1,362.33
2016,11,14,14,0,790.0,79.0,1.0,21.0,430.0,418.31,316.08
2016,11,14,14,15,770.0,76.5,1.1,20.5,397.5,359.19,266.95
2016,11,14,14,30,750.0,74.0,1.2,20.0,365.0,301.37,217.31
2016,11,14,14,45,720.5,71.0,1.35,20.0,327.0,242.4,166.14
2016,11,14,15,0,691.0,68.0,1.5,20.0,289.0,184.0,116.55
2016,11,14,15,15,649.5,63.0,1.55,19.5,248.0,127.79,73.3
2016,11,14,15,30,608.0,58.0,1.6,19.0,207.0,76.63,42.41
2016,11,14,15,45,543.5,51.5,1.65,18.5,165.0,42.48,31.5
2016,11,14,16,0,479.0,45.0,1.7,18.0,123.0,37.22,26.59
2016,11,14,16,15,375.0,35.0,1.8,17.5,84.0,28.91,18.7
2016,11,14,16,30,271.0,25.0,1.9,17.0,45.0,20.65,7.39
2016,11,14,16,45,135.5,12.5,2.0,16.5,22.5,9.83,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,211.5,14.5,1.9,13.5,37.0,229.52,76.1
2016,11,15,7,30,423.0,29.0,2.0,14.0,74.0,451.76,351.24
2016,11,15,7,45,501.0,35.5,2.1,14.5,114.0,529.99,426.36
2016,11,15,8,0,579.0,42.0,2.2,15.0,154.0,622.49,502.53
2016,11,15,8,15,629.0,46.0,2.25,15.5,195.5,687.25,553.66
2016,11,15,8,30,679.0,50.0,2.3,16.0,237.0,751.36,601.79
2016,11,15,8,45,709.5,54.0,2.35,16.5,275.5,795.5,633.26
2016,11,15,9,0,740.0,58.0,2.4,17.0,314.0,837.53,662.06
2016,11,15,9,15,383.5,107.5,2.45,17.0,241.0,550.1,447.72
2016,11,15,9,30,27.0,157.0,2.5,17.0,168.0,190.18,153.16
2016,11,15,9,45,16.0,157.5,2.6,17.5,164.5,155.97,125.04
2016,11,15,10,0,5.0,158.0,2.7,18.0,161.0,142.51,113.11
2016,11,15,10,15,30.0,184.5,2.75,18.0,200.0,213.26,171.56
2016,11,15,10,30,55.0,211.0,2.8,18.0,239.0,265.67,214.09
2016,11,15,10,45,27.5,169.0,2.85,18.0,183.0,185.32,148.22
2016,11,15,11,0,0.0,127.0,2.9,18.0,127.0,101.9,79.02
2016,11,15,11,15,0.0,112.5,3.0,18.0,112.5,88.64,68.14
2016,11,15,11,30,0.0,98.0,3.1,18.0,98.0,76.05,57.73
2016,11,15,11,45,0.0,98.0,3.25,18.0,98.0,75.98,57.68
2016,11,15,12,0,0.0,98.0,3.4,18.0,98.0,75.94,57.64
2016,11,15,12,15,0.0,92.0,3.5,18.0,92.0,70.96,53.53
2016,11,15,12,30,0.0,86.0,3.6,18.0,86.0,66.17,49.59
2016,11,15,12,45,0.0,84.5,3.7,18.0,84.5,65.0,48.66
2016,11,15,13,0,0.0,83.0,3.8,18.0,83.0,63.83,47.74
2016,11,15,13,15,96.5,148.5,3.8,17.5,195.5,191.45,154.43
2016,11,15,13,30,193.0,214.0,3.8,17.0,308.0,295.85,238.79
2016,11,15,13,45,263.0,192.5,3.85,17.0,313.0,304.35,244.29
2016,11,15,14,0,333.0,171.0,3.9,17.0,318.0,295.14,234.6
2016,11,15,14,15,327.0,159.5,3.85,16.5,295.0,259.25,203.55
2016,11,15,14,30,321.0,148.0,3.8,16.0,272.0,223.95,172.55
2016,11,15,14,45,315.5,133.0,3.75,16.0,244.5,186.66,139.42
2016,11,15,15,0,310.0,118.0,3.7,16.0,217.0,150.25,107.58
2016,11,15,15,15,295.0,103.0,3.55,15.5,186.5,113.68,78.01
2016,11,15,15,30,280.0,88.0,3.4,15.0,156.0,79.3,54.07
2016,11,15,15,45,248.5,73.0,3.25,15.0,124.0,53.45,41.61
2016,11,15,16,0,217.0,58.0,3.1,15.0,92.0,42.78,31.74
2016,11,15,16,15,162.5,42.0,2.95,14.5,63.0,31.26,20.86
2016,11,15,16,30,108.0,26.0,2.8,14.0,34.0,19.57,6.14
2016,11,15,16,45,54.0,13.0,2.7,14.0,17.0,10.23,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,204.0,16.0,2.8,10.5,37.5,225.0,46.25
2016,11,16,7,30,408.0,32.0,2.9,11.0,75.0,442.24,346.66
2016,11,16,7,45,499.5,39.5,3.05,11.5,117.0,543.49,443.75
2016,11,16,8,0,591.0,47.0,3.2,12.0,159.0,648.57,531.69
2016,11,16,8,15,644.0,52.0,3.35,12.5,202.0,707.72,580.3
2016,11,16,8,30,697.0,57.0,3.5,13.0,245.0,776.79,634.06
2016,11,16,8,45,734.0,60.0,3.7,13.5,286.0,826.58,671.4
2016,11,16,9,0,771.0,63.0,3.9,14.0,327.0,874.04,705.78
2016,11,16,9,15,794.5,65.5,3.95,14.0,363.0,904.84,727.54
2016,11,16,9,30,818.0,68.0,4.0,14.0,399.0,932.46,746.65
2016,11,16,9,45,833.5,70.0,4.05,14.5,429.5,948.05,755.41
2016,11,16,10,0,849.0,72.0,4.1,15.0,460.0,960.0,761.56
2016,11,16,10,15,860.0,73.5,4.1,15.0,484.5,963.09,762.55
2016,11,16,10,30,871.0,75.0,4.1,15.0,509.0,951.03,752.86
2016,11,16,10,45,874.0,77.5,4.1,15.0,525.5,940.36,744.44
2016,11,16,11,0,877.0,80.0,4.1,15.0,542.0,926.06,733.55
2016,11,16,11,15,880.5,80.5,4.1,15.0,551.5,906.2,718.8
2016,11,16,11,30,884.0,81.0,4.1,15.0,561.0,882.87,701.69
2016,11,16,11,45,877.0,83.5,4.1,15.0,561.5,858.72,684.09
2016,11,16,12,0,870.0,86.0,4.1,15.0,562.0,822.12,657.39
2016,11,16,12,15,867.5,85.5,4.05,15.0,556.5,783.01,628.63
2016,11,16,12,30,865.0,85.0,4.0,15.0,551.0,741.33,597.84
2016,11,16,12,45,861.0,84.0,4.0,15.0,538.5,695.69,562.54
2016,11,16,13,0,857.0,83.0,4.0,15.0,526.0,648.0,524.35
2016,11,16,13,15,847.5,81.5,3.95,15.0,505.5,594.74,480.79
2016,11,16,13,30,838.0,80.0,3.9,15.0,485.0,540.46,435.32
2016,11,16,13,45,819.0,79.5,3.9,15.0,457.5,481.86,385.32
2016,11,16,14,0,800.0,79.0,3.9,15.0,430.0,423.73,334.38
2016,11,16,14,15,779.5,76.5,3.85,15.0,397.0,363.98,280.9
2016,11,16,14,30,759.0,74.0,3.8,15.0,364.0,305.57,227.62
2016,11,16,14,45,722.5,72.0,3.8,15.0,325.0,243.42,171.8
2016,11,16,15,0,686.0,70.0,3.8,15.0,286.0,186.53,121.91
2016,11,16,15,15,642.5,65.0,3.7,14.5,245.0,130.37,77.31
2016,11,16,15,30,599.0,60.0,3.6,14.0,204.0,79.52,45.36
2016,11,16,15,45,522.5,54.0,3.5,13.5,161.0,44.33,33.78
2016,11,16,16,0,446.0,48.0,3.4,13.0,118.0,39.52,29.12
2016,11,16,16,15,338.5,36.5,3.3,12.5,79.5,30.05,19.94
2016,11,16,16,30,231.0,25.0,3.2,12.0,41.0,20.6,6.01
2016,11,16,16,45,115.5,12.5,3.1,11.5,20.5,9.83,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,15.0,1.35,7.5,35.5,223.16,8.85
2016,11,17,7,30,412.0,30.0,1.3,8.0,71.0,443.21,343.82
2016,11,17,7,45,501.5,37.0,1.3,8.5,112.5,541.49,439.31
2016,11,17,8,0,591.0,44.0,1.3,9.0,154.0,633.98,515.65
2016,11,17,8,15,644.5,48.5,1.3,9.5,197.0,703.42,570.15
2016,11,17,8,30,698.0,53.0,1.3,10.0,240.0,772.03,621.07
2016,11,17,8,45,736.5,56.0,1.35,10.5,280.5,823.0,657.39
2016,11,17,9,0,775.0,59.0,1.4,11.0,321.0,871.81,690.84
2016,11,17,9,15,799.0,61.5,1.3,11.5,357.5,903.07,708.7
2016,11,17,9,30,823.0,64.0,1.2,12.0,394.0,931.21,723.78
2016,11,17,9,45,842.0,65.0,1.2,12.5,425.0,948.9,732.97
2016,11,17,10,0,861.0,66.0,1.2,13.0,456.0,951.44,731.93
2016,11,17,10,15,872.5,67.0,1.15,13.5,480.5,954.49,730.65
2016,11,17,10,30,884.0,68.0,1.1,14.0,505.0,953.81,726.94
2016,11,17,10,45,892.5,68.5,1.05,14.5,523.0,945.81,718.52
2016,11,17,11,0,901.0,69.0,1.0,15.0,541.0,934.02,707.86
2016,11,17,11,15,905.0,69.5,0.95,15.0,551.0,914.36,693.48
2016,11,17,11,30,909.0,70.0,0.9,15.0,561.0,891.13,676.94
2016,11,17,11,45,911.0,69.5,0.85,15.5,563.5,861.48,655.01
2016,11,17,12,0,913.0,69.0,0.8,16.0,566.0,828.57,631.08
2016,11,17,12,15,911.0,69.0,0.8,16.0,560.5,790.03,605.31
2016,11,17,12,30,909.0,69.0,0.8,16.0,555.0,748.78,577.54
2016,11,17,12,45,903.0,68.5,0.85,16.0,542.0,701.69,545.41
2016,11,17,13,0,897.0,68.0,0.9,16.0,529.0,652.64,509.35
2016,11,17,13,15,888.5,67.0,0.9,16.0,509.0,599.85,468.84
2016,11,17,13,30,880.0,66.0,0.9,16.0,489.0,545.83,426.11
2016,11,17,13,45,866.0,65.0,0.9,16.0,461.5,488.18,379.2
2016,11,17,14,0,852.0,64.0,0.9,16.0,434.0,430.38,330.57
2016,11,17,14,15,833.5,62.0,0.85,16.0,401.0,370.44,278.6
2016,11,17,14,30,815.0,60.0,0.8,16.0,368.0,310.33,225.35
2016,11,17,14,45,788.0,57.0,0.8,16.0,330.0,248.5,170.72
2016,11,17,15,0,761.0,54.0,0.8,16.0,292.0,189.28,119.36
2016,11,17,15,15,721.0,50.5,0.75,15.5,250.5,130.95,73.57
2016,11,17,15,30,681.0,47.0,0.7,15.0,209.0,77.36,40.59
2016,11,17,15,45,619.0,42.0,0.65,15.0,166.0,38.7,28.62
2016,11,17,16,0,557.0,37.0,0.6,15.0,123.0,34.01,24.11
2016,11,17,16,15,450.5,29.0,0.6,14.5,83.5,26.5,16.74
2016,11,17,16,30,344.0,21.0,0.6,14.0,44.0,19.11,4.26
2016,11,17,16,45,172.0,10.5,0.6,13.5,22.0,8.26,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,15.0,2.4,7.5,33.0,206.09,0.0
2016,11,18,7,30,374.0,30.0,2.4,8.0,66.0,410.6,317.95
2016,11,18,7,45,466.0,38.0,2.45,9.0,107.5,511.25,419.35
2016,11,18,8,0,558.0,46.0,2.5,10.0,149.0,616.24,507.07
2016,11,18,8,15,615.0,52.0,2.35,10.5,192.0,688.71,564.83
2016,11,18,8,30,672.0,58.0,2.2,11.0,235.0,761.3,619.28
2016,11,18,8,45,710.5,62.0,2.1,11.5,276.0,804.77,649.73
2016,11,18,9,0,749.0,66.0,2.0,12.0,317.0,854.83,683.5
2016,11,18,9,15,774.5,69.0,2.05,12.5,353.0,888.24,705.48
2016,11,18,9,30,800.0,72.0,2.1,13.0,389.0,918.53,724.81
2016,11,18,9,45,822.5,72.5,2.15,14.0,421.0,939.19,735.7
2016,11,18,10,0,845.0,73.0,2.2,15.0,453.0,956.18,743.94
2016,11,18,10,15,855.5,74.5,2.35,15.5,477.0,958.92,744.78
2016,11,18,10,30,866.0,76.0,2.5,16.0,501.0,957.86,743.16
2016,11,18,10,45,872.0,77.5,2.65,16.5,518.0,948.68,735.99
2016,11,18,11,0,878.0,79.0,2.8,17.0,535.0,925.07,718.88
2016,11,18,11,15,880.5,79.5,2.85,17.0,544.5,904.45,704.53
2016,11,18,11,30,883.0,80.0,2.9,17.0,554.0,880.43,687.79
2016,11,18,11,45,881.5,80.0,3.0,17.5,555.0,849.11,664.99
2016,11,18,12,0,880.0,80.0,3.1,18.0,556.0,814.86,640.07
2016,11,18,12,15,877.0,80.0,3.2,18.0,550.5,776.64,613.37
2016,11,18,12,30,874.0,80.0,3.3,18.0,545.0,735.89,584.58
2016,11,18,12,45,869.5,78.5,3.4,18.0,532.0,690.14,550.67
2016,11,18,13,0,865.0,77.0,3.5,18.0,519.0,647.33,516.96
2016,11,18,13,15,856.0,76.0,3.55,18.0,499.0,594.82,474.87
2016,11,18,13,30,847.0,75.0,3.6,18.0,479.0,541.19,430.75
2016,11,18,13,45,833.5,73.5,3.7,18.0,452.5,484.03,382.66
2016,11,18,14,0,820.0,72.0,3.8,18.0,426.0,426.77,333.03
2016,11,18,14,15,801.0,69.5,3.75,17.5,393.5,366.71,280.29
2016,11,18,14,30,782.0,67.0,3.7,17.0,361.0,307.77,227.31
2016,11,18,14,45,755.0,64.0,3.65,17.0,324.0,247.81,173.1
2016,11,18,15,0,728.0,61.0,3.6,17.0,287.0,190.48,122.52
2016,11,18,15,15,686.5,56.5,3.4,16.5,245.5,133.04,76.86
2016,11,18,15,30,645.0,52.0,3.2,16.0,204.0,80.6,43.89
2016,11,18,15,45,580.0,46.0,3.05,15.5,161.5,38.53,28.35
2016,11,18,16,0,515.0,40.0,2.9,15.0,119.0,33.49,23.56
2016,11,18,16,15,403.0,31.0,2.8,14.5,80.0,25.81,16.02
2016,11,18,16,30,291.0,22.0,2.7,14.0,41.0,18.25,2.89
2016,11,18,16,45,145.5,11.0,2.65,13.5,20.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
