Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,3.0,4.9,13.5,3.0,2.27,0.0
2016,11,19,8,0,0.0,4.0,4.9,14.0,4.0,3.03,0.0
2016,11,19,8,15,0.0,5.5,4.9,14.0,5.5,4.17,0.0
2016,11,19,8,30,0.0,7.0,4.9,14.0,7.0,5.31,0.0
2016,11,19,8,45,0.0,8.5,4.9,14.0,8.5,6.45,0.0
2016,11,19,9,0,0.0,10.0,4.9,14.0,10.0,7.6,0.89
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,15.61,7.78
2016,11,19,9,30,0.0,31.0,4.9,14.0,31.0,23.65,14.67
2016,11,19,9,45,0.0,33.5,4.9,14.5,33.5,25.58,16.24
2016,11,19,10,0,0.0,36.0,4.9,15.0,36.0,27.51,17.81
2016,11,19,10,15,0.0,27.5,4.9,15.0,27.5,21.0,12.24
2016,11,19,10,30,0.0,19.0,4.9,15.0,19.0,14.5,6.69
2016,11,19,10,45,0.0,23.5,4.9,15.5,23.5,17.95,9.58
2016,11,19,11,0,0.0,28.0,4.9,16.0,28.0,21.4,12.46
2016,11,19,11,15,0.0,87.0,4.85,16.0,87.0,66.93,50.73
2016,11,19,11,30,0.0,146.0,4.8,16.0,146.0,118.65,93.73
2016,11,19,11,45,0.0,145.5,4.8,16.0,145.5,117.65,92.83
2016,11,19,12,0,0.0,145.0,4.8,16.0,145.0,116.75,92.08
2016,11,19,12,15,0.0,106.5,4.75,16.0,106.5,83.09,64.13
2016,11,19,12,30,0.0,68.0,4.7,16.0,68.0,52.21,38.36
2016,11,19,12,45,0.0,82.0,4.7,16.5,82.0,63.05,47.39
2016,11,19,13,0,0.0,96.0,4.7,17.0,96.0,74.27,56.7
2016,11,19,13,15,0.0,87.0,4.6,17.0,87.0,66.98,50.67
2016,11,19,13,30,0.0,78.0,4.5,17.0,78.0,59.92,44.84
2016,11,19,13,45,0.0,91.5,4.45,17.0,91.5,70.62,53.88
2016,11,19,14,0,0.0,105.0,4.4,17.0,105.0,81.39,62.98
2016,11,19,14,15,0.0,58.5,4.25,16.5,58.5,44.81,32.39
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,9.13,2.14
2016,11,19,14,45,0.0,11.0,4.0,16.0,11.0,8.36,1.5
2016,11,19,15,0,0.0,10.0,3.9,16.0,10.0,7.59,0.84
2016,11,19,15,15,0.0,8.5,3.7,15.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,3.5,15.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,3.35,15.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,3.2,15.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,3.15,14.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,12.5,6.5,4.93,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,9.87,1.78
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,16.75,8.3
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,23.65,14.41
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,30.95,20.84
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,38.26,27.23
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,45.21,33.16
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,52.74,39.5
2016,11,20,9,15,0.0,76.0,1.7,15.0,76.0,59.48,45.18
2016,11,20,9,30,0.0,84.0,1.7,15.0,84.0,66.24,50.83
2016,11,20,9,45,0.0,59.0,1.7,15.0,59.0,45.2,32.93
2016,11,20,10,0,0.0,34.0,1.7,15.0,34.0,25.97,16.54
2016,11,20,10,15,0.0,21.5,1.7,15.0,21.5,16.4,8.36
2016,11,20,10,30,0.0,9.0,1.7,15.0,9.0,6.86,0.2
2016,11,20,10,45,0.0,59.0,1.7,15.0,59.0,45.24,32.8
2016,11,20,11,0,0.0,109.0,1.7,15.0,109.0,86.1,67.02
2016,11,20,11,15,0.0,130.5,1.6,15.0,130.5,105.08,82.69
2016,11,20,11,30,0.0,152.0,1.5,15.0,152.0,124.34,98.51
2016,11,20,11,45,2.5,164.5,1.45,15.0,166.0,137.41,109.27
2016,11,20,12,0,5.0,177.0,1.4,15.0,180.0,150.29,119.83
2016,11,20,12,15,2.5,141.5,1.25,15.0,143.0,115.27,90.95
2016,11,20,12,30,0.0,106.0,1.1,15.0,106.0,82.63,63.92
2016,11,20,12,45,44.0,164.0,1.0,15.0,186.5,172.47,139.09
2016,11,20,13,0,88.0,222.0,0.9,15.0,267.0,253.65,204.41
2016,11,20,13,15,57.5,202.5,0.85,15.0,231.5,210.08,168.52
2016,11,20,13,30,27.0,183.0,0.8,15.0,196.0,161.94,129.39
2016,11,20,13,45,13.5,159.5,0.8,15.0,166.0,133.14,105.98
2016,11,20,14,0,0.0,136.0,0.8,15.0,136.0,106.59,84.28
2016,11,20,14,15,0.0,70.5,0.8,15.0,70.5,54.09,40.46
2016,11,20,14,30,0.0,5.0,0.8,15.0,5.0,3.8,0.0
2016,11,20,14,45,0.0,4.5,0.8,15.0,4.5,3.42,0.0
2016,11,20,15,0,0.0,4.0,0.8,15.0,4.0,3.03,0.0
2016,11,20,15,15,0.0,3.0,0.75,14.5,3.0,2.27,0.0
2016,11,20,15,30,0.0,2.0,0.7,14.0,2.0,1.51,0.0
2016,11,20,15,45,0.0,1.5,0.65,14.0,1.5,1.13,0.0
2016,11,20,16,0,0.0,1.0,0.6,14.0,1.0,0.76,0.0
2016,11,20,16,15,0.0,0.5,0.6,14.0,0.5,0.38,0.0
2016,11,20,16,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,13.5,2.25,10.5,29.0,153.57,0.0
2016,11,21,7,30,354.0,27.0,2.3,11.0,58.0,389.35,281.37
2016,11,21,7,45,452.5,34.5,2.4,11.5,98.0,493.64,398.85
2016,11,21,8,0,551.0,42.0,2.5,12.0,138.0,602.79,491.57
2016,11,21,8,15,608.5,47.0,2.55,12.0,179.5,665.11,544.01
2016,11,21,8,30,666.0,52.0,2.6,12.0,221.0,737.36,601.46
2016,11,21,8,45,706.0,55.5,2.65,12.5,261.0,789.98,640.65
2016,11,21,9,0,746.0,59.0,2.7,13.0,301.0,840.6,676.85
2016,11,21,9,15,771.5,61.5,2.7,13.0,336.5,873.23,699.67
2016,11,21,9,30,797.0,64.0,2.7,13.0,372.0,902.87,719.89
2016,11,21,9,45,800.0,70.0,2.7,13.5,400.0,911.8,723.61
2016,11,21,10,0,803.0,76.0,2.7,14.0,428.0,917.12,724.88
2016,11,21,10,15,816.0,77.5,2.7,14.5,452.5,922.83,726.48
2016,11,21,10,30,829.0,79.0,2.7,15.0,477.0,924.83,725.54
2016,11,21,10,45,839.0,79.5,2.7,15.5,495.0,918.94,719.2
2016,11,21,11,0,849.0,80.0,2.7,16.0,513.0,909.31,710.47
2016,11,21,11,15,853.5,80.5,2.65,16.0,523.0,890.96,696.7
2016,11,21,11,30,858.0,81.0,2.6,16.0,533.0,869.13,680.68
2016,11,21,11,45,861.0,81.0,2.55,16.0,536.5,842.0,661.02
2016,11,21,12,0,864.0,81.0,2.5,16.0,540.0,811.64,639.14
2016,11,21,12,15,862.5,80.5,2.5,16.0,535.0,774.11,612.45
2016,11,21,12,30,861.0,80.0,2.5,16.0,530.0,733.95,583.74
2016,11,21,12,45,861.0,77.5,2.5,16.0,518.5,690.12,550.93
2016,11,21,13,0,861.0,75.0,2.5,16.0,507.0,639.02,511.26
2016,11,21,13,15,852.0,74.0,2.5,16.0,487.5,591.98,473.31
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,538.88,429.71
2016,11,21,13,45,828.0,71.5,2.5,16.0,441.5,481.52,381.57
2016,11,21,14,0,813.0,70.0,2.5,16.0,415.0,424.22,332.05
2016,11,21,14,15,793.0,68.0,2.5,16.0,383.0,364.94,279.69
2016,11,21,14,30,773.0,66.0,2.5,16.0,351.0,306.85,227.24
2016,11,21,14,45,742.5,63.0,2.5,16.0,313.5,246.74,173.21
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,189.68,122.95
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,133.47,77.96
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,79.52,42.62
2016,11,21,15,45,554.5,46.0,2.35,14.5,153.0,38.35,28.27
2016,11,21,16,0,484.0,40.0,2.3,14.0,111.0,33.33,23.46
2016,11,21,16,15,367.0,30.5,2.3,13.5,73.5,25.28,15.39
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,17.35,0.0
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,8.26,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,43.0,15.0,0.75,10.0,18.5,46.48,0.0
2016,11,22,7,30,86.0,30.0,0.7,10.0,37.0,144.47,99.93
2016,11,22,7,45,124.0,46.5,0.7,10.5,64.0,202.3,164.2
2016,11,22,8,0,162.0,63.0,0.7,11.0,91.0,258.79,214.62
2016,11,22,8,15,183.0,80.0,0.75,11.5,119.5,301.44,251.29
2016,11,22,8,30,204.0,97.0,0.8,12.0,148.0,343.91,286.54
2016,11,22,8,45,216.0,113.0,0.85,12.5,175.0,375.77,311.96
2016,11,22,9,0,228.0,129.0,0.9,13.0,202.0,406.92,336.05
2016,11,22,9,15,242.5,141.0,1.0,13.0,227.0,433.74,357.2
2016,11,22,9,30,257.0,153.0,1.1,13.0,252.0,459.84,377.46
2016,11,22,9,45,373.0,146.5,1.2,13.5,302.5,583.87,473.56
2016,11,22,10,0,489.0,140.0,1.3,14.0,353.0,684.57,548.02
2016,11,22,10,15,478.5,151.5,1.35,14.0,369.5,680.79,543.61
2016,11,22,10,30,468.0,163.0,1.4,14.0,386.0,674.72,538.28
2016,11,22,10,45,469.0,169.5,1.45,14.5,400.0,671.61,534.56
2016,11,22,11,0,470.0,176.0,1.5,15.0,414.0,666.27,529.21
2016,11,22,11,15,474.0,179.5,1.5,15.0,423.5,658.09,522.58
2016,11,22,11,30,478.0,183.0,1.5,15.0,433.0,647.65,514.34
2016,11,22,11,45,450.5,190.5,1.55,15.0,427.5,612.65,487.78
2016,11,22,12,0,423.0,198.0,1.6,15.0,422.0,577.34,460.95
2016,11,22,12,15,449.0,189.5,1.6,15.0,425.5,567.32,453.69
2016,11,22,12,30,475.0,181.0,1.6,15.0,429.0,553.91,443.45
2016,11,22,12,45,448.5,182.5,1.6,15.0,412.0,510.91,409.79
2016,11,22,13,0,422.0,184.0,1.6,15.0,395.0,468.83,376.6
2016,11,22,13,15,333.0,191.0,1.6,15.0,353.5,384.53,309.8
2016,11,22,13,30,244.0,198.0,1.6,15.0,312.0,321.88,259.21
2016,11,22,13,45,351.0,169.0,1.65,15.0,322.5,328.66,263.73
2016,11,22,14,0,458.0,140.0,1.7,15.0,333.0,333.21,264.16
2016,11,22,14,15,519.0,117.0,1.7,14.5,319.5,304.14,236.89
2016,11,22,14,30,580.0,94.0,1.7,14.0,306.0,272.51,205.86
2016,11,22,14,45,542.5,91.0,1.7,14.0,273.0,221.13,160.39
2016,11,22,15,0,505.0,88.0,1.7,14.0,240.0,173.85,119.45
2016,11,22,15,15,468.0,79.5,1.65,13.5,204.0,123.29,78.63
2016,11,22,15,30,431.0,71.0,1.6,13.0,168.0,80.91,49.85
2016,11,22,15,45,384.5,59.0,1.6,13.0,132.0,44.74,34.1
2016,11,22,16,0,338.0,47.0,1.6,13.0,96.0,35.85,25.74
2016,11,22,16,15,247.5,34.0,1.65,12.5,63.0,25.93,15.92
2016,11,22,16,30,157.0,21.0,1.7,12.0,30.0,16.02,0.0
2016,11,22,16,45,78.5,10.5,1.8,12.0,15.0,8.26,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,94.5,16.5,2.0,10.5,24.0,89.07,0.0
2016,11,23,7,30,189.0,33.0,1.9,11.0,48.0,255.81,172.64
2016,11,23,7,45,291.0,45.0,1.85,11.5,85.0,365.44,296.28
2016,11,23,8,0,393.0,57.0,1.8,12.0,122.0,476.7,391.28
2016,11,23,8,15,461.5,65.0,1.85,12.0,162.5,558.39,459.11
2016,11,23,8,30,530.0,73.0,1.9,12.0,203.0,642.26,525.94
2016,11,23,8,45,574.0,79.0,2.0,12.5,242.0,700.18,569.99
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,756.4,611.3
2016,11,23,9,15,650.0,89.0,2.15,13.0,316.5,796.41,640.25
2016,11,23,9,30,682.0,93.0,2.2,13.0,352.0,833.74,666.71
2016,11,23,9,45,543.0,124.0,2.25,13.5,341.0,722.79,583.27
2016,11,23,10,0,404.0,155.0,2.3,14.0,330.0,619.42,503.43
2016,11,23,10,15,406.5,164.5,2.3,14.0,349.0,626.16,508.3
2016,11,23,10,30,409.0,174.0,2.3,14.0,368.0,630.75,510.71
2016,11,23,10,45,606.0,135.5,2.3,14.0,434.5,771.05,616.76
2016,11,23,11,0,803.0,97.0,2.3,14.0,501.0,886.73,698.09
2016,11,23,11,15,808.0,98.0,2.3,14.0,511.5,870.48,684.86
2016,11,23,11,30,813.0,99.0,2.3,14.0,522.0,850.8,670.68
2016,11,23,11,45,817.5,98.0,2.3,14.5,525.5,825.15,651.11
2016,11,23,12,0,822.0,97.0,2.3,15.0,529.0,796.28,629.39
2016,11,23,12,15,577.5,154.0,2.35,15.0,456.0,629.65,505.24
2016,11,23,12,30,333.0,211.0,2.4,15.0,383.0,465.45,376.5
2016,11,23,12,45,569.0,153.0,2.5,15.0,438.5,564.47,456.73
2016,11,23,13,0,805.0,95.0,2.6,15.0,494.0,630.53,507.52
2016,11,23,13,15,794.5,93.5,2.65,15.0,474.5,579.61,466.03
2016,11,23,13,30,784.0,92.0,2.7,15.0,455.0,527.86,423.55
2016,11,23,13,45,771.0,89.0,2.8,15.0,429.0,472.9,377.44
2016,11,23,14,0,758.0,86.0,2.9,15.0,403.0,417.85,329.82
2016,11,23,14,15,735.5,83.0,2.85,14.5,371.5,359.12,278.41
2016,11,23,14,30,713.0,80.0,2.8,14.0,340.0,302.01,227.21
2016,11,23,14,45,683.0,76.0,2.8,14.0,303.5,244.02,174.85
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,189.1,126.16
2016,11,23,15,15,605.5,66.5,2.6,13.5,226.5,134.05,81.69
2016,11,23,15,30,558.0,61.0,2.4,13.0,186.0,84.77,48.83
2016,11,23,15,45,486.5,53.0,2.25,13.0,145.5,43.44,32.92
2016,11,23,16,0,415.0,45.0,2.1,13.0,105.0,37.07,26.76
2016,11,23,16,15,295.0,33.5,2.05,12.0,68.5,27.54,17.19
2016,11,23,16,30,175.0,22.0,2.0,11.0,32.0,16.79,0.0
2016,11,23,16,45,87.5,11.0,2.0,10.5,16.0,8.65,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,15.5,1.35,6.5,24.0,100.24,0.0
2016,11,24,7,30,219.0,31.0,1.4,7.0,48.0,275.4,179.53
2016,11,24,7,45,328.0,42.0,1.5,7.5,86.5,390.0,318.03
2016,11,24,8,0,437.0,53.0,1.6,8.0,125.0,510.37,422.01
2016,11,24,8,15,504.0,61.0,1.55,8.0,166.0,593.08,490.53
2016,11,24,8,30,571.0,69.0,1.5,8.0,207.0,675.95,555.98
2016,11,24,8,45,623.0,73.0,1.5,8.5,248.0,739.5,603.34
2016,11,24,9,0,675.0,77.0,1.5,9.0,289.0,801.33,647.5
2016,11,24,9,15,705.0,80.5,1.45,9.5,325.0,838.93,671.89
2016,11,24,9,30,735.0,84.0,1.4,10.0,361.0,873.75,693.64
2016,11,24,9,45,760.5,86.0,1.4,10.5,393.0,899.07,708.8
2016,11,24,10,0,786.0,88.0,1.4,11.0,425.0,913.46,716.19
2016,11,24,10,15,800.0,90.0,1.3,11.5,450.0,921.17,717.48
2016,11,24,10,30,814.0,92.0,1.2,12.0,475.0,925.13,716.23
2016,11,24,10,45,825.0,92.5,1.1,12.5,493.0,920.68,709.32
2016,11,24,11,0,836.0,93.0,1.0,13.0,511.0,912.43,700.06
2016,11,24,11,15,841.0,94.0,0.85,13.0,521.5,895.53,685.48
2016,11,24,11,30,846.0,95.0,0.7,13.0,532.0,875.11,668.72
2016,11,24,11,45,849.0,94.5,0.6,13.5,535.0,847.86,647.27
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,817.39,623.92
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.5,779.97,597.13
2016,11,24,12,30,848.0,93.0,0.3,14.0,529.0,739.97,568.69
2016,11,24,12,45,842.5,92.0,0.25,14.5,516.5,694.64,534.69
2016,11,24,13,0,837.0,91.0,0.2,15.0,504.0,647.44,498.59
2016,11,24,13,15,736.0,102.5,0.2,15.0,455.0,556.76,431.5
2016,11,24,13,30,635.0,114.0,0.2,15.0,406.0,471.5,367.22
2016,11,24,13,45,711.0,99.0,0.25,15.0,409.0,455.1,352.96
2016,11,24,14,0,787.0,84.0,0.3,15.0,412.0,429.32,329.02
2016,11,24,14,15,603.0,102.0,0.35,14.5,342.0,328.56,250.39
2016,11,24,14,30,419.0,120.0,0.4,14.0,272.0,242.05,183.27
2016,11,24,14,45,387.0,114.0,0.45,14.0,242.5,198.99,146.72
2016,11,24,15,0,355.0,108.0,0.5,14.0,213.0,159.48,113.36
2016,11,24,15,15,469.5,84.0,0.55,13.5,201.5,128.66,82.65
2016,11,24,15,30,584.0,60.0,0.6,13.0,190.0,86.7,49.16
2016,11,24,15,45,511.5,52.0,0.7,13.0,148.5,42.85,32.4
2016,11,24,16,0,439.0,44.0,0.8,13.0,107.0,36.41,26.2
2016,11,24,16,15,318.0,33.0,0.9,12.5,70.0,27.24,16.82
2016,11,24,16,30,197.0,22.0,1.0,12.0,33.0,18.15,0.0
2016,11,24,16,45,98.5,11.0,1.15,11.5,16.5,8.65,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,8.5,11.0,8.65,0.0
2016,11,25,7,30,0.0,22.0,2.0,9.0,22.0,18.79,6.04
2016,11,25,7,45,10.5,39.5,2.0,9.5,41.5,49.34,35.67
2016,11,25,8,0,21.0,57.0,2.0,10.0,61.0,88.68,70.61
2016,11,25,8,15,31.0,74.5,2.0,10.0,81.5,117.62,96.56
2016,11,25,8,30,41.0,92.0,2.0,10.0,102.0,146.17,121.85
2016,11,25,8,45,48.0,108.5,2.0,10.5,122.5,169.99,142.33
2016,11,25,9,0,55.0,125.0,2.0,11.0,143.0,193.74,162.32
2016,11,25,9,15,61.5,139.0,2.0,11.0,161.0,213.03,178.52
2016,11,25,9,30,68.0,153.0,2.0,11.0,179.0,232.37,194.52
2016,11,25,9,45,53.5,161.5,2.0,11.5,183.0,223.21,185.56
2016,11,25,10,0,39.0,170.0,2.0,12.0,187.0,214.44,177.03
2016,11,25,10,15,115.5,187.0,2.0,12.5,240.5,327.16,271.05
2016,11,25,10,30,192.0,204.0,2.0,13.0,294.0,416.04,342.57
2016,11,25,10,45,103.0,193.0,2.05,13.5,241.5,310.05,254.2
2016,11,25,11,0,14.0,182.0,2.1,14.0,189.0,170.31,137.35
2016,11,25,11,15,35.5,200.0,2.1,14.0,218.5,225.25,183.28
2016,11,25,11,30,57.0,218.0,2.1,14.0,248.0,260.89,212.5
2016,11,25,11,45,46.0,213.5,2.15,14.0,237.5,241.64,196.33
2016,11,25,12,0,35.0,209.0,2.2,14.0,227.0,223.52,181.28
2016,11,25,12,15,109.5,219.0,2.15,14.0,275.0,304.37,248.46
2016,11,25,12,30,184.0,229.0,2.1,14.0,323.0,361.22,294.63
2016,11,25,12,45,251.0,215.0,2.1,14.5,340.0,395.2,321.3
2016,11,25,13,0,318.0,201.0,2.1,15.0,357.0,407.35,330.37
2016,11,25,13,15,284.5,197.5,2.1,14.5,333.0,364.02,295.48
2016,11,25,13,30,251.0,194.0,2.1,14.0,309.0,323.46,262.64
2016,11,25,13,45,179.5,185.5,2.1,14.0,265.5,253.63,205.45
2016,11,25,14,0,108.0,177.0,2.1,14.0,222.0,202.14,163.09
2016,11,25,14,15,266.0,148.0,2.1,14.0,246.5,232.45,184.81
2016,11,25,14,30,424.0,119.0,2.1,14.0,271.0,243.52,187.36
2016,11,25,14,45,396.0,111.5,2.1,14.0,242.0,199.97,148.79
2016,11,25,15,0,368.0,104.0,2.1,14.0,213.0,159.56,113.74
2016,11,25,15,15,340.0,91.5,2.0,13.5,180.5,118.64,80.28
2016,11,25,15,30,312.0,79.0,1.9,13.0,148.0,81.36,53.41
2016,11,25,15,45,276.0,64.0,1.85,13.0,115.5,47.33,36.33
2016,11,25,16,0,240.0,49.0,1.8,13.0,83.0,36.65,26.34
2016,11,25,16,15,163.5,34.5,1.8,12.5,54.0,25.91,15.61
2016,11,25,16,30,87.0,20.0,1.8,12.0,25.0,15.17,0.0
2016,11,25,16,45,43.5,10.0,1.85,12.0,12.5,7.87,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,10.0,8.5,6.69,0.0
2016,11,26,7,30,0.0,17.0,2.9,10.0,17.0,12.96,1.73
2016,11,26,7,45,0.0,32.0,2.85,10.5,32.0,27.64,17.08
2016,11,26,8,0,0.0,47.0,2.8,11.0,47.0,42.83,30.7
2016,11,26,8,15,0.0,64.0,2.75,11.0,64.0,60.08,45.93
2016,11,26,8,30,0.0,81.0,2.7,11.0,81.0,76.67,60.5
2016,11,26,8,45,3.5,96.0,2.65,11.0,97.0,93.48,75.27
2016,11,26,9,0,7.0,111.0,2.6,11.0,113.0,110.34,89.89
2016,11,26,9,15,11.5,124.0,2.7,11.0,128.0,125.68,103.12
2016,11,26,9,30,16.0,137.0,2.8,11.0,143.0,141.18,116.34
2016,11,26,9,45,8.0,132.5,2.95,11.0,135.5,124.15,101.35
2016,11,26,10,0,0.0,128.0,3.1,11.0,128.0,108.83,87.83
2016,11,26,10,15,9.5,151.0,3.3,11.0,155.5,140.43,114.93
2016,11,26,10,30,19.0,174.0,3.5,11.0,183.0,171.95,141.63
2016,11,26,10,45,125.0,195.0,3.7,11.5,256.5,333.75,278.73
2016,11,26,11,0,231.0,216.0,3.9,12.0,330.0,450.67,374.68
2016,11,26,11,15,129.0,207.5,4.0,12.0,271.5,338.67,280.8
2016,11,26,11,30,27.0,199.0,4.1,12.0,213.0,195.23,159.87
2016,11,26,11,45,13.5,177.5,4.2,12.0,184.5,160.19,130.42
2016,11,26,12,0,0.0,156.0,4.3,12.0,156.0,127.6,102.68
2016,11,26,12,15,0.0,83.0,4.3,12.0,83.0,63.82,48.9
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,7.63,0.9
2016,11,26,12,45,176.0,102.0,4.3,12.0,188.0,227.1,190.74
2016,11,26,13,0,352.0,194.0,4.3,12.0,366.0,422.54,350.93
2016,11,26,13,15,477.5,157.5,4.15,12.0,381.5,452.42,373.89
2016,11,26,13,30,603.0,121.0,4.0,12.0,397.0,462.32,379.9
2016,11,26,13,45,557.0,129.5,3.9,12.0,373.0,404.67,330.35
2016,11,26,14,0,511.0,138.0,3.8,12.0,349.0,357.02,288.55
2016,11,26,14,15,514.5,120.5,3.7,12.0,318.5,308.79,245.32
2016,11,26,14,30,518.0,103.0,3.6,12.0,288.0,259.96,200.63
2016,11,26,14,45,457.5,104.0,3.55,12.0,255.0,210.11,156.76
2016,11,26,15,0,397.0,105.0,3.5,12.0,222.0,166.66,119.64
2016,11,26,15,15,357.5,93.5,3.5,12.0,187.0,123.16,83.89
2016,11,26,15,30,318.0,82.0,3.5,12.0,152.0,84.64,56.06
2016,11,26,15,45,252.0,69.0,3.5,12.0,117.0,50.58,39.33
2016,11,26,16,0,186.0,56.0,3.5,12.0,82.0,40.93,30.14
2016,11,26,16,15,93.0,39.5,3.6,11.5,52.5,28.94,18.04
2016,11,26,16,30,0.0,23.0,3.7,11.0,23.0,16.87,0.0
2016,11,26,16,45,0.0,11.5,3.8,11.0,11.5,9.05,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,104.5,13.5,3.1,10.0,20.5,94.25,0.0
2016,11,27,7,30,209.0,27.0,3.1,10.0,41.0,254.26,125.98
2016,11,27,7,45,334.5,36.5,3.15,10.5,79.0,389.96,312.96
2016,11,27,8,0,460.0,46.0,3.2,11.0,117.0,522.52,430.11
2016,11,27,8,15,529.0,52.5,3.3,11.0,157.5,604.71,500.58
2016,11,27,8,30,598.0,59.0,3.4,11.0,198.0,687.41,568.52
2016,11,27,8,45,649.0,62.5,3.55,11.5,238.5,748.84,616.69
2016,11,27,9,0,700.0,66.0,3.7,12.0,279.0,808.85,662.0
2016,11,27,9,15,729.5,69.0,3.65,12.0,314.5,837.74,682.85
2016,11,27,9,30,759.0,72.0,3.6,12.0,350.0,872.25,707.37
2016,11,27,9,45,584.0,110.5,3.6,12.5,335.0,754.29,616.74
2016,11,27,10,0,409.0,149.0,3.6,13.0,320.0,616.9,508.91
2016,11,27,10,15,622.5,113.0,3.5,13.0,391.5,783.73,637.44
2016,11,27,10,30,836.0,77.0,3.4,13.0,463.0,926.95,740.05
2016,11,27,10,45,846.0,78.0,3.3,13.5,481.0,922.11,732.43
2016,11,27,11,0,856.0,79.0,3.2,14.0,499.0,913.54,723.57
2016,11,27,11,15,860.5,79.5,3.1,14.0,509.5,895.6,709.55
2016,11,27,11,30,865.0,80.0,3.0,14.0,520.0,874.18,693.23
2016,11,27,11,45,865.0,80.5,2.9,14.5,522.5,845.54,670.59
2016,11,27,12,0,865.0,81.0,2.8,15.0,525.0,813.82,645.94
2016,11,27,12,15,862.5,80.5,2.7,15.0,520.0,776.09,618.19
2016,11,27,12,30,860.0,80.0,2.6,15.0,515.0,735.81,588.54
2016,11,27,12,45,687.5,118.5,2.55,15.0,461.0,621.01,499.97
2016,11,27,13,0,515.0,157.0,2.5,15.0,407.0,504.92,408.47
2016,11,27,13,15,434.0,166.5,2.4,15.0,371.5,435.91,353.0
2016,11,27,13,30,353.0,176.0,2.3,15.0,336.0,362.25,293.17
2016,11,27,13,45,400.5,156.5,2.25,15.0,328.5,354.25,285.17
2016,11,27,14,0,448.0,137.0,2.2,15.0,321.0,329.88,262.83
2016,11,27,14,15,435.5,127.0,2.15,14.5,294.5,285.92,224.82
2016,11,27,14,30,423.0,117.0,2.1,14.0,268.0,243.09,187.08
2016,11,27,14,45,390.0,110.5,2.1,14.0,238.0,199.19,148.54
2016,11,27,15,0,357.0,104.0,2.1,14.0,208.0,158.98,113.81
2016,11,27,15,15,329.0,91.0,2.05,13.5,176.0,118.3,80.42
2016,11,27,15,30,301.0,78.0,2.0,13.0,144.0,81.28,53.36
2016,11,27,15,45,258.5,63.5,1.95,12.5,111.5,46.86,35.95
2016,11,27,16,0,216.0,49.0,1.9,12.0,79.0,36.5,26.28
2016,11,27,16,15,108.0,36.0,1.95,11.5,51.0,26.69,16.12
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,16.84,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,9.05,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,13.5,3.9,11.0,19.0,78.14,0.0
2016,11,28,7,30,169.0,27.0,4.0,11.0,38.0,219.42,91.15
2016,11,28,7,45,281.5,38.5,4.15,11.5,73.5,347.79,278.04
2016,11,28,8,0,394.0,50.0,4.3,12.0,109.0,465.96,385.48
2016,11,28,8,15,466.5,58.0,4.3,12.0,149.0,552.58,460.35
2016,11,28,8,30,539.0,66.0,4.3,12.0,189.0,639.7,532.59
2016,11,28,8,45,589.5,70.5,4.35,12.0,228.5,701.88,582.98
2016,11,28,9,0,640.0,75.0,4.4,12.0,268.0,762.48,630.52
2016,11,28,9,15,672.0,79.0,4.35,12.0,303.5,802.54,660.4
2016,11,28,9,30,704.0,83.0,4.3,12.0,339.0,840.02,687.57
2016,11,28,9,45,605.0,105.5,4.3,12.5,339.0,768.9,631.41
2016,11,28,10,0,506.0,128.0,4.3,13.0,339.0,685.46,565.81
2016,11,28,10,15,546.5,127.0,4.2,13.0,367.0,715.99,588.54
2016,11,28,10,30,587.0,126.0,4.1,13.0,395.0,754.17,616.27
2016,11,28,10,45,633.5,118.5,4.05,13.5,419.0,777.57,631.65
2016,11,28,11,0,680.0,111.0,4.0,14.0,443.0,796.08,643.37
2016,11,28,11,15,658.5,120.0,3.9,14.0,447.0,767.91,621.28
2016,11,28,11,30,637.0,129.0,3.8,14.0,451.0,737.61,597.97
2016,11,28,11,45,680.5,128.5,3.7,14.0,474.0,750.21,607.06
2016,11,28,12,0,724.0,128.0,3.6,14.0,497.0,757.47,611.94
2016,11,28,12,15,721.0,127.5,3.5,14.0,492.5,723.29,585.56
2016,11,28,12,30,718.0,127.0,3.4,14.0,488.0,686.93,556.81
2016,11,28,12,45,706.0,127.0,3.3,14.5,475.5,642.89,520.78
2016,11,28,13,0,694.0,127.0,3.2,15.0,463.0,597.81,483.57
2016,11,28,13,15,643.5,124.5,3.15,15.0,427.0,526.83,426.74
2016,11,28,13,30,593.0,122.0,3.1,15.0,391.0,459.37,371.77
2016,11,28,13,45,624.5,116.0,3.05,15.0,384.5,432.61,347.73
2016,11,28,14,0,656.0,110.0,3.0,15.0,378.0,401.35,318.72
2016,11,28,14,15,629.5,106.0,2.9,14.5,346.5,345.67,270.29
2016,11,28,14,30,603.0,102.0,2.8,14.0,315.0,292.21,222.9
2016,11,28,14,45,583.5,93.0,2.75,14.0,281.5,238.88,174.77
2016,11,28,15,0,564.0,84.0,2.7,14.0,248.0,187.59,129.03
2016,11,28,15,15,511.5,77.5,2.5,13.5,209.0,136.21,87.37
2016,11,28,15,30,459.0,71.0,2.3,13.0,170.0,91.33,56.2
2016,11,28,15,45,404.0,59.5,2.15,13.0,132.5,46.04,35.13
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,36.58,26.21
2016,11,28,16,15,174.5,37.5,2.05,12.5,61.0,28.09,17.09
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,19.26,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,2.4,7.5,21.5,159.46,0.0
