Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,30,380.0,20.0,2.4,8.0,43.0,372.26,123.62
2016,11,29,7,45,486.5,26.5,2.4,8.5,82.0,498.46,391.93
2016,11,29,8,0,593.0,33.0,2.4,9.0,121.0,614.15,499.72
2016,11,29,8,15,653.0,37.5,2.45,9.5,162.5,688.22,562.74
2016,11,29,8,30,713.0,42.0,2.5,10.0,204.0,762.27,621.93
2016,11,29,8,45,750.5,45.5,2.6,10.5,244.0,812.87,661.02
2016,11,29,9,0,788.0,49.0,2.7,11.0,284.0,861.56,696.97
2016,11,29,9,15,813.0,51.0,2.65,11.0,320.0,882.51,711.44
2016,11,29,9,30,838.0,53.0,2.6,11.0,356.0,911.2,731.06
2016,11,29,9,45,854.0,55.0,2.55,11.5,386.5,927.98,740.15
2016,11,29,10,0,870.0,57.0,2.5,12.0,417.0,941.35,746.68
2016,11,29,10,15,881.5,58.0,2.35,12.0,441.5,945.31,746.82
2016,11,29,10,30,893.0,59.0,2.2,12.0,466.0,945.6,744.43
2016,11,29,10,45,899.0,60.5,2.1,12.5,483.5,937.63,735.53
2016,11,29,11,0,905.0,62.0,2.0,13.0,501.0,925.95,724.29
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.5,907.46,709.81
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,885.43,693.06
2016,11,29,11,45,912.0,64.0,1.7,13.5,525.0,856.33,670.26
2016,11,29,12,0,911.0,65.0,1.6,14.0,528.0,824.13,645.5
2016,11,29,12,15,909.0,65.0,1.55,14.0,523.5,786.97,619.04
2016,11,29,12,30,907.0,65.0,1.5,14.0,519.0,747.12,590.6
2016,11,29,12,45,890.5,68.0,1.5,14.5,505.5,698.22,554.53
2016,11,29,13,0,874.0,71.0,1.5,15.0,492.0,648.1,515.01
2016,11,29,13,15,865.5,70.0,1.5,15.0,473.0,597.48,475.26
2016,11,29,13,30,857.0,69.0,1.5,15.0,454.0,548.97,435.81
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,492.08,388.79
2016,11,29,14,0,829.0,66.0,1.5,15.0,403.0,435.08,340.22
2016,11,29,14,15,809.5,64.0,1.45,14.5,371.5,375.67,288.75
2016,11,29,14,30,790.0,62.0,1.4,14.0,340.0,317.32,236.79
2016,11,29,14,45,761.5,58.5,1.35,14.0,303.5,256.59,182.13
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,198.61,130.53
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,141.16,83.34
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,88.82,47.18
2016,11,29,15,45,576.5,41.5,1.2,12.5,146.0,40.25,30.09
2016,11,29,16,0,507.0,36.0,1.2,12.0,105.0,30.28,20.85
2016,11,29,16,15,385.0,27.0,1.15,11.5,68.0,22.53,12.61
2016,11,29,16,30,263.0,18.0,1.1,11.0,31.0,14.91,0.0
2016,11,29,16,45,131.5,9.0,1.1,11.0,15.5,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.5,1.15,10.0,17.0,89.11,0.0
2016,11,30,7,30,201.0,23.0,1.1,10.0,34.0,233.61,49.29
2016,11,30,7,45,309.0,33.5,1.05,10.0,69.0,363.82,283.26
2016,11,30,8,0,417.0,44.0,1.0,10.0,104.0,480.15,389.24
2016,11,30,8,15,487.5,51.0,1.1,10.0,143.5,563.1,459.13
2016,11,30,8,30,558.0,58.0,1.2,10.0,183.0,646.89,526.55
2016,11,30,8,45,606.5,62.5,1.35,10.5,221.5,706.7,572.94
2016,11,30,9,0,655.0,67.0,1.5,11.0,260.0,765.25,616.8
2016,11,30,9,15,686.5,70.5,1.6,11.0,295.5,804.12,645.59
2016,11,30,9,30,718.0,74.0,1.7,11.0,331.0,840.51,672.07
2016,11,30,9,45,417.0,125.0,1.8,11.5,277.5,599.69,491.74
2016,11,30,10,0,116.0,176.0,1.9,12.0,224.0,322.29,266.37
2016,11,30,10,15,150.5,186.5,1.9,12.0,252.5,363.06,301.18
2016,11,30,10,30,185.0,197.0,1.9,12.0,281.0,402.64,332.99
2016,11,30,10,45,150.5,205.5,1.95,12.5,275.5,373.07,307.1
2016,11,30,11,0,116.0,214.0,2.0,13.0,270.0,344.13,282.11
2016,11,30,11,15,58.0,139.5,2.05,13.0,167.5,179.25,147.13
2016,11,30,11,30,0.0,65.0,2.1,13.0,65.0,49.87,36.88
2016,11,30,11,45,4.0,121.0,2.2,13.0,123.5,99.86,79.33
2016,11,30,12,0,8.0,177.0,2.3,13.0,182.0,154.57,124.98
2016,11,30,12,15,5.5,171.5,2.4,13.0,175.0,146.25,117.89
2016,11,30,12,30,3.0,166.0,2.5,13.0,168.0,138.4,111.35
2016,11,30,12,45,1.5,124.0,2.6,13.0,125.0,99.27,78.69
2016,11,30,13,0,0.0,82.0,2.7,13.0,82.0,63.03,48.17
2016,11,30,13,15,0.0,113.5,2.65,13.0,113.5,89.04,70.27
2016,11,30,13,30,0.0,145.0,2.6,13.0,145.0,115.75,92.81
2016,11,30,13,45,0.0,136.5,2.6,13.0,136.5,108.16,86.52
2016,11,30,14,0,0.0,128.0,2.6,13.0,128.0,100.72,80.38
2016,11,30,14,15,154.5,130.0,2.5,13.0,184.0,170.92,137.18
2016,11,30,14,30,309.0,132.0,2.4,13.0,240.0,215.79,169.01
2016,11,30,14,45,476.0,101.0,2.35,13.0,247.0,215.94,160.48
2016,11,30,15,0,643.0,70.0,2.3,13.0,254.0,193.56,131.29
2016,11,30,15,15,594.5,64.5,2.15,12.5,215.0,138.88,86.12
2016,11,30,15,30,546.0,59.0,2.0,12.0,176.0,90.01,51.67
2016,11,30,15,45,462.5,52.0,1.95,12.0,136.0,45.53,34.8
2016,11,30,16,0,379.0,45.0,1.9,12.0,96.0,37.01,26.66
2016,11,30,16,15,259.5,33.0,1.9,11.5,61.5,27.12,16.22
2016,11,30,16,30,140.0,21.0,1.9,11.0,27.0,15.94,0.0
2016,11,30,16,45,70.0,10.5,1.9,11.0,13.5,8.26,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,159.0,9.5,2.15,7.5,18.5,133.95,0.0
2016,12,1,7,30,318.0,19.0,2.1,8.0,37.0,315.61,25.62
2016,12,1,7,45,437.0,27.0,2.1,8.5,75.0,454.4,351.95
2016,12,1,8,0,556.0,35.0,2.1,9.0,113.0,581.52,472.19
2016,12,1,8,15,621.0,40.0,2.3,9.5,155.0,660.63,540.33
2016,12,1,8,30,686.0,45.0,2.5,10.0,197.0,739.68,604.64
2016,12,1,8,45,729.0,48.5,2.75,10.5,237.0,795.35,648.92
2016,12,1,9,0,772.0,52.0,3.0,11.0,277.0,849.21,690.09
2016,12,1,9,15,799.0,54.5,3.1,11.0,313.5,883.83,716.0
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,915.52,739.13
2016,12,1,9,45,838.5,60.5,3.3,11.5,380.5,931.21,748.81
2016,12,1,10,0,851.0,64.0,3.4,12.0,411.0,943.37,755.85
2016,12,1,10,15,864.5,65.5,3.45,12.0,436.5,938.93,751.88
2016,12,1,10,30,878.0,67.0,3.5,12.0,462.0,941.97,753.52
2016,12,1,10,45,886.5,68.0,3.55,12.5,480.5,935.84,747.2
2016,12,1,11,0,895.0,69.0,3.6,13.0,499.0,926.03,738.42
2016,12,1,11,15,900.0,69.5,3.55,13.0,510.0,908.69,725.08
2016,12,1,11,30,905.0,70.0,3.5,13.0,521.0,887.8,709.37
2016,12,1,11,45,906.5,70.0,3.5,13.5,524.5,859.84,687.64
2016,12,1,12,0,908.0,70.0,3.5,14.0,528.0,828.68,663.73
2016,12,1,12,15,906.5,69.5,3.45,14.0,523.5,791.51,636.38
2016,12,1,12,30,905.0,69.0,3.4,14.0,519.0,751.64,606.96
2016,12,1,12,45,899.0,69.0,3.35,14.5,507.0,706.69,572.25
2016,12,1,13,0,893.0,69.0,3.3,15.0,495.0,659.74,533.61
2016,12,1,13,15,883.5,68.0,3.25,15.0,476.0,607.83,491.37
2016,12,1,13,30,874.0,67.0,3.2,15.0,457.0,554.75,447.16
2016,12,1,13,45,857.5,66.0,3.2,15.0,430.5,499.83,400.35
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,441.64,349.68
2016,12,1,14,15,821.0,63.0,3.1,14.5,372.5,381.49,296.58
2016,12,1,14,30,801.0,61.0,3.0,14.0,341.0,322.44,243.11
2016,12,1,14,45,770.5,58.0,2.9,14.0,304.0,261.08,187.12
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,202.66,134.49
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,144.68,86.19
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,91.83,48.9
2016,12,1,15,45,581.0,41.5,2.45,12.5,145.0,42.7,32.22
2016,12,1,16,0,510.0,36.0,2.4,12.0,104.0,30.31,20.81
2016,12,1,16,15,386.5,27.0,2.45,11.5,67.0,22.54,12.47
2016,12,1,16,30,263.0,18.0,2.5,11.0,30.0,14.92,0.0
2016,12,1,16,45,131.5,9.0,2.65,10.5,15.0,7.08,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.0,9.0,3.15,7.5,18.0,138.92,0.0
2016,12,2,7,30,332.0,18.0,3.2,8.0,36.0,324.86,0.0
2016,12,2,7,45,444.5,26.0,3.25,8.5,73.5,459.46,353.98
2016,12,2,8,0,557.0,34.0,3.3,9.0,111.0,580.66,474.76
2016,12,2,8,15,622.0,39.0,3.4,9.5,152.5,659.61,543.84
2016,12,2,8,30,687.0,44.0,3.5,10.0,194.0,738.59,608.67
2016,12,2,8,45,726.5,47.5,3.65,10.5,233.5,790.92,650.42
2016,12,2,9,0,766.0,51.0,3.8,11.0,273.0,841.38,688.93
2016,12,2,9,15,793.5,54.0,3.9,11.5,309.5,877.2,714.78
2016,12,2,9,30,821.0,57.0,4.0,12.0,346.0,910.13,737.69
2016,12,2,9,45,834.5,60.0,4.1,12.5,376.0,926.16,747.63
2016,12,2,10,0,848.0,63.0,4.2,13.0,406.0,938.7,754.91
2016,12,2,10,15,861.0,64.5,4.1,13.0,431.0,933.91,749.75
2016,12,2,10,30,874.0,66.0,4.0,13.0,456.0,936.63,750.25
2016,12,2,10,45,882.0,67.0,3.95,13.5,474.5,930.22,743.06
2016,12,2,11,0,890.0,68.0,3.9,14.0,493.0,920.16,733.46
2016,12,2,11,15,894.5,68.5,3.85,14.0,504.0,902.61,719.98
2016,12,2,11,30,899.0,69.0,3.8,14.0,515.0,881.57,704.14
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.5,854.34,682.63
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,823.9,658.94
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.5,786.66,631.76
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,746.77,602.52
2016,12,2,12,45,891.0,68.5,3.7,15.0,501.0,701.4,568.73
2016,12,2,13,0,883.0,69.0,3.7,15.0,489.0,654.21,530.93
2016,12,2,13,15,873.5,68.0,3.65,15.0,470.0,602.87,488.93
2016,12,2,13,30,864.0,67.0,3.6,15.0,451.0,550.39,444.99
2016,12,2,13,45,847.5,66.0,3.6,15.0,425.0,496.1,398.49
2016,12,2,14,0,831.0,65.0,3.6,15.0,399.0,438.52,348.15
2016,12,2,14,15,810.0,62.5,3.45,15.0,367.0,378.12,294.16
2016,12,2,14,30,789.0,60.0,3.3,15.0,335.0,318.97,240.18
2016,12,2,14,45,758.0,57.5,3.15,15.0,298.5,258.71,185.24
2016,12,2,15,0,727.0,55.0,3.0,15.0,262.0,201.42,133.68
2016,12,2,15,15,682.0,51.0,2.8,14.0,222.5,144.07,86.12
2016,12,2,15,30,637.0,47.0,2.6,13.0,183.0,91.98,49.24
2016,12,2,15,45,566.5,41.0,2.45,12.5,142.0,43.25,27.01
2016,12,2,16,0,496.0,35.0,2.3,12.0,101.0,29.42,20.02
2016,12,2,16,15,372.5,26.5,2.3,11.5,65.0,22.07,12.05
2016,12,2,16,30,249.0,18.0,2.3,11.0,29.0,14.89,0.0
2016,12,2,16,45,124.5,9.0,2.35,10.5,14.5,7.08,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,128.5,9.0,1.35,8.5,15.5,108.98,0.0
2016,12,3,7,30,257.0,18.0,1.3,9.0,31.0,270.22,0.0
2016,12,3,7,45,375.0,26.5,1.3,9.5,66.5,412.35,310.02
2016,12,3,8,0,493.0,35.0,1.3,10.0,102.0,535.46,430.26
2016,12,3,8,15,560.5,41.0,1.35,10.0,142.0,605.06,490.93
2016,12,3,8,30,628.0,47.0,1.4,10.0,182.0,686.61,556.77
2016,12,3,8,45,675.5,50.0,1.45,10.5,221.0,745.29,601.56
2016,12,3,9,0,723.0,53.0,1.5,11.0,260.0,802.26,643.15
2016,12,3,9,15,752.0,56.0,1.55,11.5,295.5,839.25,668.77
2016,12,3,9,30,781.0,59.0,1.6,12.0,331.0,873.5,691.72
2016,12,3,9,45,682.5,83.0,1.65,12.5,336.5,815.22,648.38
2016,12,3,10,0,584.0,107.0,1.7,13.0,342.0,744.71,596.48
2016,12,3,10,15,713.0,87.0,1.65,13.0,391.5,837.73,663.11
2016,12,3,10,30,842.0,67.0,1.6,13.0,441.0,918.28,717.17
2016,12,3,10,45,852.0,67.5,1.6,13.5,459.5,902.68,703.23
2016,12,3,11,0,862.0,68.0,1.6,14.0,478.0,894.45,695.75
2016,12,3,11,15,867.0,69.0,1.6,14.5,489.0,878.74,683.15
2016,12,3,11,30,872.0,70.0,1.6,15.0,500.0,859.58,668.37
2016,12,3,11,45,873.0,70.0,1.65,15.5,503.5,832.4,648.71
2016,12,3,12,0,874.0,70.0,1.7,16.0,507.0,802.18,626.98
2016,12,3,12,15,872.5,70.0,1.75,16.0,503.0,767.07,602.87
2016,12,3,12,30,871.0,70.0,1.8,16.0,499.0,729.34,576.68
2016,12,3,12,45,866.5,69.0,1.85,16.0,488.0,685.91,545.78
2016,12,3,13,0,862.0,68.0,1.9,16.0,477.0,640.49,510.91
2016,12,3,13,15,854.0,67.0,1.85,16.0,459.0,591.18,471.56
2016,12,3,13,30,846.0,66.0,1.8,16.0,441.0,540.61,430.23
2016,12,3,13,45,830.0,65.5,1.8,16.0,416.0,488.16,386.42
2016,12,3,14,0,814.0,65.0,1.8,16.0,391.0,432.36,338.74
2016,12,3,14,15,794.0,63.0,1.7,16.0,360.0,373.85,287.42
2016,12,3,14,30,774.0,61.0,1.6,16.0,329.0,316.45,235.92
2016,12,3,14,45,740.0,58.5,1.55,16.0,293.0,256.28,182.2
2016,12,3,15,0,706.0,56.0,1.5,16.0,257.0,199.44,131.92
2016,12,3,15,15,661.5,52.0,1.45,15.5,218.0,143.39,85.7
2016,12,3,15,30,617.0,48.0,1.4,15.0,179.0,92.55,49.69
2016,12,3,15,45,538.5,42.5,1.35,14.5,138.5,42.35,25.46
2016,12,3,16,0,460.0,37.0,1.3,14.0,98.0,30.85,21.09
2016,12,3,16,15,338.0,27.5,1.35,13.5,63.0,22.78,12.46
2016,12,3,16,30,216.0,18.0,1.4,13.0,28.0,14.83,0.0
2016,12,3,16,45,108.0,9.0,1.5,12.5,14.0,7.08,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,9.0,0.85,9.0,14.0,90.22,0.0
2016,12,4,7,30,210.0,18.0,0.9,9.0,28.0,229.41,0.0
2016,12,4,7,45,333.0,28.0,0.95,9.5,63.0,377.9,279.96
2016,12,4,8,0,456.0,38.0,1.0,10.0,98.0,506.11,405.8
2016,12,4,8,15,527.5,44.0,1.05,10.0,138.0,588.51,476.03
2016,12,4,8,30,599.0,50.0,1.1,10.0,178.0,672.11,543.06
2016,12,4,8,45,644.5,54.5,1.15,10.5,216.5,729.33,586.63
2016,12,4,9,0,690.0,59.0,1.2,11.0,255.0,777.7,621.95
2016,12,4,9,15,720.0,62.5,1.2,11.5,290.5,816.33,648.23
2016,12,4,9,30,750.0,66.0,1.2,12.0,326.0,852.22,671.64
2016,12,4,9,45,747.5,74.0,1.25,12.5,353.0,858.99,674.74
2016,12,4,10,0,745.0,82.0,1.3,13.0,380.0,869.7,680.78
2016,12,4,10,15,656.0,104.0,1.3,13.0,378.5,804.17,633.65
2016,12,4,10,30,567.0,126.0,1.3,13.0,377.0,734.24,583.54
2016,12,4,10,45,572.5,130.5,1.3,13.5,392.5,733.08,581.8
2016,12,4,11,0,578.0,135.0,1.3,14.0,408.0,729.08,577.31
2016,12,4,11,15,527.5,152.0,1.35,14.0,405.5,677.5,539.67
2016,12,4,11,30,477.0,169.0,1.4,14.0,403.0,634.58,507.17
2016,12,4,11,45,648.5,128.0,1.45,14.0,449.0,724.73,575.81
2016,12,4,12,0,820.0,87.0,1.5,14.0,495.0,787.54,620.41
2016,12,4,12,15,606.5,137.0,1.65,14.0,438.0,647.64,517.92
2016,12,4,12,30,393.0,187.0,1.8,14.0,381.0,489.48,396.51
2016,12,4,12,45,419.0,177.0,1.95,14.5,379.5,491.7,398.53
2016,12,4,13,0,445.0,167.0,2.1,15.0,378.0,474.37,384.26
2016,12,4,13,15,427.0,163.5,2.2,15.0,359.5,433.63,351.48
2016,12,4,13,30,409.0,160.0,2.3,15.0,341.0,393.66,318.8
2016,12,4,13,45,393.5,152.5,2.4,15.0,318.5,352.3,284.39
2016,12,4,14,0,378.0,145.0,2.5,15.0,296.0,312.03,250.16
2016,12,4,14,15,345.5,142.0,2.45,14.5,271.5,262.86,208.6
2016,12,4,14,30,313.0,139.0,2.4,14.0,247.0,225.91,176.66
2016,12,4,14,45,304.5,124.5,2.35,14.0,220.5,188.93,143.69
2016,12,4,15,0,296.0,110.0,2.3,14.0,194.0,153.14,111.91
2016,12,4,15,15,267.5,96.0,2.25,13.5,163.5,116.12,81.21
2016,12,4,15,30,239.0,82.0,2.2,13.0,133.0,82.8,55.86
2016,12,4,15,45,208.0,66.0,2.15,13.0,103.0,51.86,36.17
2016,12,4,16,0,177.0,50.0,2.1,13.0,73.0,36.9,26.39
2016,12,4,16,15,88.5,35.0,2.15,12.5,46.5,25.87,14.93
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,14.83,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.36,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,4.54,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,10.64,2.39
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,16.75,8.48
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,24.04,15.06
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,31.34,21.61
2016,12,5,8,45,0.0,50.0,2.0,9.5,50.0,38.27,27.74
2016,12,5,9,0,0.0,59.0,2.0,10.0,59.0,45.42,33.96
2016,12,5,9,15,0.0,67.5,1.95,10.0,67.5,52.7,40.29
2016,12,5,9,30,0.0,76.0,1.9,10.0,76.0,59.98,46.57
2016,12,5,9,45,0.0,96.5,1.9,10.5,96.5,79.37,63.09
2016,12,5,10,0,0.0,117.0,1.9,11.0,117.0,99.08,79.66
2016,12,5,10,15,22.5,148.0,1.9,11.0,158.0,152.26,125.53
2016,12,5,10,30,45.0,179.0,1.9,11.0,199.0,226.35,187.7
2016,12,5,10,45,47.0,187.0,1.9,11.0,208.5,233.35,192.99
2016,12,5,11,0,49.0,195.0,1.9,11.0,218.0,240.29,198.45
2016,12,5,11,15,24.5,165.5,1.85,11.0,177.0,178.86,146.69
2016,12,5,11,30,0.0,136.0,1.8,11.0,136.0,111.1,89.1
2016,12,5,11,45,36.0,175.5,1.8,11.0,193.5,194.08,159.84
2016,12,5,12,0,72.0,215.0,1.8,11.0,251.0,264.12,217.92
2016,12,5,12,15,104.5,217.0,1.75,11.0,268.5,286.16,236.23
2016,12,5,12,30,137.0,219.0,1.7,11.0,286.0,320.89,264.52
2016,12,5,12,45,167.5,213.0,1.7,11.0,293.0,326.08,268.89
2016,12,5,13,0,198.0,207.0,1.7,11.0,300.0,328.47,270.87
2016,12,5,13,15,177.5,199.5,1.6,11.0,281.0,295.79,243.51
2016,12,5,13,30,157.0,192.0,1.5,11.0,262.0,265.02,217.74
2016,12,5,13,45,160.5,181.0,1.45,11.0,248.5,244.82,200.61
2016,12,5,14,0,164.0,170.0,1.4,11.0,235.0,224.34,182.88
2016,12,5,14,15,151.0,159.5,1.4,11.0,215.5,197.66,159.92
2016,12,5,14,30,138.0,149.0,1.4,11.0,196.0,172.5,138.11
2016,12,5,14,45,134.0,133.0,1.4,11.0,175.0,146.74,115.48
2016,12,5,15,0,130.0,117.0,1.4,11.0,154.0,121.83,93.57
2016,12,5,15,15,117.5,100.5,1.45,10.5,130.0,96.17,71.91
2016,12,5,15,30,105.0,84.0,1.5,10.0,106.0,72.47,52.76
2016,12,5,15,45,90.0,66.0,1.55,10.0,82.0,49.78,35.92
2016,12,5,16,0,75.0,48.0,1.6,10.0,58.0,35.25,25.31
2016,12,5,16,15,37.5,32.0,1.6,10.0,37.0,23.84,13.48
2016,12,5,16,30,0.0,16.0,1.6,10.0,16.0,12.16,0.0
2016,12,5,16,45,0.0,8.0,1.65,10.0,8.0,6.29,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,25.39,0.0
2016,12,6,7,45,137.0,32.0,2.35,6.5,49.5,215.2,156.65
2016,12,6,8,0,274.0,43.0,2.4,7.0,78.0,349.37,290.48
2016,12,6,8,15,315.0,55.5,2.45,7.5,110.0,406.46,343.27
2016,12,6,8,30,356.0,68.0,2.5,8.0,142.0,464.72,393.87
2016,12,6,8,45,382.0,79.5,2.6,8.5,173.5,507.6,430.11
2016,12,6,9,0,408.0,91.0,2.7,9.0,205.0,549.76,464.37
2016,12,6,9,15,431.0,99.0,2.75,9.5,233.5,583.01,490.22
2016,12,6,9,30,454.0,107.0,2.8,10.0,262.0,614.87,514.22
2016,12,6,9,45,473.0,115.0,2.9,10.5,289.5,641.06,533.44
2016,12,6,10,0,492.0,123.0,3.0,11.0,317.0,665.13,550.7
2016,12,6,10,15,573.5,112.5,3.0,11.0,353.0,734.16,602.69
2016,12,6,10,30,655.0,102.0,3.0,11.0,389.0,790.89,644.1
2016,12,6,10,45,760.5,87.5,3.05,11.5,434.0,852.85,687.9
2016,12,6,11,0,866.0,73.0,3.1,12.0,479.0,915.54,731.38
2016,12,6,11,15,871.5,73.5,3.1,12.0,490.0,899.34,718.54
2016,12,6,11,30,877.0,74.0,3.1,12.0,501.0,870.07,697.04
2016,12,6,11,45,872.5,76.0,3.15,12.0,504.0,849.77,682.55
2016,12,6,12,0,868.0,78.0,3.2,12.0,507.0,817.05,658.87
2016,12,6,12,15,866.5,78.0,3.25,12.0,503.5,781.59,633.14
2016,12,6,12,30,865.0,78.0,3.3,12.0,500.0,743.45,605.25
2016,12,6,12,45,711.0,109.0,3.35,12.0,451.0,633.82,519.83
2016,12,6,13,0,557.0,140.0,3.4,12.0,402.0,521.28,429.69
2016,12,6,13,15,697.5,106.5,3.45,12.0,421.5,548.4,451.03
2016,12,6,13,30,838.0,73.0,3.5,12.0,441.0,550.64,450.6
2016,12,6,13,45,823.0,71.5,3.6,12.0,416.0,494.66,402.47
2016,12,6,14,0,808.0,70.0,3.7,12.0,391.0,438.65,353.2
2016,12,6,14,15,787.5,68.0,3.65,12.0,360.5,380.28,300.54
2016,12,6,14,30,767.0,66.0,3.6,12.0,330.0,323.05,247.79
2016,12,6,14,45,737.0,62.5,3.6,12.0,294.0,263.33,192.82
2016,12,6,15,0,707.0,59.0,3.6,12.0,258.0,206.48,140.93
2016,12,6,15,15,661.5,55.0,3.45,11.5,219.0,150.06,92.94
2016,12,6,15,30,616.0,51.0,3.3,11.0,180.0,96.5,53.11
2016,12,6,15,45,547.0,44.0,3.15,10.5,140.0,47.39,27.7
2016,12,6,16,0,478.0,37.0,3.0,10.0,100.0,30.96,21.52
2016,12,6,16,15,351.5,28.0,2.9,9.5,64.5,23.26,13.03
2016,12,6,16,30,225.0,19.0,2.8,9.0,29.0,15.71,0.0
2016,12,6,16,45,112.5,9.5,2.7,8.5,14.5,7.47,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,7.47,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,14.95,0.0
2016,12,7,7,45,122.0,30.5,1.9,6.0,45.5,177.99,126.48
2016,12,7,8,0,244.0,42.0,1.9,6.0,72.0,321.42,267.4
2016,12,7,8,15,277.0,56.0,1.95,6.0,103.0,373.03,316.38
2016,12,7,8,30,310.0,70.0,2.0,6.0,134.0,425.2,363.0
2016,12,7,8,45,332.5,82.5,2.05,6.5,163.5,465.24,397.12
2016,12,7,9,0,355.0,95.0,2.1,7.0,193.0,504.57,429.3
2016,12,7,9,15,371.0,105.5,2.05,7.0,220.5,533.83,452.65
2016,12,7,9,30,387.0,116.0,2.0,7.0,248.0,561.68,474.19
2016,12,7,9,45,396.5,126.5,2.0,7.5,272.5,581.49,488.11
2016,12,7,10,0,406.0,137.0,2.0,8.0,297.0,599.35,500.25
2016,12,7,10,15,223.5,156.5,2.0,8.0,245.5,418.1,351.68
2016,12,7,10,30,41.0,176.0,2.0,8.0,194.0,219.44,183.06
2016,12,7,10,45,20.5,140.0,2.05,8.5,149.0,137.48,113.56
2016,12,7,11,0,0.0,104.0,2.1,9.0,104.0,82.54,65.69
2016,12,7,11,15,0.0,93.5,2.2,9.0,93.5,72.86,57.41
2016,12,7,11,30,0.0,83.0,2.3,9.0,83.0,63.81,49.61
2016,12,7,11,45,12.5,137.0,2.45,9.5,143.5,122.15,99.76
2016,12,7,12,0,25.0,191.0,2.6,10.0,204.0,183.47,151.33
2016,12,7,12,15,12.5,132.0,2.7,10.0,138.5,115.84,94.0
2016,12,7,12,30,0.0,73.0,2.8,10.0,73.0,56.06,42.73
2016,12,7,12,45,0.0,99.0,2.95,10.0,99.0,77.1,60.83
2016,12,7,13,0,0.0,125.0,3.1,10.0,125.0,99.27,79.79
2016,12,7,13,15,0.0,128.0,3.15,10.0,128.0,101.71,81.92
2016,12,7,13,30,0.0,131.0,3.2,10.0,131.0,104.12,84.07
2016,12,7,13,45,0.0,91.5,3.25,10.0,91.5,70.88,55.72
2016,12,7,14,0,0.0,52.0,3.3,10.0,52.0,39.79,28.97
2016,12,7,14,15,0.0,48.0,3.3,9.5,48.0,36.7,26.4
2016,12,7,14,30,0.0,44.0,3.3,9.0,44.0,33.62,23.8
2016,12,7,14,45,0.0,39.0,3.35,9.0,39.0,29.77,20.45
2016,12,7,15,0,0.0,34.0,3.4,9.0,34.0,25.93,17.07
2016,12,7,15,15,0.0,29.0,3.3,9.0,29.0,22.09,13.68
2016,12,7,15,30,0.0,24.0,3.2,9.0,24.0,18.26,10.25
2016,12,7,15,45,0.0,18.5,3.15,9.0,18.5,14.06,6.47
2016,12,7,16,0,0.0,13.0,3.1,9.0,13.0,9.86,3.05
2016,12,7,16,15,0.0,8.0,3.05,8.5,8.0,6.06,0.0
2016,12,7,16,30,0.0,3.0,3.0,8.0,3.0,2.27,0.0
2016,12,7,16,45,0.0,1.5,2.95,8.0,1.5,1.18,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,12.0,4.0,3.15,0.0
2016,12,8,7,30,0.0,8.0,3.2,12.0,8.0,6.29,0.0
2016,12,8,7,45,0.0,21.0,3.2,12.5,21.0,16.04,5.44
2016,12,8,8,0,0.0,34.0,3.2,13.0,34.0,29.19,18.4
2016,12,8,8,15,0.0,49.5,3.15,13.0,49.5,45.25,32.58
2016,12,8,8,30,0.0,65.0,3.1,13.0,65.0,60.47,45.95
2016,12,8,8,45,0.0,80.5,3.05,13.5,80.5,75.23,58.71
2016,12,8,9,0,0.0,96.0,3.0,14.0,96.0,89.75,71.08
2016,12,8,9,15,4.0,109.0,2.9,14.0,110.0,104.75,84.01
2016,12,8,9,30,8.0,122.0,2.8,14.0,124.0,119.9,96.93
2016,12,8,9,45,4.0,82.5,2.75,14.0,83.5,69.46,54.0
2016,12,8,10,0,0.0,43.0,2.7,14.0,43.0,32.86,22.57
2016,12,8,10,15,3.0,97.5,2.65,14.0,98.5,81.18,63.8
2016,12,8,10,30,6.0,152.0,2.6,14.0,154.0,138.78,112.12
2016,12,8,10,45,9.0,160.5,2.55,14.0,164.5,148.43,120.02
2016,12,8,11,0,12.0,169.0,2.5,14.0,175.0,158.04,127.95
2016,12,8,11,15,6.0,109.5,2.45,14.0,112.5,92.6,73.09
2016,12,8,11,30,0.0,50.0,2.4,14.0,50.0,38.29,27.01
2016,12,8,11,45,0.0,50.5,2.35,14.5,50.5,38.68,27.3
2016,12,8,12,0,0.0,51.0,2.3,15.0,51.0,39.07,27.56
2016,12,8,12,15,0.0,49.5,2.25,15.0,49.5,37.91,26.58
2016,12,8,12,30,0.0,48.0,2.2,15.0,48.0,36.75,25.62
2016,12,8,12,45,0.0,79.0,2.2,15.0,79.0,60.7,45.88
2016,12,8,13,0,0.0,110.0,2.2,15.0,110.0,86.39,67.48
2016,12,8,13,15,18.0,142.0,2.15,15.0,150.0,124.82,99.91
2016,12,8,13,30,36.0,174.0,2.1,15.0,190.0,171.49,138.6
2016,12,8,13,45,101.5,171.0,2.1,15.0,212.0,207.23,167.97
2016,12,8,14,0,167.0,168.0,2.1,15.0,234.0,225.2,181.66
2016,12,8,14,15,161.5,155.5,2.05,14.5,215.5,199.47,159.71
2016,12,8,14,30,156.0,143.0,2.0,14.0,197.0,174.53,138.22
2016,12,8,14,45,150.0,128.0,1.95,14.0,175.5,148.15,115.12
2016,12,8,15,0,144.0,113.0,1.9,14.0,154.0,122.8,92.91
2016,12,8,15,15,132.0,97.0,1.8,14.0,130.0,96.82,70.86
2016,12,8,15,30,120.0,81.0,1.7,14.0,106.0,72.71,51.4
2016,12,8,15,45,101.5,64.0,1.65,14.0,82.0,49.7,34.72
2016,12,8,16,0,83.0,47.0,1.6,14.0,58.0,34.68,24.36
2016,12,8,16,15,41.5,31.5,1.55,13.5,37.0,23.53,13.01
2016,12,8,16,30,0.0,16.0,1.5,13.0,16.0,12.16,0.0
2016,12,8,16,45,0.0,8.0,1.45,13.0,8.0,6.29,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,86.5,7.0,1.3,12.0,10.0,5.51,0.0
2016,12,9,7,30,173.0,14.0,1.3,12.0,20.0,152.26,0.0
2016,12,9,7,45,308.0,23.5,1.35,12.5,53.0,343.58,223.78
2016,12,9,8,0,443.0,33.0,1.4,13.0,86.0,486.26,384.02
2016,12,9,8,15,516.5,39.0,1.5,13.5,124.5,569.2,456.67
2016,12,9,8,30,590.0,45.0,1.6,14.0,163.0,645.05,518.29
2016,12,9,8,45,374.0,76.5,1.7,14.5,157.0,495.45,406.48
2016,12,9,9,0,158.0,108.0,1.8,15.0,151.0,294.21,244.24
2016,12,9,9,15,163.0,123.0,1.85,15.0,172.5,315.61,262.75
2016,12,9,9,30,168.0,138.0,1.9,15.0,194.0,336.39,279.34
2016,12,9,9,45,165.0,151.5,2.0,15.0,211.0,346.43,286.89
2016,12,9,10,0,162.0,165.0,2.1,15.0,228.0,355.82,293.83
2016,12,9,10,15,81.0,154.0,2.15,15.0,185.5,234.91,193.46
2016,12,9,10,30,0.0,143.0,2.2,15.0,143.0,123.47,98.37
2016,12,9,10,45,63.5,173.5,2.3,15.5,203.0,233.18,191.12
2016,12,9,11,0,127.0,204.0,2.4,16.0,263.0,345.65,282.29
2016,12,9,11,15,74.5,194.0,2.4,16.0,229.0,258.65,210.45
2016,12,9,11,30,22.0,184.0,2.4,16.0,195.0,178.54,143.67
2016,12,9,11,45,11.0,153.0,2.4,16.0,158.5,136.27,108.71
2016,12,9,12,0,0.0,122.0,2.4,16.0,122.0,97.56,76.31
2016,12,9,12,15,68.5,169.0,2.35,16.0,202.0,207.08,168.66
2016,12,9,12,30,137.0,216.0,2.3,16.0,282.0,319.31,259.73
2016,12,9,12,45,183.5,208.5,2.25,16.0,295.0,334.19,271.73
2016,12,9,13,0,230.0,201.0,2.2,16.0,308.0,344.96,280.43
2016,12,9,13,15,142.0,191.0,2.15,16.0,256.5,267.67,216.97
2016,12,9,13,30,54.0,181.0,2.1,16.0,205.0,188.49,151.79
2016,12,9,13,45,27.5,158.5,2.05,16.0,171.0,149.4,119.67
2016,12,9,14,0,1.0,136.0,2.0,16.0,137.0,108.47,85.83
2016,12,9,14,15,0.5,125.5,1.85,15.5,126.0,99.03,78.27
2016,12,9,14,30,0.0,115.0,1.7,15.0,115.0,89.82,70.78
2016,12,9,14,45,0.0,102.5,1.55,15.0,102.5,79.36,62.0
2016,12,9,15,0,0.0,90.0,1.4,15.0,90.0,69.09,53.3
2016,12,9,15,15,277.5,69.5,1.3,14.5,128.0,102.9,69.43
2016,12,9,15,30,555.0,49.0,1.2,14.0,166.0,93.31,51.41
