Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,45,488.0,42.5,1.1,14.0,128.5,48.13,26.82
2016,12,9,16,0,421.0,36.0,1.0,14.0,91.0,29.81,20.19
2016,12,9,16,15,305.0,26.5,1.0,14.0,58.5,21.81,11.66
2016,12,9,16,30,189.0,17.0,1.0,14.0,26.0,13.91,0.0
2016,12,9,16,45,94.5,8.5,1.05,14.0,13.0,6.69,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.65,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.6,14.0,4.0,3.15,0.0
2016,12,10,7,45,0.0,11.0,3.6,14.0,11.0,8.35,0.0
2016,12,10,8,0,0.0,18.0,3.6,14.0,18.0,13.69,5.53
2016,12,10,8,15,0.0,27.0,3.5,14.0,27.0,20.58,11.67
2016,12,10,8,30,0.0,36.0,3.4,14.0,36.0,27.49,17.77
2016,12,10,8,45,0.0,44.5,3.3,14.0,44.5,34.03,23.51
2016,12,10,9,0,0.0,53.0,3.2,14.0,53.0,40.58,29.21
2016,12,10,9,15,0.0,61.5,3.05,14.0,61.5,47.15,34.88
2016,12,10,9,30,0.0,70.0,2.9,14.0,70.0,54.47,41.13
2016,12,10,9,45,0.0,68.0,2.8,14.5,68.0,52.16,39.03
2016,12,10,10,0,0.0,66.0,2.7,15.0,66.0,50.61,37.59
2016,12,10,10,15,0.0,42.0,2.7,15.0,42.0,32.1,21.79
2016,12,10,10,30,0.0,18.0,2.7,15.0,18.0,13.72,6.08
2016,12,10,10,45,0.0,15.0,2.7,15.0,15.0,11.43,4.12
2016,12,10,11,0,0.0,12.0,2.7,15.0,12.0,9.14,2.15
2016,12,10,11,15,0.0,73.0,2.65,15.0,73.0,56.05,41.99
2016,12,10,11,30,0.0,134.0,2.6,15.0,134.0,109.6,86.82
2016,12,10,11,45,0.0,74.0,2.55,15.0,74.0,56.83,42.53
2016,12,10,12,0,0.0,14.0,2.5,15.0,14.0,10.68,3.44
2016,12,10,12,15,0.0,75.5,2.45,15.0,75.5,57.99,43.58
2016,12,10,12,30,0.0,137.0,2.4,15.0,137.0,110.51,87.54
2016,12,10,12,45,0.0,89.5,2.35,15.0,89.5,69.17,52.94
2016,12,10,13,0,0.0,42.0,2.3,15.0,42.0,32.12,21.71
2016,12,10,13,15,0.0,27.5,2.25,15.0,27.5,20.99,12.28
2016,12,10,13,30,0.0,13.0,2.2,15.0,13.0,9.9,2.82
2016,12,10,13,45,0.0,9.5,2.15,15.0,9.5,7.23,0.54
2016,12,10,14,0,0.0,6.0,2.1,15.0,6.0,4.56,0.0
2016,12,10,14,15,0.0,5.5,2.05,14.5,5.5,4.18,0.0
2016,12,10,14,30,0.0,5.0,2.0,14.0,5.0,3.8,0.0
2016,12,10,14,45,0.0,4.5,2.0,14.0,4.5,3.41,0.0
2016,12,10,15,0,0.0,4.0,2.0,14.0,4.0,3.03,0.0
2016,12,10,15,15,0.0,3.5,1.95,13.5,3.5,2.65,0.0
2016,12,10,15,30,0.0,3.0,1.9,13.0,3.0,2.27,0.0
2016,12,10,15,45,0.0,2.0,1.85,13.0,2.0,1.51,0.0
2016,12,10,16,0,0.0,1.0,1.8,13.0,1.0,0.75,0.0
2016,12,10,16,15,0.0,0.5,1.75,13.0,0.5,0.38,0.0
2016,12,10,16,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,12,11,7,45,89.0,27.5,1.45,7.5,37.5,141.11,84.6
2016,12,11,8,0,178.0,41.0,1.4,8.0,61.0,263.2,214.19
2016,12,11,8,15,208.0,56.0,1.35,8.0,89.5,290.96,244.38
2016,12,11,8,30,238.0,71.0,1.3,8.0,118.0,339.8,287.93
2016,12,11,8,45,256.5,85.0,1.3,8.5,145.5,376.19,318.94
2016,12,11,9,0,275.0,99.0,1.3,9.0,173.0,412.15,348.38
2016,12,11,9,15,290.0,111.0,1.3,9.0,198.5,440.91,371.67
2016,12,11,9,30,305.0,123.0,1.3,9.0,224.0,468.81,393.65
2016,12,11,9,45,234.5,143.0,1.3,9.0,225.0,423.97,355.14
2016,12,11,10,0,164.0,163.0,1.3,9.0,226.0,355.69,298.14
2016,12,11,10,15,86.5,158.5,1.35,9.5,192.0,246.87,206.68
2016,12,11,10,30,9.0,154.0,1.4,10.0,158.0,144.48,118.16
2016,12,11,10,45,51.0,177.0,1.45,10.5,200.5,226.52,188.06
2016,12,11,11,0,93.0,200.0,1.5,11.0,243.0,289.55,240.04
2016,12,11,11,15,221.5,195.0,1.5,11.0,300.5,412.74,341.9
2016,12,11,11,30,350.0,190.0,1.5,11.0,358.0,529.7,434.44
2016,12,11,11,45,276.5,202.5,1.55,11.5,336.0,467.65,382.63
2016,12,11,12,0,203.0,215.0,1.6,12.0,314.0,390.43,320.09
2016,12,11,12,15,254.0,207.0,1.65,12.0,330.0,427.26,350.31
2016,12,11,12,30,305.0,199.0,1.7,12.0,346.0,441.76,362.18
2016,12,11,12,45,318.0,192.5,1.75,12.5,342.5,426.75,349.48
2016,12,11,13,0,331.0,186.0,1.8,13.0,339.0,410.02,335.39
2016,12,11,13,15,262.5,186.5,1.85,12.5,305.5,349.29,286.3
2016,12,11,13,30,194.0,187.0,1.9,12.0,272.0,283.27,232.58
2016,12,11,13,45,97.0,132.0,2.0,12.0,174.5,168.93,137.95
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,59.2,45.31
2016,12,11,14,15,0.0,71.0,1.95,11.5,71.0,54.48,41.5
2016,12,11,14,30,0.0,65.0,1.8,11.0,65.0,49.84,37.63
2016,12,11,14,45,0.0,57.5,1.65,11.0,57.5,44.04,32.65
2016,12,11,15,0,0.0,50.0,1.5,11.0,50.0,38.25,27.63
2016,12,11,15,15,0.0,42.5,1.45,10.5,42.5,32.47,22.61
2016,12,11,15,30,0.0,35.0,1.4,10.0,35.0,26.71,17.54
2016,12,11,15,45,0.0,27.0,1.35,10.0,27.0,20.57,12.05
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,14.45,7.09
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,9.11,1.73
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,3.78,0.0
2016,12,11,16,45,0.0,2.5,1.45,9.0,2.5,1.97,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,7.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,7.0,17.0,13.38,0.0
2016,12,12,7,45,210.0,25.0,1.75,7.5,48.5,256.22,148.88
2016,12,12,8,0,420.0,33.0,1.8,8.0,80.0,464.94,373.32
2016,12,12,8,15,498.0,39.5,1.85,8.5,118.5,552.12,452.63
2016,12,12,8,30,576.0,46.0,1.9,9.0,157.0,641.42,526.41
2016,12,12,8,45,620.5,51.5,1.95,9.5,195.0,698.86,572.41
2016,12,12,9,0,665.0,57.0,2.0,10.0,233.0,747.14,609.49
2016,12,12,9,15,698.0,60.0,1.9,10.0,268.5,788.4,639.58
2016,12,12,9,30,731.0,63.0,1.8,10.0,304.0,827.03,666.47
2016,12,12,9,45,546.0,101.5,1.75,10.5,291.0,702.83,572.32
2016,12,12,10,0,361.0,140.0,1.7,11.0,278.0,559.76,460.89
2016,12,12,10,15,432.5,137.0,1.6,11.0,313.5,619.25,507.97
2016,12,12,10,30,504.0,134.0,1.5,11.0,349.0,675.77,549.16
2016,12,12,10,45,429.5,156.0,1.45,11.0,345.0,621.55,505.45
2016,12,12,11,0,355.0,178.0,1.4,11.0,341.0,545.3,445.59
2016,12,12,11,15,367.5,181.0,1.4,11.0,353.0,548.22,448.11
2016,12,12,11,30,380.0,184.0,1.4,11.0,365.0,549.23,448.45
2016,12,12,11,45,354.0,190.5,1.45,11.0,361.0,519.68,424.87
2016,12,12,12,0,328.0,197.0,1.5,11.0,357.0,490.25,401.47
2016,12,12,12,15,354.0,191.0,1.5,11.0,362.5,487.76,399.83
2016,12,12,12,30,380.0,185.0,1.5,11.0,368.0,482.54,395.69
2016,12,12,12,45,357.5,185.0,1.5,11.0,354.0,446.93,366.87
2016,12,12,13,0,335.0,185.0,1.5,11.0,340.0,412.23,338.67
2016,12,12,13,15,262.0,186.5,1.5,11.0,305.0,349.57,287.35
2016,12,12,13,30,189.0,188.0,1.5,11.0,270.0,281.96,231.78
2016,12,12,13,45,147.0,177.5,1.5,11.0,239.5,237.77,195.08
2016,12,12,14,0,105.0,167.0,1.5,11.0,209.0,198.14,161.92
2016,12,12,14,15,99.5,155.5,1.45,11.0,192.5,176.78,143.64
2016,12,12,14,30,94.0,144.0,1.4,11.0,176.0,150.51,121.02
2016,12,12,14,45,89.5,129.0,1.35,11.0,156.5,129.27,102.48
2016,12,12,15,0,85.0,114.0,1.3,11.0,137.0,112.32,87.54
2016,12,12,15,15,76.0,97.5,1.3,10.5,116.0,87.54,66.44
2016,12,12,15,30,67.0,81.0,1.3,10.0,95.0,67.7,49.97
2016,12,12,15,45,54.5,64.0,1.3,10.0,74.0,48.99,35.2
2016,12,12,16,0,42.0,47.0,1.3,10.0,53.0,34.6,24.78
2016,12,12,16,15,21.0,31.0,1.35,9.5,34.0,23.21,13.2
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.0,1.6,9.5,2.0,1.51,0.0
2016,12,13,8,0,0.0,4.0,1.7,10.0,4.0,3.02,0.0
2016,12,13,8,15,0.0,6.5,1.65,10.0,6.5,4.92,0.0
2016,12,13,8,30,0.0,9.0,1.6,10.0,9.0,6.82,0.25
2016,12,13,8,45,0.0,11.5,1.6,10.5,11.5,8.72,1.94
2016,12,13,9,0,0.0,14.0,1.6,11.0,14.0,10.63,3.62
2016,12,13,9,15,0.0,16.5,1.55,11.0,16.5,12.54,5.3
2016,12,13,9,30,0.0,19.0,1.5,11.0,19.0,14.45,6.97
2016,12,13,9,45,0.0,21.0,1.5,11.5,21.0,15.99,8.27
2016,12,13,10,0,0.0,23.0,1.5,12.0,23.0,17.52,9.56
2016,12,13,10,15,67.5,103.5,1.5,12.0,132.5,178.62,149.58
2016,12,13,10,30,135.0,184.0,1.5,12.0,242.0,343.11,284.8
2016,12,13,10,45,238.0,182.0,1.5,12.5,289.0,451.77,371.56
2016,12,13,11,0,341.0,180.0,1.5,13.0,336.0,535.26,436.45
2016,12,13,11,15,351.5,183.5,1.45,13.0,348.0,537.27,436.56
2016,12,13,11,30,362.0,187.0,1.4,13.0,360.0,537.51,436.0
2016,12,13,11,45,240.0,201.5,1.35,13.0,316.5,436.45,354.77
2016,12,13,12,0,118.0,216.0,1.3,13.0,273.0,323.16,263.02
2016,12,13,12,15,202.0,209.0,1.25,13.0,306.0,372.64,304.61
2016,12,13,12,30,286.0,202.0,1.2,13.0,339.0,432.08,351.56
2016,12,13,12,45,143.0,140.5,1.2,13.0,209.0,236.04,193.72
2016,12,13,13,0,0.0,79.0,1.2,13.0,79.0,60.7,46.05
2016,12,13,13,15,0.0,93.0,1.2,13.0,93.0,72.13,56.02
2016,12,13,13,30,0.0,107.0,1.2,13.0,107.0,83.83,65.96
2016,12,13,13,45,0.0,60.0,1.2,13.0,60.0,45.97,33.86
2016,12,13,14,0,0.0,13.0,1.2,13.0,13.0,9.89,2.9
2016,12,13,14,15,0.0,12.0,1.2,13.0,12.0,9.13,2.25
2016,12,13,14,30,0.0,11.0,1.2,13.0,11.0,8.36,1.6
2016,12,13,14,45,0.0,9.5,1.25,13.0,9.5,7.21,0.6
2016,12,13,15,0,0.0,8.0,1.3,13.0,8.0,6.07,0.0
2016,12,13,15,15,0.0,6.5,1.25,12.5,6.5,4.93,0.0
2016,12,13,15,30,0.0,5.0,1.2,12.0,5.0,3.79,0.0
2016,12,13,15,45,0.0,4.0,1.2,12.0,4.0,3.03,0.0
2016,12,13,16,0,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,1.3,11.5,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,6.29,0.0
2016,12,14,7,45,17.0,23.0,2.65,12.5,25.0,42.0,16.08
2016,12,14,8,0,34.0,38.0,2.8,13.0,42.0,78.72,59.18
2016,12,14,8,15,50.0,54.5,2.8,13.0,63.0,129.53,104.5
2016,12,14,8,30,66.0,71.0,2.8,13.0,84.0,164.15,135.48
2016,12,14,8,45,75.5,87.5,2.85,13.5,105.5,192.43,160.12
2016,12,14,9,0,85.0,104.0,2.9,14.0,127.0,220.36,183.86
2016,12,14,9,15,91.5,119.5,2.95,14.0,147.0,243.38,203.28
2016,12,14,9,30,98.0,135.0,3.0,14.0,167.0,266.05,222.04
2016,12,14,9,45,98.5,147.5,3.05,14.0,182.5,277.9,231.47
2016,12,14,10,0,99.0,160.0,3.1,14.0,198.0,268.71,223.75
2016,12,14,10,15,110.0,171.5,3.1,14.0,216.5,309.4,256.78
2016,12,14,10,30,121.0,183.0,3.1,14.0,235.0,328.75,272.2
2016,12,14,10,45,95.0,188.5,3.1,14.5,230.5,283.82,234.1
2016,12,14,11,0,69.0,194.0,3.1,15.0,226.0,260.68,213.69
2016,12,14,11,15,47.0,189.0,3.1,15.0,211.0,229.21,187.08
2016,12,14,11,30,25.0,184.0,3.1,15.0,196.0,182.0,147.52
2016,12,14,11,45,19.5,180.5,3.1,15.0,190.0,171.4,138.58
2016,12,14,12,0,14.0,177.0,3.1,15.0,184.0,161.5,130.17
2016,12,14,12,15,7.0,125.0,3.05,15.0,128.5,105.61,83.62
2016,12,14,12,30,0.0,73.0,3.0,15.0,73.0,56.05,41.9
2016,12,14,12,45,0.0,93.5,2.95,15.0,93.5,72.54,55.84
2016,12,14,13,0,0.0,114.0,2.9,15.0,114.0,89.94,70.48
2016,12,14,13,15,4.0,134.0,2.9,15.0,136.0,109.64,87.09
2016,12,14,13,30,8.0,154.0,2.9,15.0,158.0,129.14,103.44
2016,12,14,13,45,4.0,142.5,2.9,15.0,144.5,116.2,92.66
2016,12,14,14,0,0.0,131.0,2.9,15.0,131.0,103.97,82.53
2016,12,14,14,15,0.0,120.5,2.9,14.5,120.5,94.85,75.13
2016,12,14,14,30,0.0,110.0,2.9,14.0,110.0,85.9,67.8
2016,12,14,14,45,0.0,98.0,2.9,14.0,98.0,75.92,59.37
2016,12,14,15,0,0.0,86.0,2.9,14.0,86.0,66.11,51.01
2016,12,14,15,15,0.0,73.0,2.9,14.0,73.0,55.72,42.06
2016,12,14,15,30,0.0,60.0,2.9,14.0,60.0,45.53,33.19
2016,12,14,15,45,0.0,46.5,2.9,14.0,46.5,35.2,24.13
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,25.18,16.19
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,16.4,7.56
2016,12,14,16,30,0.0,10.0,2.8,13.0,10.0,7.6,0.0
2016,12,14,16,45,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.95,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.8,14.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,13.0,4.7,14.0,13.0,9.89,0.0
2016,12,15,8,0,0.0,22.0,4.6,14.0,22.0,16.77,7.8
2016,12,15,8,15,0.0,33.5,4.35,14.0,33.5,25.61,15.78
2016,12,15,8,30,0.0,45.0,4.1,14.0,45.0,35.69,24.65
2016,12,15,8,45,0.0,57.0,3.9,14.0,57.0,46.71,34.28
2016,12,15,9,0,0.0,69.0,3.7,14.0,69.0,57.59,43.72
2016,12,15,9,15,0.0,79.5,3.6,14.0,79.5,66.68,51.54
2016,12,15,9,30,0.0,90.0,3.5,14.0,90.0,75.81,59.31
2016,12,15,9,45,0.0,100.0,3.45,14.0,100.0,84.41,66.56
2016,12,15,10,0,0.0,110.0,3.4,14.0,110.0,93.06,73.8
2016,12,15,10,15,0.0,117.0,3.3,14.0,117.0,98.57,78.34
2016,12,15,10,30,0.0,124.0,3.2,14.0,124.0,104.2,82.97
2016,12,15,10,45,0.0,113.5,3.1,14.0,113.5,92.5,73.01
2016,12,15,11,0,0.0,103.0,3.0,14.0,103.0,81.92,64.03
2016,12,15,11,15,0.0,77.0,2.95,14.0,77.0,59.15,44.75
2016,12,15,11,30,0.0,51.0,2.9,14.0,51.0,39.06,27.69
2016,12,15,11,45,0.0,51.5,2.85,14.5,51.5,39.45,27.96
2016,12,15,12,0,0.0,52.0,2.8,15.0,52.0,39.83,28.22
2016,12,15,12,15,0.0,32.0,2.8,15.0,32.0,24.45,15.17
2016,12,15,12,30,0.0,12.0,2.8,15.0,12.0,9.15,2.15
2016,12,15,12,45,0.0,24.5,2.8,15.0,24.5,18.7,10.3
2016,12,15,13,0,0.0,37.0,2.8,15.0,37.0,28.28,18.47
2016,12,15,13,15,0.0,52.5,2.75,15.0,52.5,40.2,28.61
2016,12,15,13,30,0.0,68.0,2.7,15.0,68.0,52.16,38.79
2016,12,15,13,45,0.0,47.0,2.7,15.0,47.0,35.95,25.06
2016,12,15,14,0,0.0,26.0,2.7,15.0,26.0,19.82,11.33
2016,12,15,14,15,0.0,24.0,2.6,14.5,24.0,18.29,10.07
2016,12,15,14,30,0.0,22.0,2.5,14.0,22.0,16.75,8.79
2016,12,15,14,45,0.0,19.5,2.45,14.0,19.5,14.83,7.15
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,12.92,5.49
2016,12,15,15,15,0.0,14.5,2.25,14.0,14.5,11.01,3.82
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,9.1,2.14
2016,12,15,15,45,0.0,9.0,2.0,14.0,9.0,6.82,0.13
2016,12,15,16,0,0.0,6.0,1.9,14.0,6.0,4.54,0.0
2016,12,15,16,15,0.0,4.0,1.8,14.0,4.0,3.02,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,59.5,6.0,3.85,8.0,7.0,0.0,0.0
2016,12,16,7,30,119.0,12.0,3.9,8.0,14.0,105.64,0.0
2016,12,16,7,45,274.0,22.5,4.0,8.5,46.0,301.51,123.89
2016,12,16,8,0,429.0,33.0,4.1,9.0,78.0,470.98,375.23
2016,12,16,8,15,513.5,39.5,4.2,9.0,117.5,564.44,466.88
2016,12,16,8,30,598.0,46.0,4.3,9.0,157.0,660.06,549.73
2016,12,16,8,45,650.0,51.0,4.45,9.0,197.0,715.01,597.51
2016,12,16,9,0,702.0,56.0,4.6,9.0,237.0,779.48,650.74
2016,12,16,9,15,736.0,59.0,4.6,9.0,274.0,822.41,684.6
2016,12,16,9,30,770.0,62.0,4.6,9.0,311.0,862.6,715.26
2016,12,16,9,45,797.5,63.5,4.7,9.5,343.5,891.5,735.9
2016,12,16,10,0,825.0,65.0,4.8,10.0,376.0,917.03,753.57
2016,12,16,10,15,840.5,67.0,4.8,10.0,402.5,928.05,760.79
2016,12,16,10,30,856.0,69.0,4.8,10.0,429.0,935.38,765.31
2016,12,16,10,45,864.5,70.5,4.8,10.5,448.5,931.65,760.19
2016,12,16,11,0,873.0,72.0,4.8,11.0,468.0,924.21,752.5
2016,12,16,11,15,879.0,72.5,4.75,11.0,480.5,909.49,740.6
2016,12,16,11,30,885.0,73.0,4.7,11.0,493.0,881.56,719.01
2016,12,16,11,45,887.0,73.5,4.7,11.0,498.0,856.8,700.31
2016,12,16,12,0,889.0,74.0,4.7,11.0,503.0,828.85,679.22
2016,12,16,12,15,888.5,74.0,4.7,11.0,501.0,795.23,653.85
2016,12,16,12,30,888.0,74.0,4.7,11.0,499.0,758.82,626.3
2016,12,16,12,45,884.5,73.5,4.75,11.0,489.5,717.08,594.75
2016,12,16,13,0,881.0,73.0,4.8,11.0,480.0,678.62,563.33
2016,12,16,13,15,872.5,72.0,4.8,11.0,462.5,628.19,521.33
2016,12,16,13,30,864.0,71.0,4.8,11.0,445.0,576.41,477.28
2016,12,16,13,45,850.0,69.5,4.85,11.0,421.0,520.2,428.64
2016,12,16,14,0,836.0,68.0,4.9,11.0,397.0,463.72,378.44
2016,12,16,14,15,816.0,66.0,4.85,11.0,367.0,404.35,324.46
2016,12,16,14,30,796.0,64.0,4.8,11.0,337.0,345.95,270.18
2016,12,16,14,45,768.0,60.5,4.8,11.0,301.5,285.09,213.46
2016,12,16,15,0,740.0,57.0,4.8,11.0,266.0,226.76,159.17
2016,12,16,15,15,696.0,53.0,4.65,10.5,227.0,168.11,107.55
2016,12,16,15,30,652.0,49.0,4.5,10.0,188.0,114.45,65.0
2016,12,16,15,45,585.0,43.0,4.4,9.5,147.5,63.32,34.18
2016,12,16,16,0,518.0,37.0,4.3,9.0,107.0,31.16,21.86
2016,12,16,16,15,259.0,35.0,4.2,8.5,70.0,26.66,16.36
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,22.82,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,248.5,15.0,1.85,4.0,40.5,262.45,95.43
2016,12,17,8,0,497.0,30.0,1.8,5.0,81.0,512.4,405.96
2016,12,17,8,15,578.0,36.0,1.85,5.0,122.0,606.15,497.52
2016,12,17,8,30,659.0,42.0,1.9,5.0,163.0,700.55,577.48
2016,12,17,8,45,708.0,46.5,1.95,5.5,204.0,763.65,628.47
2016,12,17,9,0,757.0,51.0,2.0,6.0,245.0,825.24,675.8
2016,12,17,9,15,789.0,54.0,2.0,6.5,282.5,866.55,705.53
2016,12,17,9,30,821.0,57.0,2.0,7.0,320.0,905.09,732.04
2016,12,17,9,45,842.0,59.0,2.0,7.5,352.5,928.46,746.7
2016,12,17,10,0,863.0,61.0,2.0,8.0,385.0,948.39,758.57
2016,12,17,10,15,877.5,63.0,2.0,8.0,412.0,947.47,756.8
2016,12,17,10,30,892.0,65.0,2.0,8.0,439.0,953.74,760.37
2016,12,17,10,45,900.5,66.0,2.0,8.5,458.5,949.2,754.86
2016,12,17,11,0,909.0,67.0,2.0,9.0,478.0,940.96,747.0
2016,12,17,11,15,914.5,68.0,2.0,9.0,491.0,926.27,736.09
2016,12,17,11,30,920.0,69.0,2.0,9.0,504.0,907.95,722.78
2016,12,17,11,45,920.5,69.5,2.0,9.5,509.0,881.14,702.25
2016,12,17,12,0,921.0,70.0,2.0,10.0,514.0,851.11,679.58
2016,12,17,12,15,919.5,70.0,2.0,10.0,511.5,815.79,654.34
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,777.64,626.96
2016,12,17,12,45,908.5,71.0,2.0,10.0,498.0,732.36,594.1
2016,12,17,13,0,899.0,72.0,2.0,10.0,487.0,685.21,557.73
2016,12,17,13,15,890.0,71.0,1.95,10.0,469.5,634.55,516.95
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,586.41,476.97
2016,12,17,13,45,866.5,68.5,1.85,10.0,427.5,529.13,428.87
2016,12,17,14,0,852.0,67.0,1.8,10.0,403.0,471.61,379.23
2016,12,17,14,15,832.0,65.0,1.75,10.0,372.5,411.4,326.06
2016,12,17,14,30,812.0,63.0,1.7,10.0,342.0,352.13,272.33
2016,12,17,14,45,781.5,60.5,1.65,10.0,306.0,290.57,216.1
2016,12,17,15,0,751.0,58.0,1.6,10.0,270.0,231.75,162.22
2016,12,17,15,15,707.5,53.5,1.6,9.5,230.5,171.99,110.14
2016,12,17,15,30,664.0,49.0,1.6,9.0,191.0,117.17,66.69
2016,12,17,15,45,593.5,43.5,1.6,8.5,150.0,65.45,35.35
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,32.0,22.76
2016,12,17,16,15,261.5,36.0,1.65,7.5,71.5,27.39,17.18
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,23.43,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.5,2.85,2.5,40.0,262.44,81.24
2016,12,18,8,0,501.0,29.0,2.9,3.0,80.0,514.85,412.04
2016,12,18,8,15,583.5,35.0,2.95,3.5,121.0,609.61,507.27
2016,12,18,8,30,666.0,41.0,3.0,4.0,162.0,705.35,589.36
2016,12,18,8,45,716.5,45.0,3.1,4.5,203.0,769.29,642.63
2016,12,18,9,0,767.0,49.0,3.2,5.0,244.0,831.74,692.18
2016,12,18,9,15,800.0,52.0,3.15,5.5,282.5,874.12,723.39
2016,12,18,9,30,833.0,55.0,3.1,6.0,321.0,913.76,751.2
2016,12,18,9,45,851.5,58.0,3.1,6.5,353.5,936.24,765.7
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,955.26,777.32
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.5,954.67,774.97
2016,12,18,10,30,901.0,64.0,2.9,7.0,441.0,961.26,777.98
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.5,958.15,772.95
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,951.27,765.41
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.0,936.27,753.57
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,917.6,739.28
2016,12,18,11,45,935.5,67.5,2.7,8.5,513.5,892.29,719.44
2016,12,18,12,0,938.0,68.0,2.7,9.0,519.0,863.59,697.28
2016,12,18,12,15,937.0,67.5,2.7,9.0,516.5,827.6,671.08
2016,12,18,12,30,936.0,67.0,2.7,9.0,514.0,788.73,642.67
2016,12,18,12,45,931.5,66.5,2.7,9.5,504.0,744.64,609.07
2016,12,18,13,0,927.0,66.0,2.7,10.0,494.0,698.29,572.11
2016,12,18,13,15,918.5,65.0,2.7,10.0,476.5,646.84,530.51
2016,12,18,13,30,910.0,64.0,2.7,10.0,459.0,593.95,486.67
2016,12,18,13,45,897.0,63.0,2.7,10.0,434.5,537.52,438.76
2016,12,18,14,0,884.0,62.0,2.7,10.0,410.0,480.59,389.01
2016,12,18,14,15,865.0,60.0,2.6,10.0,379.5,419.96,334.67
2016,12,18,14,30,846.0,58.0,2.5,10.0,349.0,360.7,280.15
2016,12,18,14,45,818.5,55.5,2.45,10.0,313.0,298.16,222.36
2016,12,18,15,0,791.0,53.0,2.4,10.0,277.0,237.96,166.58
2016,12,18,15,15,750.0,49.5,2.3,9.0,237.0,177.16,113.13
2016,12,18,15,30,709.0,46.0,2.2,8.0,197.0,120.92,68.11
2016,12,18,15,45,643.5,40.5,2.1,7.5,155.5,66.57,34.56
2016,12,18,16,0,578.0,35.0,2.0,7.0,114.0,32.42,23.25
2016,12,18,16,15,460.0,27.0,2.0,6.5,75.5,24.8,15.19
2016,12,18,16,30,342.0,19.0,2.0,6.0,37.0,17.33,0.0
2016,12,18,16,45,171.0,9.5,2.0,6.0,18.5,7.47,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,1.95,3.0,37.0,243.59,59.85
2016,12,19,8,0,443.0,30.0,1.9,4.0,74.0,478.85,379.08
2016,12,19,8,15,526.5,36.5,1.9,4.0,113.5,559.34,462.74
2016,12,19,8,30,610.0,43.0,1.9,4.0,153.0,655.68,545.1
2016,12,19,8,45,662.5,47.5,1.9,4.5,193.0,721.52,598.54
2016,12,19,9,0,715.0,52.0,1.9,5.0,233.0,786.0,648.26
2016,12,19,9,15,748.0,55.0,1.85,5.5,270.0,828.1,678.5
2016,12,19,9,30,781.0,58.0,1.8,6.0,307.0,867.55,705.49
2016,12,19,9,45,795.5,62.0,1.8,6.5,338.0,887.48,717.87
2016,12,19,10,0,810.0,66.0,1.8,7.0,369.0,904.09,727.64
2016,12,19,10,15,826.0,68.0,1.8,7.5,395.5,916.01,733.83
2016,12,19,10,30,842.0,70.0,1.8,8.0,422.0,924.3,737.4
2016,12,19,10,45,851.5,71.5,1.85,8.5,441.5,922.03,734.18
2016,12,19,11,0,861.0,73.0,1.9,9.0,461.0,916.08,728.54
2016,12,19,11,15,867.5,73.5,1.85,9.0,474.0,902.39,717.69
2016,12,19,11,30,874.0,74.0,1.8,9.0,487.0,885.12,704.5
2016,12,19,11,45,875.0,75.0,1.8,9.5,492.0,860.22,685.36
2016,12,19,12,0,876.0,76.0,1.8,10.0,497.0,832.12,664.08
2016,12,19,12,15,771.5,94.0,1.8,10.0,464.0,737.23,595.13
2016,12,19,12,30,667.0,112.0,1.8,10.0,431.0,650.47,530.49
2016,12,19,12,45,671.0,108.5,1.8,10.5,424.0,618.04,504.72
2016,12,19,13,0,675.0,105.0,1.8,11.0,417.0,583.38,476.29
2016,12,19,13,15,614.5,116.0,1.75,11.0,392.0,521.48,426.23
2016,12,19,13,30,554.0,127.0,1.7,11.0,367.0,456.19,373.11
2016,12,19,13,45,686.0,98.0,1.65,11.0,379.5,470.11,381.8
2016,12,19,14,0,818.0,69.0,1.6,11.0,392.0,461.17,369.96
2016,12,19,14,15,797.5,67.0,1.5,10.5,362.0,402.61,318.71
2016,12,19,14,30,777.0,65.0,1.4,10.0,332.0,345.09,267.24
2016,12,19,14,45,746.5,62.0,1.3,10.0,297.0,285.01,212.56
2016,12,19,15,0,716.0,59.0,1.2,10.0,262.0,227.71,160.25
2016,12,19,15,15,671.5,54.5,1.2,9.5,223.5,169.74,109.83
2016,12,19,15,30,627.0,50.0,1.2,9.0,185.0,116.83,67.64
2016,12,19,15,45,555.5,44.5,1.3,9.0,145.0,64.5,34.43
2016,12,19,16,0,484.0,39.0,1.4,9.0,105.0,32.57,23.21
2016,12,19,16,15,367.0,29.5,1.4,8.5,69.5,24.49,14.88
2016,12,19,16,30,250.0,20.0,1.4,8.0,34.0,16.51,0.0
2016,12,19,16,45,125.0,10.0,1.4,8.0,17.0,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
