Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,15.0,2.2,5.0,33.5,214.75,37.77
2016,12,20,8,0,376.0,30.0,2.2,6.0,67.0,420.49,331.55
2016,12,20,8,15,461.5,37.0,2.15,6.5,104.5,513.29,423.9
2016,12,20,8,30,547.0,44.0,2.1,7.0,142.0,609.18,504.89
2016,12,20,8,45,600.5,49.0,2.05,7.5,180.5,673.99,557.44
2016,12,20,9,0,654.0,54.0,2.0,8.0,219.0,730.31,600.91
2016,12,20,9,15,689.0,57.0,1.95,8.5,254.5,773.91,632.74
2016,12,20,9,30,724.0,60.0,1.9,9.0,290.0,815.06,661.35
2016,12,20,9,45,754.5,61.0,1.85,9.5,322.0,846.4,681.74
2016,12,20,10,0,785.0,62.0,1.8,10.0,354.0,874.58,699.26
2016,12,20,10,15,673.5,90.0,1.75,10.5,353.0,804.67,645.89
2016,12,20,10,30,562.0,118.0,1.7,11.0,352.0,722.62,584.1
2016,12,20,10,45,700.0,93.0,1.65,11.5,398.5,813.26,648.94
2016,12,20,11,0,838.0,68.0,1.6,12.0,445.0,888.79,699.13
2016,12,20,11,15,844.5,68.5,1.5,12.0,457.5,865.69,680.09
2016,12,20,11,30,851.0,69.0,1.4,12.0,470.0,849.63,667.34
2016,12,20,11,45,661.5,117.5,1.35,12.5,431.5,733.97,582.95
2016,12,20,12,0,472.0,166.0,1.3,13.0,393.0,597.38,479.54
2016,12,20,12,15,459.5,168.0,1.25,13.0,388.5,568.63,458.09
2016,12,20,12,30,447.0,170.0,1.2,13.0,384.0,539.09,434.82
2016,12,20,12,45,638.5,122.0,1.2,13.0,420.5,610.16,490.5
2016,12,20,13,0,830.0,74.0,1.2,13.0,457.0,651.39,521.34
2016,12,20,13,15,821.5,73.0,1.2,13.0,441.0,603.57,483.19
2016,12,20,13,30,813.0,72.0,1.2,13.0,425.0,554.51,444.01
2016,12,20,13,45,800.0,70.5,1.25,13.0,402.5,501.58,400.98
2016,12,20,14,0,787.0,69.0,1.3,13.0,380.0,448.35,356.28
2016,12,20,14,15,767.5,66.5,1.25,13.0,351.5,391.43,306.9
2016,12,20,14,30,748.0,64.0,1.2,13.0,323.0,335.5,257.09
2016,12,20,14,45,721.5,61.0,1.15,13.0,289.5,278.28,205.55
2016,12,20,15,0,695.0,58.0,1.1,13.0,256.0,223.4,155.84
2016,12,20,15,15,653.0,54.0,1.05,12.5,219.0,167.52,107.58
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,114.3,65.26
2016,12,20,15,45,548.5,43.5,1.0,11.5,143.5,64.56,33.85
2016,12,20,16,0,486.0,37.0,1.0,11.0,105.0,30.94,21.61
2016,12,20,16,15,373.0,28.5,1.05,10.5,69.5,23.67,14.15
2016,12,20,16,30,260.0,20.0,1.1,10.0,34.0,16.52,0.0
2016,12,20,16,45,130.0,10.0,1.15,9.5,17.0,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,2.25,8.5,32.5,211.28,21.93
2016,12,21,8,0,372.0,29.0,2.3,9.0,65.0,415.63,322.96
2016,12,21,8,15,457.5,36.5,2.35,9.0,102.5,508.76,416.9
2016,12,21,8,30,543.0,44.0,2.4,9.0,140.0,605.25,499.46
2016,12,21,8,45,598.0,48.5,2.5,9.5,178.5,670.67,553.38
2016,12,21,9,0,653.0,53.0,2.6,10.0,217.0,727.93,598.71
2016,12,21,9,15,688.5,56.5,2.65,10.5,253.0,772.65,632.41
2016,12,21,9,30,724.0,60.0,2.7,11.0,289.0,815.01,663.08
2016,12,21,9,45,753.5,61.5,2.8,11.5,321.5,846.17,684.89
2016,12,21,10,0,783.0,63.0,2.9,12.0,354.0,874.19,703.96
2016,12,21,10,15,800.0,64.5,2.75,12.0,380.0,886.75,710.88
2016,12,21,10,30,817.0,66.0,2.6,12.0,406.0,895.81,715.22
2016,12,21,10,45,829.5,67.0,2.5,12.5,426.5,896.29,712.48
2016,12,21,11,0,842.0,68.0,2.4,13.0,447.0,893.12,707.29
2016,12,21,11,15,849.5,68.5,2.35,13.0,460.0,870.94,690.44
2016,12,21,11,30,857.0,69.0,2.3,13.0,473.0,855.75,678.89
2016,12,21,11,45,862.0,69.0,2.3,13.5,479.5,834.33,662.11
2016,12,21,12,0,867.0,69.0,2.3,14.0,486.0,809.64,643.15
2016,12,21,12,15,867.0,69.0,2.3,14.0,484.5,777.79,620.25
2016,12,21,12,30,867.0,69.0,2.3,14.0,483.0,743.16,595.3
2016,12,21,12,45,860.5,69.5,2.3,14.5,474.0,701.85,564.22
2016,12,21,13,0,854.0,70.0,2.3,15.0,465.0,658.58,530.09
2016,12,21,13,15,846.5,69.0,2.25,15.0,449.0,616.02,495.72
2016,12,21,13,30,839.0,68.0,2.2,15.0,433.0,566.46,455.29
2016,12,21,13,45,827.5,66.5,2.2,15.0,410.5,513.12,411.08
2016,12,21,14,0,816.0,65.0,2.2,15.0,388.0,459.27,365.15
2016,12,21,14,15,797.5,63.0,2.1,14.5,359.5,401.77,315.42
2016,12,21,14,30,779.0,61.0,2.0,14.0,331.0,345.08,264.97
2016,12,21,14,45,751.5,58.0,1.95,14.0,297.0,285.82,211.31
2016,12,21,15,0,724.0,55.0,1.9,14.0,263.0,228.97,159.6
2016,12,21,15,15,683.0,51.5,1.75,13.5,225.0,171.97,109.96
2016,12,21,15,30,642.0,48.0,1.6,13.0,187.0,119.54,68.07
2016,12,21,15,45,577.0,42.5,1.5,12.5,147.5,68.9,36.13
2016,12,21,16,0,512.0,37.0,1.4,12.0,108.0,31.09,21.65
2016,12,21,16,15,400.5,28.5,1.4,11.5,72.0,23.78,14.24
2016,12,21,16,30,289.0,20.0,1.4,11.0,36.0,16.59,0.0
2016,12,21,16,45,144.5,10.0,1.45,10.5,18.0,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,14.5,1.4,7.5,34.5,226.88,8.53
2016,12,22,8,0,411.0,29.0,1.3,8.0,69.0,449.06,344.83
2016,12,22,8,15,498.5,36.5,1.2,8.0,108.0,544.98,440.61
2016,12,22,8,30,586.0,44.0,1.1,8.0,147.0,644.23,522.16
2016,12,22,8,45,639.5,48.5,1.05,8.5,186.5,700.14,565.95
2016,12,22,9,0,693.0,53.0,1.0,9.0,226.0,765.6,614.19
2016,12,22,9,15,727.5,56.5,0.9,9.5,263.0,809.91,643.79
2016,12,22,9,30,762.0,60.0,0.8,10.0,300.0,851.7,670.04
2016,12,22,9,45,785.5,62.5,0.75,10.5,332.5,878.62,685.64
2016,12,22,10,0,809.0,65.0,0.7,11.0,365.0,902.29,698.56
2016,12,22,10,15,825.5,66.5,0.8,11.5,392.0,914.37,706.35
2016,12,22,10,30,842.0,68.0,0.9,12.0,419.0,922.84,711.75
2016,12,22,10,45,853.0,69.5,1.0,12.5,439.0,922.36,711.08
2016,12,22,11,0,864.0,71.0,1.1,13.0,459.0,918.15,708.0
2016,12,22,11,15,871.0,71.5,1.15,13.0,472.5,905.23,699.48
2016,12,22,11,30,878.0,72.0,1.2,13.0,486.0,879.0,681.98
2016,12,22,11,45,881.0,72.5,1.25,13.5,492.0,855.95,665.57
2016,12,22,12,0,884.0,73.0,1.3,14.0,498.0,829.65,646.85
2016,12,22,12,15,883.5,73.0,1.3,14.0,496.5,796.81,624.07
2016,12,22,12,30,883.0,73.0,1.3,14.0,495.0,761.17,599.27
2016,12,22,12,45,881.0,72.0,1.3,14.0,486.5,720.64,570.81
2016,12,22,13,0,879.0,71.0,1.3,14.0,478.0,677.78,539.03
2016,12,22,13,15,870.5,70.0,1.2,14.0,461.5,633.51,503.62
2016,12,22,13,30,862.0,69.0,1.1,14.0,445.0,582.23,462.33
2016,12,22,13,45,849.5,67.5,1.05,14.0,421.5,527.2,417.57
2016,12,22,14,0,837.0,66.0,1.0,14.0,398.0,471.71,371.15
2016,12,22,14,15,817.0,64.0,0.95,14.0,368.5,412.42,320.46
2016,12,22,14,30,797.0,62.0,0.9,14.0,339.0,354.05,269.16
2016,12,22,14,45,766.5,59.5,0.85,14.0,304.0,293.27,215.19
2016,12,22,15,0,736.0,57.0,0.8,14.0,269.0,235.21,163.24
2016,12,22,15,15,693.5,53.0,0.85,13.5,230.0,176.66,112.97
2016,12,22,15,30,651.0,49.0,0.9,13.0,191.0,122.87,70.2
2016,12,22,15,45,584.5,43.5,1.0,12.5,151.0,71.45,37.59
2016,12,22,16,0,518.0,38.0,1.1,12.0,111.0,31.93,22.42
2016,12,22,16,15,405.5,29.0,1.15,11.5,74.5,24.2,14.69
2016,12,22,16,30,293.0,20.0,1.2,11.0,38.0,16.58,0.91
2016,12,22,16,45,146.5,10.0,1.25,10.5,19.0,7.87,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,4.05,8.5,10.0,7.6,0.0
2016,12,23,8,0,0.0,20.0,4.0,9.0,20.0,15.24,6.37
2016,12,23,8,15,0.0,31.5,3.8,9.0,31.5,24.07,14.73
2016,12,23,8,30,0.0,43.0,3.6,9.0,43.0,34.24,23.86
2016,12,23,8,45,0.0,55.0,3.45,9.5,55.0,45.28,33.63
2016,12,23,9,0,0.0,67.0,3.3,10.0,67.0,56.16,43.16
2016,12,23,9,15,0.0,78.5,3.15,10.0,78.5,66.38,52.09
2016,12,23,9,30,0.0,90.0,3.0,10.0,90.0,76.57,60.91
2016,12,23,9,45,0.0,100.5,2.9,10.5,100.5,85.65,68.55
2016,12,23,10,0,0.0,111.0,2.8,11.0,111.0,94.78,76.14
2016,12,23,10,15,0.0,81.0,2.85,11.0,81.0,63.18,48.98
2016,12,23,10,30,0.0,51.0,2.9,11.0,51.0,39.03,28.16
2016,12,23,10,45,0.0,88.5,2.95,11.0,88.5,69.18,54.04
2016,12,23,11,0,0.0,126.0,3.0,11.0,126.0,104.07,83.68
2016,12,23,11,15,164.0,158.5,3.35,11.0,236.0,319.6,269.65
2016,12,23,11,30,328.0,191.0,3.7,11.0,346.0,516.86,431.44
2016,12,23,11,45,164.0,171.5,4.05,11.5,249.0,320.49,268.15
2016,12,23,12,0,0.0,152.0,4.4,12.0,152.0,125.92,101.37
2016,12,23,12,15,0.0,95.5,4.55,12.0,95.5,74.32,57.94
2016,12,23,12,30,0.0,39.0,4.7,12.0,39.0,29.83,19.99
2016,12,23,12,45,0.0,28.5,4.9,12.0,28.5,21.77,13.08
2016,12,23,13,0,0.0,18.0,5.1,12.0,18.0,13.73,6.17
2016,12,23,13,15,0.0,27.5,5.1,11.5,27.5,20.99,12.48
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,28.27,18.82
2016,12,23,13,45,57.5,104.0,5.1,11.0,127.0,116.42,94.99
2016,12,23,14,0,115.0,171.0,5.1,11.0,217.0,209.88,173.53
2016,12,23,14,15,108.5,160.0,4.95,11.0,200.5,187.81,154.1
2016,12,23,14,30,102.0,149.0,4.8,11.0,184.0,166.63,135.48
2016,12,23,14,45,96.5,134.0,4.7,11.0,165.0,143.21,114.87
2016,12,23,15,0,91.0,119.0,4.6,11.0,146.0,120.81,95.1
2016,12,23,15,15,317.0,90.5,4.35,10.5,163.5,136.81,98.24
2016,12,23,15,30,543.0,62.0,4.1,10.0,181.0,120.34,73.94
2016,12,23,15,45,474.0,54.5,3.95,10.0,143.0,72.94,42.27
2016,12,23,16,0,405.0,47.0,3.8,10.0,105.0,38.61,28.5
2016,12,23,16,15,290.5,36.0,3.7,9.5,70.0,29.55,19.4
2016,12,23,16,30,176.0,25.0,3.6,9.0,35.0,19.0,2.93
2016,12,23,16,45,88.0,12.5,3.5,9.0,17.5,9.83,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,211.0,14.0,2.7,6.5,33.5,229.18,0.0
2016,12,24,8,0,422.0,28.0,2.7,7.0,67.0,456.83,352.11
2016,12,24,8,15,510.5,34.5,2.75,7.0,106.5,541.15,445.27
2016,12,24,8,30,599.0,41.0,2.8,7.0,146.0,641.57,532.28
2016,12,24,8,45,655.0,45.0,2.85,7.5,186.0,709.97,588.88
2016,12,24,9,0,711.0,49.0,2.9,8.0,226.0,777.23,641.9
2016,12,24,9,15,745.0,52.0,2.9,8.0,263.0,820.54,675.47
2016,12,24,9,30,779.0,55.0,2.9,8.0,300.0,861.37,706.0
2016,12,24,9,45,804.5,57.0,2.95,8.5,332.5,889.71,725.41
2016,12,24,10,0,830.0,59.0,3.0,9.0,365.0,914.82,742.0
2016,12,24,10,15,846.0,60.5,3.0,9.0,392.0,915.56,741.45
2016,12,24,10,30,862.0,62.0,3.0,9.0,419.0,923.73,746.53
2016,12,24,10,45,872.0,63.0,3.05,9.5,439.5,921.87,743.29
2016,12,24,11,0,882.0,64.0,3.1,10.0,460.0,916.39,737.6
2016,12,24,11,15,889.0,64.5,3.1,10.0,473.5,903.83,727.88
2016,12,24,11,30,896.0,65.0,3.1,10.0,487.0,887.69,715.72
2016,12,24,11,45,899.0,65.5,3.1,10.0,493.5,864.54,698.55
2016,12,24,12,0,902.0,66.0,3.1,10.0,500.0,838.06,679.05
2016,12,24,12,15,902.0,66.0,3.1,10.0,499.0,805.35,654.95
2016,12,24,12,30,902.0,66.0,3.1,10.0,498.0,769.74,628.65
2016,12,24,12,45,891.5,67.5,3.1,10.5,488.0,725.63,594.71
2016,12,24,13,0,881.0,69.0,3.1,11.0,478.0,679.72,558.1
2016,12,24,13,15,873.5,68.0,3.05,11.0,462.0,631.33,518.61
2016,12,24,13,30,866.0,67.0,3.0,11.0,446.0,581.47,477.02
2016,12,24,13,45,854.5,65.5,3.0,11.0,423.5,530.87,433.82
2016,12,24,14,0,843.0,64.0,3.0,11.0,401.0,475.7,385.78
2016,12,24,14,15,825.0,62.0,2.9,10.5,371.5,416.97,334.02
2016,12,24,14,30,807.0,60.0,2.8,10.0,342.0,358.92,281.36
2016,12,24,14,45,781.0,57.5,2.75,10.0,308.0,298.91,225.82
2016,12,24,15,0,755.0,55.0,2.7,10.0,274.0,241.06,171.95
2016,12,24,15,15,714.5,51.5,2.6,9.5,235.5,182.08,119.34
2016,12,24,15,30,674.0,48.0,2.5,9.0,197.0,127.57,74.38
2016,12,24,15,45,612.0,42.5,2.4,8.5,157.0,74.75,39.36
2016,12,24,16,0,550.0,37.0,2.3,8.0,117.0,33.99,24.68
2016,12,24,16,15,438.0,29.0,2.3,7.5,79.0,26.46,17.06
2016,12,24,16,30,326.0,21.0,2.3,7.0,41.0,17.49,3.18
2016,12,24,16,45,163.0,10.5,2.35,7.0,20.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,14.0,2.2,4.5,33.0,224.46,0.0
2016,12,25,8,0,412.0,28.0,2.3,5.0,66.0,447.95,345.8
2016,12,25,8,15,500.5,34.5,2.35,5.0,105.0,531.87,439.69
2016,12,25,8,30,589.0,41.0,2.4,5.0,144.0,632.13,526.88
2016,12,25,8,45,643.0,46.0,2.45,5.5,183.5,699.76,583.07
2016,12,25,9,0,697.0,51.0,2.5,6.0,223.0,766.4,635.79
2016,12,25,9,15,731.5,54.0,2.5,6.5,260.0,810.27,668.63
2016,12,25,9,30,766.0,57.0,2.5,7.0,297.0,851.64,698.29
2016,12,25,9,45,782.5,61.0,2.55,7.5,328.5,874.11,713.38
2016,12,25,10,0,799.0,65.0,2.6,8.0,360.0,893.35,725.78
2016,12,25,10,15,815.0,67.0,2.6,8.0,387.0,906.01,734.02
2016,12,25,10,30,831.0,69.0,2.6,8.0,414.0,915.11,739.63
2016,12,25,10,45,567.0,126.0,2.65,8.5,366.5,728.32,599.06
2016,12,25,11,0,303.0,183.0,2.7,9.0,319.0,508.12,423.69
2016,12,25,11,15,324.5,185.5,2.75,9.0,335.0,520.09,434.55
2016,12,25,11,30,346.0,188.0,2.8,9.0,351.0,530.02,442.32
2016,12,25,11,45,267.0,201.0,2.85,9.5,328.0,463.74,386.43
2016,12,25,12,0,188.0,214.0,2.9,10.0,305.0,382.0,318.28
2016,12,25,12,15,318.5,192.5,2.9,10.0,346.0,468.59,390.82
2016,12,25,12,30,449.0,171.0,2.9,10.0,387.0,545.45,452.81
2016,12,25,12,45,441.5,170.5,2.9,10.0,379.5,516.39,428.52
2016,12,25,13,0,434.0,170.0,2.9,10.0,372.0,486.56,403.97
2016,12,25,13,15,417.0,165.5,2.9,10.0,354.0,446.32,370.74
2016,12,25,13,30,400.0,161.0,2.9,10.0,336.0,406.69,337.56
2016,12,25,13,45,258.0,166.5,2.95,10.0,277.0,300.62,249.3
2016,12,25,14,0,116.0,172.0,3.0,10.0,218.0,211.81,174.79
2016,12,25,14,15,111.5,160.0,2.95,10.0,202.0,189.57,155.66
2016,12,25,14,30,107.0,148.0,2.9,10.0,186.0,168.05,136.79
2016,12,25,14,45,103.0,133.5,2.85,10.0,167.0,145.25,116.68
2016,12,25,15,0,99.0,119.0,2.8,10.0,148.0,123.26,97.17
2016,12,25,15,15,365.5,85.0,2.75,9.5,170.0,142.83,101.59
2016,12,25,15,30,632.0,51.0,2.7,9.0,192.0,126.44,75.27
2016,12,25,15,45,570.5,45.0,2.65,8.5,152.5,73.21,38.97
2016,12,25,16,0,509.0,39.0,2.6,8.0,113.0,32.65,23.52
2016,12,25,16,15,401.5,30.5,2.7,7.5,77.0,25.39,16.22
2016,12,25,16,30,294.0,22.0,2.8,7.0,41.0,18.23,4.38
2016,12,25,16,45,147.0,11.0,2.95,7.0,20.5,8.65,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,211.0,13.5,2.8,3.5,33.0,227.07,0.0
2016,12,26,8,0,422.0,27.0,2.9,4.0,66.0,441.26,341.71
2016,12,26,8,15,510.5,34.0,2.95,4.0,105.0,540.0,449.3
2016,12,26,8,30,599.0,41.0,3.0,4.0,144.0,640.93,538.05
2016,12,26,8,45,650.0,46.0,3.05,4.5,184.0,706.06,593.03
2016,12,26,9,0,701.0,51.0,3.1,5.0,224.0,770.06,644.43
2016,12,26,9,15,736.5,54.0,3.1,5.5,261.5,815.03,678.69
2016,12,26,9,30,772.0,57.0,3.1,6.0,299.0,857.52,709.65
2016,12,26,9,45,792.5,60.5,3.1,6.5,331.0,883.32,727.05
2016,12,26,10,0,813.0,64.0,3.1,7.0,363.0,905.89,741.62
2016,12,26,10,15,829.0,65.5,3.05,7.5,390.5,917.93,747.72
2016,12,26,10,30,845.0,67.0,3.0,8.0,418.0,926.36,751.14
2016,12,26,10,45,856.0,68.5,3.0,8.5,438.5,926.32,748.81
2016,12,26,11,0,867.0,70.0,3.0,9.0,459.0,922.55,743.94
2016,12,26,11,15,873.5,70.5,2.95,9.0,472.5,899.38,726.05
2016,12,26,11,30,880.0,71.0,2.9,9.0,486.0,883.22,713.58
2016,12,26,11,45,883.5,71.0,2.85,9.5,492.5,860.35,694.97
2016,12,26,12,0,887.0,71.0,2.8,10.0,499.0,834.2,674.16
2016,12,26,12,15,886.0,71.0,2.7,10.0,497.5,801.26,649.33
2016,12,26,12,30,885.0,71.0,2.6,10.0,496.0,765.53,622.47
2016,12,26,12,45,881.0,70.5,2.55,10.5,487.5,724.42,590.77
2016,12,26,13,0,877.0,70.0,2.5,11.0,479.0,681.08,556.3
2016,12,26,13,15,869.0,69.0,2.45,11.0,463.0,632.65,517.15
2016,12,26,13,30,861.0,68.0,2.4,11.0,447.0,586.84,479.02
2016,12,26,13,45,847.5,67.0,2.35,11.0,424.0,532.01,432.91
2016,12,26,14,0,834.0,66.0,2.3,11.0,401.0,476.78,385.24
2016,12,26,14,15,815.5,64.0,2.15,10.5,372.0,418.29,334.05
2016,12,26,14,30,797.0,62.0,2.0,10.0,343.0,360.52,282.06
2016,12,26,14,45,769.5,59.0,1.95,10.0,308.5,300.04,226.7
2016,12,26,15,0,742.0,56.0,1.9,10.0,274.0,241.92,173.05
2016,12,26,15,15,702.0,52.5,1.85,9.5,236.0,183.64,121.19
2016,12,26,15,30,662.0,49.0,1.8,9.0,198.0,129.77,76.56
2016,12,26,15,45,600.0,43.5,1.75,8.5,158.0,77.42,41.22
2016,12,26,16,0,538.0,38.0,1.7,8.0,118.0,34.78,25.45
2016,12,26,16,15,432.5,30.0,1.8,7.5,80.5,25.11,16.07
2016,12,26,16,30,327.0,22.0,1.9,7.0,43.0,18.31,5.18
2016,12,26,16,45,163.5,11.0,2.0,6.5,21.5,8.65,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,1.7,4.5,30.5,201.97,0.0
2016,12,27,8,0,358.0,29.0,1.7,5.0,61.0,402.01,308.03
2016,12,27,8,15,448.0,36.5,1.65,5.5,99.0,498.81,410.36
2016,12,27,8,30,538.0,44.0,1.6,6.0,137.0,599.27,495.34
2016,12,27,8,45,597.5,49.0,1.55,6.5,176.5,669.9,552.25
2016,12,27,9,0,657.0,54.0,1.5,7.0,216.0,731.92,599.72
2016,12,27,9,15,693.5,57.5,1.35,7.5,252.5,778.32,632.08
2016,12,27,9,30,730.0,61.0,1.2,8.0,289.0,822.33,660.8
2016,12,27,9,45,759.0,63.0,1.1,8.5,322.0,854.39,680.18
2016,12,27,10,0,788.0,65.0,1.0,9.0,355.0,883.3,696.58
2016,12,27,10,15,805.0,67.0,1.1,9.5,382.5,897.2,705.5
2016,12,27,10,30,822.0,69.0,1.2,10.0,410.0,907.57,712.05
2016,12,27,10,45,832.0,70.5,1.3,10.5,430.0,906.95,710.96
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,902.7,707.5
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,891.4,699.05
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,876.53,688.31
2016,12,27,11,45,786.5,87.5,1.4,11.5,462.5,807.27,638.01
2016,12,27,12,0,717.0,101.0,1.4,12.0,447.0,743.0,591.34
2016,12,27,12,15,618.0,128.0,1.3,12.0,426.0,665.83,534.1
2016,12,27,12,30,519.0,155.0,1.2,12.0,405.0,583.39,470.26
2016,12,27,12,45,475.0,161.5,1.1,12.0,387.5,532.94,430.75
2016,12,27,13,0,431.0,168.0,1.0,12.0,370.0,484.23,391.87
2016,12,27,13,15,538.0,137.0,1.0,12.0,380.5,495.95,401.54
2016,12,27,13,30,645.0,106.0,1.0,12.0,391.0,504.19,406.67
2016,12,27,13,45,577.5,114.5,1.0,12.5,360.0,439.22,353.14
2016,12,27,14,0,510.0,123.0,1.0,13.0,329.0,373.77,299.28
2016,12,27,14,15,488.0,119.5,1.0,12.5,305.0,328.84,261.63
2016,12,27,14,30,466.0,116.0,1.0,12.0,281.0,285.57,224.27
2016,12,27,14,45,447.5,106.5,1.05,12.0,252.0,240.07,184.08
2016,12,27,15,0,429.0,97.0,1.1,12.0,223.0,196.48,145.18
2016,12,27,15,15,399.5,87.0,1.15,11.5,191.5,152.5,107.11
2016,12,27,15,30,370.0,77.0,1.2,11.0,160.0,112.06,73.82
2016,12,27,15,45,330.0,64.0,1.25,10.5,127.5,72.32,45.23
2016,12,27,16,0,290.0,51.0,1.3,10.0,95.0,38.39,28.46
2016,12,27,16,15,218.5,38.0,1.35,9.5,65.0,28.7,19.09
2016,12,27,16,30,147.0,25.0,1.4,9.0,35.0,18.95,6.18
2016,12,27,16,45,73.5,12.5,1.5,9.0,17.5,9.83,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,13.0,2.35,4.5,32.0,222.09,0.0
2016,12,28,8,0,426.0,26.0,2.4,5.0,64.0,443.67,338.97
2016,12,28,8,15,514.0,32.5,2.4,5.5,103.5,541.2,445.75
2016,12,28,8,30,602.0,39.0,2.4,6.0,143.0,641.04,531.52
2016,12,28,8,45,657.5,43.0,2.4,6.5,183.0,708.98,587.52
2016,12,28,9,0,713.0,47.0,2.4,7.0,223.0,775.99,639.91
2016,12,28,9,15,747.0,50.0,2.4,7.5,260.0,819.61,672.33
2016,12,28,9,30,781.0,53.0,2.4,8.0,297.0,860.84,701.64
2016,12,28,9,45,808.0,54.5,2.45,9.0,330.5,890.32,720.43
2016,12,28,10,0,835.0,56.0,2.5,10.0,364.0,905.58,728.37
2016,12,28,10,15,850.5,57.5,2.4,10.5,391.0,917.26,733.51
2016,12,28,10,30,866.0,59.0,2.3,11.0,418.0,925.48,736.03
2016,12,28,10,45,877.0,59.5,2.25,11.5,438.5,924.35,732.42
2016,12,28,11,0,888.0,60.0,2.2,12.0,459.0,919.59,726.44
2016,12,28,11,15,894.0,60.5,2.1,12.0,473.0,906.54,715.56
2016,12,28,11,30,900.0,61.0,2.0,12.0,487.0,889.93,702.38
2016,12,28,11,45,903.0,61.5,1.9,12.5,493.5,867.17,683.75
2016,12,28,12,0,906.0,62.0,1.8,13.0,500.0,841.07,662.97
2016,12,28,12,15,905.5,62.0,1.75,13.0,499.0,808.27,639.3
2016,12,28,12,30,905.0,62.0,1.7,13.0,498.0,772.58,613.58
2016,12,28,12,45,898.5,62.5,1.7,13.5,489.5,730.4,582.46
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,686.1,549.1
2016,12,28,13,15,885.0,62.0,1.65,14.0,465.5,637.86,511.14
2016,12,28,13,30,878.0,61.0,1.6,14.0,450.0,588.05,471.07
2016,12,28,13,45,866.5,60.0,1.6,14.0,427.5,534.48,427.28
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,480.25,381.61
2016,12,28,14,15,837.5,57.5,1.5,13.5,376.5,422.53,332.08
2016,12,28,14,30,820.0,56.0,1.4,13.0,348.0,366.15,282.15
2016,12,28,14,45,795.5,53.5,1.3,13.0,314.0,305.84,227.63
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,247.48,174.35
2016,12,28,15,15,733.5,48.0,1.15,12.5,242.0,188.39,122.3
2016,12,28,15,30,696.0,45.0,1.1,12.0,204.0,133.32,76.9
2016,12,28,15,45,638.0,40.0,1.1,11.5,164.0,79.39,40.37
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,32.53,23.21
2016,12,28,16,15,480.5,28.0,1.1,10.5,86.0,25.73,16.54
2016,12,28,16,30,381.0,21.0,1.1,10.0,48.0,19.17,6.92
2016,12,28,16,45,190.5,10.5,1.15,9.5,24.0,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,187.0,14.5,3.3,6.0,31.0,207.74,0.0
2016,12,29,8,0,374.0,29.0,3.4,6.0,62.0,415.26,317.33
2016,12,29,8,15,467.5,37.0,3.45,6.5,101.0,516.28,427.4
2016,12,29,8,30,561.0,45.0,3.5,7.0,140.0,621.16,518.45
2016,12,29,8,45,617.5,50.0,3.55,7.5,180.5,689.71,576.1
2016,12,29,9,0,674.0,55.0,3.6,8.0,221.0,748.99,623.86
2016,12,29,9,15,711.5,59.0,3.6,8.0,258.5,797.45,662.15
2016,12,29,9,30,749.0,63.0,3.6,8.0,296.0,843.48,697.2
2016,12,29,9,45,759.5,69.0,3.65,8.5,327.5,862.97,710.26
2016,12,29,10,0,770.0,75.0,3.7,9.0,359.0,879.19,720.59
2016,12,29,10,15,788.5,77.0,3.6,9.5,386.5,894.96,729.44
2016,12,29,10,30,807.0,79.0,3.5,10.0,414.0,907.13,735.43
2016,12,29,10,45,823.0,79.5,3.45,10.5,436.0,911.33,735.88
2016,12,29,11,0,839.0,80.0,3.4,11.0,458.0,911.71,733.66
2016,12,29,11,15,846.5,81.0,3.25,11.5,472.0,901.03,722.86
2016,12,29,11,30,854.0,82.0,3.1,12.0,486.0,886.73,709.69
2016,12,29,11,45,860.0,81.5,3.0,12.5,493.5,865.72,692.21
2016,12,29,12,0,866.0,81.0,2.9,13.0,501.0,841.26,672.46
2016,12,29,12,15,865.5,81.0,2.8,13.0,500.0,808.81,648.24
2016,12,29,12,30,865.0,81.0,2.7,13.0,499.0,773.5,621.99
2016,12,29,12,45,871.0,77.5,2.6,13.5,492.5,736.2,593.16
2016,12,29,13,0,877.0,74.0,2.5,14.0,486.0,695.9,561.0
2016,12,29,13,15,869.0,73.0,2.4,14.0,470.0,646.67,521.63
2016,12,29,13,30,861.0,72.0,2.3,14.0,454.0,595.96,480.32
2016,12,29,13,45,848.5,70.5,2.25,14.0,431.5,541.08,434.98
2016,12,29,14,0,836.0,69.0,2.2,14.0,409.0,485.69,387.97
2016,12,29,14,15,817.5,67.0,2.1,14.0,379.5,426.98,336.93
2016,12,29,14,30,799.0,65.0,2.0,14.0,350.0,368.97,285.19
2016,12,29,14,45,771.5,62.0,1.9,14.0,316.0,308.18,230.43
2016,12,29,15,0,744.0,59.0,1.8,14.0,282.0,249.73,177.28
2016,12,29,15,15,704.0,55.5,1.7,13.0,243.5,191.03,125.93
2016,12,29,15,30,664.0,52.0,1.6,12.0,205.0,136.72,81.25
2016,12,29,15,45,599.5,46.5,1.5,11.5,164.5,81.21,42.91
2016,12,29,16,0,535.0,41.0,1.4,11.0,124.0,35.6,25.93
2016,12,29,16,15,430.5,32.5,1.45,10.5,86.0,27.12,17.79
2016,12,29,16,30,326.0,24.0,1.5,10.0,48.0,19.94,8.01
2016,12,29,16,45,163.0,12.0,1.6,9.5,24.0,9.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,131.5,15.5,0.7,7.5,27.0,163.0,0.0
2016,12,30,8,0,263.0,31.0,0.6,8.0,54.0,321.16,240.7
2016,12,30,8,15,342.0,41.5,0.55,8.0,89.0,409.58,332.56
2016,12,30,8,30,421.0,52.0,0.5,8.0,124.0,501.67,409.71
2016,12,30,8,45,467.0,61.5,0.45,8.5,160.5,564.01,459.0
2016,12,30,9,0,513.0,71.0,0.4,9.0,197.0,625.99,505.5
2016,12,30,9,15,549.5,76.5,0.55,9.5,231.0,673.38,541.84
2016,12,30,9,30,586.0,82.0,0.7,10.0,265.0,718.84,575.79
2016,12,30,9,45,625.5,83.5,0.85,10.5,297.5,759.99,605.76
2016,12,30,10,0,665.0,85.0,1.0,11.0,330.0,798.36,633.14
2016,12,30,10,15,697.5,82.0,1.15,11.5,356.0,820.81,648.82
2016,12,30,10,30,730.0,79.0,1.3,12.0,382.0,833.77,657.78
2016,12,30,10,45,723.5,88.0,1.45,12.5,401.0,834.5,658.08
2016,12,30,11,0,717.0,97.0,1.6,13.0,420.0,825.89,651.85
2016,12,30,11,15,724.0,98.5,1.6,13.0,433.5,817.15,645.14
2016,12,30,11,30,731.0,100.0,1.6,13.0,447.0,805.23,636.28
2016,12,30,11,45,786.0,90.5,1.65,13.5,468.5,813.4,641.28
2016,12,30,12,0,841.0,81.0,1.7,14.0,490.0,821.62,646.19
2016,12,30,12,15,841.0,81.0,1.7,14.0,489.0,790.48,623.85
2016,12,30,12,30,841.0,81.0,1.7,14.0,488.0,756.53,599.84
2016,12,30,12,45,837.0,80.5,1.75,14.0,480.0,716.44,571.67
2016,12,30,13,0,833.0,80.0,1.8,14.0,472.0,674.19,540.25
2016,12,30,13,15,825.0,79.0,1.85,14.0,457.0,626.86,503.63
2016,12,30,13,30,817.0,78.0,1.9,14.0,442.0,578.16,464.93
2016,12,30,13,45,804.0,76.5,2.0,14.0,420.0,525.1,421.92
2016,12,30,14,0,791.0,75.0,2.1,14.0,398.0,471.67,377.17
2016,12,30,14,15,772.5,72.5,2.15,13.5,369.5,414.77,328.75
2016,12,30,14,30,754.0,70.0,2.2,13.0,341.0,358.66,279.4
2016,12,30,14,45,724.5,67.5,2.3,13.0,307.5,300.14,226.73
2016,12,30,15,0,695.0,65.0,2.4,13.0,274.0,242.96,174.76
2016,12,30,15,15,654.5,60.5,2.35,12.5,236.5,185.61,124.15
2016,12,30,15,30,614.0,56.0,2.3,12.0,199.0,132.78,80.25
2016,12,30,15,45,541.5,51.0,2.25,11.5,159.0,81.97,45.31
2016,12,30,16,0,469.0,46.0,2.2,11.0,119.0,40.02,29.86
2016,12,30,16,15,365.5,36.5,2.2,10.5,82.5,30.08,20.4
2016,12,30,16,30,262.0,27.0,2.2,10.0,46.0,22.26,10.16
2016,12,30,16,45,131.0,13.5,2.25,9.5,23.0,10.62,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
